Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,7,45,184.0,16.0,1.4,0.5,33.5,12.5,0.0
2016,1,1,8,0,368.0,32.0,1.6,1.0,67.0,25.9,16.55
2016,1,1,8,15,460.5,40.5,1.6,1.5,107.0,31.73,23.23
2016,1,1,8,30,553.0,49.0,1.6,2.0,147.0,37.42,28.92
2016,1,1,8,45,609.5,54.5,1.6,3.0,187.5,40.3,31.76
2016,1,1,9,0,666.0,60.0,1.6,4.0,228.0,43.19,34.47
2016,1,1,9,15,703.5,64.5,1.6,4.5,266.5,45.22,36.34
2016,1,1,9,30,741.0,69.0,1.6,5.0,305.0,83.31,48.29
2016,1,1,9,45,758.5,73.5,1.65,6.0,337.5,125.56,72.54
2016,1,1,10,0,776.0,78.0,1.7,7.0,370.0,168.56,104.82
2016,1,1,10,15,794.0,80.5,1.6,7.5,398.0,210.35,140.12
2016,1,1,10,30,812.0,83.0,1.5,8.0,426.0,252.43,177.47
2016,1,1,10,45,822.0,85.5,1.45,8.5,447.0,292.48,213.99
2016,1,1,11,0,832.0,88.0,1.4,9.0,468.0,331.71,249.6
2016,1,1,11,15,839.5,89.0,1.3,9.0,482.5,367.66,282.41
2016,1,1,11,30,847.0,90.0,1.2,9.0,497.0,402.19,313.36
2016,1,1,11,45,850.0,90.5,1.15,9.5,503.5,432.81,340.11
2016,1,1,12,0,853.0,91.0,1.1,10.0,510.0,461.38,364.47
2016,1,1,12,15,852.5,90.5,1.05,10.0,509.0,485.16,385.18
2016,1,1,12,30,852.0,90.0,1.0,10.0,508.0,506.44,403.44
2016,1,1,12,45,853.0,88.0,1.0,10.5,500.0,524.34,418.31
2016,1,1,13,0,854.0,86.0,1.0,11.0,492.0,539.59,430.81
2016,1,1,13,15,845.5,84.5,1.0,11.0,476.0,547.58,438.34
2016,1,1,13,30,837.0,83.0,1.0,11.0,460.0,552.59,443.44
2016,1,1,13,45,824.0,81.5,1.0,11.0,437.0,552.16,444.25
2016,1,1,14,0,811.0,80.0,1.0,11.0,414.0,548.79,442.66
2016,1,1,14,15,791.5,77.5,0.95,10.5,384.5,537.88,435.53
2016,1,1,14,30,772.0,75.0,0.9,10.0,355.0,524.24,426.04
2016,1,1,14,45,745.0,71.0,0.9,10.0,320.0,502.3,409.42
2016,1,1,15,0,718.0,67.0,0.9,10.0,285.0,480.95,392.65
2016,1,1,15,15,676.5,62.5,0.85,9.5,246.0,447.13,365.8
2016,1,1,15,30,635.0,58.0,0.8,9.0,207.0,412.17,337.05
2016,1,1,15,45,571.5,52.0,0.75,8.5,166.5,363.86,296.45
2016,1,1,16,0,508.0,46.0,0.7,8.0,126.0,316.12,254.77
2016,1,1,16,15,404.5,36.5,0.75,7.5,87.5,247.95,194.44
2016,1,1,16,30,301.0,27.0,0.8,7.0,49.0,180.67,113.24
2016,1,1,16,45,150.5,13.5,0.9,6.5,24.5,72.23,0.0
2016,1,1,17,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,7,45,22.5,16.5,1.35,3.0,19.0,14.67,0.0
2016,1,2,8,0,45.0,33.0,1.5,4.0,38.0,28.26,18.29
2016,1,2,8,15,65.0,50.5,1.5,4.5,60.5,42.16,32.28
2016,1,2,8,30,85.0,68.0,1.5,5.0,83.0,55.7,45.15
2016,1,2,8,45,97.0,85.0,1.5,5.5,106.0,68.53,57.17
2016,1,2,9,0,109.0,102.0,1.5,6.0,129.0,81.03,68.68
2016,1,2,9,15,115.5,118.0,1.5,6.5,151.0,92.53,79.08
2016,1,2,9,30,122.0,134.0,1.5,7.0,173.0,111.48,88.39
2016,1,2,9,45,131.5,147.0,1.55,8.0,193.0,131.31,102.63
2016,1,2,10,0,141.0,160.0,1.6,9.0,213.0,151.92,118.52
2016,1,2,10,15,84.0,162.5,1.75,9.5,194.5,155.94,124.22
2016,1,2,10,30,27.0,165.0,1.9,10.0,176.0,151.4,122.63
2016,1,2,10,45,67.0,183.0,2.1,11.0,213.0,179.86,144.64
2016,1,2,11,0,107.0,201.0,2.3,12.0,250.0,211.78,169.62
2016,1,2,11,15,53.5,113.5,2.4,12.5,138.0,122.97,97.48
2016,1,2,11,30,0.0,26.0,2.5,13.0,26.0,24.14,15.0
2016,1,2,11,45,109.5,122.0,2.6,13.5,176.0,159.2,127.57
2016,1,2,12,0,219.0,218.0,2.7,14.0,326.0,300.18,241.37
2016,1,2,12,15,213.5,218.0,2.7,14.0,323.5,306.27,246.58
2016,1,2,12,30,208.0,218.0,2.7,14.0,321.0,311.47,251.43
2016,1,2,12,45,255.0,208.5,2.7,14.5,332.0,337.18,272.31
2016,1,2,13,0,302.0,199.0,2.7,15.0,343.0,359.84,290.71
2016,1,2,13,15,355.0,182.5,2.6,15.0,347.0,378.72,306.64
2016,1,2,13,30,408.0,166.0,2.5,15.0,351.0,403.83,327.4
2016,1,2,13,45,319.5,170.0,2.45,15.0,310.5,358.72,291.69
2016,1,2,14,0,231.0,174.0,2.4,15.0,270.0,318.47,259.43
2016,1,2,14,15,225.5,161.5,2.15,14.5,250.0,305.25,249.62
2016,1,2,14,30,220.0,149.0,1.9,14.0,230.0,291.02,238.7
2016,1,2,14,45,208.0,137.0,1.65,14.0,207.5,272.91,223.91
2016,1,2,15,0,196.0,125.0,1.4,14.0,185.0,254.16,208.35
2016,1,2,15,15,184.5,109.0,1.2,13.0,159.5,230.26,189.09
2016,1,2,15,30,173.0,93.0,1.0,12.0,134.0,205.76,168.78
2016,1,2,15,45,154.0,76.5,0.85,11.5,108.0,176.41,143.55
2016,1,2,16,0,135.0,60.0,0.7,11.0,82.0,146.96,117.64
2016,1,2,16,15,100.0,43.5,0.75,10.5,57.0,110.25,84.89
2016,1,2,16,30,65.0,27.0,0.8,10.0,32.0,72.1,44.05
2016,1,2,16,45,32.5,13.5,0.9,9.5,16.0,25.75,0.0
2016,1,2,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,15.5,1.8,7.5,15.5,14.39,0.0
2016,1,3,8,0,0.0,31.0,1.9,8.0,31.0,28.09,17.79
2016,1,3,8,15,9.5,47.5,1.9,8.5,49.5,42.3,31.86
2016,1,3,8,30,19.0,64.0,1.9,9.0,68.0,54.83,43.65
2016,1,3,8,45,26.0,80.5,1.95,9.5,86.5,67.98,55.79
2016,1,3,9,0,33.0,97.0,2.0,10.0,105.0,80.84,67.48
2016,1,3,9,15,37.5,112.0,1.9,10.5,123.0,92.44,77.83
2016,1,3,9,30,42.0,127.0,1.8,11.0,141.0,107.34,85.65
2016,1,3,9,45,45.5,140.0,1.7,11.5,156.0,122.23,97.18
2016,1,3,10,0,49.0,153.0,1.6,12.0,171.0,137.44,109.23
2016,1,3,10,15,140.5,166.0,1.55,12.0,224.0,166.12,129.06
2016,1,3,10,30,232.0,179.0,1.5,12.0,277.0,203.8,157.02
2016,1,3,10,45,177.0,191.0,1.5,12.5,268.5,213.72,167.63
2016,1,3,11,0,122.0,203.0,1.5,13.0,260.0,217.18,172.4
2016,1,3,11,15,147.5,209.5,1.6,13.0,280.0,238.88,190.13
2016,1,3,11,30,173.0,216.0,1.7,13.0,300.0,262.1,209.18
2016,1,3,11,45,274.0,205.5,1.85,13.5,340.0,303.23,241.64
2016,1,3,12,0,375.0,195.0,2.0,14.0,380.0,348.44,277.64
2016,1,3,12,15,313.5,205.0,2.1,14.0,359.5,342.78,274.56
2016,1,3,12,30,252.0,215.0,2.2,14.0,339.0,333.5,268.29
2016,1,3,12,45,395.0,183.0,2.35,14.5,374.0,387.02,311.72
2016,1,3,13,0,538.0,151.0,2.5,15.0,409.0,439.93,354.39
2016,1,3,13,15,510.0,151.5,2.45,15.0,390.0,436.24,352.16
2016,1,3,13,30,482.0,152.0,2.4,15.0,371.0,430.19,348.17
2016,1,3,13,45,427.0,153.5,2.35,15.0,340.5,408.13,331.28
2016,1,3,14,0,372.0,155.0,2.3,15.0,310.0,376.49,306.67
2016,1,3,14,15,186.0,91.5,1.95,14.5,169.0,205.33,168.47
2016,1,3,14,30,0.0,28.0,1.6,14.0,28.0,25.98,16.61
2016,1,3,14,45,0.0,25.0,1.3,14.0,25.0,23.19,14.33
2016,1,3,15,0,0.0,22.0,1.0,14.0,22.0,20.4,11.95
2016,1,3,15,15,0.0,19.0,0.85,13.5,19.0,17.61,9.57
2016,1,3,15,30,0.0,16.0,0.7,13.0,16.0,14.82,7.16
2016,1,3,15,45,0.0,12.5,0.6,13.0,12.5,11.57,4.3
2016,1,3,16,0,0.0,9.0,0.5,13.0,9.0,8.33,1.43
2016,1,3,16,15,0.0,6.0,0.5,12.5,6.0,5.55,0.0
2016,1,3,16,30,0.0,3.0,0.5,12.0,3.0,2.77,0.0
2016,1,3,16,45,0.0,1.5,0.55,11.5,1.5,1.43,0.0
2016,1,3,17,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,10.5,2.65,10.5,10.5,9.73,0.0
2016,1,4,8,0,0.0,21.0,2.7,11.0,21.0,19.49,10.44
2016,1,4,8,15,0.0,34.0,2.8,11.5,34.0,31.49,22.0
2016,1,4,8,30,0.0,47.0,2.9,12.0,47.0,43.04,32.69
2016,1,4,8,45,0.0,60.5,3.0,12.5,60.5,54.87,43.5
2016,1,4,9,0,0.0,74.0,3.1,13.0,74.0,66.56,54.04
2016,1,4,9,15,0.0,86.5,3.15,13.0,86.5,77.34,63.73
2016,1,4,9,30,0.0,99.0,3.2,13.0,99.0,88.51,70.21
2016,1,4,9,45,0.0,109.5,3.3,13.5,109.5,98.27,78.28
2016,1,4,10,0,0.0,120.0,3.4,14.0,120.0,108.05,86.26
2016,1,4,10,15,187.0,139.5,3.5,14.0,219.0,150.69,113.77
2016,1,4,10,30,374.0,159.0,3.6,14.0,318.0,218.75,163.6
2016,1,4,10,45,518.5,134.0,3.75,14.5,366.0,252.2,188.01
2016,1,4,11,0,663.0,109.0,3.9,15.0,414.0,297.56,223.76
2016,1,4,11,15,423.5,162.5,3.95,15.0,360.0,290.99,226.7
2016,1,4,11,30,184.0,216.0,4.0,15.0,306.0,266.18,212.09
2016,1,4,11,45,266.5,208.5,4.05,15.5,340.0,302.98,241.47
2016,1,4,12,0,349.0,201.0,4.1,16.0,374.0,342.9,273.5
2016,1,4,12,15,267.0,211.5,4.05,16.0,344.0,327.72,262.64
2016,1,4,12,30,185.0,222.0,4.0,16.0,314.0,304.34,244.69
2016,1,4,12,45,136.5,217.0,4.0,16.0,284.0,281.78,227.05
2016,1,4,13,0,88.0,212.0,4.0,16.0,254.0,252.05,203.26
2016,1,4,13,15,214.5,196.5,3.9,15.5,295.0,312.83,254.25
2016,1,4,13,30,341.0,181.0,3.8,15.0,336.0,377.08,307.64
2016,1,4,13,45,285.5,179.0,3.75,15.0,304.5,350.08,286.0
2016,1,4,14,0,230.0,177.0,3.7,15.0,273.0,321.55,263.11
2016,1,4,14,15,115.0,144.5,3.4,14.5,192.5,217.27,177.91
2016,1,4,14,30,0.0,112.0,3.1,14.0,112.0,107.38,85.58
2016,1,4,14,45,0.0,101.0,2.85,14.0,101.0,96.96,77.02
2016,1,4,15,0,0.0,90.0,2.6,14.0,90.0,86.52,68.24
2016,1,4,15,15,0.0,78.0,2.35,13.5,78.0,74.95,58.53
2016,1,4,15,30,0.0,66.0,2.1,13.0,66.0,63.32,48.62
2016,1,4,15,45,0.0,53.0,1.85,13.0,53.0,50.49,37.46
2016,1,4,16,0,0.0,40.0,1.6,13.0,40.0,37.5,26.08
2016,1,4,16,15,0.0,28.0,1.65,12.5,28.0,26.0,15.92
2016,1,4,16,30,0.0,16.0,1.7,12.0,16.0,14.84,5.17
2016,1,4,16,45,0.0,8.0,1.75,12.0,8.0,7.63,0.0
2016,1,4,17,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,10.0,1.7,10.5,10.0,9.26,0.0
2016,1,5,8,0,0.0,20.0,1.8,11.0,20.0,18.56,9.68
2016,1,5,8,15,0.0,32.5,2.0,11.0,32.5,30.19,20.92
2016,1,5,8,30,0.0,45.0,2.2,11.0,45.0,41.41,31.38
2016,1,5,8,45,0.0,58.0,2.45,11.5,58.0,52.86,41.89
2016,1,5,9,0,0.0,71.0,2.7,12.0,71.0,64.19,52.14
2016,1,5,9,15,0.0,82.5,2.8,12.0,82.5,74.21,61.19
2016,1,5,9,30,0.0,94.0,2.9,12.0,94.0,84.54,67.1
2016,1,5,9,45,0.0,104.5,3.0,12.5,104.5,94.21,75.13
2016,1,5,10,0,0.0,115.0,3.1,13.0,115.0,103.92,83.09
2016,1,5,10,15,39.5,148.5,3.2,13.0,165.5,137.07,109.1
2016,1,5,10,30,79.0,182.0,3.3,13.0,216.0,176.33,140.27
2016,1,5,10,45,39.5,131.0,3.4,13.0,148.0,129.05,102.47
2016,1,5,11,0,0.0,80.0,3.5,13.0,80.0,74.48,57.82
2016,1,5,11,15,0.0,88.0,3.55,12.5,88.0,81.87,64.17
2016,1,5,11,30,0.0,96.0,3.6,12.0,96.0,89.26,70.49
2016,1,5,11,45,0.0,62.0,3.65,12.0,62.0,57.68,43.68
2016,1,5,12,0,0.0,28.0,3.7,12.0,28.0,26.01,16.66
2016,1,5,12,15,4.0,100.5,3.65,11.5,103.0,95.46,75.86
2016,1,5,12,30,8.0,173.0,3.6,11.0,178.0,165.82,135.05
2016,1,5,12,45,16.5,180.5,3.6,11.0,189.0,178.16,145.34
2016,1,5,13,0,25.0,188.0,3.6,11.0,200.0,191.05,156.24
2016,1,5,13,15,12.5,157.0,3.45,11.0,163.0,155.28,126.44
2016,1,5,13,30,0.0,126.0,3.3,11.0,126.0,118.81,95.83
2016,1,5,13,45,1.0,135.0,3.2,11.0,136.0,128.78,104.4
2016,1,5,14,0,2.0,144.0,3.1,11.0,146.0,139.27,113.38
2016,1,5,14,15,1.0,104.0,2.95,11.0,105.0,98.99,79.42
2016,1,5,14,30,0.0,64.0,2.8,11.0,64.0,59.52,45.81
2016,1,5,14,45,0.0,58.0,2.7,11.0,58.0,53.92,41.08
2016,1,5,15,0,0.0,52.0,2.6,11.0,52.0,48.33,36.28
2016,1,5,15,15,0.0,45.0,2.35,10.5,45.0,41.8,30.7
2016,1,5,15,30,0.0,38.0,2.1,10.0,38.0,35.28,25.04
2016,1,5,15,45,0.0,30.5,1.9,10.0,30.5,28.3,18.86
2016,1,5,16,0,0.0,23.0,1.7,10.0,23.0,21.33,12.65
2016,1,5,16,15,0.0,16.5,1.6,9.5,16.5,15.29,7.22
2016,1,5,16,30,0.0,10.0,1.5,9.0,10.0,9.26,1.33
2016,1,5,16,45,0.0,5.0,1.45,9.0,5.0,4.63,0.0
2016,1,5,17,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,4.6,8.5,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,4.8,8.5,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,14.5,3.3,11.0,14.5,13.46,0.0
2016,1,6,8,0,0.0,29.0,3.3,11.0,29.0,26.49,16.21
2016,1,6,8,15,8.0,48.0,3.15,11.0,49.5,42.7,31.86
2016,1,6,8,30,16.0,67.0,3.0,11.0,70.0,58.59,46.63
2016,1,6,8,45,30.0,85.5,2.95,11.0,92.5,71.37,58.5
2016,1,6,9,0,44.0,104.0,2.9,11.0,115.0,85.48,71.37
2016,1,6,9,15,53.0,121.0,2.95,11.0,136.5,98.28,82.92
2016,1,6,9,30,62.0,138.0,3.0,11.0,158.0,115.4,92.08
2016,1,6,9,45,74.0,149.0,3.05,11.0,175.0,131.02,103.76
2016,1,6,10,0,86.0,160.0,3.1,11.0,192.0,147.5,116.65
2016,1,6,10,15,160.0,170.5,3.15,11.0,236.0,172.93,134.75
2016,1,6,10,30,234.0,181.0,3.2,11.0,280.0,205.72,159.76
2016,1,6,10,45,117.0,112.0,3.25,11.0,161.5,131.8,103.03
2016,1,6,11,0,0.0,43.0,3.3,11.0,43.0,39.96,28.77
2016,1,6,11,15,0.0,40.0,3.4,11.0,40.0,37.17,26.38
2016,1,6,11,30,0.0,37.0,3.5,11.0,37.0,34.38,23.96
2016,1,6,11,45,12.5,115.5,3.6,11.0,121.5,112.34,90.19
2016,1,6,12,0,25.0,194.0,3.7,11.0,206.0,190.79,155.65
2016,1,6,12,15,227.5,189.5,3.65,11.0,303.0,288.9,236.36
2016,1,6,12,30,430.0,185.0,3.6,11.0,400.0,394.99,322.87
2016,1,6,12,45,309.0,201.0,3.55,11.0,354.0,357.61,293.13
2016,1,6,13,0,188.0,217.0,3.5,11.0,308.0,314.14,258.03
2016,1,6,13,15,94.0,135.0,3.35,11.0,180.5,185.74,152.62
2016,1,6,13,30,0.0,53.0,3.2,11.0,53.0,49.28,36.73
2016,1,6,13,45,126.5,114.5,3.1,11.0,168.0,187.33,155.57
2016,1,6,14,0,253.0,176.0,3.0,11.0,283.0,333.84,277.31
2016,1,6,14,15,240.0,165.0,2.85,10.5,261.0,318.18,264.74
2016,1,6,14,30,227.0,154.0,2.7,10.0,239.0,301.52,251.76
2016,1,6,14,45,214.0,143.0,2.55,10.0,217.0,284.06,237.44
2016,1,6,15,0,201.0,132.0,2.4,10.0,195.0,266.02,222.37
2016,1,6,15,15,186.5,116.0,2.2,9.5,169.0,240.59,201.23
2016,1,6,15,30,172.0,100.0,2.0,9.0,143.0,214.67,179.18
2016,1,6,15,45,146.0,83.5,1.8,9.0,115.0,174.04,143.91
2016,1,6,16,0,120.0,67.0,1.6,9.0,87.0,141.72,115.15
2016,1,6,16,15,84.0,49.5,1.55,8.5,61.5,103.65,81.25
2016,1,6,16,30,48.0,32.0,1.5,8.0,36.0,66.02,44.82
2016,1,6,16,45,24.0,16.0,1.45,8.0,18.0,30.18,0.0
2016,1,6,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,7,45,90.0,20.0,0.55,7.5,28.5,15.78,0.0
2016,1,7,8,0,180.0,40.0,0.5,8.0,57.0,31.48,20.71
2016,1,7,8,15,270.5,53.0,0.5,8.5,93.5,41.0,30.79
2016,1,7,8,30,361.0,66.0,0.5,9.0,130.0,50.24,39.62
2016,1,7,8,45,453.5,70.0,0.5,9.5,171.5,53.95,43.26
2016,1,7,9,0,546.0,74.0,0.5,10.0,213.0,54.92,44.25
2016,1,7,9,15,587.5,79.5,0.6,10.0,250.0,57.29,46.47
2016,1,7,9,30,629.0,85.0,0.7,10.0,287.0,86.13,53.22
2016,1,7,9,45,704.0,77.5,0.8,10.5,327.0,118.66,67.73
2016,1,7,10,0,779.0,70.0,0.9,11.0,367.0,160.68,96.27
2016,1,7,10,15,796.5,72.5,1.0,11.0,395.0,202.83,131.57
2016,1,7,10,30,814.0,75.0,1.1,11.0,423.0,245.25,169.15
2016,1,7,10,45,823.5,77.0,1.2,11.5,444.5,285.15,205.37
2016,1,7,11,0,833.0,79.0,1.3,12.0,466.0,324.2,240.8
2016,1,7,11,15,840.0,80.0,1.35,12.0,480.5,360.4,273.94
2016,1,7,11,30,847.0,81.0,1.4,12.0,495.0,395.17,305.38
2016,1,7,11,45,847.5,82.5,1.5,12.0,501.5,426.16,333.51
2016,1,7,12,0,848.0,84.0,1.6,12.0,508.0,455.0,359.39
2016,1,7,12,15,848.0,84.0,1.65,12.0,508.0,479.83,381.5
2016,1,7,12,30,848.0,84.0,1.7,12.0,508.0,502.21,401.29
2016,1,7,12,45,424.0,51.5,1.75,12.0,263.5,272.91,223.31
2016,1,7,13,0,0.0,19.0,1.8,12.0,19.0,17.64,9.45
2016,1,7,13,15,0.0,18.5,1.85,12.0,18.5,17.17,9.14
2016,1,7,13,30,0.0,18.0,1.9,12.0,18.0,16.7,8.75
2016,1,7,13,45,0.0,17.0,1.95,12.0,17.0,15.77,7.96
2016,1,7,14,0,0.0,16.0,2.0,12.0,16.0,14.84,7.18
2016,1,7,14,15,0.0,15.0,1.95,11.5,15.0,13.91,6.41
2016,1,7,14,30,0.0,14.0,1.9,11.0,14.0,12.98,5.64
2016,1,7,14,45,0.0,12.5,1.85,11.0,12.5,11.59,4.44
2016,1,7,15,0,0.0,11.0,1.8,11.0,11.0,10.19,3.23
2016,1,7,15,15,313.5,35.5,1.55,10.5,113.5,223.69,189.03
2016,1,7,15,30,627.0,60.0,1.3,10.0,216.0,417.74,345.58
2016,1,7,15,45,574.5,53.5,1.05,9.5,176.5,374.1,306.46
2016,1,7,16,0,522.0,47.0,0.8,9.0,137.0,330.62,267.9
2016,1,7,16,15,429.0,38.5,0.8,8.5,98.5,266.89,212.31
2016,1,7,16,30,336.0,30.0,0.8,8.0,60.0,206.86,150.67
2016,1,7,16,45,168.0,15.0,0.85,8.0,30.0,100.96,0.0
2016,1,7,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,8,7,45,17.5,16.5,0.85,5.5,18.5,15.22,0.0
2016,1,8,8,0,35.0,33.0,0.9,6.0,37.0,28.26,18.2
2016,1,8,8,15,53.5,50.5,0.95,6.0,59.0,42.18,32.14
2016,1,8,8,30,72.0,68.0,1.0,6.0,81.0,55.73,45.03
2016,1,8,8,45,83.5,85.0,1.05,6.5,104.0,68.57,57.01
2016,1,8,9,0,95.0,102.0,1.1,7.0,127.0,81.08,68.47
2016,1,8,9,15,101.0,118.5,1.0,7.5,148.0,92.92,79.1
2016,1,8,9,30,107.0,135.0,0.9,8.0,169.0,111.35,88.31
2016,1,8,9,45,107.5,148.5,0.85,8.5,186.0,130.1,102.21
2016,1,8,10,0,108.0,162.0,0.8,9.0,203.0,148.84,117.08
2016,1,8,10,15,139.5,174.0,0.7,9.5,231.5,172.0,134.65
2016,1,8,10,30,171.0,186.0,0.6,10.0,260.0,197.82,154.7
2016,1,8,10,45,346.0,167.0,0.55,11.0,325.5,236.76,180.8
2016,1,8,11,0,521.0,148.0,0.5,12.0,391.0,289.06,219.0
2016,1,8,11,15,373.0,182.0,0.45,12.0,358.5,291.44,225.97
2016,1,8,11,30,225.0,216.0,0.4,12.0,326.0,281.76,221.96
2016,1,8,11,45,128.0,208.0,0.35,12.5,271.0,245.41,194.69
2016,1,8,12,0,31.0,200.0,0.3,13.0,216.0,200.23,159.41
2016,1,8,12,15,30.5,200.5,0.3,13.0,216.0,203.04,162.05
2016,1,8,12,30,30.0,201.0,0.3,13.0,216.0,205.74,164.32
2016,1,8,12,45,134.0,207.5,0.35,13.0,273.5,271.46,217.36
2016,1,8,13,0,238.0,214.0,0.4,13.0,331.0,337.73,269.81
2016,1,8,13,15,230.5,210.5,0.45,13.0,320.5,336.56,269.15
2016,1,8,13,30,223.0,207.0,0.5,13.0,310.0,334.49,268.32
2016,1,8,13,45,276.0,190.5,0.6,13.0,312.5,358.34,288.48
2016,1,8,14,0,329.0,174.0,0.7,13.0,315.0,375.29,303.14
2016,1,8,14,15,335.5,158.0,0.65,13.0,293.5,365.2,295.68
2016,1,8,14,30,342.0,142.0,0.6,13.0,272.0,353.53,287.07
2016,1,8,14,45,314.0,134.5,0.55,13.0,245.5,330.78,269.12
2016,1,8,15,0,286.0,127.0,0.5,13.0,219.0,307.46,250.48
2016,1,8,15,15,267.5,113.0,0.5,12.5,190.5,281.11,229.78
2016,1,8,15,30,249.0,99.0,0.5,12.0,162.0,254.21,208.0
2016,1,8,15,45,217.5,83.5,0.55,11.5,131.5,218.42,178.29
2016,1,8,16,0,186.0,68.0,0.6,11.0,101.0,182.99,147.98
2016,1,8,16,15,142.0,51.5,0.65,10.5,72.5,140.91,111.21
2016,1,8,16,30,98.0,35.0,0.7,10.0,44.0,100.13,72.04
2016,1,8,16,45,49.0,17.5,0.75,10.0,22.0,47.67,0.0
2016,1,8,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,14.0,3.25,8.5,14.0,12.99,0.0
2016,1,9,8,0,0.0,28.0,3.4,9.0,28.0,25.7,15.79
2016,1,9,8,15,0.0,45.0,3.35,9.0,45.0,40.42,30.14
2016,1,9,8,30,0.0,62.0,3.3,9.0,62.0,54.91,43.73
2016,1,9,8,45,5.5,78.0,3.25,9.0,79.5,68.48,56.38
2016,1,9,9,0,11.0,94.0,3.2,9.0,97.0,81.89,68.72
2016,1,9,9,15,15.5,108.5,3.1,9.0,113.0,94.04,79.76
2016,1,9,9,30,20.0,123.0,3.0,9.0,129.0,107.8,87.34
2016,1,9,9,45,20.5,134.0,2.95,9.5,141.5,119.52,96.75
2016,1,9,10,0,21.0,145.0,2.9,10.0,154.0,131.18,106.2
2016,1,9,10,15,82.0,166.5,2.8,10.0,201.5,158.73,126.64
2016,1,9,10,30,143.0,188.0,2.7,10.0,249.0,193.26,153.32
2016,1,9,10,45,156.5,197.5,2.65,10.0,268.0,213.75,170.48
2016,1,9,11,0,170.0,207.0,2.6,10.0,287.0,235.11,188.5
2016,1,9,11,15,164.0,214.0,2.45,10.0,293.0,248.52,200.35
2016,1,9,11,30,158.0,221.0,2.3,10.0,299.0,261.19,211.42
2016,1,9,11,45,159.5,224.5,2.2,10.5,304.0,273.12,221.28
2016,1,9,12,0,161.0,228.0,2.1,11.0,309.0,284.74,230.76
2016,1,9,12,15,137.0,227.5,1.95,11.0,296.5,280.5,227.75
2016,1,9,12,30,113.0,227.0,1.8,11.0,284.0,271.21,220.52
2016,1,9,12,45,123.5,224.0,1.65,11.0,285.5,282.4,229.86
2016,1,9,13,0,134.0,221.0,1.5,11.0,287.0,290.17,236.37
2016,1,9,13,15,127.0,214.0,1.45,11.0,275.0,284.29,231.93
2016,1,9,13,30,120.0,207.0,1.4,11.0,263.0,277.69,226.94
2016,1,9,13,45,110.0,196.5,1.35,11.0,246.0,265.06,217.02
2016,1,9,14,0,100.0,186.0,1.3,11.0,229.0,244.91,200.97
2016,1,9,14,15,158.0,172.0,1.2,11.0,235.0,272.71,224.67
2016,1,9,14,30,216.0,158.0,1.1,11.0,241.0,300.73,248.03
2016,1,9,14,45,201.5,147.0,1.0,11.0,218.5,274.51,226.66
2016,1,9,15,0,187.0,136.0,0.9,11.0,196.0,255.68,211.26
2016,1,9,15,15,174.5,120.0,0.85,10.5,170.5,231.47,191.63
2016,1,9,15,30,162.0,104.0,0.8,10.0,145.0,206.83,171.15
2016,1,9,15,45,141.5,87.0,0.8,10.0,118.5,176.44,145.05
2016,1,9,16,0,121.0,70.0,0.8,10.0,92.0,146.1,118.44
2016,1,9,16,15,89.0,52.5,0.8,10.0,66.0,109.72,86.24
2016,1,9,16,30,57.0,35.0,0.8,10.0,40.0,73.7,52.5
2016,1,9,16,45,28.5,17.5,0.8,10.0,20.0,34.29,0.0
2016,1,9,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,10,7,45,165.5,16.5,1.6,8.0,33.0,12.93,0.0
2016,1,10,8,0,331.0,33.0,1.8,9.0,66.0,26.77,16.75
2016,1,10,8,15,422.0,42.0,1.85,9.0,105.0,32.98,23.61
2016,1,10,8,30,513.0,51.0,1.9,9.0,144.0,39.02,29.53
2016,1,10,8,45,580.5,56.0,2.0,9.5,185.5,41.35,31.88
2016,1,10,9,0,648.0,61.0,2.1,10.0,227.0,43.75,34.14
2016,1,10,9,15,685.0,65.0,2.1,10.0,265.5,45.31,35.61
2016,1,10,9,30,722.0,69.0,2.1,10.0,304.0,80.93,46.34
2016,1,10,9,45,760.0,69.0,2.15,10.5,339.5,120.55,67.12
2016,1,10,10,0,798.0,69.0,2.2,11.0,375.0,162.89,97.59
2016,1,10,10,15,814.5,71.0,2.1,11.5,403.5,205.49,133.36
2016,1,10,10,30,831.0,73.0,2.0,12.0,432.0,248.24,171.19
2016,1,10,10,45,848.5,72.5,1.95,12.5,455.0,288.89,207.91
2016,1,10,11,0,866.0,72.0,1.9,13.0,478.0,329.23,244.26
2016,1,10,11,15,686.5,118.0,1.8,13.0,446.5,343.04,263.15
2016,1,10,11,30,507.0,164.0,1.7,13.0,415.0,343.1,268.83
2016,1,10,11,45,475.5,174.5,1.6,13.5,412.5,359.8,283.84
2016,1,10,12,0,444.0,185.0,1.5,14.0,410.0,373.54,295.74
2016,1,10,12,15,350.5,203.0,1.45,14.0,380.5,359.67,286.38
2016,1,10,12,30,257.0,221.0,1.4,14.0,351.0,343.0,274.17
2016,1,10,12,45,162.0,217.0,1.35,14.5,298.5,295.3,236.56
2016,1,10,13,0,67.0,213.0,1.3,15.0,246.0,242.08,193.8
2016,1,10,13,15,136.5,209.5,1.25,15.0,274.5,284.96,229.08
2016,1,10,13,30,206.0,206.0,1.2,15.0,303.0,324.53,261.12
2016,1,10,13,45,254.0,190.5,1.15,15.0,304.0,346.72,279.22
2016,1,10,14,0,302.0,175.0,1.1,15.0,305.0,362.05,292.07
2016,1,10,14,15,285.0,164.5,1.05,14.5,281.5,344.68,279.19
2016,1,10,14,30,268.0,154.0,1.0,14.0,258.0,326.15,265.39
2016,1,10,14,45,257.0,142.0,1.0,14.0,234.0,308.36,251.64
2016,1,10,15,0,246.0,130.0,1.0,14.0,210.0,289.7,236.89
2016,1,10,15,15,236.0,114.5,0.9,13.5,183.5,266.6,218.45
2016,1,10,15,30,226.0,99.0,0.8,13.0,157.0,242.7,198.85
2016,1,10,15,45,206.0,83.0,0.75,12.5,129.0,212.33,173.37
2016,1,10,16,0,186.0,67.0,0.7,12.0,101.0,181.78,147.01
2016,1,10,16,15,156.0,50.5,0.75,11.5,74.0,145.74,115.36
2016,1,10,16,30,126.0,34.0,0.8,11.0,47.0,110.03,81.17
2016,1,10,16,45,63.0,17.0,0.9,10.5,23.5,53.03,6.39
2016,1,10,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,7,45,17.5,17.0,1.05,9.5,18.5,15.65,0.0
2016,1,11,8,0,35.0,34.0,1.1,10.0,37.0,29.04,18.64
2016,1,11,8,15,54.5,51.0,1.25,10.0,59.5,42.59,32.0
2016,1,11,8,30,74.0,68.0,1.4,10.0,82.0,55.8,44.41
2016,1,11,8,45,84.5,85.5,1.55,10.5,105.0,68.99,56.53
2016,1,11,9,0,95.0,103.0,1.7,11.0,128.0,81.83,68.12
2016,1,11,9,15,101.0,119.5,1.7,11.0,149.5,93.66,78.76
2016,1,11,9,30,107.0,136.0,1.7,11.0,171.0,112.21,88.11
2016,1,11,9,45,112.5,150.0,1.7,11.5,190.0,131.77,102.44
2016,1,11,10,0,118.0,164.0,1.7,12.0,209.0,151.84,118.11
2016,1,11,10,15,78.0,169.0,1.65,12.5,200.0,160.08,126.42
2016,1,11,10,30,38.0,174.0,1.6,13.0,191.0,161.14,128.71
2016,1,11,10,45,187.0,181.5,1.55,13.5,269.0,209.05,163.06
2016,1,11,11,0,336.0,189.0,1.5,14.0,347.0,269.85,208.8
2016,1,11,11,15,372.0,188.5,1.45,14.0,368.5,297.62,231.73
2016,1,11,11,30,408.0,188.0,1.4,14.0,390.0,327.86,256.78
2016,1,11,11,45,361.5,200.5,1.4,14.5,381.5,335.72,264.52
2016,1,11,12,0,315.0,213.0,1.4,15.0,373.0,340.97,269.7
2016,1,11,12,15,313.5,213.5,1.4,15.0,373.0,352.76,280.0
2016,1,11,12,30,312.0,214.0,1.4,15.0,373.0,363.57,289.34
2016,1,11,12,45,285.5,214.5,1.4,15.5,358.5,360.59,287.24
2016,1,11,13,0,259.0,215.0,1.4,16.0,344.0,355.73,283.56
2016,1,11,13,15,256.0,208.5,1.4,16.0,333.0,354.93,283.67
2016,1,11,13,30,253.0,202.0,1.4,16.0,322.0,353.05,282.88
2016,1,11,13,45,247.5,193.0,1.4,16.0,305.5,346.09,278.07
2016,1,11,14,0,242.0,184.0,1.4,16.0,289.0,338.04,272.36
2016,1,11,14,15,474.5,130.0,1.3,16.0,319.5,424.47,342.63
2016,1,11,14,30,707.0,76.0,1.2,16.0,350.0,503.92,405.06
2016,1,11,14,45,675.5,76.0,1.1,16.0,319.0,484.99,389.54
2016,1,11,15,0,644.0,76.0,1.0,16.0,288.0,464.12,373.0
2016,1,11,15,15,615.5,69.5,0.95,15.5,252.0,435.74,351.27
2016,1,11,15,30,587.0,63.0,0.9,15.0,216.0,405.94,327.64
2016,1,11,15,45,542.0,56.0,0.85,14.5,178.5,365.94,294.96
2016,1,11,16,0,497.0,49.0,0.8,14.0,141.0,325.87,260.93
