Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,2.5,3.55,13.0,2.5,0.0,0.0
2016,1,22,7,30,0.0,5.0,3.5,13.0,5.0,4.77,0.0
2016,1,22,7,45,0.0,17.5,3.5,13.5,17.5,16.24,4.0
2016,1,22,8,0,0.0,30.0,3.5,14.0,30.0,27.69,17.87
2016,1,22,8,15,0.0,46.0,3.45,14.0,46.0,41.71,30.95
2016,1,22,8,30,0.0,62.0,3.4,14.0,62.0,55.54,43.65
2016,1,22,8,45,0.0,79.5,3.4,14.0,79.5,70.35,57.1
2016,1,22,9,0,0.0,97.0,3.4,14.0,97.0,84.95,70.2
2016,1,22,9,15,4.0,111.0,3.4,14.0,112.5,96.79,80.69
2016,1,22,9,30,8.0,125.0,3.4,14.0,128.0,110.04,87.8
2016,1,22,9,45,76.0,150.5,3.4,14.5,181.5,134.65,105.11
2016,1,22,10,0,144.0,176.0,3.4,15.0,235.0,166.76,128.11
2016,1,22,10,15,101.0,184.5,3.35,15.0,227.5,178.3,139.53
2016,1,22,10,30,58.0,193.0,3.3,15.0,220.0,182.19,144.54
2016,1,22,10,45,71.5,206.0,3.25,15.0,241.0,201.64,160.18
2016,1,22,11,0,85.0,219.0,3.2,15.0,262.0,222.27,176.85
2016,1,22,11,15,42.5,174.5,3.35,15.0,196.0,174.33,138.9
2016,1,22,11,30,0.0,130.0,3.5,15.0,130.0,120.4,95.19
2016,1,22,11,45,12.5,170.5,3.65,15.0,177.0,163.02,130.24
2016,1,22,12,0,25.0,211.0,3.8,15.0,224.0,206.93,166.01
2016,1,22,12,15,12.5,161.5,3.8,15.0,168.0,156.5,124.83
2016,1,22,12,30,0.0,112.0,3.8,15.0,112.0,104.43,81.9
2016,1,22,12,45,0.0,83.5,3.8,15.0,83.5,77.78,59.8
2016,1,22,13,0,0.0,55.0,3.8,15.0,55.0,51.16,37.55
2016,1,22,13,15,0.0,83.5,3.65,14.5,83.5,77.77,60.03
2016,1,22,13,30,0.0,112.0,3.5,14.0,112.0,104.92,82.92
2016,1,22,13,45,0.0,131.5,3.35,14.0,131.5,124.08,98.96
2016,1,22,14,0,0.0,151.0,3.2,14.0,151.0,144.0,115.61
2016,1,22,14,15,0.0,120.0,3.1,14.0,120.0,113.67,90.5
2016,1,22,14,30,0.0,89.0,3.0,14.0,89.0,83.35,65.23
2016,1,22,14,45,0.0,81.5,2.9,14.0,81.5,76.21,59.34
2016,1,22,15,0,0.0,74.0,2.8,14.0,74.0,69.05,53.38
2016,1,22,15,15,0.0,65.5,2.65,14.0,65.5,60.93,46.54
2016,1,22,15,30,0.0,57.0,2.5,14.0,57.0,53.0,39.8
2016,1,22,15,45,0.0,48.0,2.35,14.0,48.0,44.6,32.6
2016,1,22,16,0,0.0,39.0,2.2,14.0,39.0,36.22,25.31
2016,1,22,16,15,0.0,30.0,2.1,13.5,30.0,27.84,18.01
2016,1,22,16,30,0.0,21.0,2.0,13.0,21.0,19.47,10.65
2016,1,22,16,45,0.0,13.5,1.9,12.5,13.5,12.51,4.15
2016,1,22,17,0,0.0,6.0,1.8,12.0,6.0,5.55,0.0
2016,1,22,17,15,0.0,3.0,1.8,12.0,3.0,2.86,0.0
2016,1,22,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,6.0,2.1,9.5,6.0,0.0,0.0
2016,1,23,7,30,0.0,12.0,2.4,10.0,12.0,11.44,0.0
2016,1,23,7,45,93.5,30.5,2.7,10.5,41.0,24.91,10.13
2016,1,23,8,0,187.0,49.0,3.0,11.0,70.0,39.28,28.14
2016,1,23,8,15,274.5,62.0,3.2,11.0,109.0,47.62,36.59
2016,1,23,8,30,362.0,75.0,3.4,11.0,148.0,56.59,45.13
2016,1,23,8,45,383.5,91.5,3.6,11.5,185.0,67.88,55.47
2016,1,23,9,0,405.0,108.0,3.8,12.0,222.0,78.8,65.27
2016,1,23,9,15,449.0,116.5,3.85,12.0,260.0,83.41,69.42
2016,1,23,9,30,493.0,125.0,3.9,12.0,298.0,117.85,80.32
2016,1,23,9,45,278.5,148.0,4.0,12.5,248.0,145.48,106.41
2016,1,23,10,0,64.0,171.0,4.1,13.0,198.0,155.06,122.95
2016,1,23,10,15,32.0,130.0,4.0,13.0,143.5,122.05,96.67
2016,1,23,10,30,0.0,89.0,3.9,13.0,89.0,82.64,64.73
2016,1,23,10,45,220.0,136.0,3.85,13.0,246.5,181.65,141.09
2016,1,23,11,0,440.0,183.0,3.8,13.0,404.0,303.71,237.0
2016,1,23,11,15,220.0,146.0,3.8,13.0,256.5,212.46,168.63
2016,1,23,11,30,0.0,109.0,3.8,13.0,109.0,101.25,79.91
2016,1,23,11,45,0.0,84.0,3.8,13.0,84.0,78.24,60.67
2016,1,23,12,0,0.0,59.0,3.8,13.0,59.0,54.9,40.99
2016,1,23,12,15,390.5,89.0,3.8,13.0,302.0,283.72,232.24
2016,1,23,12,30,781.0,119.0,3.8,13.0,545.0,528.25,427.76
2016,1,23,12,45,778.5,118.5,3.8,13.0,538.5,546.97,443.11
2016,1,23,13,0,776.0,118.0,3.8,13.0,532.0,563.12,457.28
2016,1,23,13,15,395.0,152.5,3.8,13.0,363.5,391.03,320.55
2016,1,23,13,30,14.0,187.0,3.8,13.0,195.0,186.22,150.45
2016,1,23,13,45,157.0,192.0,3.85,13.0,267.5,290.6,238.99
2016,1,23,14,0,300.0,197.0,3.9,13.0,340.0,393.62,324.24
2016,1,23,14,15,370.0,172.5,3.8,12.5,338.0,413.73,342.3
2016,1,23,14,30,440.0,148.0,3.7,12.0,336.0,441.07,366.28
2016,1,23,14,45,291.0,152.0,3.65,12.0,272.5,348.01,289.78
2016,1,23,15,0,142.0,156.0,3.6,12.0,209.0,256.79,213.37
2016,1,23,15,15,129.5,141.5,3.35,11.5,185.5,234.77,195.62
2016,1,23,15,30,117.0,127.0,3.1,11.0,162.0,212.57,177.2
2016,1,23,15,45,107.0,108.5,2.9,11.0,137.0,186.5,154.92
2016,1,23,16,0,97.0,90.0,2.7,11.0,112.0,160.1,131.93
2016,1,23,16,15,79.0,71.5,2.5,10.5,87.0,129.31,104.94
2016,1,23,16,30,61.0,53.0,2.3,10.0,62.0,98.54,77.51
2016,1,23,16,45,30.5,35.5,2.1,9.5,40.0,56.3,39.35
2016,1,23,17,0,0.0,18.0,1.9,9.0,18.0,17.39,0.0
2016,1,23,17,15,0.0,9.0,1.85,9.0,9.0,8.58,0.0
2016,1,23,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,6.0,1.1,6.5,6.0,0.0,0.0
2016,1,24,7,30,0.0,12.0,1.1,7.0,12.0,11.44,0.0
2016,1,24,7,45,85.5,27.5,1.1,8.0,37.5,22.66,9.55
2016,1,24,8,0,171.0,43.0,1.1,9.0,63.0,33.35,23.4
2016,1,24,8,15,218.0,59.0,1.2,9.0,96.0,47.08,36.49
2016,1,24,8,30,265.0,75.0,1.3,9.0,129.0,56.31,45.3
2016,1,24,8,45,293.5,90.0,1.4,9.5,162.5,66.39,54.59
2016,1,24,9,0,322.0,105.0,1.5,10.0,196.0,76.15,63.39
2016,1,24,9,15,357.0,113.0,1.55,10.0,228.0,80.8,67.57
2016,1,24,9,30,392.0,121.0,1.6,10.0,260.0,110.2,77.11
2016,1,24,9,45,386.0,136.5,1.7,10.0,284.5,144.4,101.52
2016,1,24,10,0,380.0,152.0,1.8,10.0,309.0,177.9,128.92
2016,1,24,10,15,377.0,165.0,1.75,10.0,330.5,211.96,158.24
2016,1,24,10,30,374.0,178.0,1.7,10.0,352.0,241.96,184.76
2016,1,24,10,45,261.0,202.5,1.65,10.5,327.0,249.52,195.81
2016,1,24,11,0,148.0,227.0,1.6,11.0,302.0,248.73,198.6
2016,1,24,11,15,198.0,231.5,1.6,11.0,334.5,279.91,223.71
2016,1,24,11,30,248.0,236.0,1.6,11.0,367.0,314.77,251.87
2016,1,24,11,45,300.5,231.0,1.6,11.5,393.0,345.43,276.36
2016,1,24,12,0,353.0,226.0,1.6,12.0,419.0,378.43,302.72
2016,1,24,12,15,371.5,222.5,1.65,12.5,426.0,397.94,318.6
2016,1,24,12,30,390.0,219.0,1.7,13.0,433.0,417.23,334.25
2016,1,24,12,45,381.0,218.0,1.8,13.5,425.0,423.62,339.78
2016,1,24,13,0,372.0,217.0,1.9,14.0,417.0,428.42,344.01
2016,1,24,13,15,617.5,148.5,2.05,14.0,470.5,520.24,418.66
2016,1,24,13,30,863.0,80.0,2.2,14.0,524.0,604.22,486.3
2016,1,24,13,45,849.5,79.5,2.35,14.0,502.0,605.99,488.92
2016,1,24,14,0,836.0,79.0,2.5,14.0,480.0,604.67,489.64
2016,1,24,14,15,821.0,77.0,2.5,13.5,451.5,597.76,486.25
2016,1,24,14,30,806.0,75.0,2.5,13.0,423.0,587.95,480.47
2016,1,24,14,45,775.5,74.5,2.55,13.0,388.0,567.68,465.57
2016,1,24,15,0,745.0,74.0,2.6,13.0,353.0,544.98,448.45
2016,1,24,15,15,714.0,70.0,2.25,12.5,314.5,515.96,425.44
2016,1,24,15,30,683.0,66.0,1.9,12.0,276.0,488.24,402.69
2016,1,24,15,45,640.5,60.5,1.6,11.5,234.5,448.31,369.64
2016,1,24,16,0,598.0,55.0,1.3,11.0,193.0,407.85,335.03
2016,1,24,16,15,527.0,48.0,1.2,10.5,150.5,350.81,286.52
2016,1,24,16,30,456.0,41.0,1.1,10.0,108.0,295.64,237.73
2016,1,24,16,45,344.5,30.5,1.05,9.5,70.5,220.69,168.24
2016,1,24,17,0,233.0,20.0,1.0,9.0,33.0,141.82,32.02
2016,1,24,17,15,116.5,10.0,1.0,8.5,16.5,55.95,0.0
2016,1,24,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,8.5,0.75,8.5,8.5,0.0,0.0
2016,1,25,7,30,0.0,17.0,0.8,9.0,17.0,16.2,0.0
2016,1,25,7,45,226.5,25.0,0.85,9.5,52.0,20.17,8.36
2016,1,25,8,0,453.0,33.0,0.9,10.0,87.0,25.72,16.77
2016,1,25,8,15,532.0,39.5,1.0,10.5,129.5,29.69,20.89
2016,1,25,8,30,611.0,46.0,1.1,11.0,172.0,36.74,27.48
2016,1,25,8,45,658.5,51.0,1.25,11.5,214.5,39.53,30.12
2016,1,25,9,0,706.0,56.0,1.4,12.0,257.0,42.33,32.65
2016,1,25,9,15,738.5,59.5,1.5,12.5,297.0,45.9,35.8
2016,1,25,9,30,771.0,63.0,1.6,13.0,337.0,89.55,46.53
2016,1,25,9,45,763.0,74.0,1.75,13.5,368.0,137.93,78.65
2016,1,25,10,0,755.0,85.0,1.9,14.0,399.0,180.93,113.11
2016,1,25,10,15,772.5,87.5,1.95,14.0,429.0,227.7,153.05
2016,1,25,10,30,790.0,90.0,2.0,14.0,459.0,270.93,191.56
2016,1,25,10,45,800.5,92.5,2.1,14.5,482.5,312.34,228.85
2016,1,25,11,0,811.0,95.0,2.2,15.0,506.0,353.12,265.31
2016,1,25,11,15,819.0,96.0,2.2,15.0,522.5,390.72,299.09
2016,1,25,11,30,827.0,97.0,2.2,15.0,539.0,427.06,331.21
2016,1,25,11,45,831.0,97.5,2.25,15.5,548.0,459.7,359.31
2016,1,25,12,0,835.0,98.0,2.3,16.0,557.0,490.44,385.24
2016,1,25,12,15,835.5,98.0,2.3,16.0,558.5,516.88,407.9
2016,1,25,12,30,836.0,98.0,2.3,16.0,560.0,540.93,428.3
2016,1,25,12,45,837.5,96.0,2.35,16.0,554.0,560.99,445.55
2016,1,25,13,0,839.0,94.0,2.4,16.0,548.0,578.45,460.58
2016,1,25,13,15,832.5,93.0,2.35,16.0,534.0,589.61,470.21
2016,1,25,13,30,826.0,92.0,2.3,16.0,520.0,597.81,477.46
2016,1,25,13,45,816.5,90.5,2.3,16.0,499.0,600.72,480.82
2016,1,25,14,0,807.0,89.0,2.3,16.0,478.0,600.66,481.84
2016,1,25,14,15,791.0,86.5,2.25,15.5,450.0,592.61,477.39
2016,1,25,14,30,775.0,84.0,2.2,15.0,422.0,581.71,470.65
2016,1,25,14,45,755.0,80.5,2.15,15.0,388.5,564.56,458.06
2016,1,25,15,0,735.0,77.0,2.1,15.0,355.0,544.92,443.28
2016,1,25,15,15,703.0,73.0,1.85,14.5,316.0,518.17,422.46
2016,1,25,15,30,671.0,69.0,1.6,14.0,277.0,487.33,397.9
2016,1,25,15,45,628.0,63.5,1.35,13.5,236.0,447.2,365.25
2016,1,25,16,0,585.0,58.0,1.1,13.0,195.0,406.55,331.06
2016,1,25,16,15,515.0,51.0,1.05,12.0,152.5,350.03,284.27
2016,1,25,16,30,445.0,44.0,1.0,11.0,110.0,295.24,236.89
2016,1,25,16,45,332.5,33.0,1.0,10.5,72.5,219.05,167.89
2016,1,25,17,0,220.0,22.0,1.0,10.0,35.0,140.19,48.36
2016,1,25,17,15,110.0,11.0,1.0,10.0,17.5,54.67,0.0
2016,1,25,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,9.0,0.6,7.5,9.0,0.0,0.0
2016,1,26,7,30,0.0,18.0,0.6,8.0,18.0,17.16,0.0
2016,1,26,7,45,216.5,27.0,0.6,8.5,53.5,21.22,9.68
2016,1,26,8,0,433.0,36.0,0.6,9.0,89.0,28.38,19.24
2016,1,26,8,15,514.5,44.0,0.6,9.5,132.0,33.53,24.47
2016,1,26,8,30,596.0,52.0,0.6,10.0,175.0,38.56,29.28
2016,1,26,8,45,651.0,56.5,0.65,10.5,219.5,40.47,31.14
2016,1,26,9,0,706.0,61.0,0.7,11.0,264.0,46.61,36.69
2016,1,26,9,15,740.0,65.0,0.9,11.5,305.0,51.93,41.39
2016,1,26,9,30,774.0,69.0,1.1,12.0,346.0,96.3,51.81
2016,1,26,9,45,790.0,73.5,1.3,13.0,381.0,141.87,80.69
2016,1,26,10,0,806.0,78.0,1.5,14.0,416.0,188.13,116.7
2016,1,26,10,15,822.5,80.5,1.55,14.0,447.0,233.17,155.39
2016,1,26,10,30,839.0,83.0,1.6,14.0,478.0,278.46,195.76
2016,1,26,10,45,850.5,84.5,1.65,14.5,502.0,321.39,234.3
2016,1,26,11,0,862.0,86.0,1.7,15.0,526.0,363.63,271.87
2016,1,26,11,15,869.0,87.0,1.7,15.0,543.0,402.83,306.89
2016,1,26,11,30,876.0,88.0,1.7,15.0,560.0,440.56,340.01
2016,1,26,11,45,879.0,89.0,1.75,15.5,569.0,474.88,369.27
2016,1,26,12,0,882.0,90.0,1.8,16.0,578.0,507.1,396.19
2016,1,26,12,15,882.5,90.0,1.8,16.0,579.0,534.85,419.66
2016,1,26,12,30,883.0,90.0,1.8,16.0,580.0,560.06,440.76
2016,1,26,12,45,874.5,91.5,1.85,16.0,572.5,579.24,457.16
2016,1,26,13,0,866.0,93.0,1.9,16.0,565.0,595.37,471.02
2016,1,26,13,15,690.5,134.0,1.85,16.0,504.5,552.29,438.46
2016,1,26,13,30,515.0,175.0,1.8,16.0,444.0,497.85,396.81
2016,1,26,13,45,548.5,157.0,1.8,16.0,433.5,507.94,406.4
2016,1,26,14,0,582.0,139.0,1.8,16.0,423.0,519.91,416.84
2016,1,26,14,15,605.5,124.0,1.75,15.5,404.5,523.32,421.23
2016,1,26,14,30,629.0,109.0,1.7,15.0,386.0,524.09,423.59
2016,1,26,14,45,576.5,110.0,1.65,15.0,348.5,492.89,399.65
2016,1,26,15,0,524.0,111.0,1.6,15.0,311.0,456.03,371.23
2016,1,26,15,15,489.5,106.5,1.4,14.5,278.0,427.5,349.08
2016,1,26,15,30,455.0,102.0,1.2,14.0,245.0,398.18,325.69
2016,1,26,15,45,532.5,80.5,1.0,13.5,224.5,414.71,338.52
2016,1,26,16,0,610.0,59.0,0.8,13.0,204.0,423.52,343.49
2016,1,26,16,15,540.5,52.0,0.85,12.5,160.5,366.43,296.22
2016,1,26,16,30,471.0,45.0,0.9,12.0,117.0,310.94,248.6
2016,1,26,16,45,355.0,34.0,0.95,11.5,78.0,231.89,178.38
2016,1,26,17,0,239.0,23.0,1.0,11.0,39.0,151.55,66.57
2016,1,26,17,15,119.5,11.5,1.0,10.5,19.5,59.36,0.0
2016,1,26,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,7.0,1.1,7.5,7.0,0.0,0.0
2016,1,27,7,30,0.0,14.0,1.3,8.0,14.0,13.34,0.0
2016,1,27,7,45,96.5,29.0,1.5,8.5,41.0,23.88,12.08
2016,1,27,8,0,193.0,44.0,1.7,9.0,68.0,34.01,24.17
2016,1,27,8,15,235.5,60.5,1.6,9.5,101.5,46.02,35.58
2016,1,27,8,30,278.0,77.0,1.5,10.0,135.0,57.61,46.36
2016,1,27,8,45,306.0,92.0,1.4,10.5,169.0,67.62,55.52
2016,1,27,9,0,334.0,107.0,1.3,11.0,203.0,77.29,64.17
2016,1,27,9,15,365.5,115.5,1.25,11.5,235.0,84.83,70.75
2016,1,27,9,30,397.0,124.0,1.2,12.0,267.0,115.13,79.63
2016,1,27,9,45,407.5,136.5,1.2,12.5,296.5,149.1,103.12
2016,1,27,10,0,418.0,149.0,1.2,13.0,326.0,183.85,130.44
2016,1,27,10,15,451.5,154.0,1.15,13.5,357.5,217.8,157.71
2016,1,27,10,30,485.0,159.0,1.1,14.0,389.0,254.16,187.73
2016,1,27,10,45,674.5,120.5,1.05,14.5,457.5,301.29,222.43
2016,1,27,11,0,864.0,82.0,1.0,15.0,526.0,362.78,269.89
2016,1,27,11,15,871.0,83.0,0.9,15.5,542.5,402.1,303.45
2016,1,27,11,30,878.0,84.0,0.8,16.0,559.0,439.95,334.9
2016,1,27,11,45,884.0,83.5,0.7,16.5,569.0,475.4,363.43
2016,1,27,12,0,890.0,83.0,0.6,17.0,579.0,507.19,388.24
2016,1,27,12,15,890.0,83.0,0.5,17.0,580.0,534.33,409.53
2016,1,27,12,30,890.0,83.0,0.4,17.0,581.0,558.9,428.27
2016,1,27,12,45,887.0,83.0,0.35,17.0,574.5,579.14,443.92
2016,1,27,13,0,884.0,83.0,0.3,17.0,568.0,596.5,457.18
2016,1,27,13,15,878.5,82.0,0.3,17.0,554.0,608.44,466.97
2016,1,27,13,30,873.0,81.0,0.3,17.0,540.0,619.72,476.11
2016,1,27,13,45,864.5,79.5,0.35,17.5,518.5,623.61,479.67
2016,1,27,14,0,856.0,78.0,0.4,18.0,497.0,624.38,481.01
2016,1,27,14,15,842.0,76.0,0.45,17.5,469.0,618.13,479.06
2016,1,27,14,30,828.0,74.0,0.5,17.0,441.0,608.9,474.88
2016,1,27,14,45,809.5,71.0,0.55,17.0,407.0,592.9,464.71
2016,1,27,15,0,791.0,68.0,0.6,17.0,373.0,574.25,452.31
2016,1,27,15,15,763.0,65.0,0.55,16.5,334.0,547.46,433.22
2016,1,27,15,30,735.0,62.0,0.5,16.0,295.0,518.68,412.05
2016,1,27,15,45,695.0,57.0,0.5,16.0,252.5,479.07,381.62
2016,1,27,16,0,655.0,52.0,0.5,16.0,210.0,438.54,349.31
2016,1,27,16,15,590.5,46.0,0.5,15.5,166.5,387.42,307.85
2016,1,27,16,30,526.0,40.0,0.5,15.0,123.0,334.43,263.02
2016,1,27,16,45,418.5,31.0,0.5,15.0,83.0,259.75,197.33
2016,1,27,17,0,311.0,22.0,0.5,15.0,43.0,184.47,93.18
2016,1,27,17,15,155.5,11.0,0.5,14.5,21.5,73.98,0.0
2016,1,27,17,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,5.5,0.5,10.0,5.5,5.24,0.0
2016,1,28,7,30,0.0,11.0,0.5,10.0,11.0,10.48,0.0
2016,1,28,7,45,29.5,28.0,0.5,10.5,31.5,24.14,12.66
2016,1,28,8,0,59.0,45.0,0.5,11.0,52.0,37.88,27.46
2016,1,28,8,15,73.5,64.0,0.6,11.0,76.5,52.68,41.33
2016,1,28,8,30,88.0,83.0,0.7,11.0,101.0,67.06,54.62
2016,1,28,8,45,97.5,101.0,0.85,11.5,126.0,80.38,66.65
2016,1,28,9,0,107.0,119.0,1.0,12.0,151.0,93.33,78.12
2016,1,28,9,15,114.0,136.0,0.95,12.5,174.0,106.9,89.89
2016,1,28,9,30,121.0,153.0,0.9,13.0,197.0,129.14,99.91
2016,1,28,9,45,128.0,169.0,0.85,13.5,220.0,151.47,116.45
2016,1,28,10,0,135.0,185.0,0.8,14.0,243.0,174.54,134.37
2016,1,28,10,15,238.0,188.0,0.85,14.0,298.0,205.04,155.28
2016,1,28,10,30,341.0,191.0,0.9,14.0,353.0,247.85,187.29
2016,1,28,10,45,431.5,180.5,1.0,14.5,397.0,282.41,213.92
2016,1,28,11,0,522.0,170.0,1.1,15.0,441.0,325.32,247.96
2016,1,28,11,15,334.5,210.0,1.35,15.0,386.0,314.29,245.01
2016,1,28,11,30,147.0,250.0,1.6,15.0,331.0,287.77,227.66
2016,1,28,11,45,146.0,255.0,1.85,15.5,336.0,300.23,238.06
2016,1,28,12,0,145.0,260.0,2.1,16.0,341.0,312.32,247.87
2016,1,28,12,15,73.0,217.0,2.0,16.0,258.0,240.76,191.51
2016,1,28,12,30,1.0,174.0,1.9,16.0,175.0,163.05,128.91
2016,1,28,12,45,0.5,153.0,1.8,16.5,153.5,143.44,112.98
2016,1,28,13,0,0.0,132.0,1.7,17.0,132.0,123.55,96.67
2016,1,28,13,15,0.0,93.0,1.65,17.0,93.0,86.7,66.58
2016,1,28,13,30,0.0,54.0,1.6,17.0,54.0,50.23,36.46
2016,1,28,13,45,154.0,130.0,1.6,17.0,206.0,232.54,188.5
2016,1,28,14,0,308.0,206.0,1.6,17.0,358.0,412.88,331.11
2016,1,28,14,15,157.5,182.0,1.5,17.0,260.0,289.19,232.24
2016,1,28,14,30,7.0,158.0,1.4,17.0,162.0,157.15,124.56
2016,1,28,14,45,76.5,161.5,1.3,17.0,192.0,213.08,171.87
2016,1,28,15,0,146.0,165.0,1.2,17.0,222.0,271.15,219.44
2016,1,28,15,15,140.0,148.5,1.0,16.5,198.5,250.47,202.95
2016,1,28,15,30,134.0,132.0,0.8,16.0,175.0,229.26,186.11
2016,1,28,15,45,126.0,114.0,0.65,15.5,150.0,204.51,166.1
2016,1,28,16,0,118.0,96.0,0.5,15.0,125.0,179.36,145.26
2016,1,28,16,15,104.0,77.5,0.45,14.5,99.0,149.96,120.43
2016,1,28,16,30,90.0,59.0,0.4,14.0,73.0,120.38,94.86
2016,1,28,16,45,57.5,42.0,0.4,14.0,49.5,84.14,62.74
2016,1,28,17,0,25.0,25.0,0.4,14.0,26.0,39.95,18.77
2016,1,28,17,15,12.5,12.5,0.35,14.0,13.0,17.06,0.0
2016,1,28,17,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,2.0,1.75,13.5,2.0,1.91,0.0
2016,1,29,7,30,0.0,4.0,2.0,14.0,4.0,3.81,0.0
2016,1,29,7,45,0.0,12.0,2.25,14.5,12.0,11.12,2.82
2016,1,29,8,0,0.0,20.0,2.5,15.0,20.0,18.54,10.35
2016,1,29,8,15,0.0,30.0,2.55,15.0,30.0,27.84,18.89
2016,1,29,8,30,0.0,40.0,2.6,15.0,40.0,37.15,27.4
2016,1,29,8,45,0.0,50.0,2.7,15.5,50.0,46.47,35.76
2016,1,29,9,0,0.0,60.0,2.8,16.0,60.0,55.8,44.01
2016,1,29,9,15,0.0,69.0,2.85,16.0,69.0,63.97,48.75
2016,1,29,9,30,0.0,78.0,2.9,16.0,78.0,72.11,55.53
2016,1,29,9,45,0.0,81.5,3.0,16.5,81.5,75.5,58.16
2016,1,29,10,0,0.0,85.0,3.1,17.0,85.0,78.84,60.71
2016,1,29,10,15,0.0,91.5,3.15,17.0,91.5,84.8,65.56
2016,1,29,10,30,0.0,98.0,3.2,17.0,98.0,90.79,70.4
2016,1,29,10,45,0.5,132.0,3.25,17.0,132.5,121.43,95.54
2016,1,29,11,0,1.0,166.0,3.3,17.0,167.0,152.16,120.5
2016,1,29,11,15,0.5,137.0,3.35,17.0,137.5,126.72,99.57
2016,1,29,11,30,0.0,108.0,3.4,17.0,108.0,100.38,77.9
2016,1,29,11,45,0.0,110.0,3.45,17.0,110.0,102.32,79.46
2016,1,29,12,0,0.0,112.0,3.5,17.0,112.0,104.26,81.02
2016,1,29,12,15,0.0,69.5,3.55,17.0,69.5,64.71,48.36
2016,1,29,12,30,0.0,27.0,3.6,17.0,27.0,25.09,15.38
2016,1,29,12,45,0.0,26.5,3.65,17.5,26.5,24.63,14.97
2016,1,29,13,0,0.0,26.0,3.7,18.0,26.0,24.16,14.55
2016,1,29,13,15,0.0,25.5,3.7,18.0,25.5,23.69,14.18
2016,1,29,13,30,0.0,25.0,3.7,18.0,25.0,23.22,13.81
2016,1,29,13,45,0.0,64.0,3.7,18.0,64.0,59.55,44.13
2016,1,29,14,0,0.0,103.0,3.7,18.0,103.0,96.47,74.75
2016,1,29,14,15,0.0,66.5,3.65,17.5,66.5,61.87,46.26
2016,1,29,14,30,0.0,30.0,3.6,17.0,30.0,27.86,17.89
2016,1,29,14,45,0.0,36.0,3.55,17.0,36.0,33.43,22.65
2016,1,29,15,0,0.0,42.0,3.5,17.0,42.0,39.01,27.42
2016,1,29,15,15,0.0,37.5,3.35,16.5,37.5,34.82,23.97
2016,1,29,15,30,0.0,33.0,3.2,16.0,33.0,30.63,20.49
2016,1,29,15,45,0.0,28.0,3.1,16.0,28.0,25.97,16.53
2016,1,29,16,0,0.0,23.0,3.0,16.0,23.0,21.32,12.53
2016,1,29,16,15,0.0,18.5,3.0,15.5,18.5,17.14,8.91
2016,1,29,16,30,0.0,14.0,3.0,15.0,14.0,12.97,5.25
2016,1,29,16,45,0.0,9.5,3.0,15.0,9.5,8.79,1.54
2016,1,29,17,0,0.0,5.0,3.0,15.0,5.0,4.62,0.0
2016,1,29,17,15,0.0,2.5,3.05,15.0,2.5,2.38,0.0
2016,1,29,17,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,7,15,85.0,7.5,1.5,9.0,11.0,7.15,0.0
2016,1,30,7,30,170.0,15.0,1.8,9.0,22.0,12.02,0.0
2016,1,30,7,45,303.5,26.0,2.1,9.5,58.0,20.59,10.65
2016,1,30,8,0,437.0,37.0,2.4,10.0,94.0,28.78,19.66
2016,1,30,8,15,513.5,44.0,2.45,10.0,137.0,33.01,23.98
2016,1,30,8,30,590.0,51.0,2.5,10.0,180.0,37.15,28.01
2016,1,30,8,45,648.0,54.5,2.6,10.5,224.5,42.01,32.5
2016,1,30,9,0,706.0,58.0,2.7,11.0,269.0,43.42,33.75
2016,1,30,9,15,738.0,61.5,2.7,11.0,309.5,55.0,34.41
2016,1,30,9,30,770.0,65.0,2.7,11.0,350.0,99.26,52.46
2016,1,30,9,45,800.0,65.5,2.75,11.5,387.5,143.22,81.34
2016,1,30,10,0,830.0,66.0,2.8,12.0,425.0,189.15,118.01
2016,1,30,10,15,846.0,67.5,2.8,12.0,456.0,238.88,161.78
2016,1,30,10,30,862.0,69.0,2.8,12.0,487.0,284.1,203.11
2016,1,30,10,45,875.0,69.5,2.85,12.5,511.5,327.35,242.78
2016,1,30,11,0,888.0,70.0,2.9,13.0,536.0,369.92,281.43
2016,1,30,11,15,895.5,71.0,2.9,13.0,553.5,409.94,317.9
2016,1,30,11,30,903.0,72.0,2.9,13.0,571.0,448.44,352.39
2016,1,30,11,45,906.5,72.5,2.95,13.5,580.5,482.95,382.44
2016,1,30,12,0,910.0,73.0,3.0,14.0,590.0,515.29,410.04
2016,1,30,12,15,910.5,73.5,3.0,14.0,592.0,543.8,434.68
2016,1,30,12,30,911.0,74.0,3.0,14.0,594.0,569.7,456.82
2016,1,30,12,45,900.0,77.0,3.0,14.0,586.5,589.02,473.46
2016,1,30,13,0,889.0,80.0,3.0,14.0,579.0,605.16,487.37
2016,1,30,13,15,884.0,79.5,2.95,14.0,565.5,618.06,498.5
2016,1,30,13,30,879.0,79.0,2.9,14.0,552.0,627.93,507.14
2016,1,30,13,45,610.5,141.5,2.85,14.0,464.0,541.96,439.22
2016,1,30,14,0,342.0,204.0,2.8,14.0,376.0,434.19,352.96
2016,1,30,14,15,312.0,196.5,2.8,13.5,346.5,411.76,336.84
2016,1,30,14,30,282.0,189.0,2.8,13.0,317.0,388.08,319.02
2016,1,30,14,45,255.5,177.0,2.8,13.0,286.0,360.6,297.41
2016,1,30,15,0,229.0,165.0,2.8,13.0,255.0,332.34,274.89
2016,1,30,15,15,219.0,150.0,2.55,12.5,229.0,310.16,257.49
2016,1,30,15,30,209.0,135.0,2.3,12.0,203.0,287.27,239.11
2016,1,30,15,45,196.5,117.0,2.05,11.5,174.5,258.57,215.51
2016,1,30,16,0,184.0,99.0,1.8,11.0,146.0,229.34,190.86
2016,1,30,16,15,164.0,81.0,1.65,10.5,116.5,195.67,161.81
2016,1,30,16,30,144.0,63.0,1.5,10.0,87.0,162.07,132.04
2016,1,30,16,45,104.5,45.5,1.35,9.5,60.0,119.98,94.13
2016,1,30,17,0,65.0,28.0,1.2,9.0,33.0,77.14,48.44
2016,1,30,17,15,32.5,14.0,1.2,8.5,16.5,26.96,0.0
2016,1,30,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,3.0,0.8,7.0,3.0,2.86,0.0
2016,1,31,7,30,0.0,6.0,0.9,7.0,6.0,5.55,0.0
2016,1,31,7,45,0.0,16.0,1.0,7.5,16.0,14.83,6.41
2016,1,31,8,0,0.0,26.0,1.1,8.0,26.0,24.13,15.81
2016,1,31,8,15,0.0,38.0,1.3,8.0,38.0,35.3,26.32
2016,1,31,8,30,0.0,50.0,1.5,8.0,50.0,46.35,36.64
2016,1,31,8,45,0.0,62.0,1.75,8.0,62.0,57.06,46.55
2016,1,31,9,0,0.0,74.0,2.0,8.0,74.0,67.66,56.24
2016,1,31,9,15,0.0,85.0,2.2,8.0,85.0,77.43,61.98
2016,1,31,9,30,0.0,96.0,2.4,8.0,96.0,87.4,70.49
2016,1,31,9,45,50.5,142.5,2.65,8.5,164.5,128.59,103.16
2016,1,31,10,0,101.0,189.0,2.9,9.0,233.0,177.01,141.35
2016,1,31,10,15,78.0,197.5,3.05,9.0,233.0,186.72,150.51
2016,1,31,10,30,55.0,206.0,3.2,9.0,233.0,194.01,157.6
2016,1,31,10,45,201.5,211.5,3.4,9.5,317.0,245.98,196.78
2016,1,31,11,0,348.0,217.0,3.6,10.0,401.0,311.13,247.98
2016,1,31,11,15,353.0,224.0,3.75,10.0,415.5,336.51,270.29
2016,1,31,11,30,358.0,231.0,3.9,10.0,430.0,361.59,292.24
2016,1,31,11,45,644.0,155.0,4.05,10.5,520.5,441.82,357.08
2016,1,31,12,0,930.0,79.0,4.2,11.0,611.0,533.82,431.92
2016,1,31,12,15,931.5,79.0,4.25,11.0,613.5,563.09,457.57
2016,1,31,12,30,933.0,79.0,4.3,11.0,616.0,589.74,480.97
2016,1,31,12,45,928.5,80.0,4.4,11.0,609.5,611.28,500.16
2016,1,31,13,0,924.0,81.0,4.5,11.0,603.0,629.78,516.7
2016,1,31,13,15,918.5,80.5,4.55,11.0,588.5,643.02,528.79
2016,1,31,13,30,913.0,80.0,4.6,11.0,574.0,653.09,538.25
2016,1,31,13,45,901.5,79.5,4.65,11.0,552.0,656.24,542.18
2016,1,31,14,0,890.0,79.0,4.7,11.0,530.0,659.39,545.92
2016,1,31,14,15,876.0,77.0,4.65,11.0,500.5,653.22,541.98
2016,1,31,14,30,862.0,75.0,4.6,11.0,471.0,643.94,535.5
2016,1,31,14,45,836.0,74.5,4.6,11.0,435.0,625.8,521.95
2016,1,31,15,0,810.0,74.0,4.6,11.0,399.0,605.0,506.02
2016,1,31,15,15,781.5,70.5,4.4,10.5,358.5,576.81,484.12
2016,1,31,15,30,753.0,67.0,4.2,10.0,318.0,546.54,459.96
2016,1,31,15,45,704.0,64.0,4.05,9.5,273.0,503.02,424.33
2016,1,31,16,0,655.0,61.0,3.9,9.0,228.0,462.94,390.31
2016,1,31,16,15,589.5,54.5,3.85,8.5,183.0,406.27,341.53
2016,1,31,16,30,524.0,48.0,3.8,8.0,138.0,350.88,291.98
2016,1,31,16,45,413.5,38.5,3.75,8.0,95.5,272.19,220.53
2016,1,31,17,0,303.0,29.0,3.7,8.0,53.0,198.2,137.86
2016,1,31,17,15,151.5,14.5,3.95,7.5,26.5,77.82,0.0
2016,1,31,17,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.3,7.5,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.65,8.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,6.2,7.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,6.5,7.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,6.45,7.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,6.35,7.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,6.15,6.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,5.6,5.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,5.4,5.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,5.25,5.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,5.1,5.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,4.85,5.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,1,7,15,167.0,8.0,3.45,5.5,15.5,7.63,0.0
2016,2,1,7,30,334.0,16.0,3.7,6.0,31.0,13.99,0.0
2016,2,1,7,45,464.5,24.5,3.95,6.5,73.0,20.81,11.51
2016,2,1,8,0,595.0,33.0,4.2,7.0,115.0,27.39,18.77
2016,2,1,8,15,665.0,38.5,4.35,7.5,162.0,30.86,22.32
2016,2,1,8,30,735.0,44.0,4.5,8.0,209.0,34.31,25.67
2016,2,1,8,45,779.0,47.5,4.65,8.5,255.5,35.95,27.23
2016,2,1,9,0,823.0,51.0,4.8,9.0,302.0,42.35,33.04
2016,2,1,9,15,851.0,54.0,4.85,9.0,345.0,59.97,34.76
2016,2,1,9,30,879.0,57.0,4.9,9.0,388.0,109.35,56.44
2016,2,1,9,45,889.5,62.0,4.95,9.5,425.0,160.08,92.2
2016,2,1,10,0,900.0,67.0,5.0,10.0,462.0,210.79,134.63
2016,2,1,10,15,913.5,69.0,4.9,10.0,494.0,259.38,178.6
2016,2,1,10,30,927.0,71.0,4.8,10.0,526.0,307.7,223.64
2016,2,1,10,45,933.5,73.0,4.7,10.5,550.5,353.39,266.35
2016,2,1,11,0,940.0,75.0,4.6,11.0,575.0,397.77,307.3
2016,2,1,11,15,945.5,76.0,4.5,11.0,592.5,439.34,345.68
2016,2,1,11,30,951.0,77.0,4.4,11.0,610.0,479.12,381.73
2016,2,1,11,45,948.5,79.0,4.35,11.0,618.5,514.21,413.34
2016,2,1,12,0,946.0,81.0,4.3,11.0,627.0,546.67,442.08
2016,2,1,12,15,946.0,81.5,4.2,11.0,628.0,576.23,467.72
2016,2,1,12,30,946.0,82.0,4.1,11.0,629.0,603.05,490.61
2016,2,1,12,45,939.0,83.0,4.0,11.5,621.5,623.56,507.3
