Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,13,0,932.0,84.0,3.9,12.0,614.0,640.88,521.16
2016,2,1,13,15,926.0,83.0,3.75,11.5,599.5,653.51,532.96
2016,2,1,13,30,920.0,82.0,3.6,11.0,585.0,662.91,542.09
2016,2,1,13,45,908.0,82.0,3.45,11.0,562.0,666.39,545.47
2016,2,1,14,0,896.0,82.0,3.3,11.0,539.0,669.9,548.66
2016,2,1,14,15,882.0,80.0,3.15,11.0,509.5,663.78,544.46
2016,2,1,14,30,868.0,78.0,3.0,11.0,480.0,654.5,537.75
2016,2,1,14,45,855.0,73.5,2.85,11.0,445.0,639.98,526.93
2016,2,1,15,0,842.0,69.0,2.7,11.0,410.0,622.53,513.62
2016,2,1,15,15,814.0,66.0,2.35,10.5,369.0,594.8,491.91
2016,2,1,15,30,786.0,63.0,2.0,10.0,328.0,564.9,467.9
2016,2,1,15,45,748.0,58.5,1.65,9.5,283.5,525.49,435.58
2016,2,1,16,0,710.0,54.0,1.3,9.0,239.0,484.92,401.21
2016,2,1,16,15,649.5,48.5,1.2,8.5,192.5,430.15,355.36
2016,2,1,16,30,589.0,43.0,1.1,8.0,146.0,376.05,308.18
2016,2,1,16,45,494.0,34.5,1.05,7.5,103.0,303.29,243.72
2016,2,1,17,0,399.0,26.0,1.0,7.0,60.0,241.76,172.78
2016,2,1,17,15,199.5,13.0,1.0,6.5,30.0,97.39,0.0
2016,2,1,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,6.5,1.4,6.0,6.5,6.2,0.0
2016,2,2,7,30,0.0,13.0,1.5,6.0,13.0,12.06,0.0
2016,2,2,7,45,4.5,30.5,1.6,6.5,31.5,27.67,17.48
2016,2,2,8,0,9.0,48.0,1.7,7.0,50.0,42.79,32.57
2016,2,2,8,15,20.5,67.0,1.75,7.0,72.0,57.24,46.27
2016,2,2,8,30,32.0,86.0,1.8,7.0,94.0,72.26,60.32
2016,2,2,8,45,41.0,104.5,1.85,7.5,116.5,86.61,73.42
2016,2,2,9,0,50.0,123.0,1.9,8.0,139.0,100.64,85.97
2016,2,2,9,15,56.5,139.5,1.9,8.0,160.0,115.33,93.6
2016,2,2,9,30,63.0,156.0,1.9,8.0,181.0,134.05,107.88
2016,2,2,9,45,95.0,174.5,1.9,8.0,215.5,158.08,126.08
2016,2,2,10,0,127.0,193.0,1.9,8.0,250.0,181.69,144.26
2016,2,2,10,15,76.5,193.0,1.8,8.0,228.0,183.72,148.17
2016,2,2,10,30,26.0,193.0,1.7,8.0,206.0,179.86,146.77
2016,2,2,10,45,49.5,214.5,1.65,8.5,240.5,204.92,166.59
2016,2,2,11,0,73.0,236.0,1.6,9.0,275.0,235.67,191.02
2016,2,2,11,15,130.5,248.0,1.45,9.0,320.5,273.23,220.78
2016,2,2,11,30,188.0,260.0,1.3,9.0,366.0,316.51,255.18
2016,2,2,11,45,146.5,263.5,1.2,9.0,347.0,310.53,250.75
2016,2,2,12,0,105.0,267.0,1.1,9.0,328.0,299.65,242.27
2016,2,2,12,15,134.5,269.5,1.0,9.0,348.0,325.67,263.24
2016,2,2,12,30,164.0,272.0,0.9,9.0,368.0,351.25,283.55
2016,2,2,12,45,164.5,270.5,0.85,9.5,366.0,357.43,287.99
2016,2,2,13,0,165.0,269.0,0.8,10.0,364.0,363.09,292.12
2016,2,2,13,15,512.5,181.5,0.85,10.0,465.5,505.35,407.2
2016,2,2,13,30,860.0,94.0,0.9,10.0,567.0,644.35,515.08
2016,2,2,13,45,855.0,91.5,0.95,10.5,546.5,649.52,518.07
2016,2,2,14,0,850.0,89.0,1.0,11.0,526.0,651.6,520.32
2016,2,2,14,15,836.0,86.5,1.1,11.0,497.5,644.84,517.37
2016,2,2,14,30,822.0,84.0,1.2,11.0,469.0,635.04,512.04
2016,2,2,14,45,807.0,80.0,1.3,11.0,434.5,620.02,502.62
2016,2,2,15,0,792.0,76.0,1.4,11.0,400.0,602.26,490.78
2016,2,2,15,15,764.0,73.0,1.3,10.5,360.5,574.95,470.59
2016,2,2,15,30,736.0,70.0,1.2,10.0,321.0,545.58,448.29
2016,2,2,15,45,686.0,67.0,1.1,10.0,276.5,504.88,415.48
2016,2,2,16,0,636.0,64.0,1.0,10.0,232.0,460.82,379.18
2016,2,2,16,15,574.0,57.0,1.0,9.5,187.0,405.37,333.77
2016,2,2,16,30,512.0,50.0,1.0,9.0,142.0,351.07,287.34
2016,2,2,16,45,406.5,40.5,1.0,8.5,100.0,274.25,220.54
2016,2,2,17,0,301.0,31.0,1.0,8.0,58.0,202.88,148.07
2016,2,2,17,15,150.5,15.5,1.05,7.5,29.0,97.92,0.0
2016,2,2,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,15.0,1.85,4.5,15.0,14.3,0.0
2016,2,3,7,30,0.0,30.0,1.9,5.0,30.0,25.45,0.0
2016,2,3,7,45,223.5,36.0,1.95,5.5,68.0,28.17,18.22
2016,2,3,8,0,447.0,42.0,2.0,6.0,106.0,32.79,23.82
2016,2,3,8,15,520.5,49.0,2.05,6.5,150.0,36.81,27.92
2016,2,3,8,30,594.0,56.0,2.1,7.0,194.0,40.78,31.75
2016,2,3,8,45,645.0,61.0,2.15,7.5,238.0,42.97,33.82
2016,2,3,9,0,696.0,66.0,2.2,8.0,282.0,45.16,35.78
2016,2,3,9,15,728.0,69.5,2.15,8.5,323.5,68.77,41.76
2016,2,3,9,30,760.0,73.0,2.1,9.0,365.0,113.12,62.91
2016,2,3,9,45,779.0,77.0,2.1,10.0,401.0,158.8,95.27
2016,2,3,10,0,798.0,81.0,2.1,11.0,437.0,205.5,133.66
2016,2,3,10,15,814.5,83.0,2.0,11.5,468.5,250.66,173.46
2016,2,3,10,30,831.0,85.0,1.9,12.0,500.0,296.08,214.22
2016,2,3,10,45,843.5,86.5,1.85,12.5,525.0,339.83,253.59
2016,2,3,11,0,856.0,88.0,1.8,13.0,550.0,383.0,291.79
2016,2,3,11,15,864.0,89.0,1.7,13.0,568.0,423.13,327.21
2016,2,3,11,30,872.0,90.0,1.6,13.0,586.0,461.87,360.62
2016,2,3,11,45,874.0,91.5,1.55,13.5,595.5,496.73,389.65
2016,2,3,12,0,876.0,93.0,1.5,14.0,605.0,529.45,416.17
2016,2,3,12,15,722.5,138.0,1.45,14.0,561.0,519.82,410.25
2016,2,3,12,30,569.0,183.0,1.4,14.0,517.0,498.28,394.55
2016,2,3,12,45,553.5,188.5,1.4,14.5,511.0,511.61,405.18
2016,2,3,13,0,538.0,194.0,1.4,15.0,505.0,522.65,413.53
2016,2,3,13,15,279.0,201.5,1.35,15.0,362.5,377.66,301.6
2016,2,3,13,30,20.0,209.0,1.3,15.0,220.0,211.52,168.06
2016,2,3,13,45,10.5,188.0,1.3,15.0,193.5,185.91,148.17
2016,2,3,14,0,1.0,167.0,1.3,15.0,167.0,159.84,127.15
2016,2,3,14,15,0.5,124.0,1.2,14.5,124.0,117.44,92.86
2016,2,3,14,30,0.0,81.0,1.1,14.0,81.0,75.42,58.27
2016,2,3,14,45,34.5,127.0,1.05,14.0,141.5,148.9,120.5
2016,2,3,15,0,69.0,173.0,1.0,14.0,202.0,224.57,182.88
2016,2,3,15,15,62.5,157.0,0.85,13.5,181.5,204.81,166.82
2016,2,3,15,30,56.0,141.0,0.7,13.0,161.0,184.91,150.86
2016,2,3,15,45,49.0,123.0,0.6,12.5,138.5,162.11,132.28
2016,2,3,16,0,42.0,105.0,0.5,12.0,116.0,139.2,113.24
2016,2,3,16,15,32.0,86.0,0.55,11.5,93.5,113.2,91.22
2016,2,3,16,30,22.0,67.0,0.6,11.0,71.0,87.12,68.67
2016,2,3,16,45,11.0,48.0,0.7,11.0,50.0,55.54,41.07
2016,2,3,17,0,0.0,29.0,0.8,11.0,29.0,29.21,17.18
2016,2,3,17,15,0.0,14.5,0.8,10.5,14.5,13.46,0.0
2016,2,3,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,7,15,119.0,9.5,1.15,5.5,16.0,9.05,0.0
2016,2,4,7,30,238.0,19.0,1.3,6.0,32.0,15.32,0.0
2016,2,4,7,45,359.0,29.5,1.5,6.5,71.5,23.25,14.19
2016,2,4,8,0,480.0,40.0,1.7,7.0,111.0,30.82,22.01
2016,2,4,8,15,552.0,47.0,1.75,7.5,155.5,34.95,26.15
2016,2,4,8,30,624.0,54.0,1.8,8.0,200.0,38.99,30.02
2016,2,4,8,45,667.0,59.5,1.85,8.5,244.5,41.65,32.49
2016,2,4,9,0,710.0,65.0,1.9,9.0,289.0,48.69,38.85
2016,2,4,9,15,741.5,69.0,1.9,9.0,330.5,70.68,41.86
2016,2,4,9,30,773.0,73.0,1.9,9.0,372.0,116.25,64.54
2016,2,4,9,45,785.0,78.5,1.95,9.5,407.5,163.1,98.67
2016,2,4,10,0,797.0,84.0,2.0,10.0,443.0,210.29,138.26
2016,2,4,10,15,813.0,86.0,1.95,10.0,474.0,255.43,178.61
2016,2,4,10,30,829.0,88.0,1.9,10.0,505.0,300.79,219.98
2016,2,4,10,45,839.0,90.0,1.9,10.5,529.5,344.26,259.49
2016,2,4,11,0,849.0,92.0,1.9,11.0,554.0,386.95,297.69
2016,2,4,11,15,856.0,93.5,1.85,11.0,571.5,427.02,333.43
2016,2,4,11,30,863.0,95.0,1.8,11.0,589.0,465.66,367.17
2016,2,4,11,45,868.0,95.0,1.75,11.5,599.0,500.32,396.29
2016,2,4,12,0,873.0,95.0,1.7,12.0,609.0,533.0,423.06
2016,2,4,12,15,874.0,95.0,1.65,12.0,610.5,561.43,446.68
2016,2,4,12,30,875.0,95.0,1.6,12.0,612.0,587.37,467.88
2016,2,4,12,45,877.5,92.5,1.6,12.5,607.0,608.99,484.94
2016,2,4,13,0,880.0,90.0,1.6,13.0,602.0,627.89,499.63
2016,2,4,13,15,874.5,89.5,1.6,13.0,588.0,641.13,510.75
2016,2,4,13,30,869.0,89.0,1.6,13.0,574.0,651.29,519.48
2016,2,4,13,45,742.0,115.5,1.65,13.5,519.0,610.73,488.46
2016,2,4,14,0,615.0,142.0,1.7,14.0,464.0,564.39,452.91
2016,2,4,14,15,572.5,145.5,1.7,14.0,432.5,541.15,436.24
2016,2,4,14,30,530.0,149.0,1.7,14.0,401.0,520.25,420.78
2016,2,4,14,45,592.0,122.0,1.75,14.0,384.5,536.18,435.19
2016,2,4,15,0,654.0,95.0,1.8,14.0,368.0,544.4,443.39
2016,2,4,15,15,612.0,96.0,1.6,13.5,332.0,514.45,420.17
2016,2,4,15,30,570.0,97.0,1.4,13.0,296.0,483.02,395.56
2016,2,4,15,45,541.5,87.5,1.25,12.5,256.5,447.25,367.5
2016,2,4,16,0,513.0,78.0,1.1,12.0,217.0,410.47,337.74
2016,2,4,16,15,463.0,68.0,1.05,11.0,176.5,360.51,297.15
2016,2,4,16,30,413.0,58.0,1.0,10.0,136.0,311.3,255.5
2016,2,4,16,45,342.5,45.0,1.0,9.5,97.5,250.17,201.99
2016,2,4,17,0,272.0,32.0,1.0,9.0,59.0,192.82,145.3
2016,2,4,17,15,136.0,16.0,1.0,8.5,29.5,95.29,0.0
2016,2,4,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,7,15,100.0,11.0,1.05,5.5,16.5,10.48,0.0
2016,2,5,7,30,200.0,22.0,1.1,6.0,33.0,18.1,0.0
2016,2,5,7,45,316.5,34.0,1.2,7.0,72.0,27.34,17.82
2016,2,5,8,0,433.0,46.0,1.3,8.0,111.0,36.15,26.72
2016,2,5,8,15,508.0,54.5,1.35,8.5,156.5,41.34,31.84
2016,2,5,8,30,583.0,63.0,1.4,9.0,202.0,46.4,36.63
2016,2,5,8,45,635.5,68.5,1.45,10.0,247.5,48.74,38.72
2016,2,5,9,0,688.0,74.0,1.5,11.0,293.0,51.1,40.7
2016,2,5,9,15,721.0,78.0,1.6,11.5,335.0,74.77,44.14
2016,2,5,9,30,754.0,82.0,1.7,12.0,377.0,120.0,67.17
2016,2,5,9,45,786.5,83.0,1.85,13.0,416.5,169.5,102.51
2016,2,5,10,0,819.0,84.0,2.0,14.0,456.0,216.66,140.63
2016,2,5,10,15,835.0,86.0,1.95,14.5,488.0,262.96,181.16
2016,2,5,10,30,851.0,88.0,1.9,15.0,520.0,309.45,222.45
2016,2,5,10,45,862.5,89.5,1.9,15.5,545.0,354.0,262.12
2016,2,5,11,0,874.0,91.0,1.9,16.0,570.0,397.86,300.5
2016,2,5,11,15,747.0,126.0,1.85,16.0,544.5,413.95,318.55
2016,2,5,11,30,620.0,161.0,1.8,16.0,519.0,421.74,328.43
2016,2,5,11,45,614.5,166.5,1.8,16.5,525.5,449.48,351.39
2016,2,5,12,0,609.0,172.0,1.8,17.0,532.0,475.34,372.19
2016,2,5,12,15,586.0,180.5,1.65,17.0,528.0,490.51,384.55
2016,2,5,12,30,563.0,189.0,1.5,17.0,524.0,504.94,395.87
2016,2,5,12,45,722.0,143.0,1.4,17.0,569.0,572.45,448.09
2016,2,5,13,0,881.0,97.0,1.3,17.0,614.0,639.14,498.52
2016,2,5,13,15,756.0,124.5,1.1,17.0,560.5,608.14,473.96
2016,2,5,13,30,631.0,152.0,0.9,17.0,507.0,570.54,445.0
2016,2,5,13,45,740.5,122.0,0.7,17.5,523.5,619.67,480.48
2016,2,5,14,0,850.0,92.0,0.5,18.0,540.0,664.95,511.05
2016,2,5,14,15,836.0,89.5,0.65,17.5,511.0,658.13,509.59
2016,2,5,14,30,822.0,87.0,0.8,17.0,482.0,648.26,506.34
2016,2,5,14,45,811.0,82.0,0.95,17.0,448.5,634.64,499.19
2016,2,5,15,0,800.0,77.0,1.1,17.0,415.0,618.17,489.52
2016,2,5,15,15,774.5,73.5,1.0,16.5,375.0,591.5,470.5
2016,2,5,15,30,749.0,70.0,0.9,16.0,335.0,562.68,449.42
2016,2,5,15,45,714.5,65.0,0.85,15.5,291.5,524.82,421.27
2016,2,5,16,0,680.0,60.0,0.8,15.0,248.0,485.71,391.11
2016,2,5,16,15,623.5,54.5,0.9,14.0,202.5,436.99,353.54
2016,2,5,16,30,567.0,49.0,1.0,13.0,157.0,385.53,311.62
2016,2,5,16,45,468.0,40.5,1.1,12.0,113.0,310.35,248.36
2016,2,5,17,0,369.0,32.0,1.2,11.0,69.0,240.07,182.13
2016,2,5,17,15,184.5,16.0,1.15,10.5,34.5,118.16,8.95
2016,2,5,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,6,7,15,126.5,10.5,1.1,5.5,18.0,10.01,0.0
2016,2,6,7,30,253.0,21.0,1.3,6.0,36.0,16.99,1.43
2016,2,6,7,45,368.5,31.5,1.55,7.0,76.5,24.82,15.8
2016,2,6,8,0,484.0,42.0,1.8,8.0,117.0,32.3,23.32
2016,2,6,8,15,553.5,49.0,1.75,8.5,162.0,36.36,27.36
2016,2,6,8,30,623.0,56.0,1.7,9.0,207.0,40.32,31.13
2016,2,6,8,45,673.5,60.0,1.7,10.0,252.0,45.85,36.1
2016,2,6,9,0,724.0,64.0,1.7,11.0,297.0,47.5,37.46
2016,2,6,9,15,753.5,67.5,1.75,11.5,339.0,74.0,41.63
2016,2,6,9,30,783.0,71.0,1.8,12.0,381.0,119.9,65.46
2016,2,6,9,45,803.0,74.0,1.85,13.0,417.5,166.35,99.1
2016,2,6,10,0,823.0,77.0,1.9,14.0,454.0,213.87,138.33
2016,2,6,10,15,837.5,79.0,1.8,14.5,485.5,260.06,178.95
2016,2,6,10,30,852.0,81.0,1.7,15.0,517.0,306.28,220.08
2016,2,6,10,45,861.5,83.0,1.65,15.5,541.0,350.7,259.56
2016,2,6,11,0,871.0,85.0,1.6,16.0,565.0,394.25,297.53
2016,2,6,11,15,877.5,86.0,1.65,16.0,582.5,436.85,334.66
2016,2,6,11,30,884.0,87.0,1.7,16.0,600.0,475.1,367.69
2016,2,6,11,45,888.5,86.5,1.8,16.5,609.5,509.24,396.39
2016,2,6,12,0,893.0,86.0,1.9,17.0,619.0,541.29,422.82
2016,2,6,12,15,751.5,130.0,1.95,17.0,579.5,535.64,420.27
2016,2,6,12,30,610.0,174.0,2.0,17.0,540.0,521.7,410.66
2016,2,6,12,45,502.5,206.5,2.15,17.0,505.5,505.51,399.3
2016,2,6,13,0,395.0,239.0,2.3,17.0,471.0,480.82,380.81
2016,2,6,13,15,431.0,223.5,2.3,17.0,472.0,504.28,400.11
2016,2,6,13,30,467.0,208.0,2.3,17.0,473.0,521.71,414.66
2016,2,6,13,45,464.0,201.0,2.35,17.0,456.0,521.25,415.31
2016,2,6,14,0,461.0,194.0,2.4,17.0,439.0,518.88,414.59
2016,2,6,14,15,409.5,193.5,2.35,16.5,402.5,489.45,392.93
2016,2,6,14,30,358.0,193.0,2.3,16.0,366.0,449.72,363.27
2016,2,6,14,45,359.5,176.5,2.3,16.0,340.0,434.5,352.63
2016,2,6,15,0,361.0,160.0,2.3,16.0,314.0,417.6,340.38
2016,2,6,15,15,542.5,112.0,2.05,15.5,318.5,492.64,402.18
2016,2,6,15,30,724.0,64.0,1.8,15.0,323.0,543.16,443.21
2016,2,6,15,45,679.0,63.0,1.55,14.5,281.5,503.88,411.52
2016,2,6,16,0,634.0,62.0,1.3,14.0,240.0,467.42,381.63
2016,2,6,16,15,606.5,54.0,1.2,13.0,199.5,429.24,350.84
2016,2,6,16,30,579.0,46.0,1.1,12.0,159.0,390.53,317.79
2016,2,6,16,45,493.0,38.0,1.05,11.5,115.5,321.9,258.52
2016,2,6,17,0,407.0,30.0,1.0,11.0,72.0,257.53,197.07
2016,2,6,17,15,203.5,15.0,1.0,10.5,36.0,126.72,30.24
2016,2,6,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,7,7,15,167.0,10.0,1.1,8.0,20.5,9.53,0.0
2016,2,7,7,30,334.0,20.0,1.3,9.0,41.0,17.38,3.13
2016,2,7,7,45,450.5,28.5,1.5,10.0,83.0,23.98,14.98
2016,2,7,8,0,567.0,37.0,1.7,11.0,125.0,30.36,21.34
2016,2,7,8,15,632.0,42.5,1.75,11.5,171.5,33.68,24.63
2016,2,7,8,30,697.0,48.0,1.8,12.0,218.0,36.98,27.74
2016,2,7,8,45,740.5,51.5,1.85,12.5,264.0,38.47,29.11
2016,2,7,9,0,784.0,55.0,1.9,13.0,310.0,40.01,30.43
2016,2,7,9,15,812.0,57.5,1.95,13.5,353.0,70.16,35.48
2016,2,7,9,30,840.0,60.0,2.0,14.0,396.0,123.49,65.22
2016,2,7,9,45,853.5,64.5,2.05,14.5,433.0,172.88,101.69
2016,2,7,10,0,867.0,69.0,2.1,15.0,470.0,222.59,143.36
2016,2,7,10,15,881.5,70.5,2.1,15.5,501.5,270.09,185.29
2016,2,7,10,30,896.0,72.0,2.1,16.0,533.0,317.46,227.63
2016,2,7,10,45,905.5,73.5,2.1,16.5,558.5,362.84,268.19
2016,2,7,11,0,915.0,75.0,2.1,17.0,584.0,407.22,307.12
2016,2,7,11,15,921.0,76.0,2.1,17.0,601.5,448.5,343.38
2016,2,7,11,30,927.0,77.0,2.1,17.0,619.0,488.08,377.45
2016,2,7,11,45,930.5,77.5,2.15,17.5,629.0,524.09,407.43
2016,2,7,12,0,934.0,78.0,2.2,18.0,639.0,557.87,434.94
2016,2,7,12,15,934.5,78.0,2.2,18.0,641.0,587.14,459.09
2016,2,7,12,30,935.0,78.0,2.2,18.0,643.0,613.7,480.77
2016,2,7,12,45,934.5,77.0,2.25,18.5,637.0,635.83,498.13
2016,2,7,13,0,934.0,76.0,2.3,19.0,631.0,654.97,512.99
2016,2,7,13,15,928.5,75.5,2.3,19.0,616.5,668.44,524.19
2016,2,7,13,30,923.0,75.0,2.3,19.0,602.0,678.68,532.91
2016,2,7,13,45,914.5,74.0,2.3,19.0,580.0,683.17,537.36
2016,2,7,14,0,906.0,73.0,2.3,19.0,558.0,684.39,539.38
2016,2,7,14,15,894.0,71.5,2.15,19.0,529.5,679.52,536.03
2016,2,7,14,30,882.0,70.0,2.0,19.0,501.0,671.51,530.3
2016,2,7,14,45,864.5,68.0,1.95,19.0,465.5,656.27,519.78
2016,2,7,15,0,847.0,66.0,1.9,19.0,430.0,642.62,510.14
2016,2,7,15,15,822.5,63.5,1.65,18.5,389.5,617.02,491.19
2016,2,7,15,30,798.0,61.0,1.4,18.0,349.0,589.16,470.08
2016,2,7,15,45,763.0,57.5,1.15,17.5,304.5,551.66,441.04
2016,2,7,16,0,728.0,54.0,0.9,17.0,260.0,512.88,410.05
2016,2,7,16,15,675.0,49.0,0.95,16.0,214.0,461.13,370.61
2016,2,7,16,30,622.0,44.0,1.0,15.0,168.0,409.75,329.23
2016,2,7,16,45,533.5,37.0,1.05,14.5,123.0,338.74,269.46
2016,2,7,17,0,445.0,30.0,1.1,14.0,78.0,277.37,211.76
2016,2,7,17,15,222.5,15.0,1.1,14.0,39.0,136.83,48.84
2016,2,7,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,8,7,15,127.0,12.0,1.3,10.0,20.5,11.44,0.0
2016,2,8,7,30,254.0,24.0,1.4,11.0,41.0,19.6,5.65
2016,2,8,7,45,370.0,34.5,1.55,12.0,82.0,27.29,17.78
2016,2,8,8,0,486.0,45.0,1.7,13.0,123.0,34.67,24.98
2016,2,8,8,15,557.5,52.0,1.75,13.5,169.5,38.61,28.82
2016,2,8,8,30,629.0,59.0,1.8,14.0,216.0,42.48,32.42
2016,2,8,8,45,673.0,64.5,1.9,14.5,261.0,44.97,34.65
2016,2,8,9,0,717.0,70.0,2.0,15.0,306.0,47.43,36.76
2016,2,8,9,15,748.0,73.5,2.0,15.5,348.5,83.42,46.7
2016,2,8,9,30,779.0,77.0,2.0,16.0,391.0,129.49,71.65
2016,2,8,9,45,810.5,77.5,2.0,17.0,430.5,175.5,104.66
2016,2,8,10,0,842.0,78.0,2.0,18.0,470.0,223.7,143.78
2016,2,8,10,15,856.5,80.0,2.0,18.5,502.0,271.02,185.03
2016,2,8,10,30,871.0,82.0,2.0,19.0,534.0,318.35,226.7
2016,2,8,10,45,881.0,83.5,2.0,19.5,559.0,363.52,266.4
2016,2,8,11,0,891.0,85.0,2.0,20.0,584.0,410.61,306.68
2016,2,8,11,15,897.5,86.0,1.95,20.0,601.5,451.39,341.75
2016,2,8,11,30,904.0,87.0,1.9,20.0,619.0,490.54,374.7
2016,2,8,11,45,906.5,87.5,1.85,20.5,629.0,525.5,402.94
2016,2,8,12,0,909.0,88.0,1.8,21.0,639.0,558.21,428.66
2016,2,8,12,15,909.5,88.0,1.75,21.0,640.5,586.96,451.62
2016,2,8,12,30,910.0,88.0,1.7,21.0,642.0,613.07,472.15
2016,2,8,12,45,913.5,85.5,1.65,21.5,637.0,635.69,488.88
2016,2,8,13,0,917.0,83.0,1.6,22.0,632.0,655.5,503.24
2016,2,8,13,15,912.0,82.0,1.5,22.0,617.5,668.61,513.08
2016,2,8,13,30,907.0,81.0,1.4,22.0,603.0,678.52,520.48
2016,2,8,13,45,897.5,80.0,1.35,22.5,581.0,682.28,522.81
2016,2,8,14,0,888.0,79.0,1.3,23.0,559.0,682.81,522.81
2016,2,8,14,15,875.5,77.5,1.2,23.0,530.5,677.61,519.28
2016,2,8,14,30,863.0,76.0,1.1,23.0,502.0,673.38,516.23
2016,2,8,14,45,845.5,74.0,1.0,23.0,466.5,658.47,505.63
2016,2,8,15,0,828.0,72.0,0.9,23.0,431.0,640.74,492.95
2016,2,8,15,15,803.0,69.0,0.85,22.5,391.0,614.36,475.31
2016,2,8,15,30,778.0,66.0,0.8,22.0,351.0,585.75,455.62
2016,2,8,15,45,743.0,62.0,0.8,21.5,306.5,547.84,428.9
2016,2,8,16,0,708.0,58.0,0.8,21.0,262.0,508.66,400.17
2016,2,8,16,15,654.0,53.0,0.85,20.5,215.5,456.48,360.55
2016,2,8,16,30,600.0,48.0,0.9,20.0,169.0,409.13,322.48
2016,2,8,16,45,512.0,40.0,1.0,19.5,124.0,338.06,264.26
2016,2,8,17,0,424.0,32.0,1.1,19.0,79.0,271.23,204.73
2016,2,8,17,15,212.0,16.0,1.15,18.5,39.5,135.4,59.56
2016,2,8,17,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,9,7,15,153.0,12.0,1.3,11.0,22.5,11.44,0.0
2016,2,9,7,30,306.0,24.0,1.4,12.0,45.0,19.45,6.7
2016,2,9,7,45,418.5,33.5,1.5,13.0,87.5,26.22,16.89
2016,2,9,8,0,531.0,43.0,1.6,14.0,130.0,32.73,23.21
2016,2,9,8,15,599.5,49.5,1.7,14.5,177.0,36.35,26.72
2016,2,9,8,30,668.0,56.0,1.8,15.0,224.0,43.78,33.45
2016,2,9,8,45,711.0,60.5,1.9,15.5,270.5,45.82,35.26
2016,2,9,9,0,754.0,65.0,2.0,16.0,317.0,47.89,37.01
2016,2,9,9,15,784.0,68.5,2.0,16.5,360.5,83.08,44.16
2016,2,9,9,30,814.0,72.0,2.0,17.0,404.0,131.05,70.8
2016,2,9,9,45,838.0,74.0,2.05,18.0,442.5,179.17,106.05
2016,2,9,10,0,862.0,76.0,2.1,19.0,481.0,228.7,146.69
2016,2,9,10,15,746.0,107.0,2.05,19.5,474.0,267.04,185.26
2016,2,9,10,30,630.0,138.0,2.0,20.0,467.0,297.81,216.65
2016,2,9,10,45,659.5,136.5,1.95,20.5,495.5,337.3,249.98
2016,2,9,11,0,689.0,135.0,1.9,21.0,524.0,378.06,283.83
2016,2,9,11,15,806.5,109.5,1.85,21.5,578.0,436.59,329.71
2016,2,9,11,30,924.0,84.0,1.8,22.0,632.0,500.2,378.92
2016,2,9,11,45,799.0,120.5,1.75,22.5,600.0,507.01,385.98
2016,2,9,12,0,674.0,157.0,1.7,23.0,568.0,504.3,385.05
2016,2,9,12,15,607.5,180.5,1.6,23.0,552.0,513.66,392.78
2016,2,9,12,30,541.0,204.0,1.5,23.0,536.0,515.54,394.4
2016,2,9,12,45,731.0,144.5,1.4,23.5,588.0,590.8,450.52
2016,2,9,13,0,921.0,85.0,1.3,24.0,640.0,663.75,503.37
2016,2,9,13,15,915.0,84.5,1.15,24.0,625.5,676.86,511.85
2016,2,9,13,30,909.0,84.0,1.0,24.0,611.0,686.74,518.32
2016,2,9,13,45,896.5,84.0,0.9,24.0,588.0,689.66,520.25
2016,2,9,14,0,884.0,84.0,0.8,24.0,565.0,692.85,522.17
2016,2,9,14,15,872.0,77.0,0.8,23.5,531.0,678.33,514.46
2016,2,9,14,30,860.0,70.0,0.8,23.0,497.0,664.01,506.73
2016,2,9,14,45,617.5,117.0,0.8,23.0,413.0,560.41,431.43
2016,2,9,15,0,375.0,164.0,0.8,23.0,329.0,435.63,338.92
2016,2,9,15,15,326.0,154.5,0.8,22.0,288.0,392.32,308.85
2016,2,9,15,30,277.0,145.0,0.8,21.0,247.0,349.1,277.22
2016,2,9,15,45,257.0,130.0,0.8,20.5,215.5,317.79,253.84
2016,2,9,16,0,237.0,115.0,0.8,20.0,184.0,286.25,229.48
2016,2,9,16,15,216.5,97.0,0.85,19.0,151.5,250.48,201.47
2016,2,9,16,30,196.0,79.0,0.9,18.0,119.0,214.76,172.32
2016,2,9,16,45,163.0,60.0,1.0,17.5,87.5,171.22,135.37
2016,2,9,17,0,130.0,41.0,1.1,17.0,56.0,128.43,97.36
2016,2,9,17,15,65.0,24.5,1.1,16.5,32.0,71.27,34.4
2016,2,9,17,30,0.0,8.0,1.1,16.0,8.0,7.63,0.0
2016,2,9,17,45,0.0,4.0,1.1,16.0,4.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,10,7,15,130.5,12.5,0.5,12.0,22.5,11.91,0.0
2016,2,10,7,30,261.0,25.0,0.5,12.0,45.0,20.21,8.2
2016,2,10,7,45,359.5,37.0,0.55,12.5,85.5,29.25,19.68
2016,2,10,8,0,458.0,49.0,0.6,13.0,126.0,37.88,27.95
2016,2,10,8,15,524.5,56.5,0.65,13.5,170.5,42.08,31.99
2016,2,10,8,30,591.0,64.0,0.7,14.0,215.0,46.18,35.78
2016,2,10,8,45,654.0,62.5,0.8,14.5,259.0,42.96,32.89
2016,2,10,9,0,717.0,61.0,0.9,15.0,303.0,44.25,33.95
2016,2,10,9,15,659.5,83.0,0.95,15.5,328.0,87.03,49.93
2016,2,10,9,30,602.0,105.0,1.0,16.0,353.0,135.84,83.24
2016,2,10,9,45,714.5,94.5,1.1,16.5,415.0,176.81,109.79
2016,2,10,10,0,827.0,84.0,1.2,17.0,477.0,231.69,151.29
2016,2,10,10,15,842.0,86.0,1.25,17.5,508.5,278.7,192.18
2016,2,10,10,30,857.0,88.0,1.3,18.0,540.0,325.79,233.43
2016,2,10,10,45,864.5,90.5,1.4,18.5,565.0,370.67,272.78
2016,2,10,11,0,872.0,93.0,1.5,19.0,590.0,414.53,310.53
2016,2,10,11,15,879.0,94.0,1.5,19.0,607.5,455.56,345.57
2016,2,10,11,30,886.0,95.0,1.5,19.0,625.0,495.09,378.61
2016,2,10,11,45,889.5,96.0,1.55,19.0,635.0,531.21,408.57
2016,2,10,12,0,893.0,97.0,1.6,19.0,645.0,565.22,436.33
2016,2,10,12,15,894.0,97.0,1.6,19.0,647.0,594.33,459.71
2016,2,10,12,30,895.0,97.0,1.6,19.0,649.0,620.54,480.55
2016,2,10,12,45,895.5,95.5,1.6,19.5,643.5,642.27,496.9
2016,2,10,13,0,896.0,94.0,1.6,20.0,638.0,661.16,510.9
2016,2,10,13,15,890.5,93.0,1.6,20.0,624.0,673.78,521.16
2016,2,10,13,30,885.0,92.0,1.6,20.0,610.0,686.12,531.05
2016,2,10,13,45,879.5,89.5,1.6,20.5,588.5,691.26,534.81
2016,2,10,14,0,874.0,87.0,1.6,21.0,567.0,693.17,536.28
2016,2,10,14,15,766.0,104.0,1.55,20.5,509.0,643.96,501.55
2016,2,10,14,30,658.0,121.0,1.5,20.0,451.0,594.43,466.2
2016,2,10,14,45,598.5,126.5,1.5,20.0,411.0,560.58,441.9
2016,2,10,15,0,539.0,132.0,1.5,20.0,371.0,520.77,412.69
2016,2,10,15,15,529.0,120.0,1.3,19.5,336.5,497.66,396.16
2016,2,10,15,30,519.0,108.0,1.1,19.0,302.0,472.67,377.66
2016,2,10,15,45,479.0,102.0,0.95,18.5,264.0,434.47,348.42
2016,2,10,16,0,439.0,96.0,0.8,18.0,226.0,396.21,318.44
2016,2,10,16,15,402.0,83.5,0.85,17.0,187.0,352.11,284.51
2016,2,10,16,30,365.0,71.0,0.9,16.0,148.0,308.56,249.37
2016,2,10,16,45,310.0,56.0,0.95,15.5,109.5,253.27,202.67
2016,2,10,17,0,255.0,41.0,1.0,15.0,71.0,200.57,155.57
2016,2,10,17,15,127.5,26.5,1.0,14.5,41.5,113.41,64.36
2016,2,10,17,30,0.0,12.0,1.0,14.0,12.0,11.44,0.0
2016,2,10,17,45,0.0,6.0,1.0,14.0,6.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,7,15,128.5,13.0,1.1,12.0,23.0,12.39,0.0
2016,2,11,7,30,257.0,26.0,1.2,13.0,46.0,21.0,9.46
2016,2,11,7,45,342.0,38.5,1.35,14.0,85.0,30.44,20.62
2016,2,11,8,0,427.0,51.0,1.5,15.0,124.0,39.45,29.08
2016,2,11,8,15,483.0,60.0,1.45,15.5,166.5,44.87,34.17
2016,2,11,8,30,539.0,69.0,1.4,16.0,209.0,50.1,38.92
2016,2,11,8,45,583.0,73.0,1.35,16.5,250.5,50.97,39.67
2016,2,11,9,0,627.0,77.0,1.3,17.0,292.0,51.95,40.43
2016,2,11,9,15,625.5,89.0,1.15,17.5,326.5,92.36,54.0
2016,2,11,9,30,624.0,101.0,1.0,18.0,361.0,136.78,82.13
2016,2,11,9,45,581.0,124.5,0.9,19.0,383.5,184.23,120.31
2016,2,11,10,0,538.0,148.0,0.8,20.0,406.0,226.17,156.18
2016,2,11,10,15,598.5,140.0,0.75,20.5,444.5,264.08,186.07
2016,2,11,10,30,659.0,132.0,0.7,21.0,483.0,305.67,219.49
2016,2,11,10,45,636.0,147.0,0.65,21.5,498.5,343.49,251.63
2016,2,11,11,0,613.0,162.0,0.6,22.0,514.0,378.41,280.45
2016,2,11,11,15,739.5,131.5,0.55,21.5,568.5,432.27,322.25
2016,2,11,11,30,866.0,101.0,0.5,21.0,623.0,495.02,370.3
2016,2,11,11,45,865.0,103.5,0.5,21.0,632.0,529.79,397.61
2016,2,11,12,0,864.0,106.0,0.5,21.0,641.0,562.25,422.82
2016,2,11,12,15,603.5,187.5,0.5,21.0,561.5,522.97,394.87
2016,2,11,12,30,343.0,269.0,0.5,21.0,482.0,462.37,350.47
2016,2,11,12,45,294.5,275.0,0.55,21.0,457.0,451.03,343.45
2016,2,11,13,0,246.0,281.0,0.6,21.0,432.0,431.41,329.67
2016,2,11,13,15,291.0,266.5,0.6,21.0,441.0,459.95,351.92
2016,2,11,13,30,336.0,252.0,0.6,21.0,450.0,482.99,369.79
2016,2,11,13,45,327.5,243.5,0.6,21.0,431.0,475.96,365.17
2016,2,11,14,0,319.0,235.0,0.6,21.0,412.0,467.43,359.74
2016,2,11,14,15,351.5,215.5,0.6,20.5,401.5,473.48,366.41
2016,2,11,14,30,384.0,196.0,0.6,20.0,391.0,477.83,371.74
2016,2,11,14,45,469.5,163.5,0.6,19.5,385.0,511.86,399.57
2016,2,11,15,0,555.0,131.0,0.6,19.0,379.0,532.63,417.49
2016,2,11,15,15,482.5,130.0,0.6,18.5,331.5,480.71,379.62
2016,2,11,15,30,410.0,129.0,0.6,18.0,284.0,428.88,341.52
2016,2,11,15,45,366.5,121.5,0.65,18.0,247.5,388.63,311.32
2016,2,11,16,0,323.0,114.0,0.7,18.0,211.0,338.77,272.79
2016,2,11,16,15,289.0,97.5,0.75,17.5,173.5,294.72,238.22
2016,2,11,16,30,255.0,81.0,0.8,17.0,136.0,251.32,202.75
2016,2,11,16,45,203.5,63.5,0.85,16.5,100.0,198.2,158.06
2016,2,11,17,0,152.0,46.0,0.9,16.0,64.0,147.39,113.69
2016,2,11,17,15,76.0,27.5,0.9,15.5,36.5,82.82,49.05
2016,2,11,17,30,0.0,9.0,0.9,15.0,9.0,8.58,0.0
2016,2,11,17,45,0.0,4.5,0.95,15.0,4.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
