Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,8,0,641.0,49.0,2.0,11.0,188.0,38.98,29.54
2016,2,22,8,15,693.0,54.0,2.1,11.5,238.0,41.48,31.9
2016,2,22,8,30,745.0,59.0,2.2,12.0,288.0,43.97,34.12
2016,2,22,8,45,779.0,63.0,2.35,12.5,336.5,45.56,35.44
2016,2,22,9,0,813.0,67.0,2.5,13.0,385.0,77.55,41.35
2016,2,22,9,15,837.5,70.0,2.6,13.5,429.0,127.27,68.06
2016,2,22,9,30,862.0,73.0,2.7,14.0,473.0,178.93,106.34
2016,2,22,9,45,878.5,75.5,2.85,14.5,512.5,235.52,154.1
2016,2,22,10,0,895.0,78.0,3.0,15.0,552.0,287.15,199.92
2016,2,22,10,15,907.5,79.5,3.0,15.5,585.0,337.04,244.88
2016,2,22,10,30,920.0,81.0,3.0,16.0,618.0,386.57,289.07
2016,2,22,10,45,927.0,83.0,3.05,16.5,643.5,433.85,330.72
2016,2,22,11,0,934.0,85.0,3.1,17.0,669.0,479.86,370.27
2016,2,22,11,15,940.0,86.0,3.15,17.0,687.0,523.01,407.33
2016,2,22,11,30,946.0,87.0,3.2,17.0,705.0,564.38,442.15
2016,2,22,11,45,947.0,88.5,3.25,17.5,715.0,601.55,472.15
2016,2,22,12,0,948.0,90.0,3.3,18.0,725.0,636.25,499.55
2016,2,22,12,15,808.0,137.0,3.35,18.0,679.0,627.92,493.89
2016,2,22,12,30,668.0,184.0,3.4,18.0,633.0,610.07,480.48
2016,2,22,12,45,801.5,139.0,3.45,18.0,673.0,672.54,530.35
2016,2,22,13,0,935.0,94.0,3.5,18.0,713.0,734.26,578.91
2016,2,22,13,15,808.0,129.0,3.5,18.0,656.5,703.18,555.07
2016,2,22,13,30,681.0,164.0,3.5,18.0,600.0,665.32,526.3
2016,2,22,13,45,653.5,166.0,3.5,18.0,572.5,658.21,521.9
2016,2,22,14,0,626.0,168.0,3.5,18.0,545.0,648.19,515.09
2016,2,22,14,15,678.0,142.0,3.4,18.0,533.0,664.12,528.92
2016,2,22,14,30,730.0,116.0,3.3,18.0,521.0,676.28,539.8
2016,2,22,14,45,713.0,111.0,3.2,18.0,485.5,658.3,526.94
2016,2,22,15,0,696.0,106.0,3.1,18.0,450.0,637.8,512.25
2016,2,22,15,15,681.5,99.0,2.8,17.5,412.5,614.4,495.52
2016,2,22,15,30,667.0,92.0,2.5,17.0,375.0,588.78,476.77
2016,2,22,15,45,719.0,80.0,2.2,16.5,354.0,600.04,486.25
2016,2,22,16,0,771.0,68.0,1.9,16.0,333.0,603.35,488.75
2016,2,22,16,15,727.5,63.0,1.75,15.0,283.5,552.82,450.26
2016,2,22,16,30,684.0,58.0,1.6,14.0,234.0,501.95,410.21
2016,2,22,16,45,614.0,51.0,1.45,13.0,184.0,438.72,358.24
2016,2,22,17,0,544.0,44.0,1.3,12.0,134.0,373.78,302.53
2016,2,22,17,15,422.5,34.0,1.3,11.5,89.0,282.59,221.88
2016,2,22,17,30,301.0,24.0,1.3,11.0,44.0,192.54,98.96
2016,2,22,17,45,150.5,12.0,1.35,10.5,22.0,76.36,0.0
2016,2,22,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,8.0,0.6,9.5,8.0,0.0,0.0
2016,2,23,7,0,0.0,16.0,0.6,10.0,16.0,15.25,0.0
2016,2,23,7,15,201.0,28.0,0.6,10.0,53.5,22.01,10.47
2016,2,23,7,30,402.0,40.0,0.6,10.0,91.0,31.82,22.3
2016,2,23,7,45,489.5,47.5,0.6,10.5,137.5,36.11,26.75
2016,2,23,8,0,577.0,55.0,0.6,11.0,184.0,40.33,30.84
2016,2,23,8,15,628.5,61.0,0.65,11.0,232.0,43.13,33.52
2016,2,23,8,30,680.0,67.0,0.7,11.0,280.0,45.86,36.02
2016,2,23,8,45,736.0,63.5,0.75,11.5,326.5,45.62,35.68
2016,2,23,9,0,792.0,60.0,0.8,12.0,373.0,74.5,37.79
2016,2,23,9,15,831.5,70.0,0.9,12.5,431.0,130.26,70.31
2016,2,23,9,30,871.0,80.0,1.0,13.0,489.0,189.78,114.75
2016,2,23,9,45,890.5,81.5,1.1,14.0,529.0,241.54,157.99
2016,2,23,10,0,910.0,83.0,1.2,15.0,569.0,298.95,207.49
2016,2,23,10,15,858.5,93.0,1.2,15.5,573.0,333.76,241.57
2016,2,23,10,30,807.0,103.0,1.2,16.0,577.0,367.26,273.51
2016,2,23,10,45,799.5,112.0,1.3,17.0,598.5,411.0,310.84
2016,2,23,11,0,792.0,121.0,1.4,18.0,620.0,452.67,345.27
2016,2,23,11,15,877.0,105.5,1.35,18.5,672.0,513.31,392.43
2016,2,23,11,30,962.0,90.0,1.3,19.0,724.0,579.61,442.52
2016,2,23,11,45,963.5,91.0,1.3,19.5,733.5,617.2,471.04
2016,2,23,12,0,965.0,92.0,1.3,20.0,743.0,652.31,497.18
2016,2,23,12,15,964.5,92.0,1.2,20.0,744.0,682.57,519.34
2016,2,23,12,30,964.0,92.0,1.1,20.0,745.0,709.93,538.85
2016,2,23,12,45,959.0,92.5,1.05,20.5,737.5,731.81,553.55
2016,2,23,13,0,954.0,93.0,1.0,21.0,730.0,750.4,565.7
2016,2,23,13,15,948.5,92.5,0.9,21.0,714.5,764.3,574.04
2016,2,23,13,30,943.0,92.0,0.8,21.0,699.0,774.81,580.09
2016,2,23,13,45,932.5,92.0,0.75,21.0,675.0,778.87,582.61
2016,2,23,14,0,922.0,92.0,0.7,21.0,651.0,779.52,583.03
2016,2,23,14,15,910.5,90.0,0.65,21.0,620.0,773.9,579.41
2016,2,23,14,30,899.0,88.0,0.6,21.0,589.0,769.73,576.96
2016,2,23,14,45,882.5,86.0,0.55,21.0,552.0,754.21,566.94
2016,2,23,15,0,866.0,84.0,0.5,21.0,515.0,735.67,555.07
2016,2,23,15,15,844.0,81.0,0.5,20.5,472.0,709.21,539.56
2016,2,23,15,30,822.0,78.0,0.5,20.0,429.0,680.25,522.13
2016,2,23,15,45,790.0,74.0,0.55,19.5,381.5,641.07,497.55
2016,2,23,16,0,758.0,70.0,0.6,19.0,334.0,600.32,470.29
2016,2,23,16,15,713.0,65.0,0.7,18.0,284.0,548.9,435.11
2016,2,23,16,30,668.0,60.0,0.8,17.0,234.0,501.77,400.88
2016,2,23,16,45,590.0,53.5,0.9,16.5,183.5,430.35,344.94
2016,2,23,17,0,512.0,47.0,1.0,16.0,133.0,361.95,288.44
2016,2,23,17,15,394.0,36.0,1.0,15.5,88.5,271.88,210.92
2016,2,23,17,30,276.0,25.0,1.0,15.0,44.0,184.23,103.41
2016,2,23,17,45,138.0,12.5,1.05,14.5,22.0,71.9,0.0
2016,2,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,8.5,0.8,9.5,8.5,0.0,0.0
2016,2,24,7,0,0.0,17.0,0.8,10.0,17.0,16.2,0.0
2016,2,24,7,15,197.0,28.5,0.9,10.5,54.5,22.33,11.46
2016,2,24,7,30,394.0,40.0,1.0,11.0,92.0,31.54,22.02
2016,2,24,7,45,481.0,49.0,1.1,12.0,139.5,37.19,27.55
2016,2,24,8,0,568.0,58.0,1.2,13.0,187.0,42.65,32.63
2016,2,24,8,15,621.0,64.5,1.1,13.5,236.0,45.74,35.48
2016,2,24,8,30,674.0,71.0,1.0,14.0,285.0,48.75,38.12
2016,2,24,8,45,715.5,74.5,0.95,14.5,333.0,49.34,38.53
2016,2,24,9,0,757.0,78.0,0.9,15.0,381.0,90.9,50.56
2016,2,24,9,15,596.0,123.0,0.9,15.5,377.5,149.0,94.13
2016,2,24,9,30,435.0,168.0,0.9,16.0,374.0,193.98,135.58
2016,2,24,9,45,642.5,128.0,0.9,17.0,460.0,229.66,156.53
2016,2,24,10,0,850.0,88.0,0.9,18.0,546.0,287.3,198.06
2016,2,24,10,15,862.5,90.0,0.85,18.5,578.5,336.16,240.28
2016,2,24,10,30,875.0,92.0,0.8,19.0,611.0,384.83,281.56
2016,2,24,10,45,884.0,93.5,0.8,20.0,636.0,434.46,322.0
2016,2,24,11,0,893.0,95.0,0.8,21.0,661.0,479.31,357.55
2016,2,24,11,15,898.5,96.0,0.7,21.0,679.0,520.79,390.18
2016,2,24,11,30,904.0,97.0,0.6,21.0,697.0,560.55,420.39
2016,2,24,11,45,905.0,98.5,0.55,21.5,706.0,596.39,446.45
2016,2,24,12,0,906.0,100.0,0.5,22.0,715.0,629.88,470.0
2016,2,24,12,15,906.0,100.0,0.5,22.0,716.5,658.81,491.32
2016,2,24,12,30,906.0,100.0,0.5,22.0,718.0,685.04,510.42
2016,2,24,12,45,902.5,100.5,0.5,22.0,711.0,706.62,526.07
2016,2,24,13,0,899.0,101.0,0.5,22.0,704.0,725.16,539.5
2016,2,24,13,15,894.0,100.0,0.6,22.0,689.5,738.04,550.05
2016,2,24,13,30,889.0,99.0,0.7,22.0,675.0,747.71,558.37
2016,2,24,13,45,882.5,97.0,0.8,22.0,652.5,752.03,563.24
2016,2,24,14,0,876.0,95.0,0.9,22.0,630.0,757.35,568.94
2016,2,24,14,15,864.5,93.0,0.95,21.5,600.5,751.86,567.82
2016,2,24,14,30,853.0,91.0,1.0,21.0,571.0,743.19,564.71
2016,2,24,14,45,837.0,88.5,1.05,21.0,535.0,727.56,555.79
2016,2,24,15,0,821.0,86.0,1.1,21.0,499.0,709.04,544.88
2016,2,24,15,15,799.0,83.0,1.05,20.5,457.0,682.94,528.48
2016,2,24,15,30,777.0,80.0,1.0,20.0,415.0,654.49,510.25
2016,2,24,15,45,743.5,76.5,1.0,20.0,369.0,615.48,483.3
2016,2,24,16,0,710.0,73.0,1.0,20.0,323.0,578.61,456.66
2016,2,24,16,15,665.5,67.5,1.0,18.5,274.5,528.33,421.52
2016,2,24,16,30,621.0,62.0,1.0,17.0,226.0,478.14,384.61
2016,2,24,16,45,550.5,54.5,1.0,16.0,177.5,410.89,331.55
2016,2,24,17,0,480.0,47.0,1.0,15.0,129.0,346.39,278.04
2016,2,24,17,15,370.0,35.5,1.0,14.5,86.0,260.51,203.95
2016,2,24,17,30,260.0,24.0,1.0,14.0,43.0,178.18,108.4
2016,2,24,17,45,130.0,12.0,1.05,13.5,21.5,68.39,0.0
2016,2,24,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,25,6,45,54.0,7.0,0.4,11.5,9.0,0.0,0.0
2016,2,25,7,0,108.0,14.0,0.4,12.0,18.0,13.34,0.0
2016,2,25,7,15,235.5,28.5,0.35,12.5,55.5,22.9,12.43
2016,2,25,7,30,363.0,43.0,0.3,13.0,93.0,34.08,24.18
2016,2,25,7,45,437.0,54.5,0.25,13.5,138.5,41.86,31.61
2016,2,25,8,0,511.0,66.0,0.2,14.0,184.0,49.29,38.49
2016,2,25,8,15,565.0,73.5,0.25,14.5,232.0,52.88,41.73
2016,2,25,8,30,619.0,81.0,0.3,15.0,280.0,56.38,44.75
2016,2,25,8,45,649.0,88.5,0.35,16.0,325.5,59.69,47.4
2016,2,25,9,0,679.0,96.0,0.4,17.0,371.0,99.42,58.05
2016,2,25,9,15,706.0,101.0,0.5,17.5,414.0,144.88,84.91
2016,2,25,9,30,733.0,106.0,0.6,18.0,457.0,192.73,120.58
2016,2,25,9,45,752.5,109.5,0.7,18.5,495.0,239.97,159.53
2016,2,25,10,0,772.0,113.0,0.8,19.0,533.0,288.33,200.71
2016,2,25,10,15,786.0,115.5,0.8,19.5,564.5,338.97,243.58
2016,2,25,10,30,800.0,118.0,0.8,20.0,596.0,385.35,282.49
2016,2,25,10,45,815.5,117.5,0.85,20.5,622.0,429.52,319.07
2016,2,25,11,0,831.0,117.0,0.9,21.0,648.0,473.41,354.52
2016,2,25,11,15,725.5,157.5,0.85,21.0,630.5,493.61,371.93
2016,2,25,11,30,620.0,198.0,0.8,21.0,613.0,507.09,383.12
2016,2,25,11,45,618.0,203.5,0.8,21.5,622.0,537.3,405.58
2016,2,25,12,0,616.0,209.0,0.8,22.0,631.0,565.83,426.11
2016,2,25,12,15,735.5,163.5,0.75,22.0,668.5,619.53,465.86
2016,2,25,12,30,855.0,118.0,0.7,22.0,706.0,675.47,506.37
2016,2,25,12,45,867.0,111.5,0.65,22.5,702.5,700.02,522.35
2016,2,25,13,0,879.0,105.0,0.6,23.0,699.0,719.49,535.01
2016,2,25,13,15,874.5,104.0,0.55,23.0,684.5,735.49,545.4
2016,2,25,13,30,870.0,103.0,0.5,23.0,670.0,745.77,551.78
2016,2,25,13,45,861.5,102.0,0.45,23.0,648.0,749.94,554.27
2016,2,25,14,0,853.0,101.0,0.4,23.0,626.0,750.89,554.81
2016,2,25,14,15,842.0,99.0,0.3,23.0,597.0,745.7,550.66
2016,2,25,14,30,831.0,97.0,0.2,23.0,568.0,737.39,544.72
2016,2,25,14,45,811.5,95.5,0.15,23.0,531.5,720.34,533.93
2016,2,25,15,0,792.0,94.0,0.1,23.0,495.0,700.52,521.5
2016,2,25,15,15,769.5,91.0,0.15,22.5,454.0,674.27,506.8
2016,2,25,15,30,747.0,88.0,0.2,22.0,413.0,648.98,492.59
2016,2,25,15,45,711.5,84.5,0.3,21.5,367.0,609.38,467.88
2016,2,25,16,0,676.0,81.0,0.4,21.0,321.0,568.65,441.42
2016,2,25,16,15,631.0,74.5,0.5,20.0,273.5,517.41,406.71
2016,2,25,16,30,586.0,68.0,0.6,19.0,226.0,466.32,370.1
2016,2,25,16,45,522.5,59.0,0.75,18.5,178.5,402.03,320.64
2016,2,25,17,0,459.0,50.0,0.9,18.0,131.0,340.08,270.15
2016,2,25,17,15,352.5,38.0,0.9,17.5,88.0,255.65,198.49
2016,2,25,17,30,246.0,26.0,0.9,17.0,45.0,175.92,111.8
2016,2,25,17,45,123.0,13.0,0.95,17.0,22.5,66.68,0.0
2016,2,25,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,6.5,0.8,11.5,6.5,6.2,0.0
2016,2,26,7,0,0.0,13.0,0.8,12.0,13.0,12.06,0.0
2016,2,26,7,15,35.5,32.0,0.95,12.5,37.0,27.39,16.48
2016,2,26,7,30,71.0,51.0,1.1,13.0,61.0,42.62,31.64
2016,2,26,7,45,91.0,72.5,1.3,14.0,91.0,59.17,46.76
2016,2,26,8,0,111.0,94.0,1.5,15.0,121.0,75.23,61.14
2016,2,26,8,15,124.5,115.5,1.5,15.0,151.5,90.8,75.02
2016,2,26,8,30,138.0,137.0,1.5,15.0,182.0,105.88,88.22
2016,2,26,8,45,151.5,155.5,1.5,15.5,212.0,118.66,99.0
2016,2,26,9,0,165.0,174.0,1.5,16.0,242.0,144.31,110.07
2016,2,26,9,15,187.5,192.5,1.6,16.5,277.0,173.08,130.07
2016,2,26,9,30,210.0,211.0,1.7,17.0,312.0,204.28,153.43
2016,2,26,9,45,495.0,161.5,1.8,17.5,426.0,231.68,164.69
2016,2,26,10,0,780.0,112.0,1.9,18.0,540.0,293.1,207.04
2016,2,26,10,15,678.5,148.0,1.95,18.0,535.5,332.97,245.63
2016,2,26,10,30,577.0,184.0,2.0,18.0,531.0,362.34,274.22
2016,2,26,10,45,547.5,204.0,2.05,18.5,544.0,397.24,303.9
2016,2,26,11,0,518.0,224.0,2.1,19.0,557.0,428.96,330.03
2016,2,26,11,15,562.5,214.5,2.1,19.0,585.5,467.7,361.24
2016,2,26,11,30,607.0,205.0,2.1,19.0,614.0,509.51,394.39
2016,2,26,11,45,473.5,255.5,2.15,19.5,577.5,505.02,390.75
2016,2,26,12,0,340.0,306.0,2.2,20.0,541.0,490.34,378.77
2016,2,26,12,15,440.0,272.0,2.25,20.0,576.0,538.92,417.15
2016,2,26,12,30,540.0,238.0,2.3,20.0,611.0,588.73,456.03
2016,2,26,12,45,693.0,181.5,2.4,20.0,656.0,656.97,509.24
2016,2,26,13,0,846.0,125.0,2.5,20.0,701.0,723.64,560.93
2016,2,26,13,15,639.0,194.0,2.55,20.0,623.5,664.99,515.92
2016,2,26,13,30,432.0,263.0,2.6,20.0,546.0,593.73,461.43
2016,2,26,13,45,407.0,259.5,2.7,20.0,519.5,572.89,447.53
2016,2,26,14,0,382.0,256.0,2.8,20.0,493.0,557.41,436.93
2016,2,26,14,15,478.0,214.0,2.8,19.5,496.5,599.11,471.87
2016,2,26,14,30,574.0,172.0,2.8,19.0,500.0,629.02,497.97
2016,2,26,14,45,571.5,160.5,2.85,18.5,470.0,615.41,489.99
2016,2,26,15,0,569.0,149.0,2.9,18.0,440.0,599.44,480.4
2016,2,26,15,15,645.0,121.5,2.85,17.5,425.5,625.48,503.23
2016,2,26,15,30,721.0,94.0,2.8,17.0,411.0,640.88,517.8
2016,2,26,15,45,697.0,86.5,2.8,17.0,366.5,604.73,490.91
2016,2,26,16,0,673.0,79.0,2.8,17.0,322.0,566.99,462.44
2016,2,26,16,15,628.0,73.5,2.55,16.0,274.0,516.82,424.02
2016,2,26,16,30,583.0,68.0,2.3,15.0,226.0,466.82,384.33
2016,2,26,16,45,522.5,59.0,2.1,14.5,179.5,404.12,332.29
2016,2,26,17,0,462.0,50.0,1.9,14.0,133.0,343.59,280.04
2016,2,26,17,15,353.0,38.5,1.65,13.5,90.0,257.86,205.15
2016,2,26,17,30,244.0,27.0,1.4,13.0,47.0,178.44,120.59
2016,2,26,17,45,122.0,13.5,1.2,12.5,23.5,67.14,0.0
2016,2,26,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,13.0,0.85,10.5,13.0,12.39,0.0
2016,2,27,7,0,0.0,26.0,0.9,11.0,26.0,22.42,0.0
2016,2,27,7,15,220.0,34.0,1.0,11.5,66.0,26.56,16.31
2016,2,27,7,30,440.0,42.0,1.1,12.0,106.0,32.66,23.14
2016,2,27,7,45,523.0,49.5,1.25,12.5,154.5,36.94,27.39
2016,2,27,8,0,606.0,57.0,1.4,13.0,203.0,41.12,31.32
2016,2,27,8,15,655.5,62.5,1.4,13.5,252.5,43.47,33.46
2016,2,27,8,30,705.0,68.0,1.4,14.0,302.0,50.42,39.6
2016,2,27,8,45,743.5,71.0,1.45,14.5,350.0,52.28,41.1
2016,2,27,9,0,782.0,74.0,1.5,15.0,398.0,98.94,52.63
2016,2,27,9,15,805.5,77.0,1.5,15.0,442.0,147.65,83.39
2016,2,27,9,30,829.0,80.0,1.5,15.0,486.0,198.22,123.15
2016,2,27,9,45,847.0,82.0,1.55,15.5,524.5,248.4,166.17
2016,2,27,10,0,865.0,84.0,1.6,16.0,563.0,299.37,211.06
2016,2,27,10,15,877.0,86.0,1.6,16.5,595.5,353.35,258.25
2016,2,27,10,30,889.0,88.0,1.6,17.0,628.0,402.18,300.57
2016,2,27,10,45,895.5,90.5,1.6,17.5,653.0,448.65,340.07
2016,2,27,11,0,902.0,93.0,1.6,18.0,678.0,493.86,377.41
2016,2,27,11,15,907.0,94.0,1.6,18.0,695.5,535.53,411.76
2016,2,27,11,30,912.0,95.0,1.6,18.0,713.0,575.41,443.91
2016,2,27,11,45,911.0,97.5,1.6,18.5,722.0,611.34,471.46
2016,2,27,12,0,910.0,100.0,1.6,19.0,731.0,644.77,496.45
2016,2,27,12,15,711.5,175.0,1.65,18.5,669.0,622.37,480.44
2016,2,27,12,30,513.0,250.0,1.7,18.0,607.0,585.04,452.85
2016,2,27,12,45,700.5,178.5,1.75,18.0,661.5,662.4,513.59
2016,2,27,13,0,888.0,107.0,1.8,18.0,716.0,735.82,570.03
2016,2,27,13,15,884.0,106.0,1.8,18.0,701.5,749.2,579.18
2016,2,27,13,30,880.0,105.0,1.8,18.0,687.0,763.14,589.42
2016,2,27,13,45,878.5,101.0,1.85,18.0,666.0,769.26,594.7
2016,2,27,14,0,877.0,97.0,1.9,18.0,645.0,772.11,597.91
2016,2,27,14,15,745.0,128.5,1.9,18.0,579.0,715.14,558.28
2016,2,27,14,30,613.0,160.0,1.9,18.0,513.0,652.66,512.55
2016,2,27,14,45,722.5,123.5,1.9,18.0,514.0,695.32,547.27
2016,2,27,15,0,832.0,87.0,1.9,18.0,515.0,729.01,572.51
2016,2,27,15,15,811.0,84.0,1.7,17.5,473.0,703.13,554.38
2016,2,27,15,30,790.0,81.0,1.5,17.0,431.0,674.83,534.83
2016,2,27,15,45,762.5,76.5,1.35,16.5,385.5,638.09,509.17
2016,2,27,16,0,735.0,72.0,1.2,16.0,340.0,599.69,481.28
2016,2,27,16,15,693.0,67.0,1.1,15.5,291.0,553.6,446.57
2016,2,27,16,30,651.0,62.0,1.0,15.0,242.0,504.21,408.12
2016,2,27,16,45,592.5,54.5,0.95,14.5,193.0,442.24,358.5
2016,2,27,17,0,534.0,47.0,0.9,14.0,144.0,382.23,308.11
2016,2,27,17,15,426.0,37.0,0.9,13.5,99.0,295.83,234.31
2016,2,27,17,30,318.0,27.0,0.9,13.0,54.0,217.01,151.41
2016,2,27,17,45,159.0,13.5,0.95,12.5,27.0,84.13,0.0
2016,2,27,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,9.0,1.25,9.0,9.0,8.58,0.0
2016,2,28,7,0,0.0,18.0,1.3,10.0,18.0,16.51,0.0
2016,2,28,7,15,49.5,37.5,1.5,10.5,45.0,31.7,21.0
2016,2,28,7,30,99.0,57.0,1.7,11.0,72.0,47.19,36.09
2016,2,28,7,45,124.5,78.5,1.95,11.5,104.5,63.62,51.29
2016,2,28,8,0,150.0,100.0,2.2,12.0,137.0,79.59,65.81
2016,2,28,8,15,176.5,117.0,2.2,12.5,169.5,92.23,77.07
2016,2,28,8,30,203.0,134.0,2.2,13.0,202.0,99.11,82.97
2016,2,28,8,45,175.5,156.5,2.25,13.5,222.0,121.22,102.07
2016,2,28,9,0,148.0,179.0,2.3,14.0,242.0,148.84,114.84
2016,2,28,9,15,170.0,198.0,2.3,14.0,277.0,177.25,135.49
2016,2,28,9,30,192.0,217.0,2.3,14.0,312.0,208.09,159.32
2016,2,28,9,45,121.0,226.0,2.3,14.5,287.5,213.45,166.53
2016,2,28,10,0,50.0,235.0,2.3,15.0,263.0,215.59,170.56
2016,2,28,10,15,52.0,249.5,2.3,15.0,280.0,233.33,184.74
2016,2,28,10,30,54.0,264.0,2.3,15.0,297.0,251.33,199.03
2016,2,28,10,45,272.0,251.5,2.35,15.5,428.0,331.15,259.85
2016,2,28,11,0,490.0,239.0,2.4,16.0,559.0,434.12,339.12
2016,2,28,11,15,456.0,259.0,2.45,16.0,563.0,459.28,359.71
2016,2,28,11,30,422.0,279.0,2.5,16.0,567.0,481.14,377.52
2016,2,28,11,45,444.5,274.5,2.6,16.5,581.5,510.18,400.29
2016,2,28,12,0,467.0,270.0,2.7,17.0,596.0,539.4,422.91
2016,2,28,12,15,441.5,280.5,2.7,17.0,589.5,552.04,432.76
2016,2,28,12,30,416.0,291.0,2.7,17.0,583.0,558.32,437.79
2016,2,28,12,45,447.0,276.0,2.75,17.5,587.0,584.21,457.67
2016,2,28,13,0,478.0,261.0,2.8,18.0,591.0,605.67,474.14
2016,2,28,13,15,362.0,286.0,2.75,17.5,533.0,553.24,434.49
2016,2,28,13,30,246.0,311.0,2.7,17.0,475.0,495.27,390.17
2016,2,28,13,45,397.5,258.0,2.65,17.0,512.5,567.95,449.22
2016,2,28,14,0,549.0,205.0,2.6,17.0,550.0,642.24,507.83
2016,2,28,14,15,363.0,236.0,2.55,17.0,460.0,530.13,421.0
2016,2,28,14,30,177.0,267.0,2.5,17.0,370.0,417.36,332.09
2016,2,28,14,45,369.0,211.0,2.45,17.0,408.0,512.9,411.23
2016,2,28,15,0,561.0,155.0,2.4,17.0,446.0,605.21,485.03
2016,2,28,15,15,385.0,173.0,2.15,16.5,365.0,493.23,397.31
2016,2,28,15,30,209.0,191.0,1.9,16.0,284.0,363.5,294.71
2016,2,28,15,45,147.5,171.0,1.7,16.0,233.5,297.08,241.81
2016,2,28,16,0,86.0,151.0,1.5,16.0,183.0,221.99,180.6
2016,2,28,16,15,73.5,131.5,1.35,15.5,156.5,192.45,156.92
2016,2,28,16,30,61.0,112.0,1.2,15.0,130.0,163.18,132.76
2016,2,28,16,45,49.5,90.5,1.1,14.5,103.5,131.98,106.49
2016,2,28,17,0,38.0,69.0,1.0,14.0,77.0,100.73,79.62
2016,2,28,17,15,19.0,49.0,1.0,13.5,53.0,67.55,50.64
2016,2,28,17,30,0.0,29.0,1.0,13.0,29.0,30.18,17.17
2016,2,28,17,45,0.0,14.5,1.0,13.0,14.5,13.82,0.0
2016,2,28,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,6,45,98.5,10.0,1.0,9.5,15.5,9.53,0.0
2016,2,29,7,0,197.0,20.0,1.0,10.0,31.0,15.99,0.97
2016,2,29,7,15,324.0,32.5,1.15,10.5,72.5,25.54,16.3
2016,2,29,7,30,451.0,45.0,1.3,11.0,114.0,34.63,25.18
2016,2,29,7,45,539.0,51.0,1.45,12.0,164.5,37.53,28.07
2016,2,29,8,0,627.0,57.0,1.6,13.0,215.0,40.45,30.77
2016,2,29,8,15,675.0,62.5,1.6,13.5,265.0,42.83,32.9
2016,2,29,8,30,723.0,68.0,1.6,14.0,315.0,49.71,38.95
2016,2,29,8,45,761.0,70.5,1.65,14.5,364.0,62.2,38.33
2016,2,29,9,0,799.0,73.0,1.7,15.0,413.0,109.98,57.97
2016,2,29,9,15,821.5,76.5,1.75,15.5,457.0,160.27,92.18
2016,2,29,9,30,844.0,80.0,1.8,16.0,501.0,212.31,134.15
2016,2,29,9,45,855.5,84.0,1.85,17.0,538.5,263.75,178.59
2016,2,29,10,0,867.0,88.0,1.9,18.0,576.0,315.36,223.73
2016,2,29,10,15,878.5,89.5,1.85,18.0,608.5,369.06,270.78
2016,2,29,10,30,890.0,91.0,1.8,18.0,641.0,417.58,312.99
2016,2,29,10,45,893.0,94.5,1.8,18.5,665.0,463.64,351.86
2016,2,29,11,0,896.0,98.0,1.8,19.0,689.0,508.17,388.34
2016,2,29,11,15,901.5,99.0,1.75,19.0,706.0,549.99,422.27
2016,2,29,11,30,907.0,100.0,1.7,19.0,723.0,590.07,453.97
2016,2,29,11,45,915.0,98.0,1.7,19.5,734.0,626.85,481.92
2016,2,29,12,0,923.0,96.0,1.7,20.0,745.0,661.6,507.7
2016,2,29,12,15,923.5,96.0,1.75,20.0,746.5,691.25,530.58
2016,2,29,12,30,924.0,96.0,1.8,20.0,748.0,718.14,551.2
2016,2,29,12,45,927.5,93.0,1.85,20.5,742.5,741.23,567.53
2016,2,29,13,0,931.0,90.0,1.9,21.0,737.0,761.37,580.95
2016,2,29,13,15,927.0,89.0,1.9,21.0,722.0,775.07,590.68
2016,2,29,13,30,923.0,88.0,1.9,21.0,707.0,785.46,598.31
2016,2,29,13,45,916.0,87.5,1.9,21.0,684.5,790.81,602.61
2016,2,29,14,0,909.0,87.0,1.9,21.0,662.0,792.83,604.79
2016,2,29,14,15,898.0,85.5,1.8,21.0,632.0,787.4,601.11
2016,2,29,14,30,887.0,84.0,1.7,21.0,602.0,778.72,595.34
2016,2,29,14,45,733.5,117.0,1.6,21.0,528.0,705.84,544.64
2016,2,29,15,0,580.0,150.0,1.5,21.0,454.0,623.7,485.0
2016,2,29,15,15,690.5,114.5,1.35,20.5,447.5,662.5,516.62
2016,2,29,15,30,801.0,79.0,1.2,20.0,441.0,690.39,537.29
2016,2,29,15,45,762.0,77.5,1.05,20.0,393.0,648.35,506.75
2016,2,29,16,0,723.0,76.0,0.9,20.0,345.0,608.53,477.74
2016,2,29,16,15,681.0,71.0,0.9,19.0,296.0,558.88,443.21
2016,2,29,16,30,639.0,66.0,0.9,18.0,247.0,509.16,407.03
2016,2,29,16,45,568.0,59.5,0.9,17.5,197.0,440.38,353.51
2016,2,29,17,0,497.0,53.0,0.9,17.0,147.0,374.26,299.67
2016,2,29,17,15,393.5,42.0,0.9,16.5,102.0,288.92,228.21
2016,2,29,17,30,290.0,31.0,0.9,16.0,57.0,210.69,154.47
2016,2,29,17,45,145.0,15.5,0.95,16.0,28.5,101.6,0.0
2016,2,29,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,6,45,129.5,10.5,1.15,11.5,18.0,10.01,0.0
2016,3,1,7,0,259.0,21.0,1.1,12.0,36.0,16.77,3.38
2016,3,1,7,15,385.0,32.0,1.35,12.5,80.0,24.91,15.74
2016,3,1,7,30,511.0,43.0,1.6,13.0,124.0,32.65,23.26
2016,3,1,7,45,586.5,49.5,1.85,14.0,175.0,36.11,26.59
2016,3,1,8,0,662.0,56.0,2.1,15.0,226.0,43.33,33.07
2016,3,1,8,15,708.0,61.5,2.15,15.5,277.0,46.06,35.47
2016,3,1,8,30,754.0,67.0,2.2,16.0,328.0,48.73,37.73
2016,3,1,8,45,788.0,70.0,2.3,16.5,377.0,65.91,38.3
2016,3,1,9,0,822.0,73.0,2.4,17.0,426.0,115.44,60.27
2016,3,1,9,15,843.5,76.0,2.45,17.5,470.0,166.54,95.58
2016,3,1,9,30,865.0,79.0,2.5,18.0,514.0,219.26,138.36
2016,3,1,9,45,885.0,79.5,2.65,18.5,554.0,276.2,187.35
2016,3,1,10,0,905.0,80.0,2.8,19.0,594.0,328.35,233.35
2016,3,1,10,15,915.0,81.5,2.8,19.0,626.0,378.57,278.22
2016,3,1,10,30,925.0,83.0,2.8,19.0,658.0,428.16,321.84
2016,3,1,10,45,932.0,84.0,2.85,19.0,683.0,475.2,362.63
2016,3,1,11,0,939.0,85.0,2.9,19.0,708.0,520.9,401.4
2016,3,1,11,15,943.5,86.0,2.9,19.0,725.5,563.79,436.97
2016,3,1,11,30,948.0,87.0,2.9,19.0,743.0,604.75,470.21
2016,3,1,11,45,951.0,87.0,2.9,19.5,753.0,641.77,498.87
2016,3,1,12,0,954.0,87.0,2.9,20.0,763.0,676.37,525.03
2016,3,1,12,15,954.5,87.5,2.85,20.0,764.5,707.28,548.72
2016,3,1,12,30,955.0,88.0,2.8,20.0,766.0,735.35,569.96
2016,3,1,12,45,953.0,87.5,2.8,20.0,759.0,757.72,586.15
2016,3,1,13,0,951.0,87.0,2.8,20.0,752.0,776.89,599.88
2016,3,1,13,15,947.5,86.5,2.8,19.5,737.5,791.72,611.81
2016,3,1,13,30,944.0,86.0,2.8,19.0,723.0,803.2,621.56
2016,3,1,13,45,938.5,84.5,2.8,19.0,700.5,808.72,626.09
2016,3,1,14,0,933.0,83.0,2.8,19.0,678.0,810.81,628.4
2016,3,1,14,15,923.5,81.5,2.8,18.5,647.5,806.44,627.49
2016,3,1,14,30,914.0,80.0,2.8,18.0,617.0,798.74,624.37
2016,3,1,14,45,899.5,78.5,2.8,18.0,580.5,783.98,615.15
2016,3,1,15,0,885.0,77.0,2.8,18.0,544.0,766.21,603.84
2016,3,1,15,15,866.0,74.5,2.65,17.5,501.0,741.06,587.42
2016,3,1,15,30,847.0,72.0,2.5,17.0,458.0,718.94,573.13
2016,3,1,15,45,821.5,68.5,2.45,17.0,411.0,683.11,547.96
2016,3,1,16,0,796.0,65.0,2.4,17.0,364.0,645.45,521.02
2016,3,1,16,15,757.0,61.0,2.1,16.0,313.5,596.63,485.21
2016,3,1,16,30,718.0,57.0,1.8,15.0,263.0,547.31,446.87
2016,3,1,16,45,657.5,51.0,1.5,14.5,212.0,482.41,393.88
2016,3,1,17,0,597.0,45.0,1.2,14.0,161.0,419.22,340.18
2016,3,1,17,15,495.5,36.5,1.15,13.0,113.0,338.71,271.69
2016,3,1,17,30,394.0,28.0,1.1,12.0,65.0,260.59,196.8
2016,3,1,17,45,197.0,14.0,1.05,11.5,32.5,124.96,0.0
2016,3,1,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,6,45,87.0,11.5,0.8,11.5,17.0,10.96,0.0
2016,3,2,7,0,174.0,23.0,0.9,12.0,34.0,18.03,5.72
2016,3,2,7,15,258.5,37.5,1.05,12.5,71.5,28.93,19.35
2016,3,2,7,30,343.0,52.0,1.2,13.0,109.0,39.39,29.27
2016,3,2,7,45,390.0,66.0,1.4,14.0,151.5,48.99,38.06
2016,3,2,8,0,437.0,80.0,1.6,15.0,194.0,58.17,46.24
2016,3,2,8,15,477.0,89.0,1.6,15.5,237.0,63.26,50.7
2016,3,2,8,30,517.0,98.0,1.6,16.0,280.0,67.61,54.37
2016,3,2,8,45,602.5,93.5,1.6,17.0,334.0,77.81,49.24
2016,3,2,9,0,688.0,89.0,1.6,18.0,388.0,116.4,64.99
2016,3,2,9,15,693.0,99.5,1.6,18.0,426.5,164.62,100.07
2016,3,2,9,30,698.0,110.0,1.6,18.0,465.0,213.07,140.09
2016,3,2,9,45,783.5,98.5,1.6,18.5,525.0,266.86,183.19
2016,3,2,10,0,869.0,87.0,1.6,19.0,585.0,328.07,233.29
2016,3,2,10,15,880.5,89.0,1.65,19.5,617.5,377.62,276.33
2016,3,2,10,30,892.0,91.0,1.7,20.0,650.0,426.77,318.16
2016,3,2,10,45,900.0,92.0,1.8,20.5,675.0,472.9,356.83
2016,3,2,11,0,908.0,93.0,1.9,21.0,700.0,517.85,393.55
2016,3,2,11,15,802.0,137.5,1.95,21.0,683.5,540.86,413.32
2016,3,2,11,30,696.0,182.0,2.0,21.0,667.0,555.11,425.43
2016,3,2,11,45,575.5,232.0,2.15,21.0,636.5,557.63,428.18
2016,3,2,12,0,455.0,282.0,2.3,21.0,606.0,552.11,424.16
2016,3,2,12,15,517.0,258.5,2.4,21.0,627.5,589.51,453.74
2016,3,2,12,30,579.0,235.0,2.5,21.0,649.0,627.93,483.75
2016,3,2,12,45,557.5,239.5,2.6,21.0,635.0,635.42,489.88
2016,3,2,13,0,536.0,244.0,2.7,21.0,621.0,640.2,494.16
2016,3,2,13,15,509.0,256.0,2.75,20.5,608.5,645.79,499.46
2016,3,2,13,30,482.0,268.0,2.8,20.0,596.0,648.92,502.94
2016,3,2,13,45,462.5,259.0,2.85,20.0,565.5,634.38,493.24
2016,3,2,14,0,443.0,250.0,2.9,20.0,535.0,617.51,481.89
2016,3,2,14,15,453.5,234.0,2.9,19.5,514.5,614.39,481.99
2016,3,2,14,30,464.0,218.0,2.9,19.0,494.0,609.1,480.44
2016,3,2,14,45,542.5,179.0,2.9,19.0,482.0,628.68,498.11
2016,3,2,15,0,621.0,140.0,2.9,19.0,470.0,649.3,516.25
2016,3,2,15,15,563.0,142.5,2.85,18.5,424.0,603.75,483.07
2016,3,2,15,30,505.0,145.0,2.8,18.0,378.0,553.49,446.18
2016,3,2,15,45,424.5,141.5,2.8,17.5,323.5,485.38,394.57
2016,3,2,16,0,344.0,138.0,2.8,17.0,269.0,406.99,333.73
2016,3,2,16,15,302.0,127.5,2.65,16.5,231.0,361.4,297.73
2016,3,2,16,30,260.0,117.0,2.5,16.0,193.0,317.42,261.93
2016,3,2,16,45,236.5,96.5,2.4,15.5,155.5,273.24,225.45
2016,3,2,17,0,213.0,76.0,2.3,15.0,118.0,229.42,188.02
2016,3,2,17,15,159.5,56.5,2.1,14.5,82.5,171.31,137.35
2016,3,2,17,30,106.0,37.0,1.9,14.0,47.0,116.02,86.57
2016,3,2,17,45,53.0,18.5,1.75,14.0,23.5,55.75,0.0
2016,3,2,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,4.5,0.9,12.5,4.5,4.29,0.0
2016,3,3,7,0,0.0,9.0,0.9,13.0,9.0,8.33,0.13
2016,3,3,7,15,0.0,19.5,0.95,13.0,19.5,18.08,10.05
2016,3,3,7,30,0.0,30.0,1.0,13.0,30.0,27.84,19.12
2016,3,3,7,45,0.0,42.0,1.05,13.5,42.0,39.01,29.32
2016,3,3,8,0,0.0,54.0,1.1,14.0,54.0,50.2,39.38
2016,3,3,8,15,0.0,66.0,1.0,14.5,66.0,61.23,49.12
2016,3,3,8,30,0.0,78.0,0.9,15.0,78.0,71.93,58.38
2016,3,3,8,45,69.0,133.5,0.8,15.5,164.0,114.6,89.46
2016,3,3,9,0,138.0,189.0,0.7,16.0,250.0,160.2,122.07
2016,3,3,9,15,153.0,209.0,0.6,16.5,283.0,188.37,142.53
2016,3,3,9,30,168.0,229.0,0.5,17.0,316.0,218.31,165.07
2016,3,3,9,45,114.0,239.5,0.45,17.5,300.0,226.12,173.04
2016,3,3,10,0,60.0,250.0,0.4,18.0,284.0,232.67,179.47
2016,3,3,10,15,93.0,273.0,0.5,18.0,330.0,268.44,206.66
2016,3,3,10,30,126.0,296.0,0.6,18.0,376.0,304.31,233.93
2016,3,3,10,45,185.0,305.5,0.7,18.0,428.0,347.81,266.96
2016,3,3,11,0,244.0,315.0,0.8,18.0,480.0,396.23,303.8
2016,3,3,11,15,158.0,318.0,1.05,18.0,426.0,368.36,284.08
2016,3,3,11,30,72.0,321.0,1.3,18.0,372.0,333.17,258.0
2016,3,3,11,45,73.5,324.0,1.55,18.5,376.5,342.39,265.34
2016,3,3,12,0,75.0,327.0,1.8,19.0,381.0,351.51,272.31
2016,3,3,12,15,81.5,333.0,1.9,18.5,392.0,366.64,284.67
