Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,12,30,88.0,339.0,2.0,18.0,403.0,382.08,297.31
2016,3,3,12,45,175.0,336.5,2.1,18.0,461.5,451.47,351.83
2016,3,3,13,0,262.0,334.0,2.2,18.0,520.0,526.11,409.36
2016,3,3,13,15,266.0,324.0,2.05,18.0,509.5,528.63,410.96
2016,3,3,13,30,270.0,314.0,1.9,18.0,499.0,530.0,412.18
2016,3,3,13,45,247.0,308.0,1.8,18.0,473.0,504.94,393.61
2016,3,3,14,0,224.0,302.0,1.7,18.0,447.0,486.49,379.91
2016,3,3,14,15,118.0,255.0,1.6,18.0,331.5,358.16,281.66
2016,3,3,14,30,12.0,208.0,1.5,18.0,216.0,209.79,164.49
2016,3,3,14,45,54.5,223.0,1.45,18.0,253.0,269.65,213.79
2016,3,3,15,0,97.0,238.0,1.4,18.0,290.0,322.1,255.92
2016,3,3,15,15,62.0,208.5,1.3,18.0,240.5,264.52,210.33
2016,3,3,15,30,27.0,179.0,1.2,18.0,191.0,197.2,156.68
2016,3,3,15,45,49.5,168.0,1.1,18.0,188.0,213.68,171.13
2016,3,3,16,0,72.0,157.0,1.0,18.0,185.0,219.61,176.7
2016,3,3,16,15,63.5,136.5,0.9,17.5,159.0,191.55,154.39
2016,3,3,16,30,55.0,116.0,0.8,17.0,133.0,163.49,131.74
2016,3,3,16,45,45.0,95.0,0.7,16.5,107.0,133.82,107.2
2016,3,3,17,0,35.0,74.0,0.6,16.0,81.0,104.16,82.09
2016,3,3,17,15,17.5,53.5,0.6,15.5,57.0,70.92,53.5
2016,3,3,17,30,0.0,33.0,0.6,15.0,33.0,33.62,21.23
2016,3,3,17,45,0.0,16.5,0.65,15.0,16.5,15.32,0.0
2016,3,3,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,6,45,40.0,13.0,1.2,13.0,16.0,12.39,0.0
2016,3,4,7,0,80.0,26.0,1.3,14.0,32.0,21.56,10.24
2016,3,4,7,15,132.0,45.0,1.35,14.0,64.0,36.41,25.88
2016,3,4,7,30,184.0,64.0,1.4,14.0,96.0,50.77,39.25
2016,3,4,7,45,208.5,84.0,1.5,14.5,131.5,65.29,52.44
2016,3,4,8,0,233.0,104.0,1.6,15.0,167.0,79.27,64.89
2016,3,4,8,15,256.0,121.0,1.75,15.5,203.0,90.68,74.8
2016,3,4,8,30,279.0,138.0,1.9,16.0,239.0,101.66,84.13
2016,3,4,8,45,223.5,164.5,2.05,16.5,252.5,129.13,97.49
2016,3,4,9,0,168.0,191.0,2.2,17.0,266.0,165.35,124.96
2016,3,4,9,15,96.5,195.0,2.35,17.5,239.0,177.26,136.46
2016,3,4,9,30,25.0,199.0,2.5,18.0,212.0,180.6,141.73
2016,3,4,9,45,22.0,207.5,2.65,18.5,219.5,190.09,149.0
2016,3,4,10,0,19.0,216.0,2.8,19.0,227.0,199.11,155.82
2016,3,4,10,15,9.5,193.0,2.8,19.0,199.0,178.56,139.46
2016,3,4,10,30,0.0,170.0,2.8,19.0,171.0,155.95,121.37
2016,3,4,10,45,1.5,178.5,2.85,19.0,180.0,164.72,128.23
2016,3,4,11,0,3.0,187.0,2.9,19.0,189.0,173.66,135.18
2016,3,4,11,15,6.5,207.0,2.8,18.5,212.0,194.2,151.6
2016,3,4,11,30,10.0,227.0,2.7,18.0,235.0,215.22,168.35
2016,3,4,11,45,7.0,207.0,2.65,18.0,212.5,196.2,153.17
2016,3,4,12,0,4.0,187.0,2.6,18.0,190.0,176.58,137.56
2016,3,4,12,15,2.0,172.5,2.65,18.0,174.0,162.25,126.16
2016,3,4,12,30,0.0,158.0,2.7,18.0,158.0,147.64,114.49
2016,3,4,12,45,2.0,173.5,2.75,18.0,175.0,163.9,127.6
2016,3,4,13,0,4.0,189.0,2.8,18.0,192.0,180.45,140.89
2016,3,4,13,15,3.5,185.5,2.8,17.5,188.0,177.22,138.65
2016,3,4,13,30,3.0,182.0,2.8,17.0,184.0,173.95,136.42
2016,3,4,13,45,11.0,211.0,2.85,17.0,218.5,208.95,164.82
2016,3,4,14,0,19.0,240.0,2.9,17.0,253.0,245.02,193.85
2016,3,4,14,15,9.5,130.0,2.7,16.5,136.5,129.7,101.63
2016,3,4,14,30,0.0,20.0,2.5,16.0,20.0,18.59,9.95
2016,3,4,14,45,0.0,66.0,2.35,16.0,66.0,61.44,45.87
2016,3,4,15,0,0.0,112.0,2.2,16.0,112.0,105.38,82.39
2016,3,4,15,15,21.5,150.5,1.95,16.0,160.5,168.48,135.02
2016,3,4,15,30,43.0,189.0,1.7,16.0,209.0,230.61,185.93
2016,3,4,15,45,21.5,127.0,1.45,16.0,137.0,145.42,116.37
2016,3,4,16,0,0.0,65.0,1.2,16.0,65.0,60.46,45.56
2016,3,4,16,15,0.0,56.0,1.1,15.5,56.0,52.06,38.75
2016,3,4,16,30,0.0,47.0,1.0,15.0,47.0,43.66,31.74
2016,3,4,16,45,0.0,37.5,0.95,15.0,37.5,34.81,24.15
2016,3,4,17,0,0.0,28.0,0.9,15.0,28.0,25.97,16.48
2016,3,4,17,15,0.0,20.0,0.95,15.0,20.0,18.54,9.94
2016,3,4,17,30,0.0,12.0,1.0,15.0,12.0,11.11,3.32
2016,3,4,17,45,0.0,6.0,1.1,15.0,6.0,5.55,0.0
2016,3,4,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,7.5,2.8,14.5,7.5,7.15,0.0
2016,3,5,7,0,0.0,15.0,3.1,15.0,15.0,13.9,5.02
2016,3,5,7,15,0.0,28.5,3.2,15.0,28.5,26.46,17.26
2016,3,5,7,30,0.0,42.0,3.3,15.0,42.0,39.02,28.81
2016,3,5,7,45,0.0,57.5,3.45,15.5,57.5,52.81,41.26
2016,3,5,8,0,0.0,73.0,3.6,16.0,73.0,66.44,53.38
2016,3,5,8,15,0.0,89.0,3.6,16.0,89.0,80.33,65.63
2016,3,5,8,30,0.0,105.0,3.6,16.0,105.0,94.07,77.56
2016,3,5,8,45,0.0,122.5,3.65,16.0,122.5,109.34,86.49
2016,3,5,9,0,0.0,140.0,3.7,16.0,140.0,124.93,99.16
2016,3,5,9,15,60.0,187.0,3.75,16.0,218.5,166.85,130.67
2016,3,5,9,30,120.0,234.0,3.8,16.0,297.0,214.54,166.8
2016,3,5,9,45,118.0,252.0,3.9,16.5,318.0,238.12,185.81
2016,3,5,10,0,116.0,270.0,4.0,17.0,339.0,261.61,204.69
2016,3,5,10,15,58.0,209.0,4.25,17.5,243.5,205.76,161.47
2016,3,5,10,30,0.0,148.0,4.5,18.0,148.0,136.45,106.28
2016,3,5,10,45,3.5,177.5,4.75,18.5,180.0,164.77,128.81
2016,3,5,11,0,7.0,207.0,5.0,19.0,212.0,193.57,151.44
2016,3,5,11,15,10.5,225.5,5.1,19.0,233.0,213.05,166.8
2016,3,5,11,30,14.0,244.0,5.2,19.0,254.0,232.98,182.52
2016,3,5,11,45,7.0,177.0,5.3,19.5,182.0,168.68,131.06
2016,3,5,12,0,0.0,110.0,5.4,20.0,110.0,102.61,77.8
2016,3,5,12,15,0.0,110.0,5.35,19.5,110.0,102.65,78.01
2016,3,5,12,30,0.0,110.0,5.3,19.0,110.0,102.69,78.2
2016,3,5,12,45,12.0,193.0,5.3,19.0,202.0,189.49,148.26
2016,3,5,13,0,24.0,276.0,5.3,19.0,294.0,278.47,218.85
2016,3,5,13,15,24.5,270.5,5.35,18.5,288.0,275.12,216.72
2016,3,5,13,30,25.0,265.0,5.4,18.0,282.0,271.67,214.71
2016,3,5,13,45,21.5,252.0,5.5,18.0,266.5,257.59,203.79
2016,3,5,14,0,18.0,239.0,5.6,18.0,251.0,243.26,192.65
2016,3,5,14,15,9.0,143.5,5.85,17.5,149.5,142.46,111.94
2016,3,5,14,30,0.0,48.0,6.1,17.0,48.0,44.67,31.58
2016,3,5,14,45,0.0,60.5,6.35,17.0,60.5,56.31,41.37
2016,3,5,15,0,0.0,73.0,6.6,17.0,73.0,67.97,51.18
2016,3,5,15,15,0.0,60.5,6.75,16.5,60.5,56.29,41.66
2016,3,5,15,30,0.0,48.0,6.9,16.0,48.0,44.62,32.06
2016,3,5,15,45,0.0,28.0,7.05,16.0,28.0,25.99,16.4
2016,3,5,16,0,0.0,8.0,7.2,16.0,8.0,7.42,0.65
2016,3,5,16,15,0.0,7.0,7.25,15.5,7.0,6.49,0.0
2016,3,5,16,30,0.0,6.0,7.3,15.0,6.0,5.56,0.0
2016,3,5,16,45,0.0,4.5,7.35,15.0,4.5,4.16,0.0
2016,3,5,17,0,0.0,3.0,7.4,15.0,3.0,2.78,0.0
2016,3,5,17,15,0.0,2.0,7.3,15.0,2.0,1.85,0.0
2016,3,5,17,30,0.0,1.0,7.2,15.0,1.0,0.92,0.0
2016,3,5,17,45,0.0,0.5,7.1,15.0,0.5,0.46,0.0
2016,3,5,18,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,6.85,14.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,6,6,45,73.5,18.0,1.5,10.5,24.0,17.16,0.0
2016,3,6,7,0,147.0,36.0,1.6,11.0,48.0,29.32,17.93
2016,3,6,7,15,260.0,51.5,1.8,11.5,91.5,39.7,29.25
2016,3,6,7,30,373.0,67.0,2.0,12.0,135.0,50.66,39.59
2016,3,6,7,45,457.5,75.5,2.25,12.5,185.5,55.76,44.44
2016,3,6,8,0,542.0,84.0,2.5,13.0,236.0,61.37,49.52
2016,3,6,8,15,592.5,91.0,2.6,13.0,286.5,63.92,51.78
2016,3,6,8,30,643.0,98.0,2.7,13.0,337.0,66.41,53.92
2016,3,6,8,45,682.5,102.0,2.85,13.5,386.0,99.74,60.42
2016,3,6,9,0,722.0,106.0,3.0,14.0,435.0,146.33,87.31
2016,3,6,9,15,746.5,110.5,3.05,14.0,478.5,194.96,124.48
2016,3,6,9,30,771.0,115.0,3.1,14.0,522.0,245.67,167.53
2016,3,6,9,45,481.0,194.0,3.2,14.0,454.5,278.13,207.83
2016,3,6,10,0,191.0,273.0,3.3,14.0,387.0,287.89,225.8
2016,3,6,10,15,288.0,271.0,3.3,14.0,452.5,330.65,259.15
2016,3,6,10,30,385.0,269.0,3.3,14.0,518.0,386.34,303.4
2016,3,6,10,45,451.0,256.0,3.35,14.5,558.5,424.78,334.36
2016,3,6,11,0,517.0,243.0,3.4,15.0,599.0,470.28,370.82
2016,3,6,11,15,262.5,230.5,3.4,15.0,412.0,349.43,278.08
2016,3,6,11,30,8.0,218.0,3.4,15.0,225.0,206.09,162.78
2016,3,6,11,45,195.5,268.0,3.45,15.0,412.0,369.25,294.91
2016,3,6,12,0,383.0,318.0,3.5,15.0,599.0,545.87,432.43
2016,3,6,12,15,483.5,280.0,3.55,15.0,634.5,597.24,472.97
2016,3,6,12,30,584.0,242.0,3.6,15.0,670.0,649.27,514.59
2016,3,6,12,45,453.5,285.5,3.7,15.0,616.0,615.56,487.6
2016,3,6,13,0,323.0,329.0,3.8,15.0,562.0,570.19,451.68
2016,3,6,13,15,319.5,324.0,3.85,15.0,550.5,572.97,454.75
2016,3,6,13,30,316.0,319.0,3.9,15.0,539.0,574.38,456.55
2016,3,6,13,45,306.5,308.0,3.95,15.0,516.0,563.51,449.09
2016,3,6,14,0,297.0,297.0,4.0,15.0,493.0,551.06,440.47
2016,3,6,14,15,319.0,277.5,4.05,15.0,479.5,552.87,443.6
2016,3,6,14,30,341.0,258.0,4.1,15.0,466.0,552.98,445.44
2016,3,6,14,45,272.5,252.0,4.15,15.0,412.0,495.23,400.44
2016,3,6,15,0,204.0,246.0,4.2,15.0,358.0,426.04,346.13
2016,3,6,15,15,118.0,216.0,4.1,14.5,280.0,327.34,267.15
2016,3,6,15,30,32.0,186.0,4.0,14.0,202.0,218.69,177.86
2016,3,6,15,45,16.0,154.5,3.95,13.5,162.5,164.04,133.25
2016,3,6,16,0,0.0,123.0,3.9,13.0,123.0,120.01,96.52
2016,3,6,16,15,0.0,106.0,3.75,12.5,106.0,103.39,82.9
2016,3,6,16,30,0.0,89.0,3.6,12.0,89.0,86.65,68.91
2016,3,6,16,45,0.0,71.5,3.45,12.0,71.5,69.18,53.92
2016,3,6,17,0,0.0,54.0,3.3,12.0,54.0,51.49,38.53
2016,3,6,17,15,0.0,38.5,3.3,11.5,38.5,35.81,24.8
2016,3,6,17,30,0.0,23.0,3.3,11.0,23.0,21.34,11.96
2016,3,6,17,45,0.0,11.5,3.3,11.0,11.5,10.66,0.0
2016,3,6,18,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,14.0,1.7,8.5,14.0,13.0,0.0
2016,3,7,7,0,0.0,28.0,1.8,9.0,28.0,25.66,15.62
2016,3,7,7,15,11.0,48.0,1.95,9.0,50.5,42.96,32.55
2016,3,7,7,30,22.0,68.0,2.1,9.0,73.0,58.38,47.06
2016,3,7,7,45,31.5,89.0,2.3,9.5,97.5,75.04,62.36
2016,3,7,8,0,41.0,110.0,2.5,10.0,122.0,91.33,77.02
2016,3,7,8,15,47.5,130.5,2.6,10.0,146.5,106.91,90.91
2016,3,7,8,30,54.0,151.0,2.7,10.0,171.0,122.12,104.25
2016,3,7,8,45,116.5,175.0,2.85,10.0,226.5,141.6,112.16
2016,3,7,9,0,179.0,199.0,3.0,10.0,282.0,175.58,136.05
2016,3,7,9,15,255.0,209.0,3.0,10.0,339.0,202.97,154.71
2016,3,7,9,30,331.0,219.0,3.0,10.0,396.0,244.33,186.44
2016,3,7,9,45,322.0,239.0,3.0,10.5,421.0,278.58,216.04
2016,3,7,10,0,313.0,259.0,3.0,11.0,446.0,311.95,244.64
2016,3,7,10,15,473.0,222.0,3.0,11.0,522.0,356.11,279.3
2016,3,7,10,30,633.0,185.0,3.0,11.0,598.0,417.06,328.79
2016,3,7,10,45,316.5,107.0,3.05,11.5,313.5,237.22,190.27
2016,3,7,11,0,0.0,29.0,3.1,12.0,29.0,26.99,17.13
2016,3,7,11,15,0.0,31.5,3.15,12.0,31.5,29.33,19.14
2016,3,7,11,30,0.0,34.0,3.2,12.0,34.0,31.66,21.09
2016,3,7,11,45,35.0,186.5,3.3,12.0,212.5,195.22,156.95
2016,3,7,12,0,70.0,339.0,3.4,12.0,391.0,361.1,289.34
2016,3,7,12,15,102.5,350.0,3.45,11.5,426.0,398.54,319.46
2016,3,7,12,30,135.0,361.0,3.5,11.0,461.0,441.99,354.72
2016,3,7,12,45,100.5,346.0,3.6,11.0,420.0,404.97,325.42
2016,3,7,13,0,66.0,331.0,3.7,11.0,379.0,369.74,297.44
2016,3,7,13,15,121.0,335.0,3.7,11.0,421.0,427.09,344.42
2016,3,7,13,30,176.0,339.0,3.7,11.0,463.0,479.69,387.05
2016,3,7,13,45,91.0,269.5,3.7,11.0,333.5,337.96,274.26
2016,3,7,14,0,6.0,200.0,3.7,11.0,204.0,195.04,157.07
2016,3,7,14,15,3.0,169.5,3.7,11.0,171.5,163.22,131.36
2016,3,7,14,30,0.0,139.0,3.7,11.0,139.0,131.26,105.06
2016,3,7,14,45,0.0,81.5,3.7,11.5,81.5,75.93,58.81
2016,3,7,15,0,0.0,24.0,3.7,12.0,24.0,22.3,13.4
2016,3,7,15,15,8.5,100.0,3.5,12.0,104.0,100.3,79.98
2016,3,7,15,30,17.0,176.0,3.3,12.0,184.0,186.09,152.02
2016,3,7,15,45,8.5,95.0,3.15,12.0,99.0,95.73,76.37
2016,3,7,16,0,0.0,14.0,3.0,12.0,14.0,12.98,5.56
2016,3,7,16,15,260.5,55.5,2.55,11.5,136.0,258.4,220.9
2016,3,7,16,30,521.0,97.0,2.1,11.0,258.0,480.67,402.91
2016,3,7,16,45,472.0,84.0,1.7,10.5,210.0,420.24,351.01
2016,3,7,17,0,423.0,71.0,1.3,10.0,162.0,361.61,300.75
2016,3,7,17,15,327.0,57.5,1.25,9.5,116.5,278.4,229.41
2016,3,7,17,30,231.0,44.0,1.2,9.0,71.0,202.22,161.14
2016,3,7,17,45,115.5,22.0,1.15,8.5,35.5,103.68,54.8
2016,3,7,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,6,45,159.0,16.0,1.2,7.0,31.0,12.63,0.0
2016,3,8,7,0,318.0,32.0,1.2,8.0,62.0,25.64,16.06
2016,3,8,7,15,425.0,42.5,1.3,8.5,109.5,32.84,23.72
2016,3,8,7,30,532.0,53.0,1.4,9.0,157.0,39.72,30.36
2016,3,8,7,45,592.5,60.5,1.5,10.0,208.0,43.64,34.03
2016,3,8,8,0,653.0,68.0,1.6,11.0,259.0,47.42,37.38
2016,3,8,8,15,694.5,73.5,1.6,11.5,309.5,49.42,39.08
2016,3,8,8,30,736.0,79.0,1.6,12.0,360.0,51.35,40.65
2016,3,8,8,45,749.0,88.0,1.6,12.5,405.5,99.25,55.43
2016,3,8,9,0,762.0,97.0,1.6,13.0,451.0,150.73,88.55
2016,3,8,9,15,783.0,101.0,1.6,13.0,494.5,205.69,131.93
2016,3,8,9,30,804.0,105.0,1.6,13.0,538.0,256.91,175.86
2016,3,8,9,45,695.5,142.0,1.65,13.5,535.5,297.84,216.66
2016,3,8,10,0,587.0,179.0,1.7,14.0,533.0,332.77,250.96
2016,3,8,10,15,606.5,184.0,1.75,14.0,566.5,376.22,288.31
2016,3,8,10,30,626.0,189.0,1.8,14.0,600.0,420.72,325.9
2016,3,8,10,45,649.0,189.5,1.9,14.0,629.5,463.71,361.87
2016,3,8,11,0,672.0,190.0,2.0,14.0,659.0,507.49,397.87
2016,3,8,11,15,599.0,223.5,2.0,14.0,649.0,529.18,415.63
2016,3,8,11,30,526.0,257.0,2.0,14.0,639.0,543.19,426.82
2016,3,8,11,45,541.0,256.0,2.0,14.0,652.5,575.1,451.88
2016,3,8,12,0,556.0,255.0,2.0,14.0,666.0,606.48,476.11
2016,3,8,12,15,285.5,256.5,1.95,14.0,467.5,441.73,350.06
2016,3,8,12,30,15.0,258.0,1.9,14.0,269.0,252.23,198.78
2016,3,8,12,45,7.5,196.0,1.85,14.0,201.5,189.23,149.4
2016,3,8,13,0,0.0,134.0,1.8,14.0,134.0,125.4,97.95
2016,3,8,13,15,10.5,199.5,1.85,13.5,207.0,196.06,155.85
2016,3,8,13,30,21.0,265.0,1.9,13.0,280.0,268.79,214.32
2016,3,8,13,45,19.5,254.5,2.0,13.0,268.0,258.65,206.34
2016,3,8,14,0,18.0,244.0,2.1,13.0,256.0,248.34,198.54
2016,3,8,14,15,11.0,216.0,2.15,12.5,223.5,215.86,173.04
2016,3,8,14,30,4.0,188.0,2.2,12.0,191.0,183.09,146.98
2016,3,8,14,45,75.5,220.0,2.3,12.0,262.5,283.52,231.26
2016,3,8,15,0,147.0,252.0,2.4,12.0,334.0,389.51,317.67
2016,3,8,15,15,73.5,179.0,2.2,12.0,220.0,240.17,196.61
2016,3,8,15,30,0.0,106.0,2.0,12.0,106.0,100.02,79.25
2016,3,8,15,45,48.0,137.0,1.8,12.0,156.5,176.2,144.97
2016,3,8,16,0,96.0,168.0,1.6,12.0,207.0,250.29,207.16
2016,3,8,16,15,88.5,147.0,1.35,11.5,179.5,221.7,183.72
2016,3,8,16,30,81.0,126.0,1.1,11.0,152.0,192.98,160.14
2016,3,8,16,45,70.5,104.5,0.85,11.0,124.0,161.59,133.45
2016,3,8,17,0,60.0,83.0,0.6,11.0,96.0,130.2,106.27
2016,3,8,17,15,42.5,62.0,0.55,10.5,70.0,95.49,75.97
2016,3,8,17,30,25.0,41.0,0.5,10.0,44.0,60.75,45.14
2016,3,8,17,45,12.5,20.5,0.5,10.0,22.0,27.58,11.87
2016,3,8,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,8.5,1.75,10.5,8.5,7.87,0.0
2016,3,9,7,0,0.0,17.0,1.9,11.0,17.0,15.76,7.72
2016,3,9,7,15,0.0,29.0,1.95,11.0,29.0,26.92,18.27
2016,3,9,7,30,0.0,41.0,2.0,11.0,41.0,38.09,28.66
2016,3,9,7,45,0.0,54.5,2.15,11.5,54.5,50.63,40.11
2016,3,9,8,0,0.0,68.0,2.3,12.0,68.0,62.69,50.92
2016,3,9,8,15,0.0,81.0,2.35,12.5,81.0,74.22,61.06
2016,3,9,8,30,0.0,94.0,2.4,13.0,94.0,85.66,70.93
2016,3,9,8,45,0.0,94.0,2.5,13.5,94.0,86.45,67.94
2016,3,9,9,0,0.0,94.0,2.6,14.0,94.0,86.93,68.01
2016,3,9,9,15,67.0,170.0,2.6,14.0,206.5,157.58,123.49
2016,3,9,9,30,134.0,246.0,2.6,14.0,319.0,230.07,179.76
2016,3,9,9,45,195.5,260.0,2.6,14.5,374.5,268.82,208.92
2016,3,9,10,0,257.0,274.0,2.6,15.0,430.0,309.04,239.94
2016,3,9,10,15,314.0,277.0,2.6,15.5,477.5,349.9,271.96
2016,3,9,10,30,371.0,280.0,2.6,16.0,525.0,395.58,307.81
2016,3,9,10,45,328.0,302.5,2.6,16.5,525.0,415.65,324.12
2016,3,9,11,0,285.0,325.0,2.6,17.0,525.0,431.86,336.76
2016,3,9,11,15,236.5,340.5,2.6,17.0,509.5,436.27,340.48
2016,3,9,11,30,188.0,356.0,2.6,17.0,494.0,434.9,339.39
2016,3,9,11,45,186.5,361.0,2.6,17.5,499.0,449.72,350.27
2016,3,9,12,0,185.0,366.0,2.6,18.0,504.0,464.01,360.54
2016,3,9,12,15,225.5,361.0,2.6,18.0,529.5,497.19,386.37
2016,3,9,12,30,266.0,356.0,2.6,18.0,555.0,536.01,416.16
2016,3,9,12,45,202.5,357.0,2.65,18.5,508.0,496.76,385.49
2016,3,9,13,0,139.0,358.0,2.7,19.0,461.0,458.41,355.45
2016,3,9,13,15,130.5,349.5,2.65,19.0,444.5,450.16,349.61
2016,3,9,13,30,122.0,341.0,2.6,19.0,428.0,440.97,342.93
2016,3,9,13,45,129.5,330.5,2.6,19.0,420.0,441.58,344.21
2016,3,9,14,0,137.0,320.0,2.6,19.0,412.0,441.63,345.08
2016,3,9,14,15,121.5,303.0,2.55,19.0,382.0,415.55,325.59
2016,3,9,14,30,106.0,286.0,2.5,19.0,352.0,377.98,297.41
2016,3,9,14,45,156.0,269.0,2.45,19.0,359.5,413.32,326.64
2016,3,9,15,0,206.0,252.0,2.4,19.0,367.0,436.54,346.3
2016,3,9,15,15,127.5,226.0,2.2,18.5,295.5,347.31,276.76
2016,3,9,15,30,49.0,200.0,2.0,18.0,224.0,247.8,197.74
2016,3,9,15,45,36.0,176.0,1.85,18.0,193.0,212.81,170.22
2016,3,9,16,0,23.0,152.0,1.7,18.0,162.0,168.36,134.43
2016,3,9,16,15,17.0,133.5,1.5,17.5,140.0,145.8,116.43
2016,3,9,16,30,11.0,115.0,1.3,17.0,118.0,123.41,98.19
2016,3,9,16,45,5.5,95.0,1.1,16.5,96.5,99.73,78.53
2016,3,9,17,0,0.0,75.0,0.9,16.0,75.0,76.09,58.55
2016,3,9,17,15,0.0,54.5,0.9,15.5,54.5,54.84,40.38
2016,3,9,17,30,0.0,34.0,0.9,15.0,34.0,32.75,21.29
2016,3,9,17,45,0.0,19.5,0.9,14.5,19.5,18.1,6.32
2016,3,9,18,0,0.0,5.0,0.9,14.0,5.0,4.77,0.0
2016,3,9,18,15,0.0,2.5,0.9,13.5,2.5,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,10,6,45,23.5,18.0,2.5,12.0,20.5,15.96,0.18
2016,3,10,7,0,47.0,36.0,2.7,13.0,41.0,30.84,20.53
2016,3,10,7,15,70.5,57.5,2.8,13.5,69.5,47.82,36.44
2016,3,10,7,30,94.0,79.0,2.9,14.0,98.0,64.29,51.5
2016,3,10,7,45,108.5,101.0,3.0,14.5,129.0,80.58,66.13
2016,3,10,8,0,123.0,123.0,3.1,15.0,160.0,96.37,80.01
2016,3,10,8,15,134.0,143.5,3.3,15.5,190.5,110.71,92.33
2016,3,10,8,30,145.0,164.0,3.5,16.0,221.0,126.16,105.38
2016,3,10,8,45,72.5,153.5,3.7,16.5,182.0,133.41,103.57
2016,3,10,9,0,0.0,143.0,3.9,17.0,143.0,128.17,101.25
2016,3,10,9,15,0.0,115.0,4.0,17.0,115.0,105.59,82.4
2016,3,10,9,30,0.0,87.0,4.1,17.0,87.0,81.06,61.96
2016,3,10,9,45,2.0,137.5,4.2,17.5,139.0,126.69,99.05
2016,3,10,10,0,4.0,188.0,4.3,18.0,191.0,171.85,135.09
2016,3,10,10,15,7.0,203.0,4.3,18.0,208.0,187.1,146.97
2016,3,10,10,30,10.0,218.0,4.3,18.0,225.0,202.73,159.2
2016,3,10,10,45,278.5,229.0,4.3,18.5,426.0,332.23,260.8
2016,3,10,11,0,547.0,240.0,4.3,19.0,627.0,493.39,385.3
2016,3,10,11,15,478.5,276.5,4.2,19.0,620.5,514.32,401.36
2016,3,10,11,30,410.0,313.0,4.1,19.0,614.0,529.17,412.58
2016,3,10,11,45,409.5,316.0,4.1,19.5,620.0,550.91,428.9
2016,3,10,12,0,409.0,319.0,4.1,20.0,626.0,571.54,444.1
2016,3,10,12,15,204.5,200.0,4.05,20.0,353.5,334.96,264.16
2016,3,10,12,30,0.0,81.0,4.0,20.0,81.0,75.58,55.72
2016,3,10,12,45,0.0,116.0,3.95,20.0,116.0,108.38,82.34
2016,3,10,13,0,0.0,151.0,3.9,20.0,151.0,141.48,108.82
2016,3,10,13,15,91.5,248.5,3.75,19.5,314.0,319.02,251.43
2016,3,10,13,30,183.0,346.0,3.6,19.0,477.0,494.75,387.26
2016,3,10,13,45,91.5,229.5,3.45,19.0,295.0,306.84,242.0
2016,3,10,14,0,0.0,113.0,3.3,19.0,113.0,105.77,80.68
2016,3,10,14,15,0.0,113.5,3.1,19.0,113.5,106.31,81.47
2016,3,10,14,30,0.0,114.0,2.9,19.0,114.0,106.89,82.09
2016,3,10,14,45,0.0,71.0,2.75,19.0,71.0,66.12,48.99
2016,3,10,15,0,0.0,28.0,2.6,19.0,28.0,26.02,16.01
2016,3,10,15,15,0.0,31.5,2.35,18.5,31.5,29.27,18.83
2016,3,10,15,30,0.0,35.0,2.1,18.0,35.0,32.52,21.67
2016,3,10,15,45,0.0,41.0,1.9,18.0,41.0,38.09,26.42
2016,3,10,16,0,0.0,47.0,1.7,18.0,47.0,43.67,31.19
2016,3,10,16,15,0.0,40.5,1.5,17.5,40.5,37.61,26.23
2016,3,10,16,30,0.0,34.0,1.3,17.0,34.0,31.56,21.21
2016,3,10,16,45,0.0,28.0,1.15,16.5,28.0,25.97,16.51
2016,3,10,17,0,0.0,22.0,1.0,16.0,22.0,20.39,11.73
2016,3,10,17,15,0.0,16.0,1.05,15.5,16.0,14.82,6.88
2016,3,10,17,30,0.0,10.0,1.1,15.0,10.0,9.26,2.0
2016,3,10,17,45,0.0,5.5,1.2,14.5,5.5,5.09,0.0
2016,3,10,18,0,0.0,1.0,1.3,14.0,1.0,0.95,0.0
2016,3,10,18,15,0.0,0.5,1.4,14.0,0.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,0.5,4.8,12.0,0.5,0.46,0.0
2016,3,11,7,0,0.0,1.0,5.0,12.0,1.0,0.92,0.0
2016,3,11,7,15,0.0,2.0,4.9,12.0,2.0,1.85,0.0
2016,3,11,7,30,0.0,3.0,4.8,12.0,3.0,2.78,0.0
2016,3,11,7,45,0.0,4.0,4.7,12.0,4.0,3.7,0.0
2016,3,11,8,0,0.0,5.0,4.6,12.0,5.0,4.63,0.0
2016,3,11,8,15,0.0,6.0,4.55,12.0,6.0,5.56,0.0
2016,3,11,8,30,0.0,7.0,4.5,12.0,7.0,6.49,0.0
2016,3,11,8,45,0.0,17.0,4.45,12.0,17.0,15.77,7.94
2016,3,11,9,0,0.0,27.0,4.4,12.0,27.0,25.07,15.88
2016,3,11,9,15,0.0,72.0,4.45,12.5,72.0,67.02,51.43
2016,3,11,9,30,0.0,117.0,4.5,13.0,117.0,107.81,85.37
2016,3,11,9,45,10.0,173.5,4.6,13.5,180.0,160.08,127.9
2016,3,11,10,0,20.0,230.0,4.7,14.0,243.0,212.91,170.26
2016,3,11,10,15,94.0,275.5,4.9,14.0,338.5,276.47,220.37
2016,3,11,10,30,168.0,321.0,5.1,14.0,434.0,349.26,278.14
2016,3,11,10,45,185.0,332.5,5.3,14.5,461.0,378.92,301.64
2016,3,11,11,0,202.0,344.0,5.5,15.0,488.0,409.88,326.13
2016,3,11,11,15,102.5,262.0,5.55,14.5,335.5,296.02,236.81
2016,3,11,11,30,3.0,180.0,5.6,14.0,183.0,168.78,133.66
2016,3,11,11,45,3.0,176.5,5.65,14.0,179.0,166.02,131.49
2016,3,11,12,0,3.0,173.0,5.7,14.0,175.0,163.19,129.16
2016,3,11,12,15,18.0,241.5,5.6,14.0,255.0,237.89,189.94
2016,3,11,12,30,33.0,310.0,5.5,14.0,335.0,318.42,254.41
2016,3,11,12,45,78.5,336.5,5.4,14.0,395.0,381.31,305.2
2016,3,11,13,0,124.0,363.0,5.3,14.0,455.0,453.28,362.54
2016,3,11,13,15,62.0,232.0,5.4,14.0,278.0,273.05,219.62
2016,3,11,13,30,0.0,101.0,5.5,14.0,101.0,94.33,72.81
2016,3,11,13,45,46.0,209.0,5.65,14.0,240.5,241.52,194.99
2016,3,11,14,0,92.0,317.0,5.8,14.0,380.0,393.41,317.68
2016,3,11,14,15,46.0,202.5,5.7,13.5,234.0,238.13,192.84
2016,3,11,14,30,0.0,88.0,5.6,13.0,88.0,82.03,63.34
2016,3,11,14,45,166.0,162.5,5.55,13.0,256.5,314.89,261.31
2016,3,11,15,0,332.0,237.0,5.5,13.0,425.0,532.99,439.26
2016,3,11,15,15,370.0,209.5,5.25,12.5,404.5,531.34,439.84
2016,3,11,15,30,408.0,182.0,5.0,12.0,384.0,539.03,448.24
2016,3,11,15,45,223.0,172.0,4.8,11.5,281.0,371.62,311.04
2016,3,11,16,0,38.0,162.0,4.6,11.0,178.0,200.62,166.0
2016,3,11,16,15,33.0,142.5,4.35,10.5,155.0,176.73,146.65
2016,3,11,16,30,28.0,123.0,4.1,10.0,132.0,152.83,126.69
2016,3,11,16,45,18.0,102.0,3.9,10.0,107.5,115.8,94.82
2016,3,11,17,0,8.0,81.0,3.7,10.0,83.0,87.91,70.4
2016,3,11,17,15,4.0,60.0,3.55,9.5,61.0,63.64,49.06
2016,3,11,17,30,0.0,39.0,3.4,9.0,39.0,38.8,27.07
2016,3,11,17,45,0.0,22.0,3.3,9.0,22.0,20.43,9.27
2016,3,11,18,0,0.0,5.0,3.2,9.0,5.0,4.77,0.0
2016,3,11,18,15,0.0,2.5,3.25,9.0,2.5,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,12,6,45,3.5,19.5,1.85,8.5,20.0,18.11,5.68
2016,3,12,7,0,7.0,39.0,2.1,9.0,40.0,35.14,25.04
2016,3,12,7,15,25.5,61.5,2.25,9.0,66.5,52.79,41.72
2016,3,12,7,30,44.0,84.0,2.4,9.0,93.0,70.59,58.3
2016,3,12,7,45,58.5,107.0,2.6,9.5,123.0,88.31,74.4
2016,3,12,8,0,73.0,130.0,2.8,10.0,153.0,105.6,89.79
2016,3,12,8,15,90.0,149.5,2.9,10.5,182.5,120.34,102.59
2016,3,12,8,30,107.0,169.0,3.0,11.0,212.0,130.97,104.98
2016,3,12,8,45,100.0,189.5,3.2,11.5,233.5,161.44,127.66
2016,3,12,9,0,93.0,210.0,3.4,12.0,255.0,184.72,145.9
2016,3,12,9,15,60.5,214.0,3.45,12.0,244.5,190.94,152.12
2016,3,12,9,30,28.0,218.0,3.5,12.0,234.0,192.97,154.93
2016,3,12,9,45,36.0,239.5,3.6,12.5,261.5,216.39,173.36
2016,3,12,10,0,44.0,261.0,3.7,13.0,289.0,240.92,192.59
2016,3,12,10,15,55.5,282.0,3.75,13.0,319.0,267.51,213.72
2016,3,12,10,30,67.0,303.0,3.8,13.0,349.0,295.49,235.94
2016,3,12,10,45,36.5,254.0,3.85,13.0,279.5,245.7,196.28
2016,3,12,11,0,6.0,205.0,3.9,13.0,210.0,191.86,152.8
2016,3,12,11,15,34.5,271.5,3.9,13.0,298.0,267.18,213.6
2016,3,12,11,30,63.0,338.0,3.9,13.0,386.0,347.13,276.91
2016,3,12,11,45,65.0,343.5,3.9,13.0,392.5,358.75,285.84
2016,3,12,12,0,67.0,349.0,3.9,13.0,399.0,370.42,295.04
2016,3,12,12,15,33.5,208.0,3.95,13.0,233.0,219.57,175.36
2016,3,12,12,30,0.0,67.0,4.0,13.0,67.0,62.5,46.52
2016,3,12,12,45,0.0,83.0,4.05,13.0,83.0,77.45,59.05
2016,3,12,13,0,0.0,99.0,4.1,13.0,99.0,92.44,71.47
2016,3,12,13,15,0.0,84.5,4.2,13.0,84.5,78.84,60.25
2016,3,12,13,30,0.0,70.0,4.3,13.0,70.0,65.27,49.04
2016,3,12,13,45,0.0,88.0,4.4,13.5,88.0,82.09,62.98
2016,3,12,14,0,0.0,106.0,4.5,14.0,106.0,99.09,77.02
2016,3,12,14,15,0.5,139.5,4.5,14.0,140.0,131.82,104.14
2016,3,12,14,30,1.0,173.0,4.5,14.0,174.0,165.54,132.0
2016,3,12,14,45,0.5,108.0,4.5,14.0,108.5,101.58,79.5
2016,3,12,15,0,0.0,43.0,4.5,14.0,43.0,39.99,28.16
2016,3,12,15,15,0.0,55.5,4.3,14.0,55.5,51.63,38.09
2016,3,12,15,30,0.0,68.0,4.1,14.0,68.0,63.28,48.05
2016,3,12,15,45,0.0,48.0,3.9,14.0,48.0,44.62,32.38
2016,3,12,16,0,0.0,28.0,3.7,14.0,28.0,25.99,16.61
2016,3,12,16,15,0.0,24.0,3.55,13.5,24.0,22.27,13.51
2016,3,12,16,30,0.0,20.0,3.4,13.0,20.0,18.54,10.37
2016,3,12,16,45,0.0,16.5,3.25,13.0,16.5,15.29,7.56
2016,3,12,17,0,0.0,13.0,3.1,13.0,13.0,12.04,4.71
2016,3,12,17,15,0.0,9.5,3.05,12.5,9.5,8.79,1.86
2016,3,12,17,30,0.0,6.0,3.0,12.0,6.0,5.55,0.0
2016,3,12,17,45,0.0,3.5,3.0,12.0,3.5,3.24,0.0
2016,3,12,18,0,0.0,1.0,3.0,12.0,1.0,0.95,0.0
2016,3,12,18,15,0.0,0.5,3.0,12.0,0.5,0.0,0.0
2016,3,12,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,17.0,2.7,12.5,17.0,15.77,5.19
2016,3,13,7,0,0.0,34.0,2.9,13.0,34.0,31.25,21.39
2016,3,13,7,15,0.0,55.0,2.9,13.0,55.0,49.39,38.13
2016,3,13,7,30,0.0,76.0,2.9,13.0,76.0,67.24,54.46
2016,3,13,7,45,8.0,96.5,2.95,13.5,99.0,84.51,69.93
2016,3,13,8,0,16.0,117.0,3.0,14.0,122.0,101.59,84.91
2016,3,13,8,15,22.5,136.5,3.0,14.0,145.0,117.76,98.97
2016,3,13,8,30,29.0,156.0,3.0,14.0,168.0,128.33,102.5
2016,3,13,8,45,14.5,96.5,3.05,14.0,102.5,89.99,70.09
2016,3,13,9,0,0.0,37.0,3.1,14.0,37.0,34.38,23.61
2016,3,13,9,15,0.0,34.0,3.15,14.0,34.0,31.6,21.19
2016,3,13,9,30,0.0,31.0,3.2,14.0,31.0,28.82,18.77
2016,3,13,9,45,0.0,59.0,3.3,14.0,59.0,54.92,40.67
2016,3,13,10,0,0.0,87.0,3.4,14.0,87.0,81.1,62.38
2016,3,13,10,15,2.0,139.5,3.45,14.0,141.5,129.56,102.21
2016,3,13,10,30,4.0,192.0,3.5,14.0,196.0,177.65,141.16
2016,3,13,10,45,2.0,174.5,3.6,14.0,176.5,161.83,128.08
2016,3,13,11,0,0.0,157.0,3.7,14.0,157.0,145.41,114.6
2016,3,13,11,15,0.0,144.5,3.75,14.0,144.5,134.23,105.41
2016,3,13,11,30,0.0,132.0,3.8,14.0,132.0,122.89,96.09
2016,3,13,11,45,3.5,171.5,3.9,14.0,174.0,161.79,127.78
2016,3,13,12,0,7.0,211.0,4.0,14.0,216.0,201.19,159.57
2016,3,13,12,15,12.0,241.0,4.05,14.0,250.5,233.43,185.45
2016,3,13,12,30,17.0,271.0,4.1,14.0,285.0,266.37,211.77
2016,3,13,12,45,20.5,280.0,4.2,14.5,296.0,278.95,221.51
2016,3,13,13,0,24.0,289.0,4.3,15.0,307.0,291.82,231.53
2016,3,13,13,15,23.5,283.0,4.25,15.0,300.5,287.23,228.04
2016,3,13,13,30,23.0,277.0,4.2,15.0,294.0,282.5,224.51
2016,3,13,13,45,16.0,247.5,4.2,15.0,259.0,249.12,198.11
2016,3,13,14,0,9.0,218.0,4.2,15.0,224.0,215.26,171.15
2016,3,13,14,15,6.0,202.0,4.1,14.5,206.0,197.76,157.57
2016,3,13,14,30,3.0,186.0,4.0,14.0,188.0,180.12,143.73
2016,3,13,14,45,1.5,141.0,3.9,14.0,142.0,134.68,106.8
2016,3,13,15,0,0.0,96.0,3.8,14.0,96.0,89.64,69.71
2016,3,13,15,15,0.0,81.5,3.65,14.0,81.5,75.91,58.45
2016,3,13,15,30,0.0,67.0,3.5,14.0,67.0,62.35,47.23
2016,3,13,15,45,0.0,72.0,3.4,14.0,72.0,67.01,51.32
2016,3,13,16,0,0.0,77.0,3.3,14.0,77.0,71.67,55.43
2016,3,13,16,15,0.0,67.0,3.1,14.0,67.0,62.33,47.64
2016,3,13,16,30,0.0,57.0,2.9,14.0,57.0,52.99,39.79
2016,3,13,16,45,0.0,47.0,2.75,14.0,47.0,43.66,31.83
2016,3,13,17,0,0.0,37.0,2.6,14.0,37.0,34.35,23.78
2016,3,13,17,15,0.0,27.5,2.55,14.0,27.5,25.51,16.04
2016,3,13,17,30,0.0,18.0,2.5,14.0,18.0,16.68,8.26
2016,3,13,17,45,0.0,10.5,2.5,14.0,10.5,9.72,1.68
2016,3,13,18,0,0.0,3.0,2.5,14.0,3.0,2.86,0.0
2016,3,13,18,15,0.0,1.5,2.45,13.5,1.5,0.0,0.0
2016,3,13,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
