Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,5.5,1.45,9.5,5.5,0.0,0.0
2016,3,14,6,30,0.0,11.0,1.6,10.0,11.0,10.48,0.0
2016,3,14,6,45,90.5,30.0,1.8,10.5,41.5,24.64,12.68
2016,3,14,7,0,181.0,49.0,2.0,11.0,72.0,39.45,28.86
2016,3,14,7,15,251.0,67.0,2.1,11.0,114.5,50.76,39.74
2016,3,14,7,30,321.0,85.0,2.2,11.0,157.0,63.1,51.24
2016,3,14,7,45,365.0,100.5,2.3,11.0,202.5,72.92,60.26
2016,3,14,8,0,409.0,116.0,2.4,11.0,248.0,82.28,68.65
2016,3,14,8,15,476.5,115.5,2.45,11.0,293.5,79.74,66.26
2016,3,14,8,30,544.0,115.0,2.5,11.0,339.0,93.39,64.0
2016,3,14,8,45,470.0,149.5,2.55,11.5,359.5,146.21,99.91
2016,3,14,9,0,396.0,184.0,2.6,12.0,380.0,191.0,137.34
2016,3,14,9,15,504.5,169.5,2.6,12.0,442.0,225.75,162.0
2016,3,14,9,30,613.0,155.0,2.6,12.0,504.0,270.25,197.2
2016,3,14,9,45,544.0,193.5,2.6,12.5,518.5,316.24,239.6
2016,3,14,10,0,475.0,232.0,2.6,13.0,533.0,354.62,274.24
2016,3,14,10,15,316.5,280.0,2.6,13.0,485.0,361.94,284.4
2016,3,14,10,30,158.0,328.0,2.6,13.0,437.0,353.69,280.01
2016,3,14,10,45,176.5,339.5,2.6,13.5,465.0,383.93,303.52
2016,3,14,11,0,195.0,351.0,2.6,14.0,493.0,415.61,327.78
2016,3,14,11,15,363.5,309.5,2.6,14.0,581.0,487.45,384.88
2016,3,14,11,30,532.0,268.0,2.6,14.0,669.0,572.26,451.4
2016,3,14,11,45,382.5,320.5,2.6,14.5,611.0,545.73,428.93
2016,3,14,12,0,233.0,373.0,2.6,15.0,553.0,507.91,397.71
2016,3,14,12,15,403.5,317.5,2.6,15.0,628.0,594.39,466.41
2016,3,14,12,30,574.0,262.0,2.6,15.0,703.0,683.3,535.26
2016,3,14,12,45,556.0,269.0,2.65,15.0,693.0,694.68,543.46
2016,3,14,13,0,538.0,276.0,2.7,15.0,683.0,703.55,550.36
2016,3,14,13,15,522.5,275.0,2.75,15.0,663.5,704.06,551.43
2016,3,14,13,30,507.0,274.0,2.8,15.0,644.0,702.15,550.8
2016,3,14,13,45,518.5,255.5,2.85,15.0,624.0,702.09,552.46
2016,3,14,14,0,530.0,237.0,2.9,15.0,604.0,699.63,552.42
2016,3,14,14,15,533.0,224.0,2.9,15.0,579.5,693.51,549.24
2016,3,14,14,30,536.0,211.0,2.9,15.0,555.0,684.99,544.38
2016,3,14,14,45,646.0,171.5,2.95,15.0,561.5,737.56,587.05
2016,3,14,15,0,756.0,132.0,3.0,15.0,568.0,780.56,620.44
2016,3,14,15,15,733.0,127.5,2.95,14.5,525.0,750.57,600.48
2016,3,14,15,30,710.0,123.0,2.9,14.0,482.0,718.41,579.28
2016,3,14,15,45,679.0,117.5,2.9,14.0,434.0,677.1,550.06
2016,3,14,16,0,648.0,112.0,2.9,14.0,386.0,634.48,518.92
2016,3,14,16,15,605.5,105.0,2.65,13.5,336.0,580.97,478.27
2016,3,14,16,30,563.0,98.0,2.4,13.0,286.0,527.42,436.55
2016,3,14,16,45,499.5,89.0,2.15,12.5,235.0,455.3,378.7
2016,3,14,17,0,436.0,80.0,1.9,12.0,184.0,390.42,324.74
2016,3,14,17,15,347.0,66.5,1.8,11.0,136.5,308.33,255.59
2016,3,14,17,30,258.0,53.0,1.7,10.0,89.0,232.57,189.3
2016,3,14,17,45,129.0,34.5,1.65,9.5,52.5,126.17,92.37
2016,3,14,18,0,0.0,16.0,1.6,9.0,16.0,15.86,0.0
2016,3,14,18,15,0.0,8.0,1.6,9.0,8.0,7.63,0.0
2016,3,14,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,6,15,25.5,6.0,1.05,6.5,7.0,0.0,0.0
2016,3,15,6,30,51.0,12.0,1.1,7.0,14.0,11.44,0.0
2016,3,15,6,45,190.0,28.0,1.15,8.0,50.5,21.87,11.59
2016,3,15,7,0,329.0,44.0,1.2,9.0,87.0,35.03,25.37
2016,3,15,7,15,419.0,55.0,1.25,9.5,135.5,42.17,32.37
2016,3,15,7,30,509.0,66.0,1.3,10.0,184.0,48.99,38.81
2016,3,15,7,45,577.5,71.5,1.4,10.5,236.5,50.75,40.46
2016,3,15,8,0,646.0,77.0,1.5,11.0,289.0,52.57,42.01
2016,3,15,8,15,685.0,82.5,1.6,11.5,339.5,54.26,43.37
2016,3,15,8,30,724.0,88.0,1.7,12.0,390.0,81.19,47.92
2016,3,15,8,45,756.5,90.5,1.8,13.0,439.0,133.29,76.47
2016,3,15,9,0,789.0,93.0,1.9,14.0,488.0,182.94,112.26
2016,3,15,9,15,808.5,96.0,1.95,14.5,531.5,233.51,154.5
2016,3,15,9,30,828.0,99.0,2.0,15.0,575.0,285.52,199.98
2016,3,15,9,45,844.0,101.0,2.15,15.5,613.0,336.81,245.54
2016,3,15,10,0,860.0,103.0,2.3,16.0,651.0,388.67,291.08
2016,3,15,10,15,870.0,105.0,2.35,16.0,682.5,438.45,334.62
2016,3,15,10,30,880.0,107.0,2.4,16.0,714.0,491.09,379.24
2016,3,15,10,45,888.5,107.5,2.5,16.5,738.5,536.94,417.08
2016,3,15,11,0,897.0,108.0,2.6,17.0,763.0,581.62,453.05
2016,3,15,11,15,901.5,109.0,2.65,17.0,780.0,623.08,486.39
2016,3,15,11,30,906.0,110.0,2.7,17.0,797.0,662.67,517.66
2016,3,15,11,45,909.0,110.0,2.75,17.0,805.5,698.32,545.48
2016,3,15,12,0,912.0,110.0,2.8,17.0,814.0,731.63,571.18
2016,3,15,12,15,912.0,110.0,2.85,17.0,814.5,760.33,592.51
2016,3,15,12,30,912.0,110.0,2.9,17.0,815.0,786.25,611.16
2016,3,15,12,45,915.5,106.5,2.95,17.5,808.5,808.47,626.06
2016,3,15,13,0,919.0,103.0,3.0,18.0,802.0,827.72,638.91
2016,3,15,13,15,915.0,102.5,3.0,18.0,786.5,841.0,648.56
2016,3,15,13,30,911.0,102.0,3.0,18.0,771.0,851.0,656.08
2016,3,15,13,45,906.0,100.0,3.0,18.0,748.0,855.3,659.77
2016,3,15,14,0,901.0,98.0,3.0,18.0,725.0,856.25,661.3
2016,3,15,14,15,892.0,96.5,2.95,17.5,694.0,851.13,659.66
2016,3,15,14,30,883.0,95.0,2.9,17.0,663.0,842.76,655.9
2016,3,15,14,45,870.5,92.5,2.9,17.0,626.0,827.25,646.3
2016,3,15,15,0,858.0,90.0,2.9,17.0,589.0,814.89,639.08
2016,3,15,15,15,840.5,87.5,2.7,16.5,546.0,789.65,622.55
2016,3,15,15,30,823.0,85.0,2.5,16.0,503.0,761.85,604.14
2016,3,15,15,45,799.5,81.0,2.4,16.0,456.0,725.33,578.71
2016,3,15,16,0,776.0,77.0,2.3,16.0,409.0,686.95,551.63
2016,3,15,16,15,741.5,72.5,2.0,15.5,358.0,638.51,516.32
2016,3,15,16,30,707.0,68.0,1.7,15.0,307.0,589.41,479.66
2016,3,15,16,45,658.5,62.0,1.45,14.5,255.5,533.13,435.29
2016,3,15,17,0,610.0,56.0,1.2,14.0,204.0,474.47,387.33
2016,3,15,17,15,528.5,48.0,1.2,13.0,153.5,395.6,323.02
2016,3,15,17,30,447.0,40.0,1.2,12.0,103.0,321.67,259.38
2016,3,15,17,45,308.0,28.0,1.2,11.5,62.5,219.92,164.36
2016,3,15,18,0,169.0,16.0,1.2,11.0,22.0,114.12,0.0
2016,3,15,18,15,84.5,8.0,1.2,10.5,11.0,43.38,0.0
2016,3,15,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,8.5,0.9,8.5,8.5,8.1,0.0
2016,3,16,6,30,0.0,17.0,0.9,9.0,17.0,16.2,0.0
2016,3,16,6,45,204.0,29.0,0.95,10.0,56.5,22.61,12.64
2016,3,16,7,0,408.0,41.0,1.0,11.0,96.0,31.95,22.55
2016,3,16,7,15,495.5,50.0,1.2,11.5,146.0,37.46,27.96
2016,3,16,7,30,583.0,59.0,1.4,12.0,196.0,42.75,32.92
2016,3,16,7,45,637.5,65.5,1.6,12.5,249.0,45.69,35.59
2016,3,16,8,0,692.0,72.0,1.8,13.0,302.0,48.51,38.03
2016,3,16,8,15,729.0,76.5,1.9,13.5,353.5,54.91,43.58
2016,3,16,8,30,766.0,81.0,2.0,14.0,405.0,86.45,49.12
2016,3,16,8,45,791.5,85.0,2.1,14.5,453.5,135.83,76.06
2016,3,16,9,0,817.0,89.0,2.2,15.0,502.0,187.73,114.61
2016,3,16,9,15,836.5,92.0,2.25,15.5,546.5,239.88,158.43
2016,3,16,9,30,856.0,95.0,2.3,16.0,591.0,293.41,205.32
2016,3,16,9,45,869.5,97.5,2.35,16.5,629.0,345.83,251.79
2016,3,16,10,0,883.0,100.0,2.4,17.0,667.0,403.11,301.31
2016,3,16,10,15,893.0,101.5,2.4,17.0,699.0,453.03,344.66
2016,3,16,10,30,903.0,103.0,2.4,17.0,731.0,502.31,386.46
2016,3,16,10,45,910.0,104.5,2.45,17.5,755.5,549.26,424.77
2016,3,16,11,0,917.0,106.0,2.5,18.0,780.0,594.9,460.97
2016,3,16,11,15,921.0,107.0,2.5,18.0,797.0,636.82,494.17
2016,3,16,11,30,925.0,108.0,2.5,18.0,814.0,676.79,525.18
2016,3,16,11,45,927.5,108.0,2.55,18.5,822.5,712.71,551.88
2016,3,16,12,0,930.0,108.0,2.6,19.0,831.0,746.22,576.3
2016,3,16,12,15,930.0,108.0,2.6,19.0,831.0,775.36,597.0
2016,3,16,12,30,930.0,108.0,2.6,19.0,831.0,801.67,615.32
2016,3,16,12,45,933.5,104.0,2.6,19.5,824.0,823.72,629.5
2016,3,16,13,0,937.0,100.0,2.6,20.0,817.0,842.72,641.6
2016,3,16,13,15,932.0,99.5,2.6,20.0,800.5,855.37,650.63
2016,3,16,13,30,927.0,99.0,2.6,20.0,784.0,864.65,657.51
2016,3,16,13,45,920.5,97.5,2.6,20.0,759.5,868.27,660.67
2016,3,16,14,0,914.0,96.0,2.6,20.0,735.0,868.47,661.68
2016,3,16,14,15,904.0,94.5,2.55,20.0,703.5,862.41,658.16
2016,3,16,14,30,894.0,93.0,2.5,20.0,672.0,853.06,652.56
2016,3,16,14,45,880.5,90.5,2.5,20.0,634.0,836.52,642.49
2016,3,16,15,0,867.0,88.0,2.5,20.0,596.0,816.98,630.43
2016,3,16,15,15,849.0,85.5,2.35,19.5,552.5,797.21,618.35
2016,3,16,15,30,831.0,83.0,2.2,19.0,509.0,768.75,600.03
2016,3,16,15,45,806.5,79.5,2.05,19.0,460.5,731.75,574.34
2016,3,16,16,0,782.0,76.0,1.9,19.0,412.0,692.93,547.09
2016,3,16,16,15,747.5,71.5,1.65,18.0,361.0,644.18,513.33
2016,3,16,16,30,713.0,67.0,1.4,17.0,310.0,594.77,478.1
2016,3,16,16,45,663.0,61.5,1.2,16.5,258.0,537.55,434.06
2016,3,16,17,0,613.0,56.0,1.0,16.0,206.0,478.25,386.46
2016,3,16,17,15,533.5,48.0,1.0,15.5,156.0,400.16,323.13
2016,3,16,17,30,454.0,40.0,1.0,15.0,106.0,326.87,260.57
2016,3,16,17,45,317.0,28.0,1.0,14.5,65.0,225.3,168.32
2016,3,16,18,0,180.0,16.0,1.0,14.0,24.0,120.67,0.0
2016,3,16,18,15,90.0,8.0,1.0,13.5,12.0,45.92,0.0
2016,3,16,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,10.5,0.95,10.5,10.5,10.01,0.0
2016,3,17,6,30,0.0,21.0,1.0,11.0,21.0,18.66,0.0
2016,3,17,6,45,227.0,30.0,1.05,12.0,62.0,23.34,13.54
2016,3,17,7,0,454.0,39.0,1.1,13.0,103.0,29.9,20.63
2016,3,17,7,15,537.0,47.0,1.15,13.5,154.0,34.66,25.28
2016,3,17,7,30,620.0,55.0,1.2,14.0,205.0,39.24,29.54
2016,3,17,7,45,671.5,61.0,1.3,14.5,258.0,46.1,35.68
2016,3,17,8,0,723.0,67.0,1.4,15.0,311.0,49.06,38.21
2016,3,17,8,15,758.5,71.5,1.45,15.5,363.5,50.63,39.43
2016,3,17,8,30,794.0,76.0,1.5,16.0,416.0,87.49,47.05
2016,3,17,8,45,819.0,79.5,1.6,17.0,465.0,138.07,75.36
2016,3,17,9,0,844.0,83.0,1.7,18.0,514.0,191.07,114.72
2016,3,17,9,15,862.0,85.5,1.65,18.5,558.0,243.98,158.92
2016,3,17,9,30,880.0,88.0,1.6,19.0,602.0,303.72,210.06
2016,3,17,9,45,892.5,90.5,1.6,19.5,640.5,356.61,256.03
2016,3,17,10,0,905.0,93.0,1.6,20.0,679.0,409.55,301.24
2016,3,17,10,15,914.5,94.5,1.55,20.5,711.0,460.24,343.41
2016,3,17,10,30,924.0,96.0,1.5,21.0,743.0,510.21,383.63
2016,3,17,10,45,930.0,97.5,1.45,21.5,767.5,557.5,420.48
2016,3,17,11,0,936.0,99.0,1.4,22.0,792.0,603.34,454.96
2016,3,17,11,15,940.0,99.5,1.3,22.0,808.5,645.44,486.2
2016,3,17,11,30,944.0,100.0,1.2,22.0,825.0,685.53,515.0
2016,3,17,11,45,945.0,101.0,1.2,22.5,833.0,721.91,540.33
2016,3,17,12,0,946.0,102.0,1.2,23.0,841.0,755.75,563.23
2016,3,17,12,15,945.5,102.0,1.2,23.0,841.0,784.86,582.35
2016,3,17,12,30,945.0,102.0,1.2,23.0,841.0,811.04,599.53
2016,3,17,12,45,942.5,101.5,1.2,23.0,832.5,832.17,613.39
2016,3,17,13,0,940.0,101.0,1.2,23.0,824.0,850.08,625.24
2016,3,17,13,15,935.5,100.0,1.2,23.0,807.5,862.6,633.68
2016,3,17,13,30,931.0,99.0,1.2,23.0,791.0,871.73,640.09
2016,3,17,13,45,923.5,98.0,1.25,23.0,766.5,875.0,643.54
2016,3,17,14,0,916.0,97.0,1.3,23.0,742.0,874.85,644.97
2016,3,17,14,15,906.0,95.5,1.3,23.0,710.0,868.7,641.96
2016,3,17,14,30,896.0,94.0,1.3,23.0,678.0,859.26,636.97
2016,3,17,14,45,882.0,92.0,1.3,23.0,639.5,842.77,627.44
2016,3,17,15,0,868.0,90.0,1.3,23.0,601.0,829.5,620.21
2016,3,17,15,15,850.0,87.5,1.25,22.5,557.5,803.49,604.94
2016,3,17,15,30,832.0,85.0,1.2,22.0,514.0,774.9,587.93
2016,3,17,15,45,806.5,81.5,1.2,22.0,465.5,736.97,563.73
2016,3,17,16,0,781.0,78.0,1.2,22.0,417.0,697.27,537.93
2016,3,17,16,15,746.5,73.5,1.1,21.5,365.5,648.36,504.97
2016,3,17,16,30,712.0,69.0,1.0,21.0,314.0,598.8,470.65
2016,3,17,16,45,662.0,63.0,0.95,20.5,262.0,540.93,428.34
2016,3,17,17,0,612.0,57.0,0.9,20.0,210.0,480.8,382.15
2016,3,17,17,15,533.0,49.0,0.95,19.0,159.5,402.74,320.97
2016,3,17,17,30,454.0,41.0,1.0,18.0,109.0,329.43,260.11
2016,3,17,17,45,320.5,29.0,1.05,17.5,67.0,229.13,171.05
2016,3,17,18,0,187.0,17.0,1.1,17.0,25.0,126.61,0.0
2016,3,17,18,15,93.5,8.5,1.1,16.5,12.5,48.11,0.0
2016,3,17,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,6,15,86.0,8.5,1.3,9.5,12.0,8.1,0.0
2016,3,18,6,30,172.0,17.0,1.5,10.0,24.0,13.58,0.0
2016,3,18,6,45,308.5,29.5,1.75,11.0,65.5,23.23,13.82
2016,3,18,7,0,445.0,42.0,2.0,12.0,107.0,32.35,22.92
2016,3,18,7,15,526.5,50.5,2.0,12.5,158.0,37.41,27.85
2016,3,18,7,30,608.0,59.0,2.0,13.0,209.0,42.27,32.37
2016,3,18,7,45,304.0,67.0,2.0,13.5,142.0,47.17,36.77
2016,3,18,8,0,0.0,75.0,2.0,14.0,75.0,69.23,56.28
2016,3,18,8,15,0.0,90.0,1.95,14.0,90.0,82.38,67.75
2016,3,18,8,30,0.0,105.0,1.9,14.0,105.0,95.66,75.51
2016,3,18,8,45,0.0,129.0,1.9,14.5,129.0,116.52,92.45
2016,3,18,9,0,0.0,153.0,1.9,15.0,153.0,137.5,109.21
2016,3,18,9,15,65.0,211.5,1.9,15.5,249.5,193.76,151.73
2016,3,18,9,30,130.0,270.0,1.9,16.0,346.0,255.72,198.58
2016,3,18,9,45,106.5,283.5,1.9,16.5,349.0,275.24,214.39
2016,3,18,10,0,83.0,297.0,1.9,17.0,352.0,286.39,223.29
2016,3,18,10,15,189.0,309.5,1.9,17.0,441.0,343.91,267.0
2016,3,18,10,30,295.0,322.0,1.9,17.0,530.0,412.68,319.52
2016,3,18,10,45,485.5,265.0,1.9,17.5,621.0,477.37,369.0
2016,3,18,11,0,676.0,208.0,1.9,18.0,712.0,558.11,430.55
2016,3,18,11,15,800.5,159.0,1.85,18.0,768.0,620.54,478.46
2016,3,18,11,30,925.0,110.0,1.8,18.0,824.0,687.11,528.91
2016,3,18,11,45,668.5,223.0,1.8,18.0,741.5,656.51,503.99
2016,3,18,12,0,412.0,336.0,1.8,18.0,659.0,605.27,463.56
2016,3,18,12,15,434.0,325.0,1.8,18.0,666.0,631.28,483.71
2016,3,18,12,30,456.0,314.0,1.8,18.0,673.0,654.69,501.33
2016,3,18,12,45,674.5,220.5,1.85,18.5,745.0,751.59,574.49
2016,3,18,13,0,893.0,127.0,1.9,19.0,817.0,842.79,638.7
2016,3,18,13,15,888.5,126.0,1.9,19.0,801.0,859.64,649.69
2016,3,18,13,30,884.0,125.0,1.9,19.0,785.0,869.02,656.48
2016,3,18,13,45,776.0,159.5,1.95,19.0,726.0,829.52,630.61
2016,3,18,14,0,668.0,194.0,2.0,19.0,667.0,783.31,599.72
2016,3,18,14,15,664.5,184.0,2.05,18.5,637.0,774.81,596.98
2016,3,18,14,30,661.0,174.0,2.1,18.0,607.0,763.48,591.88
2016,3,18,14,45,689.5,151.5,2.15,18.0,581.0,762.39,592.84
2016,3,18,15,0,718.0,129.0,2.2,18.0,555.0,757.3,590.95
2016,3,18,15,15,653.0,136.0,2.2,17.5,502.0,706.2,556.7
2016,3,18,15,30,588.0,143.0,2.2,17.0,449.0,654.08,520.64
2016,3,18,15,45,495.0,148.5,2.2,16.5,389.5,573.77,461.72
2016,3,18,16,0,402.0,154.0,2.2,16.0,330.0,501.56,407.21
2016,3,18,16,15,369.0,143.0,2.0,15.5,289.5,456.9,373.42
2016,3,18,16,30,336.0,132.0,1.8,15.0,249.0,400.88,329.91
2016,3,18,16,45,314.0,112.5,1.6,14.5,208.0,354.91,293.42
2016,3,18,17,0,292.0,93.0,1.4,14.0,167.0,309.18,255.84
2016,3,18,17,15,249.5,74.0,1.3,13.0,127.0,252.37,208.17
2016,3,18,17,30,207.0,55.0,1.2,12.0,87.0,208.88,169.56
2016,3,18,17,45,103.5,38.0,1.1,11.5,54.0,117.69,89.09
2016,3,18,18,0,0.0,21.0,1.0,11.0,21.0,22.21,0.0
2016,3,18,18,15,0.0,10.5,1.0,10.5,10.5,10.01,0.0
2016,3,18,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,8.0,1.05,10.5,8.0,7.63,0.0
2016,3,19,6,30,0.0,16.0,1.2,11.0,16.0,14.85,0.0
2016,3,19,6,45,35.5,35.5,1.35,11.5,41.0,30.34,20.06
2016,3,19,7,0,71.0,55.0,1.5,12.0,66.0,45.93,34.97
2016,3,19,7,15,90.5,77.0,1.55,12.5,96.0,62.82,50.48
2016,3,19,7,30,110.0,99.0,1.6,13.0,126.0,79.2,65.27
2016,3,19,7,45,127.0,120.0,1.65,13.5,158.5,94.43,78.7
2016,3,19,8,0,144.0,141.0,1.7,14.0,191.0,109.19,91.41
2016,3,19,8,15,220.0,157.0,1.75,14.5,246.5,113.39,94.67
2016,3,19,8,30,296.0,173.0,1.8,15.0,302.0,143.64,105.81
2016,3,19,8,45,339.0,186.0,1.85,15.5,350.0,177.99,127.86
2016,3,19,9,0,382.0,199.0,1.9,16.0,398.0,216.92,156.43
2016,3,19,9,15,606.0,146.0,1.9,16.5,492.0,241.49,168.69
2016,3,19,9,30,830.0,93.0,1.9,17.0,586.0,297.45,209.78
2016,3,19,9,45,834.5,99.0,1.95,17.5,621.5,348.69,255.0
2016,3,19,10,0,839.0,105.0,2.0,18.0,657.0,399.41,298.91
2016,3,19,10,15,849.0,107.0,2.0,18.0,687.5,448.25,340.7
2016,3,19,10,30,859.0,109.0,2.0,18.0,718.0,499.89,383.42
2016,3,19,10,45,863.5,111.5,2.05,18.5,741.5,544.5,419.25
2016,3,19,11,0,868.0,114.0,2.1,19.0,765.0,587.7,453.02
2016,3,19,11,15,704.5,195.0,2.1,19.0,731.0,598.1,460.58
2016,3,19,11,30,541.0,276.0,2.1,19.0,697.0,598.01,459.32
2016,3,19,11,45,712.0,195.5,2.15,19.0,755.0,663.32,510.8
2016,3,19,12,0,883.0,115.0,2.2,19.0,813.0,732.37,564.25
2016,3,19,12,15,883.0,115.0,2.2,19.0,813.5,760.08,583.28
2016,3,19,12,30,883.0,115.0,2.2,19.0,814.0,785.09,600.61
2016,3,19,12,45,886.5,112.0,2.2,19.0,807.0,807.06,615.86
2016,3,19,13,0,890.0,109.0,2.2,19.0,800.0,826.18,629.2
2016,3,19,13,15,634.5,218.0,2.2,19.0,706.0,752.73,576.28
2016,3,19,13,30,379.0,327.0,2.2,19.0,612.0,653.06,500.48
2016,3,19,13,45,418.0,301.5,2.2,19.0,606.5,676.05,519.49
2016,3,19,14,0,457.0,276.0,2.2,19.0,601.0,689.85,531.21
2016,3,19,14,15,457.0,263.0,2.15,19.0,576.0,681.5,526.01
2016,3,19,14,30,457.0,250.0,2.1,19.0,551.0,671.01,519.5
2016,3,19,14,45,518.0,213.0,2.1,19.0,536.0,683.45,531.51
2016,3,19,15,0,579.0,176.0,2.1,19.0,521.0,691.52,540.29
2016,3,19,15,15,458.0,193.0,2.1,18.5,453.5,607.86,478.98
2016,3,19,15,30,337.0,210.0,2.1,18.0,386.0,513.86,409.0
2016,3,19,15,45,332.0,189.5,2.15,18.0,350.0,483.11,387.69
2016,3,19,16,0,327.0,169.0,2.2,18.0,314.0,451.03,364.5
2016,3,19,16,15,311.5,151.5,2.15,17.5,276.0,413.77,336.88
2016,3,19,16,30,296.0,134.0,2.1,17.0,238.0,376.16,308.25
2016,3,19,16,45,280.0,113.5,2.05,16.5,199.5,334.12,275.22
2016,3,19,17,0,264.0,93.0,2.0,16.0,161.0,291.91,240.87
2016,3,19,17,15,231.0,73.5,1.85,15.0,123.0,240.88,198.01
2016,3,19,17,30,198.0,54.0,1.7,14.0,85.0,191.25,154.82
2016,3,19,17,45,99.0,38.0,1.6,13.5,53.5,114.88,86.98
2016,3,19,18,0,0.0,22.0,1.5,13.0,22.0,23.43,0.0
2016,3,19,18,15,0.0,11.0,1.45,12.5,11.0,10.48,0.0
2016,3,19,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,6,15,20.0,9.5,1.2,10.5,10.5,9.05,0.0
2016,3,20,6,30,40.0,19.0,1.4,11.0,21.0,16.77,0.64
2016,3,20,6,45,100.5,37.5,1.65,12.0,51.0,30.6,20.47
2016,3,20,7,0,161.0,56.0,1.9,13.0,81.0,44.8,33.89
2016,3,20,7,15,190.0,76.5,2.0,13.5,117.0,59.89,47.74
2016,3,20,7,30,219.0,97.0,2.1,14.0,153.0,74.42,60.82
2016,3,20,7,45,240.0,116.0,2.25,15.0,190.0,87.33,72.04
2016,3,20,8,0,261.0,135.0,2.4,16.0,227.0,99.72,82.5
2016,3,20,8,15,353.0,141.5,2.45,16.5,286.0,96.38,79.22
2016,3,20,8,30,445.0,148.0,2.5,17.0,345.0,129.53,88.19
2016,3,20,8,45,391.5,179.5,2.65,17.5,367.0,174.72,122.02
2016,3,20,9,0,338.0,211.0,2.8,18.0,389.0,220.36,160.28
2016,3,20,9,15,441.5,200.0,2.9,18.0,452.0,251.19,182.25
2016,3,20,9,30,545.0,189.0,3.0,18.0,515.0,298.02,218.95
2016,3,20,9,45,689.5,149.5,3.15,18.5,588.5,343.49,254.86
2016,3,20,10,0,834.0,110.0,3.3,19.0,662.0,405.89,305.29
2016,3,20,10,15,844.5,111.5,3.4,19.0,693.0,454.33,347.17
2016,3,20,10,30,855.0,113.0,3.5,19.0,724.0,502.35,387.82
2016,3,20,10,45,487.5,239.0,3.65,19.5,590.0,461.09,358.04
2016,3,20,11,0,120.0,365.0,3.8,20.0,456.0,392.33,303.47
2016,3,20,11,15,66.0,307.5,3.9,19.5,357.5,320.03,248.84
2016,3,20,11,30,12.0,250.0,4.0,19.0,259.0,238.91,185.73
2016,3,20,11,45,9.5,232.0,4.1,19.0,239.5,221.88,172.51
2016,3,20,12,0,7.0,214.0,4.2,19.0,220.0,204.36,158.72
2016,3,20,12,15,23.0,275.5,4.25,19.0,294.5,277.0,216.0
2016,3,20,12,30,39.0,337.0,4.3,19.0,369.0,350.58,273.01
2016,3,20,12,45,25.0,291.5,4.35,19.0,312.0,299.11,233.06
2016,3,20,13,0,11.0,246.0,4.4,19.0,255.0,240.82,187.6
2016,3,20,13,15,5.5,149.5,4.35,18.5,154.0,144.77,111.99
2016,3,20,13,30,0.0,53.0,4.3,18.0,53.0,49.41,34.96
2016,3,20,13,45,5.5,142.5,4.3,18.0,146.5,138.52,107.66
2016,3,20,14,0,11.0,232.0,4.3,18.0,240.0,230.87,181.58
2016,3,20,14,15,6.0,203.5,4.2,18.0,208.5,199.19,156.35
2016,3,20,14,30,1.0,175.0,4.1,18.0,177.0,167.33,130.98
2016,3,20,14,45,0.5,172.5,4.05,18.0,174.0,165.03,129.44
2016,3,20,15,0,0.0,170.0,4.0,18.0,171.0,162.86,127.98
2016,3,20,15,15,0.0,126.5,3.85,17.5,127.0,119.71,93.45
2016,3,20,15,30,0.0,83.0,3.7,17.0,83.0,77.31,58.95
2016,3,20,15,45,0.0,88.0,3.55,17.0,88.0,82.13,63.19
2016,3,20,16,0,0.0,93.0,3.4,17.0,93.0,87.46,67.82
2016,3,20,16,15,0.0,81.5,3.15,16.5,81.5,76.32,58.83
2016,3,20,16,30,0.0,70.0,2.9,16.0,70.0,65.16,49.69
2016,3,20,16,45,0.0,58.5,2.7,15.5,58.5,54.39,40.74
2016,3,20,17,0,0.0,47.0,2.5,15.0,47.0,43.67,31.66
2016,3,20,17,15,0.0,36.0,2.3,14.5,36.0,33.42,22.83
2016,3,20,17,30,0.0,25.0,2.1,14.0,25.0,23.19,13.9
2016,3,20,17,45,0.0,15.5,1.95,14.0,15.5,14.36,6.0
2016,3,20,18,0,0.0,6.0,1.8,14.0,6.0,5.55,0.0
2016,3,20,18,15,0.0,3.0,1.75,14.0,3.0,2.86,0.0
2016,3,20,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,21,6,15,17.5,11.0,1.3,10.5,12.0,10.48,0.0
2016,3,21,6,30,35.0,22.0,1.5,11.0,24.0,19.2,4.41
2016,3,21,6,45,94.5,42.0,1.75,11.5,55.5,34.02,23.65
2016,3,21,7,0,154.0,62.0,2.0,12.0,87.0,49.2,38.0
2016,3,21,7,15,194.0,82.5,2.15,12.0,126.0,64.18,51.89
2016,3,21,7,30,234.0,103.0,2.3,12.0,165.0,78.6,65.05
2016,3,21,7,45,277.5,116.5,2.5,12.5,205.0,87.74,73.11
2016,3,21,8,0,321.0,130.0,2.7,13.0,245.0,96.51,80.63
2016,3,21,8,15,236.0,161.0,2.8,13.0,252.5,117.74,99.1
2016,3,21,8,30,151.0,192.0,2.9,13.0,260.0,157.78,122.39
2016,3,21,8,45,196.0,210.5,3.05,13.5,308.5,188.96,143.98
2016,3,21,9,0,241.0,229.0,3.2,14.0,357.0,218.47,165.47
2016,3,21,9,15,351.5,225.5,3.35,14.0,429.0,258.4,194.52
2016,3,21,9,30,462.0,222.0,3.5,14.0,501.0,303.61,229.68
2016,3,21,9,45,444.5,244.5,3.65,14.5,526.5,343.64,264.42
2016,3,21,10,0,427.0,267.0,3.8,15.0,552.0,381.83,296.88
2016,3,21,10,15,467.0,262.0,3.9,15.0,587.0,420.3,328.99
2016,3,21,10,30,507.0,257.0,4.0,15.0,622.0,461.67,363.22
2016,3,21,10,45,283.5,299.5,4.1,15.5,505.0,410.73,324.31
2016,3,21,11,0,60.0,342.0,4.2,16.0,388.0,341.55,268.79
2016,3,21,11,15,92.5,363.5,4.35,16.0,436.0,385.65,303.76
2016,3,21,11,30,125.0,385.0,4.5,16.0,484.0,432.63,340.56
2016,3,21,11,45,104.0,382.0,4.65,16.0,465.0,423.81,333.65
2016,3,21,12,0,83.0,379.0,4.8,16.0,446.0,413.11,325.34
2016,3,21,12,15,83.5,379.0,4.9,16.0,446.0,419.41,330.51
2016,3,21,12,30,84.0,379.0,5.0,16.0,446.0,425.46,335.49
2016,3,21,12,45,42.0,209.0,5.1,16.5,242.5,232.79,184.18
2016,3,21,13,0,0.0,39.0,5.2,17.0,39.0,36.36,24.3
2016,3,21,13,15,0.0,38.0,5.1,16.5,38.0,35.42,23.65
2016,3,21,13,30,0.0,37.0,5.0,16.0,37.0,34.48,22.95
2016,3,21,13,45,2.5,115.5,4.95,16.0,117.5,110.24,85.39
2016,3,21,14,0,5.0,194.0,4.9,16.0,198.0,188.34,148.87
2016,3,21,14,15,2.5,133.0,4.8,16.0,135.0,127.19,99.36
2016,3,21,14,30,0.0,72.0,4.7,16.0,72.0,67.1,50.14
2016,3,21,14,45,0.0,100.5,4.6,16.0,100.5,93.9,72.43
2016,3,21,15,0,0.0,129.0,4.5,16.0,129.0,121.8,95.56
2016,3,21,15,15,0.0,82.5,4.35,15.5,82.5,76.86,58.75
2016,3,21,15,30,0.0,36.0,4.2,15.0,36.0,33.46,22.65
2016,3,21,15,45,0.0,28.5,4.1,14.5,28.5,26.47,16.86
2016,3,21,16,0,0.0,21.0,4.0,14.0,21.0,19.49,11.02
2016,3,21,16,15,0.0,18.5,3.75,13.5,18.5,17.16,9.1
2016,3,21,16,30,0.0,16.0,3.5,13.0,16.0,14.83,7.15
2016,3,21,16,45,166.5,61.5,3.25,13.0,105.0,190.55,161.18
2016,3,21,17,0,333.0,107.0,3.0,13.0,194.0,356.69,299.03
2016,3,21,17,15,257.5,89.0,2.75,12.5,147.5,280.25,233.09
2016,3,21,17,30,182.0,71.0,2.5,12.0,101.0,209.37,171.21
2016,3,21,17,45,125.0,47.5,2.3,12.0,64.5,144.81,112.75
2016,3,21,18,0,68.0,24.0,2.1,12.0,28.0,74.62,27.78
2016,3,21,18,15,34.0,12.0,2.0,11.5,14.0,26.32,0.0
2016,3,21,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,22,6,15,97.0,12.5,1.2,8.0,18.5,11.91,0.0
2016,3,22,6,30,194.0,25.0,1.4,9.0,37.0,19.68,6.77
2016,3,22,6,45,322.0,37.5,1.65,10.0,81.0,29.7,20.24
2016,3,22,7,0,450.0,50.0,1.9,11.0,125.0,38.51,28.75
2016,3,22,7,15,527.5,58.5,2.05,11.0,177.0,43.25,33.4
2016,3,22,7,30,605.0,67.0,2.2,11.0,229.0,47.81,37.69
2016,3,22,7,45,657.5,72.5,2.35,11.5,282.5,49.68,39.33
2016,3,22,8,0,710.0,78.0,2.5,12.0,336.0,51.51,40.83
2016,3,22,8,15,744.5,82.5,2.55,12.0,388.0,66.74,45.21
2016,3,22,8,30,779.0,87.0,2.6,12.0,440.0,115.36,64.6
2016,3,22,8,45,809.5,88.5,2.65,12.5,490.0,164.74,97.43
2016,3,22,9,0,840.0,90.0,2.7,13.0,540.0,217.14,139.64
2016,3,22,9,15,857.5,92.5,2.75,13.0,584.0,270.1,186.44
2016,3,22,9,30,875.0,95.0,2.8,13.0,628.0,324.18,235.3
2016,3,22,9,45,893.5,94.5,2.85,13.5,667.5,382.09,286.52
2016,3,22,10,0,912.0,94.0,2.9,14.0,707.0,435.03,332.93
2016,3,22,10,15,921.0,95.5,2.9,14.0,738.5,485.85,377.26
2016,3,22,10,30,930.0,97.0,2.9,14.0,770.0,535.89,419.8
2016,3,22,10,45,938.5,97.0,2.95,14.5,794.5,583.35,458.57
2016,3,22,11,0,947.0,97.0,3.0,15.0,819.0,629.49,495.26
2016,3,22,11,15,950.5,97.5,3.0,15.0,835.0,671.53,528.69
2016,3,22,11,30,954.0,98.0,3.0,15.0,851.0,711.47,559.84
2016,3,22,11,45,956.0,98.5,3.05,15.0,859.0,748.11,588.22
2016,3,22,12,0,958.0,99.0,3.1,15.0,867.0,782.22,613.0
2016,3,22,12,15,669.0,227.5,3.15,15.0,764.0,723.67,566.94
2016,3,22,12,30,380.0,356.0,3.2,15.0,661.0,640.39,500.41
2016,3,22,12,45,383.5,351.0,3.25,15.0,656.0,652.26,510.54
2016,3,22,13,0,387.0,346.0,3.3,15.0,651.0,662.8,519.11
2016,3,22,13,15,499.5,294.0,3.35,15.0,679.5,722.35,566.52
2016,3,22,13,30,612.0,242.0,3.4,15.0,708.0,777.84,610.44
2016,3,22,13,45,495.5,275.5,3.5,15.0,645.5,720.68,566.98
2016,3,22,14,0,379.0,309.0,3.6,15.0,583.0,653.67,516.27
2016,3,22,14,15,642.0,201.5,3.6,14.5,641.5,784.27,621.99
2016,3,22,14,30,905.0,94.0,3.6,14.0,700.0,883.47,696.23
2016,3,22,14,45,892.0,92.0,3.65,14.0,661.5,867.18,685.42
2016,3,22,15,0,879.0,90.0,3.7,14.0,623.0,847.87,673.39
2016,3,22,15,15,862.0,87.5,3.6,14.0,579.0,828.3,660.43
2016,3,22,15,30,845.0,85.0,3.5,14.0,535.0,799.72,640.86
2016,3,22,15,45,820.0,82.0,3.45,14.0,486.5,761.83,614.55
2016,3,22,16,0,795.0,79.0,3.4,14.0,438.0,722.12,586.59
2016,3,22,16,15,762.5,75.0,3.15,13.5,386.0,674.15,552.03
2016,3,22,16,30,730.0,71.0,2.9,13.0,334.0,625.38,516.07
2016,3,22,16,45,680.5,66.0,2.65,12.5,281.0,567.5,471.38
2016,3,22,17,0,631.0,61.0,2.4,12.0,228.0,507.34,422.32
2016,3,22,17,15,555.5,53.5,2.15,11.5,176.5,429.91,357.29
2016,3,22,17,30,480.0,46.0,1.9,11.0,125.0,356.8,293.27
2016,3,22,17,45,351.0,34.5,1.7,10.5,81.0,255.94,203.39
2016,3,22,18,0,222.0,23.0,1.5,10.0,37.0,158.22,76.68
2016,3,22,18,15,111.0,11.5,1.5,9.5,18.5,59.84,0.0
2016,3,22,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,23,6,15,40.5,12.0,1.2,6.5,15.0,11.44,0.0
2016,3,23,6,30,81.0,24.0,1.4,7.0,30.0,19.97,8.48
2016,3,23,6,45,139.0,43.0,1.6,8.0,63.0,34.9,25.13
2016,3,23,7,0,197.0,62.0,1.8,9.0,96.0,49.32,38.73
2016,3,23,7,15,228.5,82.0,1.9,9.5,134.5,63.91,52.26
2016,3,23,7,30,260.0,102.0,2.0,10.0,173.0,77.95,65.0
2016,3,23,7,45,288.0,118.5,2.15,11.0,212.0,89.05,74.68
2016,3,23,8,0,316.0,135.0,2.3,12.0,251.0,99.7,83.71
2016,3,23,8,15,359.5,149.0,2.35,12.5,299.0,107.88,81.85
2016,3,23,8,30,403.0,163.0,2.4,13.0,347.0,144.67,101.61
2016,3,23,8,45,402.0,183.5,2.5,13.5,384.0,185.48,131.76
2016,3,23,9,0,401.0,204.0,2.6,14.0,421.0,226.41,165.08
2016,3,23,9,15,593.5,157.5,2.65,14.5,507.0,260.13,187.06
2016,3,23,9,30,786.0,111.0,2.7,15.0,593.0,316.13,230.14
2016,3,23,9,45,842.0,106.5,2.8,15.5,651.5,373.87,279.54
2016,3,23,10,0,898.0,102.0,2.9,16.0,710.0,440.62,335.42
2016,3,23,10,15,907.5,104.0,2.9,16.0,741.5,491.51,379.18
2016,3,23,10,30,917.0,106.0,2.9,16.0,773.0,541.69,421.3
2016,3,23,10,45,831.0,145.0,2.9,16.5,764.5,570.71,445.12
2016,3,23,11,0,745.0,184.0,2.9,17.0,756.0,592.29,461.97
2016,3,23,11,15,843.0,146.0,2.85,17.0,805.5,653.13,509.65
2016,3,23,11,30,941.0,108.0,2.8,17.0,855.0,716.43,558.26
2016,3,23,11,45,942.0,108.5,2.75,17.5,862.5,752.03,583.68
2016,3,23,12,0,943.0,109.0,2.7,18.0,870.0,785.07,605.72
2016,3,23,12,15,815.0,169.5,2.7,18.0,827.0,779.15,600.75
2016,3,23,12,30,687.0,230.0,2.7,18.0,784.0,764.99,588.66
2016,3,23,12,45,691.0,224.5,2.7,18.0,777.0,783.21,602.59
2016,3,23,13,0,695.0,219.0,2.7,18.0,770.0,799.06,614.55
2016,3,23,13,15,695.5,213.0,2.65,18.0,755.0,809.03,622.03
2016,3,23,13,30,696.0,207.0,2.6,18.0,740.0,816.29,627.67
2016,3,23,13,45,794.0,161.5,2.6,18.0,751.5,858.72,658.42
2016,3,23,14,0,892.0,116.0,2.6,18.0,763.0,895.65,684.51
2016,3,23,14,15,882.0,114.0,2.55,18.0,731.0,894.96,684.35
2016,3,23,14,30,872.0,112.0,2.5,18.0,699.0,884.92,678.24
2016,3,23,14,45,854.0,111.0,2.5,18.0,659.5,866.01,666.6
2016,3,23,15,0,836.0,110.0,2.5,18.0,620.0,844.19,653.04
2016,3,23,15,15,817.0,106.5,2.4,17.5,576.0,816.0,635.43
2016,3,23,15,30,798.0,103.0,2.3,17.0,532.0,785.32,615.98
2016,3,23,15,45,774.5,98.5,2.2,17.0,483.5,747.68,590.18
2016,3,23,16,0,751.0,94.0,2.1,17.0,435.0,712.37,565.84
2016,3,23,16,15,716.0,88.5,1.85,16.5,383.0,662.03,529.99
2016,3,23,16,30,681.0,83.0,1.6,16.0,331.0,611.23,493.05
2016,3,23,16,45,628.5,76.5,1.4,15.5,278.0,547.14,444.16
2016,3,23,17,0,576.0,70.0,1.2,15.0,225.0,484.53,394.6
2016,3,23,17,15,498.5,61.0,1.2,14.0,174.0,405.61,331.68
2016,3,23,17,30,421.0,52.0,1.2,13.0,123.0,331.07,269.22
2016,3,23,17,45,294.5,38.5,1.2,12.0,79.5,231.16,182.78
2016,3,23,18,0,168.0,25.0,1.2,11.0,36.0,135.34,72.42
2016,3,23,18,15,84.0,12.5,1.15,10.5,18.0,49.11,0.0
2016,3,23,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
