Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,6,15,95.5,13.0,1.25,9.0,20.5,12.39,0.0
2016,3,24,6,30,191.0,26.0,1.5,10.0,41.0,20.33,9.58
2016,3,24,6,45,298.5,40.0,1.75,11.0,83.5,31.43,21.9
2016,3,24,7,0,406.0,54.0,2.0,12.0,126.0,41.48,31.36
2016,3,24,7,15,478.5,64.0,2.05,12.5,176.5,47.35,36.91
2016,3,24,7,30,551.0,74.0,2.1,13.0,227.0,52.95,41.99
2016,3,24,7,45,594.0,82.5,2.2,13.5,278.0,56.92,45.46
2016,3,24,8,0,637.0,91.0,2.3,14.0,329.0,60.67,48.61
2016,3,24,8,15,672.5,97.0,2.35,14.5,380.0,77.88,49.95
2016,3,24,8,30,708.0,103.0,2.4,15.0,431.0,124.55,72.12
2016,3,24,8,45,717.0,114.0,2.45,15.5,475.5,175.42,108.72
2016,3,24,9,0,726.0,125.0,2.5,16.0,520.0,227.16,151.28
2016,3,24,9,15,746.0,129.5,2.55,16.5,563.5,277.04,194.14
2016,3,24,9,30,766.0,134.0,2.6,17.0,607.0,328.48,238.88
2016,3,24,9,45,764.5,145.0,2.65,17.5,641.5,379.2,283.11
2016,3,24,10,0,763.0,156.0,2.7,18.0,676.0,429.05,325.55
2016,3,24,10,15,775.0,158.5,2.7,18.0,706.5,476.62,365.61
2016,3,24,10,30,787.0,161.0,2.7,18.0,737.0,524.09,404.63
2016,3,24,10,45,808.5,155.5,2.7,18.5,764.0,571.83,442.16
2016,3,24,11,0,830.0,150.0,2.7,19.0,791.0,616.43,476.49
2016,3,24,11,15,835.5,151.5,2.7,19.0,807.5,657.29,508.03
2016,3,24,11,30,841.0,153.0,2.7,19.0,824.0,696.56,537.79
2016,3,24,11,45,839.0,156.5,2.75,19.0,831.0,730.77,563.54
2016,3,24,12,0,837.0,160.0,2.8,19.0,838.0,762.58,587.23
2016,3,24,12,15,699.0,223.5,2.8,19.0,790.5,748.24,574.81
2016,3,24,12,30,561.0,287.0,2.8,19.0,743.0,723.08,554.58
2016,3,24,12,45,720.5,210.0,2.85,19.5,788.5,795.57,609.8
2016,3,24,13,0,880.0,133.0,2.9,20.0,834.0,864.55,657.8
2016,3,24,13,15,875.5,131.5,2.9,20.0,817.5,876.09,665.65
2016,3,24,13,30,871.0,130.0,2.9,20.0,801.0,884.38,671.87
2016,3,24,13,45,868.0,126.5,2.9,20.0,777.5,888.55,675.43
2016,3,24,14,0,865.0,123.0,2.9,20.0,754.0,889.42,676.9
2016,3,24,14,15,855.0,121.0,2.9,19.5,722.5,882.61,674.55
2016,3,24,14,30,845.0,119.0,2.9,19.0,691.0,872.59,670.15
2016,3,24,14,45,830.0,116.5,2.9,19.0,652.5,854.65,659.06
2016,3,24,15,0,815.0,114.0,2.9,19.0,614.0,833.8,646.03
2016,3,24,15,15,796.5,111.0,2.85,18.5,570.5,806.75,629.5
2016,3,24,15,30,778.0,108.0,2.8,18.0,527.0,777.25,611.13
2016,3,24,15,45,732.0,110.0,2.75,18.0,476.5,733.95,581.35
2016,3,24,16,0,686.0,112.0,2.7,18.0,426.0,685.93,547.75
2016,3,24,16,15,649.5,105.5,2.5,17.5,375.0,634.78,511.44
2016,3,24,16,30,613.0,99.0,2.3,17.0,324.0,583.3,473.13
2016,3,24,16,45,568.5,89.0,2.15,16.5,272.5,522.41,426.59
2016,3,24,17,0,524.0,79.0,2.0,16.0,221.0,462.56,379.18
2016,3,24,17,15,451.0,67.5,1.9,15.0,171.0,385.02,316.32
2016,3,24,17,30,378.0,56.0,1.8,14.0,121.0,310.54,253.37
2016,3,24,17,45,289.0,40.0,1.7,13.5,79.5,229.58,181.81
2016,3,24,18,0,200.0,24.0,1.6,13.0,38.0,152.19,88.47
2016,3,24,18,15,100.0,12.0,1.6,12.5,19.0,55.95,0.0
2016,3,24,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,25,6,15,115.5,14.5,1.0,9.5,24.0,13.82,0.0
2016,3,25,6,30,231.0,29.0,1.1,10.0,48.0,23.49,12.79
2016,3,25,6,45,331.0,43.0,1.25,10.5,92.0,34.01,24.33
2016,3,25,7,0,431.0,57.0,1.4,11.0,136.0,43.96,33.78
2016,3,25,7,15,502.0,66.5,1.5,11.0,187.0,49.28,38.92
2016,3,25,7,30,573.0,76.0,1.6,11.0,238.0,54.37,43.63
2016,3,25,7,45,613.5,84.0,1.7,11.5,289.0,57.87,46.68
2016,3,25,8,0,654.0,92.0,1.8,12.0,340.0,61.17,49.44
2016,3,25,8,15,688.0,97.5,1.9,12.5,390.5,82.15,51.65
2016,3,25,8,30,722.0,103.0,2.0,13.0,441.0,129.32,75.29
2016,3,25,8,45,572.0,153.5,2.15,14.0,438.5,190.94,128.28
2016,3,25,9,0,422.0,204.0,2.3,15.0,436.0,234.75,170.4
2016,3,25,9,15,626.0,156.5,2.3,15.5,531.0,273.17,196.06
2016,3,25,9,30,830.0,109.0,2.3,16.0,626.0,335.23,243.68
2016,3,25,9,45,846.0,110.0,2.35,16.5,663.5,386.34,288.38
2016,3,25,10,0,862.0,111.0,2.4,17.0,701.0,437.96,332.57
2016,3,25,10,15,871.0,113.0,2.4,17.0,732.0,491.25,377.4
2016,3,25,10,30,880.0,115.0,2.4,17.0,763.0,539.57,417.38
2016,3,25,10,45,884.5,117.5,2.4,17.5,786.5,585.0,453.31
2016,3,25,11,0,889.0,120.0,2.4,18.0,810.0,628.96,487.06
2016,3,25,11,15,893.0,121.0,2.4,18.0,826.0,669.61,518.48
2016,3,25,11,30,897.0,122.0,2.4,18.0,842.0,708.37,547.85
2016,3,25,11,45,900.5,122.0,2.45,18.5,850.0,743.79,573.54
2016,3,25,12,0,904.0,122.0,2.5,19.0,858.0,776.93,596.25
2016,3,25,12,15,904.0,121.5,2.5,19.0,858.0,804.51,615.25
2016,3,25,12,30,904.0,121.0,2.5,19.0,858.0,829.31,632.33
2016,3,25,12,45,913.0,114.5,2.55,19.5,852.0,852.55,647.52
2016,3,25,13,0,922.0,108.0,2.6,20.0,846.0,872.91,660.77
2016,3,25,13,15,918.0,107.0,2.6,20.0,829.5,885.0,669.33
2016,3,25,13,30,914.0,106.0,2.6,20.0,813.0,893.79,675.83
2016,3,25,13,45,911.0,103.5,2.65,20.0,789.5,898.51,680.14
2016,3,25,14,0,908.0,101.0,2.7,20.0,766.0,899.89,682.35
2016,3,25,14,15,899.0,99.0,2.7,19.5,734.0,893.27,680.17
2016,3,25,14,30,890.0,97.0,2.7,19.0,702.0,883.38,675.92
2016,3,25,14,45,879.5,94.0,2.7,19.0,664.5,867.9,666.65
2016,3,25,15,0,869.0,91.0,2.7,19.0,627.0,849.37,655.36
2016,3,25,15,15,852.0,88.5,2.65,18.5,583.0,829.7,644.2
2016,3,25,15,30,835.0,86.0,2.6,18.0,539.0,800.95,626.54
2016,3,25,15,45,809.0,83.5,2.6,18.0,490.0,762.65,601.03
2016,3,25,16,0,783.0,81.0,2.6,18.0,441.0,722.64,573.95
2016,3,25,16,15,751.0,76.5,2.45,17.5,390.0,674.31,540.41
2016,3,25,16,30,719.0,72.0,2.3,17.0,339.0,625.23,505.5
2016,3,25,16,45,664.0,68.0,2.2,16.5,285.0,564.58,460.55
2016,3,25,17,0,609.0,64.0,2.1,16.0,231.0,502.09,411.35
2016,3,25,17,15,537.0,56.0,1.95,15.0,180.0,426.23,349.98
2016,3,25,17,30,465.0,48.0,1.8,14.0,129.0,354.5,289.18
2016,3,25,17,45,339.0,36.5,1.7,13.0,84.5,254.62,202.73
2016,3,25,18,0,213.0,25.0,1.6,12.0,40.0,161.43,100.44
2016,3,25,18,15,106.5,12.5,1.6,11.5,20.0,59.58,0.0
2016,3,25,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,6,15,160.5,13.0,1.55,9.5,26.5,12.39,0.0
2016,3,26,6,30,321.0,26.0,1.8,10.0,53.0,20.43,10.89
2016,3,26,6,45,427.0,35.5,2.05,11.0,99.0,26.93,18.12
2016,3,26,7,0,533.0,45.0,2.3,12.0,145.0,33.13,24.02
2016,3,26,7,15,597.0,51.5,2.4,12.5,196.5,36.49,27.22
2016,3,26,7,30,661.0,58.0,2.5,13.0,248.0,43.56,33.6
2016,3,26,7,45,703.5,62.5,2.6,13.5,300.5,45.3,35.07
2016,3,26,8,0,746.0,67.0,2.7,14.0,353.0,47.0,36.43
2016,3,26,8,15,775.0,71.0,2.8,14.5,404.0,73.58,40.26
2016,3,26,8,30,804.0,75.0,2.9,15.0,455.0,123.59,66.03
2016,3,26,8,45,824.5,78.0,3.0,16.0,502.5,174.61,103.15
2016,3,26,9,0,845.0,81.0,3.1,17.0,550.0,233.89,152.19
2016,3,26,9,15,860.5,83.5,3.1,17.0,593.0,286.41,198.7
2016,3,26,9,30,876.0,86.0,3.1,17.0,636.0,339.71,246.45
2016,3,26,9,45,883.5,90.0,3.15,17.5,672.0,391.99,292.66
2016,3,26,10,0,891.0,94.0,3.2,18.0,708.0,443.84,337.42
2016,3,26,10,15,899.0,95.5,3.15,18.5,738.5,493.15,378.82
2016,3,26,10,30,907.0,97.0,3.1,19.0,769.0,541.61,418.25
2016,3,26,10,45,910.0,99.5,3.1,19.5,791.5,587.17,454.41
2016,3,26,11,0,913.0,102.0,3.1,20.0,814.0,631.06,488.24
2016,3,26,11,15,916.0,102.5,3.05,20.0,829.5,671.31,519.32
2016,3,26,11,30,919.0,103.0,3.0,20.0,845.0,709.5,548.21
2016,3,26,11,45,923.5,101.5,3.0,20.0,852.5,744.65,574.27
2016,3,26,12,0,928.0,100.0,3.0,20.0,860.0,777.45,597.13
2016,3,26,12,15,927.0,100.0,3.0,20.0,859.0,805.04,616.25
2016,3,26,12,30,926.0,100.0,3.0,20.0,858.0,829.72,633.37
2016,3,26,12,45,917.0,103.0,3.0,20.5,847.5,847.95,644.82
2016,3,26,13,0,908.0,106.0,3.0,21.0,837.0,862.89,654.08
2016,3,26,13,15,903.5,105.5,2.95,21.0,820.0,874.74,662.25
2016,3,26,13,30,899.0,105.0,2.9,21.0,803.0,883.33,668.3
2016,3,26,13,45,880.5,109.5,2.9,21.0,776.0,881.87,667.99
2016,3,26,14,0,862.0,114.0,2.9,21.0,749.0,877.16,665.66
2016,3,26,14,15,735.0,159.0,2.9,20.5,684.0,829.47,634.9
2016,3,26,14,30,608.0,204.0,2.9,20.0,619.0,768.93,593.75
2016,3,26,14,45,525.5,219.0,2.9,20.0,564.0,709.63,551.29
2016,3,26,15,0,443.0,234.0,2.9,20.0,509.0,654.18,510.73
2016,3,26,15,15,528.0,189.0,2.85,19.5,494.0,673.13,529.54
2016,3,26,15,30,613.0,144.0,2.8,19.0,479.0,692.01,547.6
2016,3,26,15,45,541.5,147.5,2.8,19.0,424.0,622.73,496.53
2016,3,26,16,0,470.0,151.0,2.8,19.0,369.0,561.27,450.57
2016,3,26,16,15,530.0,120.5,2.7,18.5,340.0,560.28,453.24
2016,3,26,16,30,590.0,90.0,2.6,18.0,311.0,559.77,455.27
2016,3,26,16,45,531.0,86.0,2.55,17.5,262.0,496.37,406.22
2016,3,26,17,0,472.0,82.0,2.5,17.0,213.0,430.88,354.26
2016,3,26,17,15,406.0,70.0,2.4,16.0,166.0,359.7,296.24
2016,3,26,17,30,340.0,58.0,2.3,15.0,119.0,292.85,239.39
2016,3,26,17,45,239.0,43.0,2.2,14.5,78.5,208.0,165.22
2016,3,26,18,0,138.0,28.0,2.1,14.0,38.0,129.06,82.74
2016,3,26,18,15,69.0,14.0,2.05,13.5,19.0,44.39,0.0
2016,3,26,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,27,6,15,136.0,15.0,2.35,11.0,27.5,11.86,0.0
2016,3,27,6,30,272.0,30.0,2.5,11.0,55.0,23.91,14.07
2016,3,27,6,45,378.5,41.5,2.65,11.5,100.5,32.04,22.63
2016,3,27,7,0,485.0,53.0,2.8,12.0,146.0,39.75,29.96
2016,3,27,7,15,553.5,60.5,2.8,12.5,198.0,43.58,33.59
2016,3,27,7,30,622.0,68.0,2.8,13.0,250.0,47.25,36.91
2016,3,27,7,45,667.0,74.0,2.85,13.5,303.5,49.51,38.82
2016,3,27,8,0,712.0,80.0,2.9,14.0,357.0,51.65,40.56
2016,3,27,8,15,499.0,136.5,2.95,14.0,343.5,112.38,77.6
2016,3,27,8,30,286.0,193.0,3.0,14.0,330.0,170.92,125.97
2016,3,27,8,45,319.0,209.0,3.05,14.5,376.0,207.13,152.39
2016,3,27,9,0,352.0,225.0,3.1,15.0,422.0,246.96,183.58
2016,3,27,9,15,387.5,235.5,3.2,15.0,467.5,286.83,216.15
2016,3,27,9,30,423.0,246.0,3.3,15.0,513.0,324.84,247.89
2016,3,27,9,45,453.0,250.0,3.4,15.5,551.5,364.77,280.99
2016,3,27,10,0,483.0,254.0,3.5,16.0,590.0,407.23,315.82
2016,3,27,10,15,567.0,235.0,3.55,16.0,646.0,457.69,356.91
2016,3,27,10,30,651.0,216.0,3.6,16.0,702.0,514.02,402.49
2016,3,27,10,45,773.5,169.5,3.7,16.0,764.0,573.51,450.85
2016,3,27,11,0,896.0,123.0,3.8,16.0,826.0,643.58,506.9
2016,3,27,11,15,900.5,124.0,3.8,16.0,842.5,684.78,539.28
2016,3,27,11,30,905.0,125.0,3.8,16.0,859.0,724.09,569.78
2016,3,27,11,45,907.5,125.5,3.85,16.5,867.0,759.49,595.96
2016,3,27,12,0,910.0,126.0,3.9,17.0,875.0,792.52,618.81
2016,3,27,12,15,764.5,198.5,3.85,17.0,827.0,783.29,610.44
2016,3,27,12,30,619.0,271.0,3.8,17.0,779.0,761.55,591.77
2016,3,27,12,45,770.0,194.5,3.8,17.0,820.5,829.26,644.97
2016,3,27,13,0,921.0,118.0,3.8,17.0,862.0,889.18,687.34
2016,3,27,13,15,918.0,117.0,3.8,16.5,845.5,902.1,697.78
2016,3,27,13,30,915.0,116.0,3.8,16.0,829.0,911.74,706.43
2016,3,27,13,45,905.5,116.5,3.8,16.0,804.5,914.02,708.76
2016,3,27,14,0,896.0,117.0,3.8,16.0,780.0,912.97,708.95
2016,3,27,14,15,751.5,161.0,3.8,16.0,701.0,848.64,664.26
2016,3,27,14,30,607.0,205.0,3.8,16.0,622.0,771.27,608.65
2016,3,27,14,45,729.5,157.0,3.8,16.0,631.0,825.38,651.04
2016,3,27,15,0,852.0,109.0,3.8,16.0,640.0,867.91,682.89
2016,3,27,15,15,745.5,123.0,3.75,15.5,564.0,789.29,628.07
2016,3,27,15,30,639.0,137.0,3.7,15.0,488.0,707.61,570.46
2016,3,27,15,45,458.5,163.0,3.7,14.5,403.5,575.59,469.91
2016,3,27,16,0,278.0,189.0,3.7,14.0,319.0,444.13,365.44
2016,3,27,16,15,303.5,163.0,3.5,13.5,290.0,428.37,355.6
2016,3,27,16,30,329.0,137.0,3.3,13.0,261.0,409.58,342.4
2016,3,27,16,45,281.0,124.5,3.15,13.0,219.0,353.99,296.54
2016,3,27,17,0,233.0,112.0,3.0,13.0,177.0,301.19,252.05
2016,3,27,17,15,199.0,91.0,2.85,12.5,138.5,248.44,207.31
2016,3,27,17,30,165.0,70.0,2.7,12.0,100.0,197.41,162.72
2016,3,27,17,45,104.5,49.5,2.55,11.5,66.0,134.6,106.98
2016,3,27,18,0,44.0,29.0,2.4,11.0,32.0,65.17,41.33
2016,3,27,18,15,22.0,14.5,2.45,10.5,16.0,23.77,0.0
2016,3,27,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,6,15,167.5,15.5,3.15,8.0,31.5,12.17,0.0
2016,3,28,6,30,335.0,31.0,3.4,8.0,63.0,24.65,15.23
2016,3,28,6,45,454.0,40.0,3.7,8.5,113.0,30.52,21.63
2016,3,28,7,0,573.0,49.0,4.0,9.0,163.0,36.15,27.11
2016,3,28,7,15,636.5,55.5,4.15,9.5,217.0,39.38,30.21
2016,3,28,7,30,700.0,62.0,4.3,10.0,271.0,46.67,36.83
2016,3,28,7,45,745.5,66.0,4.45,10.5,326.0,47.88,37.81
2016,3,28,8,0,791.0,70.0,4.6,11.0,381.0,49.1,38.73
2016,3,28,8,15,819.0,73.5,4.6,11.0,433.5,85.24,45.77
2016,3,28,8,30,847.0,77.0,4.6,11.0,486.0,137.42,75.67
2016,3,28,8,45,868.0,80.0,4.6,11.5,535.0,197.64,122.48
2016,3,28,9,0,889.0,83.0,4.6,12.0,584.0,252.86,170.12
2016,3,28,9,15,904.0,85.0,4.6,12.0,628.0,307.28,219.81
2016,3,28,9,30,919.0,87.0,4.6,12.0,672.0,362.36,270.51
2016,3,28,9,45,929.5,89.0,4.6,12.5,710.0,416.24,319.27
2016,3,28,10,0,940.0,91.0,4.6,13.0,748.0,469.88,366.65
2016,3,28,10,15,947.5,92.5,4.6,13.0,779.0,521.24,411.72
2016,3,28,10,30,955.0,94.0,4.6,13.0,810.0,571.6,454.84
2016,3,28,10,45,960.0,95.5,4.65,13.0,833.5,619.37,495.05
2016,3,28,11,0,965.0,97.0,4.7,13.0,857.0,665.52,533.08
2016,3,28,11,15,967.5,97.5,4.65,13.0,872.5,707.34,566.63
2016,3,28,11,30,970.0,98.0,4.6,13.0,888.0,746.93,597.77
2016,3,28,11,45,816.0,175.5,4.6,13.5,844.0,746.42,594.37
2016,3,28,12,0,662.0,253.0,4.6,14.0,800.0,735.2,582.45
2016,3,28,12,15,595.0,280.5,4.55,14.0,772.5,732.92,579.87
2016,3,28,12,30,528.0,308.0,4.5,14.0,745.0,726.47,573.89
2016,3,28,12,45,377.0,354.0,4.5,14.0,664.0,659.72,521.35
2016,3,28,13,0,226.0,400.0,4.5,14.0,583.0,584.91,461.88
2016,3,28,13,15,225.5,391.5,4.4,14.0,571.5,584.33,462.04
2016,3,28,13,30,225.0,383.0,4.3,14.0,560.0,582.7,461.13
2016,3,28,13,45,120.5,321.5,4.25,14.0,416.0,434.29,346.01
2016,3,28,14,0,16.0,260.0,4.2,14.0,272.0,263.17,209.31
2016,3,28,14,15,15.5,249.5,4.1,13.5,260.5,253.4,202.57
2016,3,28,14,30,15.0,239.0,4.0,13.0,249.0,243.53,195.37
2016,3,28,14,45,219.0,241.0,3.9,13.0,378.5,458.48,373.39
2016,3,28,15,0,423.0,243.0,3.8,13.0,508.0,649.76,524.93
2016,3,28,15,15,409.0,231.0,3.65,13.0,472.5,622.56,503.81
2016,3,28,15,30,395.0,219.0,3.5,13.0,437.0,581.59,473.56
2016,3,28,15,45,197.5,113.5,3.4,13.0,222.5,292.79,243.81
2016,3,28,16,0,0.0,8.0,3.3,13.0,8.0,7.42,0.69
2016,3,28,16,15,350.0,38.5,3.0,12.5,171.5,325.83,277.92
2016,3,28,16,30,700.0,69.0,2.7,12.0,335.0,613.93,510.33
2016,3,28,16,45,662.0,68.0,2.4,12.0,289.5,568.66,472.59
2016,3,28,17,0,624.0,67.0,2.1,12.0,244.0,520.8,432.63
2016,3,28,17,15,553.0,59.0,1.95,11.0,192.0,444.29,370.24
2016,3,28,17,30,482.0,51.0,1.8,10.0,140.0,371.75,308.39
2016,3,28,17,45,371.5,39.5,1.65,9.5,94.5,278.37,226.19
2016,3,28,18,0,261.0,28.0,1.5,9.0,49.0,194.15,137.4
2016,3,28,18,15,130.5,14.0,1.5,8.5,24.5,72.71,0.0
2016,3,28,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,29,6,15,161.5,16.5,0.95,7.5,32.5,12.92,0.0
2016,3,29,6,30,323.0,33.0,1.0,8.0,65.0,26.28,16.93
2016,3,29,6,45,439.0,42.0,1.1,9.0,114.0,32.04,23.06
2016,3,29,7,0,555.0,51.0,1.2,10.0,163.0,37.59,28.38
2016,3,29,7,15,618.0,57.5,1.35,10.0,216.5,40.73,31.43
2016,3,29,7,30,681.0,64.0,1.5,10.0,270.0,43.75,34.22
2016,3,29,7,45,731.0,67.0,1.65,10.5,325.5,48.43,38.33
2016,3,29,8,0,781.0,70.0,1.8,11.0,381.0,48.84,38.52
2016,3,29,8,15,809.5,73.5,1.8,11.5,433.5,88.87,47.2
2016,3,29,8,30,838.0,77.0,1.8,12.0,486.0,140.68,77.7
2016,3,29,8,45,861.0,79.0,1.85,12.5,535.0,200.02,123.77
2016,3,29,9,0,884.0,81.0,1.9,13.0,584.0,254.54,170.27
2016,3,29,9,15,899.0,83.5,1.9,13.5,628.0,309.07,218.75
2016,3,29,9,30,914.0,86.0,1.9,14.0,672.0,364.29,267.76
2016,3,29,9,45,925.5,88.0,1.9,14.5,710.5,418.26,314.98
2016,3,29,10,0,937.0,90.0,1.9,15.0,749.0,472.1,360.77
2016,3,29,10,15,945.0,91.5,1.9,15.0,780.0,523.5,404.06
2016,3,29,10,30,953.0,93.0,1.9,15.0,811.0,573.96,445.37
2016,3,29,10,45,958.0,94.0,1.95,15.5,835.0,621.14,482.48
2016,3,29,11,0,963.0,95.0,2.0,16.0,859.0,666.68,517.31
2016,3,29,11,15,714.0,210.0,2.05,16.0,782.0,649.55,503.25
2016,3,29,11,30,465.0,325.0,2.1,16.0,705.0,615.25,475.42
2016,3,29,11,45,471.5,322.0,2.2,16.0,711.0,639.05,494.3
2016,3,29,12,0,478.0,319.0,2.3,16.0,717.0,661.88,511.9
2016,3,29,12,15,316.5,367.0,2.35,16.0,630.5,598.41,462.95
2016,3,29,12,30,155.0,415.0,2.4,16.0,544.0,524.65,405.55
2016,3,29,12,45,557.0,257.5,2.45,16.0,713.0,720.54,560.21
2016,3,29,13,0,959.0,100.0,2.5,16.0,882.0,909.71,696.19
2016,3,29,13,15,954.5,99.0,2.5,16.0,864.0,921.47,702.89
2016,3,29,13,30,950.0,98.0,2.5,16.0,846.0,929.78,709.11
2016,3,29,13,45,940.0,98.5,2.55,16.0,820.0,931.44,711.42
2016,3,29,14,0,930.0,99.0,2.6,16.0,794.0,929.65,711.57
2016,3,29,14,15,921.0,97.5,2.55,16.0,761.5,923.19,707.81
2016,3,29,14,30,912.0,96.0,2.5,16.0,729.0,913.39,701.93
2016,3,29,14,45,895.0,96.0,2.5,16.0,689.0,895.11,690.77
2016,3,29,15,0,878.0,96.0,2.5,16.0,649.0,873.93,677.72
2016,3,29,15,15,861.0,93.0,2.45,15.5,604.0,853.41,666.02
2016,3,29,15,30,844.0,90.0,2.4,15.0,559.0,823.52,647.58
2016,3,29,15,45,819.0,87.5,2.35,15.0,509.5,785.34,621.88
2016,3,29,16,0,794.0,85.0,2.3,15.0,460.0,745.38,594.63
2016,3,29,16,15,762.5,80.5,2.1,14.5,408.0,696.6,560.44
2016,3,29,16,30,731.0,76.0,1.9,14.0,356.0,647.01,524.94
2016,3,29,16,45,686.0,70.5,1.7,13.5,302.0,590.5,483.12
2016,3,29,17,0,641.0,65.0,1.5,13.0,248.0,531.24,436.55
2016,3,29,17,15,572.5,57.5,1.4,12.0,195.5,456.11,376.51
2016,3,29,17,30,504.0,50.0,1.3,11.0,143.0,384.78,316.65
2016,3,29,17,45,391.0,39.0,1.25,10.5,97.0,289.41,234.07
2016,3,29,18,0,278.0,28.0,1.2,10.0,51.0,203.77,146.9
2016,3,29,18,15,139.0,14.0,1.2,9.5,25.5,76.9,0.0
2016,3,29,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,30,6,15,138.5,18.5,1.6,8.5,33.0,14.49,0.0
2016,3,30,6,30,277.0,37.0,1.8,9.0,66.0,28.75,19.16
2016,3,30,6,45,371.5,49.5,2.05,9.5,112.5,38.57,28.86
2016,3,30,7,0,466.0,62.0,2.3,10.0,159.0,46.87,36.74
2016,3,30,7,15,531.5,70.5,2.3,10.5,211.0,51.17,40.78
2016,3,30,7,30,597.0,79.0,2.3,11.0,263.0,55.28,44.45
2016,3,30,7,45,642.5,85.5,2.3,11.5,316.0,57.52,46.32
2016,3,30,8,0,688.0,92.0,2.3,12.0,369.0,59.64,48.0
2016,3,30,8,15,720.0,97.0,2.3,12.5,420.5,100.93,58.31
2016,3,30,8,30,752.0,102.0,2.3,13.0,472.0,149.96,88.36
2016,3,30,8,45,778.0,104.5,2.3,13.5,520.5,204.75,131.0
2016,3,30,9,0,804.0,107.0,2.3,14.0,569.0,256.26,174.71
2016,3,30,9,15,821.0,110.0,2.35,14.0,612.0,308.06,220.89
2016,3,30,9,30,838.0,113.0,2.4,14.0,655.0,360.96,268.13
2016,3,30,9,45,853.5,114.0,2.45,14.5,692.5,412.47,313.18
2016,3,30,10,0,869.0,115.0,2.5,15.0,730.0,464.41,357.48
2016,3,30,10,15,878.0,117.0,2.55,15.0,760.5,517.83,402.37
2016,3,30,10,30,887.0,119.0,2.6,15.0,791.0,566.42,442.56
2016,3,30,10,45,893.5,120.0,2.65,15.5,814.5,611.82,478.52
2016,3,30,11,0,900.0,121.0,2.7,16.0,838.0,655.85,512.49
2016,3,30,11,15,904.0,122.0,2.7,16.0,853.5,696.71,544.05
2016,3,30,11,30,908.0,123.0,2.7,16.0,869.0,735.63,573.56
2016,3,30,11,45,908.5,123.5,2.75,16.5,876.0,769.5,597.7
2016,3,30,12,0,909.0,124.0,2.8,17.0,883.0,800.86,618.72
2016,3,30,12,15,909.0,124.0,2.8,17.0,882.0,828.75,638.08
2016,3,30,12,30,909.0,124.0,2.8,17.0,881.0,853.85,655.5
2016,3,30,12,45,910.5,121.5,2.8,17.0,873.0,874.85,670.12
2016,3,30,13,0,912.0,119.0,2.8,17.0,865.0,892.85,682.75
2016,3,30,13,15,907.5,118.0,2.8,17.0,848.0,904.12,690.86
2016,3,30,13,30,903.0,117.0,2.8,17.0,831.0,912.1,696.9
2016,3,30,13,45,896.5,115.5,2.85,17.0,806.0,914.52,699.67
2016,3,30,14,0,890.0,114.0,2.9,17.0,781.0,913.63,700.35
2016,3,30,14,15,880.5,112.0,2.9,17.0,749.0,906.29,696.36
2016,3,30,14,30,871.0,110.0,2.9,17.0,717.0,902.54,695.07
2016,3,30,14,45,857.5,107.5,2.9,17.0,678.0,885.0,684.26
2016,3,30,15,0,844.0,105.0,2.9,17.0,639.0,864.48,671.54
2016,3,30,15,15,826.5,102.0,2.9,16.5,595.0,837.18,655.26
2016,3,30,15,30,809.0,99.0,2.9,16.0,551.0,807.39,637.08
2016,3,30,15,45,785.0,95.0,2.95,16.0,502.5,768.85,611.43
2016,3,30,16,0,761.0,91.0,3.0,16.0,454.0,728.56,584.13
2016,3,30,16,15,728.0,86.5,3.0,15.0,402.0,683.27,554.35
2016,3,30,16,30,695.0,82.0,3.0,14.0,350.0,633.86,520.43
2016,3,30,16,45,648.5,76.0,3.0,13.5,297.0,572.91,475.05
2016,3,30,17,0,602.0,70.0,3.0,13.0,244.0,513.09,427.81
2016,3,30,17,15,533.0,61.5,2.8,12.0,192.5,437.59,365.98
2016,3,30,17,30,464.0,53.0,2.6,11.0,141.0,365.96,304.7
2016,3,30,17,45,351.0,41.5,2.4,10.5,96.0,271.27,221.46
2016,3,30,18,0,238.0,30.0,2.2,10.0,51.0,186.22,137.16
2016,3,30,18,15,119.0,15.0,2.1,9.5,25.5,68.99,0.0
2016,3,30,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,12.5,1.75,10.0,12.5,11.59,0.42
2016,3,31,6,30,0.0,25.0,1.8,10.0,25.0,23.21,14.47
2016,3,31,6,45,0.0,42.0,1.9,10.5,42.0,38.71,28.93
2016,3,31,7,0,0.0,59.0,2.0,11.0,59.0,53.7,42.75
2016,3,31,7,15,0.0,78.0,1.95,11.0,78.0,70.13,57.73
2016,3,31,7,30,0.0,97.0,1.9,11.0,97.0,86.37,72.3
2016,3,31,7,45,0.5,116.0,1.9,11.0,116.5,102.43,86.46
2016,3,31,8,0,1.0,135.0,1.9,11.0,136.0,118.31,100.24
2016,3,31,8,15,0.5,141.0,1.9,11.5,141.5,125.18,100.87
2016,3,31,8,30,0.0,147.0,1.9,12.0,147.0,131.64,105.73
2016,3,31,8,45,7.5,176.0,1.9,12.5,180.5,157.94,126.56
2016,3,31,9,0,15.0,205.0,1.9,13.0,214.0,185.27,147.9
2016,3,31,9,15,41.5,246.0,1.95,13.5,273.0,221.05,175.28
2016,3,31,9,30,68.0,287.0,2.0,14.0,332.0,266.63,210.4
2016,3,31,9,45,66.5,302.5,2.05,15.0,348.5,285.33,224.23
2016,3,31,10,0,65.0,318.0,2.1,16.0,365.0,303.93,237.85
2016,3,31,10,15,262.0,307.5,2.15,16.0,506.0,386.87,301.8
2016,3,31,10,30,459.0,297.0,2.2,16.0,647.0,494.56,384.52
2016,3,31,10,45,692.0,203.0,2.3,16.5,748.5,570.47,443.75
2016,3,31,11,0,925.0,109.0,2.4,17.0,850.0,664.27,516.15
2016,3,31,11,15,928.5,110.0,2.45,17.0,865.5,705.58,547.59
2016,3,31,11,30,932.0,111.0,2.5,17.0,881.0,744.85,577.34
2016,3,31,11,45,935.0,110.0,2.6,17.5,888.5,779.7,601.6
2016,3,31,12,0,938.0,109.0,2.7,18.0,896.0,812.09,623.45
2016,3,31,12,15,937.5,109.0,2.8,18.0,894.5,840.11,643.39
2016,3,31,12,30,937.0,109.0,2.9,18.0,893.0,865.23,661.4
2016,3,31,12,45,940.0,105.5,3.05,18.0,885.0,886.75,677.35
2016,3,31,13,0,943.0,102.0,3.2,18.0,877.0,905.19,691.3
2016,3,31,13,15,939.0,101.0,3.25,18.0,860.0,916.99,700.13
2016,3,31,13,30,935.0,100.0,3.3,18.0,843.0,925.41,706.83
2016,3,31,13,45,928.5,99.0,3.4,18.0,818.0,928.24,710.18
2016,3,31,14,0,922.0,98.0,3.5,18.0,793.0,927.67,711.37
2016,3,31,14,15,913.5,96.5,3.55,17.5,761.0,921.42,709.79
2016,3,31,14,30,905.0,95.0,3.6,17.0,729.0,911.87,706.07
2016,3,31,14,45,892.0,93.5,3.65,17.0,690.0,895.19,696.1
2016,3,31,15,0,879.0,92.0,3.7,17.0,651.0,875.52,684.11
2016,3,31,15,15,863.5,89.5,3.7,16.5,607.0,849.74,668.75
2016,3,31,15,30,848.0,87.0,3.7,16.0,563.0,828.22,656.42
2016,3,31,15,45,823.5,85.0,3.7,15.5,514.0,790.73,632.21
2016,3,31,16,0,799.0,83.0,3.7,15.0,465.0,751.45,606.34
2016,3,31,16,15,769.0,79.0,3.55,14.5,413.5,704.04,573.16
2016,3,31,16,30,739.0,75.0,3.4,14.0,362.0,655.74,538.56
2016,3,31,16,45,694.5,70.0,3.3,13.5,308.5,599.45,496.84
2016,3,31,17,0,650.0,65.0,3.2,13.0,255.0,540.58,450.62
2016,3,31,17,15,584.5,57.5,2.85,12.5,202.5,466.61,389.21
2016,3,31,17,30,519.0,50.0,2.5,12.0,150.0,396.22,328.35
2016,3,31,17,45,410.5,40.0,2.15,11.5,103.5,303.26,246.76
2016,3,31,18,0,302.0,30.0,1.8,11.0,57.0,219.33,163.64
2016,3,31,18,15,151.0,15.0,1.7,10.5,28.5,103.75,0.0
2016,3,31,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,1,6,15,172.0,18.5,2.45,10.0,38.0,14.24,3.24
2016,4,1,6,30,344.0,37.0,2.5,10.0,76.0,29.26,19.83
2016,4,1,6,45,433.0,47.5,2.55,10.5,124.0,36.19,26.73
2016,4,1,7,0,522.0,58.0,2.6,11.0,172.0,42.78,32.98
2016,4,1,7,15,261.0,66.5,2.6,11.0,123.5,47.45,37.37
2016,4,1,7,30,0.0,75.0,2.6,11.0,75.0,68.85,56.65
2016,4,1,7,45,0.0,89.0,2.65,11.5,89.0,81.19,67.46
2016,4,1,8,0,0.0,103.0,2.7,12.0,103.0,93.45,78.0
2016,4,1,8,15,0.0,129.5,2.65,12.5,130.0,116.18,93.07
2016,4,1,8,30,0.0,156.0,2.6,13.0,157.0,139.04,111.55
2016,4,1,8,45,2.0,169.0,2.6,13.5,171.0,151.51,121.13
2016,4,1,9,0,4.0,182.0,2.6,14.0,185.0,164.21,130.83
2016,4,1,9,15,16.0,218.0,2.6,14.5,228.5,199.03,158.05
2016,4,1,9,30,28.0,254.0,2.6,15.0,272.0,228.52,180.71
2016,4,1,9,45,31.0,272.5,2.6,15.5,294.0,248.68,196.03
2016,4,1,10,0,34.0,291.0,2.6,16.0,316.0,269.37,211.67
2016,4,1,10,15,275.0,283.0,2.55,16.0,493.5,374.36,293.26
2016,4,1,10,30,516.0,275.0,2.5,16.0,671.0,508.25,396.18
2016,4,1,10,45,713.0,194.5,2.5,16.5,758.5,578.02,450.34
2016,4,1,11,0,910.0,114.0,2.5,17.0,846.0,663.37,515.93
2016,4,1,11,15,913.5,114.5,2.45,17.0,861.0,703.65,546.16
2016,4,1,11,30,917.0,115.0,2.4,17.0,876.0,741.91,574.56
2016,4,1,11,45,919.0,115.5,2.35,17.0,883.5,776.91,599.02
2016,4,1,12,0,921.0,116.0,2.3,17.0,891.0,809.49,621.07
2016,4,1,12,15,920.5,115.5,2.25,17.0,890.0,836.58,639.19
2016,4,1,12,30,920.0,115.0,2.2,17.0,889.0,860.81,655.31
2016,4,1,12,45,921.5,112.5,2.2,17.5,880.5,881.76,668.39
2016,4,1,13,0,923.0,110.0,2.2,18.0,872.0,899.66,679.44
2016,4,1,13,15,919.0,109.0,2.2,18.0,855.0,911.2,687.56
2016,4,1,13,30,915.0,108.0,2.2,18.0,838.0,919.44,693.65
2016,4,1,13,45,909.5,106.5,2.25,18.0,813.0,922.51,696.91
2016,4,1,14,0,904.0,105.0,2.3,18.0,788.0,922.24,698.11
2016,4,1,14,15,895.0,103.0,2.3,18.0,756.5,915.0,694.28
2016,4,1,14,30,886.0,101.0,2.3,18.0,725.0,904.52,688.44
2016,4,1,14,45,874.5,99.0,2.35,18.0,686.5,888.71,679.53
2016,4,1,15,0,863.0,97.0,2.4,18.0,648.0,869.93,668.67
2016,4,1,15,15,847.0,94.0,2.4,17.5,604.5,850.27,658.05
2016,4,1,15,30,831.0,91.0,2.4,17.0,561.0,821.15,640.69
2016,4,1,15,45,809.5,87.5,2.45,16.5,512.5,784.55,618.17
2016,4,1,16,0,788.0,84.0,2.5,16.0,464.0,746.07,593.86
2016,4,1,16,15,758.5,80.0,2.45,15.5,412.5,699.22,562.14
2016,4,1,16,30,729.0,76.0,2.4,15.0,361.0,651.48,528.97
2016,4,1,16,45,686.0,70.5,2.4,14.5,308.0,595.84,488.85
2016,4,1,17,0,643.0,65.0,2.4,14.0,255.0,537.49,444.16
2016,4,1,17,15,579.5,57.5,2.15,13.0,203.0,464.86,385.46
2016,4,1,17,30,516.0,50.0,1.9,12.0,151.0,395.69,326.96
2016,4,1,17,45,411.5,40.0,1.65,11.5,104.5,304.79,247.75
2016,4,1,18,0,307.0,30.0,1.4,11.0,58.0,222.62,167.91
2016,4,1,18,15,153.5,15.0,1.3,10.5,29.0,106.08,0.0
2016,4,1,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,6,15,166.5,19.5,0.8,9.5,39.5,14.97,4.8
2016,4,2,6,30,333.0,39.0,0.8,10.0,79.0,30.86,21.41
2016,4,2,6,45,416.0,51.0,0.85,10.5,126.5,39.07,29.4
2016,4,2,7,0,499.0,63.0,0.9,11.0,174.0,46.84,36.69
2016,4,2,7,15,265.5,93.0,0.85,11.5,153.5,71.67,59.04
2016,4,2,7,30,32.0,123.0,0.8,12.0,133.0,101.52,85.36
2016,4,2,7,45,38.5,143.5,0.75,12.5,158.0,117.0,98.52
2016,4,2,8,0,45.0,164.0,0.7,13.0,183.0,133.06,106.43
2016,4,2,8,15,163.5,186.0,0.7,13.5,267.0,155.63,118.96
2016,4,2,8,30,282.0,208.0,0.7,14.0,351.0,191.14,140.42
2016,4,2,8,45,529.0,164.5,0.7,14.5,464.0,214.99,148.58
2016,4,2,9,0,776.0,121.0,0.7,15.0,577.0,267.53,183.47
2016,4,2,9,15,793.0,125.0,0.7,15.5,619.5,324.25,231.68
2016,4,2,9,30,810.0,129.0,0.7,16.0,662.0,376.69,276.09
2016,4,2,9,45,810.0,138.0,0.7,17.0,696.5,427.76,318.06
2016,4,2,10,0,810.0,147.0,0.7,18.0,731.0,477.89,357.73
2016,4,2,10,15,819.5,149.5,0.75,18.5,761.0,525.89,395.45
2016,4,2,10,30,829.0,152.0,0.8,19.0,791.0,573.42,431.7
2016,4,2,10,45,830.0,157.0,0.85,19.5,812.5,617.61,464.48
2016,4,2,11,0,831.0,162.0,0.9,20.0,834.0,660.25,495.26
2016,4,2,11,15,835.0,163.0,0.95,20.5,849.0,699.53,523.06
2016,4,2,11,30,839.0,164.0,1.0,21.0,864.0,737.1,549.09
2016,4,2,11,45,843.0,163.0,1.1,21.5,871.0,770.92,572.75
2016,4,2,12,0,847.0,162.0,1.2,22.0,878.0,802.64,594.24
2016,4,2,12,15,846.0,161.5,1.25,22.0,876.5,828.62,611.72
2016,4,2,12,30,845.0,161.0,1.3,22.0,875.0,851.92,627.53
2016,4,2,12,45,734.5,215.0,1.4,22.5,831.0,837.6,617.78
2016,4,2,13,0,624.0,269.0,1.5,23.0,787.0,814.24,600.21
2016,4,2,13,15,743.5,203.5,1.55,23.0,807.5,867.59,639.63
2016,4,2,13,30,863.0,138.0,1.6,23.0,828.0,913.99,670.68
2016,4,2,13,45,853.0,137.0,1.7,23.0,802.5,913.98,672.12
2016,4,2,14,0,843.0,136.0,1.8,23.0,777.0,910.69,672.02
2016,4,2,14,15,756.5,162.5,1.85,22.5,719.5,869.82,647.78
2016,4,2,14,30,670.0,189.0,1.9,22.0,662.0,822.79,619.3
2016,4,2,14,45,687.5,168.5,1.95,22.0,631.5,815.0,616.15
2016,4,2,15,0,705.0,148.0,2.0,22.0,601.0,803.56,610.19
2016,4,2,15,15,587.5,174.0,2.0,21.5,534.0,724.18,556.87
2016,4,2,15,30,470.0,200.0,2.0,21.0,467.0,642.01,498.63
2016,4,2,15,45,588.0,147.5,2.05,21.0,452.0,677.92,529.87
2016,4,2,16,0,706.0,95.0,2.1,21.0,437.0,699.34,547.37
2016,4,2,16,15,699.5,84.0,2.1,20.0,392.0,663.86,525.06
2016,4,2,16,30,693.0,73.0,2.1,19.0,347.0,623.0,498.49
2016,4,2,16,45,598.5,82.5,2.1,18.5,294.5,550.36,445.3
2016,4,2,17,0,504.0,92.0,2.1,18.0,242.0,473.41,385.52
2016,4,2,17,15,436.5,80.5,2.0,17.0,192.0,399.42,326.89
2016,4,2,17,30,369.0,69.0,1.9,16.0,142.0,329.82,269.23
2016,4,2,17,45,266.5,53.0,1.8,15.0,97.5,239.75,192.74
2016,4,2,18,0,164.0,37.0,1.7,14.0,53.0,158.65,118.83
2016,4,2,18,15,82.0,18.5,1.65,13.5,26.5,76.78,0.0
2016,4,2,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,5.5,1.0,8.5,5.5,0.0,0.0
