Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,6,0,0.0,11.0,1.1,9.0,11.0,10.48,0.0
2016,4,3,6,15,154.5,27.0,1.15,9.0,46.5,21.12,10.14
2016,4,3,6,30,309.0,43.0,1.2,9.0,82.0,33.16,23.63
2016,4,3,6,45,401.5,54.5,1.3,9.5,130.5,41.97,32.15
2016,4,3,7,0,494.0,66.0,1.4,10.0,179.0,49.18,38.96
2016,4,3,7,15,554.0,74.5,1.4,10.5,231.5,53.36,42.81
2016,4,3,7,30,614.0,83.0,1.4,11.0,284.0,57.33,46.3
2016,4,3,7,45,307.0,89.5,1.4,12.0,190.0,60.5,48.85
2016,4,3,8,0,0.0,96.0,1.4,13.0,96.0,87.88,69.32
2016,4,3,8,15,0.0,116.5,1.4,13.5,116.5,105.8,83.89
2016,4,3,8,30,0.0,137.0,1.4,14.0,137.0,123.82,98.32
2016,4,3,8,45,1.5,158.0,1.4,14.5,159.0,142.64,113.13
2016,4,3,9,0,3.0,179.0,1.4,15.0,181.0,161.76,127.98
2016,4,3,9,15,53.5,242.5,1.4,15.5,278.0,223.18,174.97
2016,4,3,9,30,104.0,306.0,1.4,16.0,375.0,295.15,229.58
2016,4,3,9,45,331.0,272.5,1.45,16.5,509.0,355.54,273.13
2016,4,3,10,0,558.0,239.0,1.5,17.0,643.0,444.27,339.93
2016,4,3,10,15,715.5,184.5,1.5,17.5,724.5,505.17,386.76
2016,4,3,10,30,873.0,130.0,1.5,18.0,806.0,581.17,444.65
2016,4,3,10,45,876.0,133.0,1.55,18.5,828.5,626.4,478.71
2016,4,3,11,0,879.0,136.0,1.6,19.0,851.0,670.09,510.94
2016,4,3,11,15,721.5,218.5,1.65,19.0,812.0,677.11,514.83
2016,4,3,11,30,564.0,301.0,1.7,19.0,773.0,672.88,510.06
2016,4,3,11,45,554.5,308.0,1.75,19.5,775.5,697.02,526.88
2016,4,3,12,0,545.0,315.0,1.8,20.0,778.0,719.18,541.8
2016,4,3,12,15,536.5,317.0,1.85,20.0,772.5,735.46,553.65
2016,4,3,12,30,528.0,319.0,1.9,20.0,767.0,749.64,564.03
2016,4,3,12,45,522.0,316.0,1.95,20.0,754.5,758.95,571.23
2016,4,3,13,0,516.0,313.0,2.0,20.0,742.0,766.09,576.97
2016,4,3,13,15,507.0,307.5,2.1,19.5,722.0,765.95,579.24
2016,4,3,13,30,498.0,302.0,2.2,19.0,702.0,763.49,579.98
2016,4,3,13,45,663.5,226.5,2.3,19.0,742.5,845.36,642.77
2016,4,3,14,0,829.0,151.0,2.4,19.0,783.0,916.74,693.19
2016,4,3,14,15,818.5,148.5,2.45,18.5,751.0,908.24,689.53
2016,4,3,14,30,808.0,146.0,2.5,18.0,719.0,896.63,684.62
2016,4,3,14,45,796.0,142.0,2.55,18.0,681.0,879.09,674.39
2016,4,3,15,0,784.0,138.0,2.6,18.0,643.0,863.47,665.6
2016,4,3,15,15,765.5,133.5,2.6,17.5,599.0,834.45,648.24
2016,4,3,15,30,747.0,129.0,2.6,17.0,555.0,803.12,629.16
2016,4,3,15,45,737.5,118.5,2.65,17.0,509.0,770.12,607.81
2016,4,3,16,0,728.0,108.0,2.7,17.0,463.0,734.77,584.44
2016,4,3,16,15,696.0,102.5,2.6,16.5,411.5,685.84,550.79
2016,4,3,16,30,664.0,97.0,2.5,16.0,360.0,636.33,515.98
2016,4,3,16,45,631.0,87.0,2.45,15.5,308.5,580.53,475.05
2016,4,3,17,0,598.0,77.0,2.4,15.0,257.0,524.99,432.31
2016,4,3,17,15,532.5,68.5,2.15,14.0,205.5,450.97,372.85
2016,4,3,17,30,467.0,60.0,1.9,13.0,154.0,380.39,313.71
2016,4,3,17,45,367.0,47.5,1.65,12.0,107.5,290.28,236.3
2016,4,3,18,0,267.0,35.0,1.4,11.0,61.0,208.34,160.11
2016,4,3,18,15,133.5,17.5,1.3,10.5,30.5,99.91,0.0
2016,4,3,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,4.0,1.85,10.5,4.0,0.0,0.0
2016,4,4,6,0,0.0,8.0,2.0,11.0,8.0,7.63,0.0
2016,4,4,6,15,23.0,27.0,2.15,11.5,30.0,24.29,13.17
2016,4,4,6,30,46.0,46.0,2.3,12.0,52.0,38.85,28.33
2016,4,4,6,45,67.0,68.0,2.45,12.5,81.5,55.96,44.16
2016,4,4,7,0,88.0,90.0,2.6,13.0,111.0,72.56,59.27
2016,4,4,7,15,108.0,111.5,2.55,13.5,143.0,88.34,73.34
2016,4,4,7,30,128.0,133.0,2.5,14.0,175.0,103.64,86.66
2016,4,4,7,45,79.0,147.5,2.5,14.5,175.5,120.13,100.72
2016,4,4,8,0,30.0,162.0,2.5,15.0,176.0,132.75,105.62
2016,4,4,8,15,72.0,193.5,2.55,15.5,230.0,163.07,127.71
2016,4,4,8,30,114.0,225.0,2.6,16.0,284.0,191.39,147.66
2016,4,4,8,45,114.0,247.0,2.65,16.5,310.5,217.76,168.28
2016,4,4,9,0,114.0,269.0,2.7,17.0,337.0,244.39,189.29
2016,4,4,9,15,238.5,274.5,2.8,17.0,429.5,288.92,221.45
2016,4,4,9,30,363.0,280.0,2.9,17.0,522.0,352.97,270.34
2016,4,4,9,45,625.0,198.5,3.0,17.5,643.0,407.98,311.66
2016,4,4,10,0,887.0,117.0,3.1,18.0,764.0,497.47,381.45
2016,4,4,10,15,896.0,119.0,3.05,18.0,794.5,547.53,422.7
2016,4,4,10,30,905.0,121.0,3.0,18.0,825.0,596.81,462.41
2016,4,4,10,45,910.0,122.5,3.0,18.5,848.0,642.36,497.56
2016,4,4,11,0,915.0,124.0,3.0,19.0,871.0,686.38,530.59
2016,4,4,11,15,919.0,125.0,3.0,19.0,886.5,727.58,561.79
2016,4,4,11,30,923.0,126.0,3.0,19.0,902.0,766.8,590.97
2016,4,4,11,45,923.0,127.0,3.0,19.0,908.5,800.95,614.84
2016,4,4,12,0,923.0,128.0,3.0,19.0,915.0,832.54,636.58
2016,4,4,12,15,923.0,128.0,3.0,19.0,914.0,860.51,655.76
2016,4,4,12,30,923.0,128.0,3.0,19.0,913.0,885.67,673.01
2016,4,4,12,45,926.0,124.0,3.0,19.5,904.5,906.52,686.04
2016,4,4,13,0,929.0,120.0,3.0,20.0,896.0,924.31,697.04
2016,4,4,13,15,925.0,119.0,3.0,20.0,878.5,935.86,705.23
2016,4,4,13,30,921.0,118.0,3.0,20.0,861.0,944.09,711.36
2016,4,4,13,45,913.0,117.0,3.0,20.0,835.5,945.41,712.97
2016,4,4,14,0,905.0,116.0,3.0,20.0,810.0,943.37,712.52
2016,4,4,14,15,895.5,114.5,3.05,19.5,777.0,936.14,710.45
2016,4,4,14,30,886.0,113.0,3.1,19.0,744.0,925.69,706.32
2016,4,4,14,45,870.5,111.5,3.2,19.0,704.0,914.02,700.47
2016,4,4,15,0,855.0,110.0,3.3,19.0,664.0,892.32,687.69
2016,4,4,15,15,837.0,107.0,3.4,18.5,619.0,863.96,671.5
2016,4,4,15,30,819.0,104.0,3.5,18.0,574.0,833.1,653.32
2016,4,4,15,45,791.0,101.5,3.6,18.0,523.5,792.24,626.37
2016,4,4,16,0,763.0,99.0,3.7,18.0,473.0,753.93,600.88
2016,4,4,16,15,730.0,94.0,3.5,17.0,420.5,703.77,566.98
2016,4,4,16,30,697.0,89.0,3.3,16.0,368.0,653.07,531.82
2016,4,4,16,45,645.5,84.0,3.15,15.5,313.5,588.89,484.19
2016,4,4,17,0,594.0,79.0,3.0,15.0,259.0,526.11,434.96
2016,4,4,17,15,525.0,70.5,2.55,14.0,207.0,449.77,372.99
2016,4,4,17,30,456.0,62.0,2.1,13.0,155.0,377.1,311.68
2016,4,4,17,45,344.5,49.5,1.7,12.5,108.0,279.17,227.3
2016,4,4,18,0,233.0,37.0,1.3,12.0,61.0,194.07,149.46
2016,4,4,18,15,116.5,18.5,1.2,11.5,30.5,94.4,7.02
2016,4,4,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,5,45,64.5,7.0,1.2,8.5,9.0,6.67,0.0
2016,4,5,6,0,129.0,14.0,1.2,9.0,18.0,13.34,0.0
2016,4,5,6,15,278.5,26.5,1.3,10.0,57.5,20.91,11.2
2016,4,5,6,30,428.0,39.0,1.4,11.0,97.0,30.15,20.95
2016,4,5,6,45,506.0,49.0,1.55,12.0,147.5,36.59,27.11
2016,4,5,7,0,584.0,59.0,1.7,13.0,198.0,42.7,32.73
2016,4,5,7,15,640.5,65.5,1.75,13.5,252.0,45.57,35.34
2016,4,5,7,30,697.0,72.0,1.8,14.0,306.0,48.32,37.7
2016,4,5,7,45,736.5,76.5,1.9,14.5,360.5,54.6,43.11
2016,4,5,8,0,776.0,81.0,2.0,15.0,415.0,75.67,44.89
2016,4,5,8,15,803.0,84.5,2.0,15.5,467.0,124.66,67.88
2016,4,5,8,30,830.0,88.0,2.0,16.0,519.0,176.63,104.32
2016,4,5,8,45,852.5,90.0,2.0,16.5,568.0,229.28,147.33
2016,4,5,9,0,875.0,92.0,2.0,17.0,617.0,290.21,199.43
2016,4,5,9,15,889.0,94.5,2.1,17.5,660.5,344.18,246.93
2016,4,5,9,30,903.0,97.0,2.2,18.0,704.0,398.71,294.4
2016,4,5,9,45,913.5,99.0,2.35,19.0,741.0,451.77,339.26
2016,4,5,10,0,924.0,101.0,2.5,20.0,778.0,504.58,382.55
2016,4,5,10,15,931.5,102.5,2.6,20.0,808.5,555.0,424.16
2016,4,5,10,30,939.0,104.0,2.7,20.0,839.0,604.43,463.99
2016,4,5,10,45,945.0,104.5,2.85,20.5,862.0,650.92,500.0
2016,4,5,11,0,951.0,105.0,3.0,21.0,885.0,695.85,534.0
2016,4,5,11,15,953.5,105.5,3.05,21.0,899.5,736.7,564.93
2016,4,5,11,30,956.0,106.0,3.1,21.0,914.0,775.35,593.1
2016,4,5,11,45,957.5,106.0,3.2,21.5,921.0,810.44,616.53
2016,4,5,12,0,959.0,106.0,3.3,22.0,928.0,842.94,638.04
2016,4,5,12,15,958.5,106.0,3.25,22.0,926.5,871.12,656.89
2016,4,5,12,30,958.0,106.0,3.2,22.0,925.0,896.33,673.7
2016,4,5,12,45,956.0,105.5,3.2,22.5,915.0,916.71,686.25
2016,4,5,13,0,954.0,105.0,3.2,23.0,905.0,933.86,696.68
2016,4,5,13,15,950.0,104.0,3.15,23.0,887.5,945.45,704.46
2016,4,5,13,30,946.0,103.0,3.1,23.0,870.0,953.62,710.12
2016,4,5,13,45,940.0,102.0,3.05,23.0,844.5,956.59,712.44
2016,4,5,14,0,934.0,101.0,3.0,23.0,819.0,956.13,712.67
2016,4,5,14,15,925.5,99.5,2.9,23.0,786.0,949.48,708.53
2016,4,5,14,30,917.0,98.0,2.8,23.0,753.0,939.51,702.34
2016,4,5,14,45,904.5,96.0,2.7,23.0,714.0,922.18,691.36
2016,4,5,15,0,892.0,94.0,2.6,23.0,675.0,901.81,678.47
2016,4,5,15,15,876.5,91.5,2.45,22.5,630.0,875.4,662.42
2016,4,5,15,30,861.0,89.0,2.3,22.0,585.0,853.4,649.39
2016,4,5,15,45,839.0,86.0,2.2,22.0,535.5,815.96,624.75
2016,4,5,16,0,817.0,83.0,2.1,22.0,486.0,776.61,598.66
2016,4,5,16,15,788.0,79.0,1.85,21.5,433.5,728.93,566.27
2016,4,5,16,30,759.0,75.0,1.6,21.0,381.0,680.31,532.58
2016,4,5,16,45,717.0,70.0,1.4,20.5,326.5,620.51,490.2
2016,4,5,17,0,675.0,65.0,1.2,20.0,272.0,565.56,449.81
2016,4,5,17,15,613.0,58.0,1.15,19.0,219.0,492.62,394.71
2016,4,5,17,30,551.0,51.0,1.1,18.0,166.0,422.97,339.34
2016,4,5,17,45,449.0,41.5,1.1,17.0,117.5,331.5,264.06
2016,4,5,18,0,347.0,32.0,1.1,16.0,69.0,248.34,189.74
2016,4,5,18,15,173.5,16.0,1.1,15.5,34.5,121.46,25.96
2016,4,5,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,6,5,45,56.5,7.5,1.1,13.5,9.5,7.15,0.0
2016,4,6,6,0,113.0,15.0,1.1,14.0,19.0,11.81,0.0
2016,4,6,6,15,255.0,28.5,1.15,15.0,58.5,22.54,12.6
2016,4,6,6,30,397.0,42.0,1.2,16.0,98.0,32.61,22.68
2016,4,6,6,45,484.5,51.5,1.25,17.0,148.5,38.5,28.24
2016,4,6,7,0,572.0,61.0,1.3,18.0,199.0,44.1,33.3
2016,4,6,7,15,628.0,67.5,1.35,18.5,253.5,46.9,35.77
2016,4,6,7,30,684.0,74.0,1.4,19.0,308.0,49.57,38.0
2016,4,6,7,45,722.5,79.0,1.5,20.0,362.0,50.92,38.92
2016,4,6,8,0,761.0,84.0,1.6,21.0,416.0,81.31,46.65
2016,4,6,8,15,788.0,88.0,1.65,21.5,467.5,129.97,70.32
2016,4,6,8,30,815.0,92.0,1.7,22.0,519.0,181.61,106.34
2016,4,6,8,45,834.0,95.5,1.8,22.5,567.0,234.05,148.58
2016,4,6,9,0,853.0,99.0,1.9,23.0,615.0,288.16,194.37
2016,4,6,9,15,867.5,102.0,1.95,23.5,658.0,341.95,240.46
2016,4,6,9,30,882.0,105.0,2.0,24.0,701.0,401.76,290.41
2016,4,6,9,45,890.5,108.0,2.05,24.5,737.5,453.84,333.57
2016,4,6,10,0,899.0,111.0,2.1,25.0,774.0,505.52,375.19
2016,4,6,10,15,906.5,113.0,2.05,25.0,804.0,555.25,414.56
2016,4,6,10,30,914.0,115.0,2.0,25.0,834.0,604.04,452.06
2016,4,6,10,45,915.5,118.0,1.95,25.5,855.5,649.03,484.8
2016,4,6,11,0,917.0,121.0,1.9,26.0,877.0,692.21,515.21
2016,4,6,11,15,920.0,121.5,1.8,26.5,891.0,732.21,542.2
2016,4,6,11,30,923.0,122.0,1.7,27.0,905.0,770.14,566.72
2016,4,6,11,45,921.5,123.5,1.65,27.5,910.5,803.42,586.66
2016,4,6,12,0,920.0,125.0,1.6,28.0,916.0,834.08,604.64
2016,4,6,12,15,919.0,125.0,1.55,28.0,914.0,860.97,621.22
2016,4,6,12,30,918.0,125.0,1.5,28.0,912.0,885.01,635.92
2016,4,6,12,45,763.5,204.0,1.45,28.5,854.0,861.76,619.1
2016,4,6,13,0,609.0,283.0,1.4,29.0,796.0,823.48,590.16
2016,4,6,13,15,747.5,207.0,1.3,29.0,823.5,884.76,632.14
2016,4,6,13,30,886.0,131.0,1.2,29.0,851.0,931.96,660.33
2016,4,6,13,45,878.0,129.5,1.15,29.0,825.0,932.52,660.05
2016,4,6,14,0,870.0,128.0,1.1,29.0,799.0,936.9,662.85
2016,4,6,14,15,723.5,178.0,1.05,29.0,721.0,866.14,618.52
2016,4,6,14,30,577.0,228.0,1.0,29.0,643.0,784.01,565.33
2016,4,6,14,45,594.5,207.0,0.95,29.0,614.5,781.0,565.43
2016,4,6,15,0,612.0,186.0,0.9,29.0,586.0,771.08,560.28
2016,4,6,15,15,486.5,209.0,0.85,29.0,513.5,676.68,496.1
2016,4,6,15,30,361.0,232.0,0.8,29.0,441.0,576.99,427.48
2016,4,6,15,45,554.5,159.0,0.8,29.5,449.5,663.63,492.57
2016,4,6,16,0,748.0,86.0,0.8,30.0,458.0,726.32,535.07
2016,4,6,16,15,681.5,90.0,0.75,29.0,400.5,664.35,495.59
2016,4,6,16,30,615.0,94.0,0.7,28.0,343.0,600.7,455.04
2016,4,6,16,45,552.0,93.0,0.7,27.5,293.5,535.23,410.28
2016,4,6,17,0,489.0,92.0,0.7,27.0,244.0,467.56,361.85
2016,4,6,17,15,433.0,80.0,0.75,26.0,195.5,400.09,312.56
2016,4,6,17,30,377.0,68.0,0.8,25.0,147.0,336.06,263.18
2016,4,6,17,45,293.0,53.0,0.85,24.0,103.5,256.07,198.86
2016,4,6,18,0,209.0,38.0,0.9,23.0,60.0,183.22,136.46
2016,4,6,18,15,104.5,19.0,0.85,23.0,30.0,90.99,26.47
2016,4,6,18,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,8.5,2.35,13.5,8.5,8.1,0.0
2016,4,7,6,0,0.0,17.0,2.5,14.0,17.0,15.63,0.0
2016,4,7,6,15,87.0,35.5,2.7,14.5,48.0,28.99,18.22
2016,4,7,6,30,174.0,54.0,2.9,15.0,79.0,43.28,32.08
2016,4,7,6,45,222.0,73.0,3.1,15.5,119.0,57.42,45.06
2016,4,7,7,0,270.0,92.0,3.3,16.0,159.0,71.06,57.35
2016,4,7,7,15,320.5,104.0,3.4,16.0,201.5,74.37,60.38
2016,4,7,7,30,371.0,116.0,3.5,16.0,244.0,80.9,66.08
2016,4,7,7,45,461.5,118.5,3.6,16.5,304.0,80.52,65.45
2016,4,7,8,0,552.0,121.0,3.7,17.0,364.0,100.23,65.99
2016,4,7,8,15,493.5,154.5,3.65,17.0,391.0,153.46,102.13
2016,4,7,8,30,435.0,188.0,3.6,17.0,418.0,199.94,140.16
2016,4,7,8,45,511.5,181.0,3.6,17.5,475.0,236.95,167.55
2016,4,7,9,0,588.0,174.0,3.6,18.0,532.0,280.72,202.41
2016,4,7,9,15,574.0,195.0,3.55,18.0,564.0,328.08,243.9
2016,4,7,9,30,560.0,216.0,3.5,18.0,596.0,372.96,282.72
2016,4,7,9,45,484.5,261.5,3.45,18.0,603.5,410.86,315.65
2016,4,7,10,0,409.0,307.0,3.4,18.0,611.0,445.79,344.52
2016,4,7,10,15,508.0,281.5,3.35,18.0,673.0,494.96,383.53
2016,4,7,10,30,607.0,256.0,3.3,18.0,735.0,555.48,430.96
2016,4,7,10,45,632.0,254.0,3.3,18.5,765.5,599.5,464.34
2016,4,7,11,0,657.0,252.0,3.3,19.0,796.0,644.43,497.78
2016,4,7,11,15,628.5,273.0,3.25,19.0,800.5,674.18,519.47
2016,4,7,11,30,600.0,294.0,3.2,19.0,805.0,701.24,538.76
2016,4,7,11,45,607.5,288.0,3.15,19.0,809.0,726.61,557.51
2016,4,7,12,0,615.0,282.0,3.1,19.0,813.0,751.29,575.54
2016,4,7,12,15,507.5,328.0,3.05,19.0,766.0,730.58,558.43
2016,4,7,12,30,400.0,374.0,3.0,19.0,719.0,699.18,533.76
2016,4,7,12,45,599.0,275.5,3.0,19.0,785.5,793.65,606.8
2016,4,7,13,0,798.0,177.0,3.0,19.0,852.0,882.08,671.33
2016,4,7,13,15,638.5,246.0,3.0,19.0,779.0,829.89,633.3
2016,4,7,13,30,479.0,315.0,3.0,19.0,706.0,766.35,585.43
2016,4,7,13,45,370.5,341.0,3.0,19.0,638.5,694.52,532.99
2016,4,7,14,0,262.0,367.0,3.0,19.0,571.0,630.13,484.66
2016,4,7,14,15,225.5,355.5,3.0,18.5,526.0,578.13,448.16
2016,4,7,14,30,189.0,344.0,3.0,18.0,481.0,536.41,418.33
2016,4,7,14,45,178.0,325.5,3.0,18.0,448.5,509.27,399.04
2016,4,7,15,0,167.0,307.0,3.0,18.0,416.0,481.35,378.93
2016,4,7,15,15,171.5,285.0,2.95,17.5,391.0,462.3,366.52
2016,4,7,15,30,176.0,263.0,2.9,17.0,366.0,442.15,353.09
2016,4,7,15,45,188.0,239.0,2.85,17.0,340.5,424.77,341.26
2016,4,7,16,0,200.0,215.0,2.8,17.0,315.0,405.84,328.08
2016,4,7,16,15,143.0,191.5,2.65,16.5,259.0,331.6,269.57
2016,4,7,16,30,86.0,168.0,2.5,16.0,203.0,247.9,202.23
2016,4,7,16,45,73.5,146.5,2.4,16.0,173.5,214.33,175.19
2016,4,7,17,0,61.0,125.0,2.3,16.0,144.0,181.19,147.85
2016,4,7,17,15,48.0,102.0,2.15,15.5,115.5,146.08,118.54
2016,4,7,17,30,35.0,79.0,2.0,15.0,87.0,111.24,88.83
2016,4,7,17,45,17.5,57.5,1.85,15.0,61.5,76.15,58.27
2016,4,7,18,0,0.0,36.0,1.7,15.0,36.0,36.92,24.27
2016,4,7,18,15,0.0,18.0,1.6,14.5,18.0,16.71,1.92
2016,4,7,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,3.0,0.95,12.5,3.0,2.86,0.0
2016,4,8,6,0,0.0,6.0,1.0,13.0,6.0,5.55,0.0
2016,4,8,6,15,0.0,17.0,1.2,13.5,17.0,15.76,7.58
2016,4,8,6,30,0.0,28.0,1.4,14.0,28.0,25.98,17.21
2016,4,8,6,45,0.0,41.5,1.6,14.5,41.5,38.55,28.66
2016,4,8,7,0,0.0,55.0,1.8,15.0,55.0,51.09,39.95
2016,4,8,7,15,0.0,70.0,1.8,15.0,70.0,64.44,51.86
2016,4,8,7,30,0.0,85.0,1.8,15.0,85.0,77.65,63.45
2016,4,8,7,45,0.0,89.0,1.8,15.5,89.0,81.69,66.69
2016,4,8,8,0,0.0,93.0,1.8,16.0,93.0,85.7,66.56
2016,4,8,8,15,3.0,134.0,1.8,16.0,136.0,121.01,95.39
2016,4,8,8,30,6.0,175.0,1.8,16.0,179.0,156.31,123.67
2016,4,8,8,45,75.0,228.0,1.85,16.5,274.0,206.81,160.81
2016,4,8,9,0,144.0,281.0,1.9,17.0,369.0,264.16,203.45
2016,4,8,9,15,74.5,236.5,1.9,17.0,282.5,227.31,176.7
2016,4,8,9,30,5.0,192.0,1.9,17.0,196.0,176.4,137.83
2016,4,8,9,45,32.5,261.5,1.9,17.0,286.0,242.66,189.72
2016,4,8,10,0,60.0,331.0,1.9,17.0,376.0,316.16,246.08
2016,4,8,10,15,50.5,334.0,1.95,17.0,373.0,320.07,248.73
2016,4,8,10,30,41.0,337.0,2.0,17.0,370.0,322.83,250.7
2016,4,8,10,45,77.5,372.5,2.05,17.0,436.5,379.89,294.37
2016,4,8,11,0,114.0,408.0,2.1,17.0,503.0,438.68,338.69
2016,4,8,11,15,72.5,377.0,2.15,17.0,437.5,393.54,304.17
2016,4,8,11,30,31.0,346.0,2.2,17.0,372.0,341.8,264.52
2016,4,8,11,45,24.5,323.5,2.25,17.0,344.5,320.03,248.11
2016,4,8,12,0,18.0,301.0,2.3,17.0,317.0,294.89,228.87
2016,4,8,12,15,15.5,282.0,2.3,17.0,296.0,276.56,214.86
2016,4,8,12,30,13.0,263.0,2.3,17.0,275.0,257.76,200.41
2016,4,8,12,45,26.0,311.5,2.3,17.5,334.0,321.85,249.77
2016,4,8,13,0,39.0,360.0,2.3,18.0,393.0,383.97,296.44
2016,4,8,13,15,53.0,369.0,2.35,18.0,413.5,409.04,315.74
2016,4,8,13,30,67.0,378.0,2.4,18.0,434.0,434.72,335.66
2016,4,8,13,45,78.0,372.5,2.45,18.0,435.5,443.01,342.65
2016,4,8,14,0,89.0,367.0,2.5,18.0,437.0,451.2,349.73
2016,4,8,14,15,45.0,267.0,2.5,17.5,302.5,308.21,241.38
2016,4,8,14,30,1.0,167.0,2.5,17.0,168.0,159.18,123.93
2016,4,8,14,45,3.0,179.0,2.5,17.0,181.0,173.28,135.86
2016,4,8,15,0,5.0,191.0,2.5,17.0,194.0,187.79,147.83
2016,4,8,15,15,48.0,225.0,2.5,16.5,253.0,273.14,218.07
2016,4,8,15,30,91.0,259.0,2.5,16.0,312.0,351.59,281.78
2016,4,8,15,45,70.5,231.5,2.5,16.0,270.5,304.54,244.7
2016,4,8,16,0,50.0,204.0,2.5,16.0,229.0,257.73,207.73
2016,4,8,16,15,25.0,131.0,2.45,15.5,143.5,154.22,124.09
2016,4,8,16,30,0.0,58.0,2.4,15.0,58.0,53.93,40.19
2016,4,8,16,45,0.0,49.5,2.35,15.0,49.5,46.0,33.64
2016,4,8,17,0,0.0,41.0,2.3,15.0,41.0,38.07,26.95
2016,4,8,17,15,0.0,32.5,2.15,14.5,32.5,30.16,20.22
2016,4,8,17,30,0.0,24.0,2.0,14.0,24.0,22.25,13.4
2016,4,8,17,45,0.0,16.5,1.9,14.0,16.5,15.29,7.28
2016,4,8,18,0,0.0,9.0,1.8,14.0,9.0,8.33,1.17
2016,4,8,18,15,0.0,4.5,1.75,14.0,4.5,4.16,0.0
2016,4,8,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,2.5,1.55,12.5,2.5,2.38,0.0
2016,4,9,6,0,0.0,5.0,1.6,13.0,5.0,4.62,0.0
2016,4,9,6,15,0.0,12.5,1.75,13.0,12.5,11.58,4.17
2016,4,9,6,30,0.0,20.0,1.9,13.0,20.0,18.54,10.75
2016,4,9,6,45,0.0,30.0,2.05,13.5,30.0,27.83,19.26
2016,4,9,7,0,0.0,40.0,2.2,14.0,40.0,37.14,27.69
2016,4,9,7,15,0.0,50.5,2.2,14.0,50.5,46.93,36.48
2016,4,9,7,30,0.0,61.0,2.2,14.0,61.0,56.72,45.15
2016,4,9,7,45,0.0,95.5,2.25,14.5,95.5,87.13,71.76
2016,4,9,8,0,0.0,130.0,2.3,15.0,130.0,116.19,92.22
2016,4,9,8,15,9.0,162.5,2.25,15.0,167.0,144.6,114.91
2016,4,9,8,30,18.0,195.0,2.2,15.0,204.0,174.19,138.18
2016,4,9,8,45,11.5,191.5,2.2,15.5,197.5,173.05,136.84
2016,4,9,9,0,5.0,188.0,2.2,16.0,191.0,170.54,134.46
2016,4,9,9,15,11.5,217.5,2.15,16.0,225.5,198.86,156.65
2016,4,9,9,30,18.0,247.0,2.1,16.0,260.0,228.07,179.32
2016,4,9,9,45,19.5,261.5,2.1,16.0,276.0,243.42,191.05
2016,4,9,10,0,21.0,276.0,2.1,16.0,292.0,258.98,202.94
2016,4,9,10,15,34.0,311.5,2.1,16.0,338.0,293.33,229.4
2016,4,9,10,30,47.0,347.0,2.1,16.0,384.0,334.92,261.17
2016,4,9,10,45,35.0,330.5,2.1,16.5,359.0,318.72,247.89
2016,4,9,11,0,23.0,314.0,2.1,17.0,334.0,302.92,235.09
2016,4,9,11,15,34.5,345.5,2.05,17.0,376.0,339.99,263.44
2016,4,9,11,30,46.0,377.0,2.0,17.0,418.0,380.83,294.13
2016,4,9,11,45,80.5,404.5,1.95,17.0,475.5,436.8,336.37
2016,4,9,12,0,115.0,432.0,1.9,17.0,533.0,498.18,381.86
2016,4,9,12,15,79.0,404.5,1.85,17.0,474.0,447.52,343.48
2016,4,9,12,30,43.0,377.0,1.8,17.0,415.0,396.45,304.93
2016,4,9,12,45,43.5,373.5,1.8,17.0,411.0,397.54,306.21
2016,4,9,13,0,44.0,370.0,1.8,17.0,407.0,398.43,307.11
2016,4,9,13,15,41.0,357.5,1.8,16.5,392.0,386.93,299.28
2016,4,9,13,30,38.0,345.0,1.8,16.0,377.0,374.93,291.12
2016,4,9,13,45,27.5,307.5,1.8,16.0,330.5,329.84,257.05
2016,4,9,14,0,17.0,270.0,1.8,16.0,284.0,274.32,214.59
2016,4,9,14,15,10.5,227.5,1.8,16.0,236.0,227.05,178.06
2016,4,9,14,30,4.0,185.0,1.8,16.0,188.0,179.62,140.77
2016,4,9,14,45,4.0,187.0,1.85,16.0,190.0,182.15,143.22
2016,4,9,15,0,4.0,189.0,1.9,16.0,192.0,184.85,145.73
2016,4,9,15,15,2.0,148.0,1.9,16.0,149.5,142.44,111.87
2016,4,9,15,30,0.0,107.0,1.9,16.0,107.0,100.38,77.84
2016,4,9,15,45,0.0,92.5,1.9,16.0,92.5,86.33,66.54
2016,4,9,16,0,0.0,78.0,1.9,16.0,78.0,72.62,55.39
2016,4,9,16,15,0.0,91.5,1.7,15.5,91.5,85.83,66.75
2016,4,9,16,30,0.0,105.0,1.5,15.0,105.0,100.47,79.31
2016,4,9,16,45,0.0,90.0,1.35,15.0,90.0,85.8,67.2
2016,4,9,17,0,0.0,75.0,1.2,15.0,75.0,71.05,54.9
2016,4,9,17,15,0.0,60.5,1.05,14.5,60.5,56.76,42.88
2016,4,9,17,30,0.0,46.0,0.9,14.0,46.0,42.75,30.88
2016,4,9,17,45,0.0,33.0,0.8,14.0,33.0,30.64,20.28
2016,4,9,18,0,0.0,20.0,0.7,14.0,20.0,18.55,9.61
2016,4,9,18,15,0.0,10.0,0.65,13.5,10.0,9.26,0.0
2016,4,9,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,3.0,1.5,12.5,3.0,2.86,0.0
2016,4,10,6,0,0.0,6.0,1.6,13.0,6.0,5.55,0.0
2016,4,10,6,15,0.0,15.0,1.65,13.0,15.0,13.9,6.24
2016,4,10,6,30,0.0,24.0,1.7,13.0,24.0,22.26,14.08
2016,4,10,6,45,0.0,35.5,1.8,13.0,35.5,32.96,23.91
2016,4,10,7,0,0.0,47.0,1.9,13.0,47.0,43.67,33.67
2016,4,10,7,15,0.0,59.0,1.9,13.0,59.0,54.86,43.73
2016,4,10,7,30,0.0,71.0,1.9,13.0,71.0,66.03,53.62
2016,4,10,7,45,0.0,47.5,1.95,13.5,47.5,44.14,33.9
2016,4,10,8,0,0.0,24.0,2.0,14.0,24.0,22.28,13.41
2016,4,10,8,15,0.0,27.5,2.0,14.0,27.5,25.54,16.13
2016,4,10,8,30,0.0,31.0,2.0,14.0,31.0,28.81,18.83
2016,4,10,8,45,0.0,41.0,2.05,14.0,41.0,38.13,26.62
2016,4,10,9,0,0.0,51.0,2.1,14.0,51.0,47.47,34.36
2016,4,10,9,15,0.0,62.0,2.15,14.0,62.0,57.75,42.84
2016,4,10,9,30,0.0,73.0,2.2,14.0,73.0,68.05,51.27
2016,4,10,9,45,1.0,120.5,2.25,14.0,121.5,112.23,87.52
2016,4,10,10,0,2.0,168.0,2.3,14.0,170.0,155.67,122.58
2016,4,10,10,15,1.0,121.0,2.35,14.0,122.0,113.0,87.72
2016,4,10,10,30,0.0,74.0,2.4,14.0,74.0,69.08,51.68
2016,4,10,10,45,0.0,80.5,2.45,14.5,80.5,75.18,56.57
2016,4,10,11,0,0.0,87.0,2.5,15.0,87.0,81.27,61.37
2016,4,10,11,15,0.0,79.5,2.55,15.0,79.5,74.28,55.6
2016,4,10,11,30,0.0,72.0,2.6,15.0,72.0,67.27,49.84
2016,4,10,11,45,0.0,107.5,2.7,15.0,108.0,100.41,76.84
2016,4,10,12,0,0.0,143.0,2.8,15.0,144.0,133.61,103.62
2016,4,10,12,15,0.5,145.0,2.85,15.0,146.0,136.02,105.54
2016,4,10,12,30,1.0,147.0,2.9,15.0,148.0,138.47,107.55
2016,4,10,12,45,0.5,132.5,2.95,15.0,133.0,124.53,96.34
2016,4,10,13,0,0.0,118.0,3.0,15.0,118.0,110.5,85.04
2016,4,10,13,15,3.5,161.5,3.05,15.0,165.0,154.93,121.15
2016,4,10,13,30,7.0,205.0,3.1,15.0,212.0,200.08,157.45
2016,4,10,13,45,5.0,188.5,3.15,15.0,193.5,182.75,143.64
2016,4,10,14,0,3.0,172.0,3.2,15.0,175.0,165.27,129.78
2016,4,10,14,15,12.0,221.0,3.15,14.5,230.5,221.97,176.1
2016,4,10,14,30,21.0,270.0,3.1,14.0,286.0,280.48,223.4
2016,4,10,14,45,20.0,256.0,3.1,14.0,270.5,266.6,212.67
2016,4,10,15,0,19.0,242.0,3.1,14.0,255.0,252.62,202.04
2016,4,10,15,15,11.0,209.0,3.0,14.0,216.5,212.54,170.07
2016,4,10,15,30,3.0,176.0,2.9,14.0,178.0,172.5,137.78
2016,4,10,15,45,1.5,139.5,2.85,14.0,140.5,134.58,107.09
2016,4,10,16,0,0.0,103.0,2.8,14.0,103.0,96.94,76.15
2016,4,10,16,15,0.0,99.0,2.65,13.5,99.0,93.38,73.61
2016,4,10,16,30,0.0,95.0,2.5,13.0,95.0,89.97,71.11
2016,4,10,16,45,0.0,81.5,2.45,13.0,81.5,76.8,60.15
2016,4,10,17,0,0.0,68.0,2.4,13.0,68.0,63.59,49.0
2016,4,10,17,15,169.0,74.0,2.15,12.5,111.5,208.01,175.14
2016,4,10,17,30,338.0,80.0,1.9,12.0,155.0,330.51,275.97
2016,4,10,17,45,255.0,63.5,1.7,12.0,111.5,250.35,205.5
2016,4,10,18,0,172.0,47.0,1.5,12.0,68.0,167.16,132.17
2016,4,10,18,15,86.0,23.5,1.4,11.5,34.0,82.74,46.17
2016,4,10,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,10,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,45,38.5,12.0,0.85,10.5,14.5,11.44,0.0
2016,4,11,6,0,77.0,24.0,0.9,11.0,29.0,19.91,5.84
2016,4,11,6,15,173.0,43.0,1.05,11.5,67.5,33.33,23.16
2016,4,11,6,30,269.0,62.0,1.2,12.0,106.0,47.23,36.31
2016,4,11,6,45,350.5,74.5,1.35,12.5,154.0,55.43,44.04
2016,4,11,7,0,432.0,87.0,1.5,13.0,202.0,63.27,51.18
2016,4,11,7,15,352.0,112.0,1.55,13.0,219.0,79.52,65.67
2016,4,11,7,30,272.0,137.0,1.6,13.0,236.0,100.94,84.47
2016,4,11,7,45,227.0,165.0,1.65,13.5,256.5,118.24,99.18
2016,4,11,8,0,182.0,193.0,1.7,14.0,277.0,157.73,121.13
2016,4,11,8,15,107.5,203.0,1.7,14.0,254.0,171.17,132.58
2016,4,11,8,30,33.0,213.0,1.7,14.0,231.0,183.23,145.06
2016,4,11,8,45,30.5,227.0,1.75,14.5,245.0,198.25,156.68
2016,4,11,9,0,28.0,241.0,1.8,15.0,259.0,212.97,167.99
2016,4,11,9,15,14.5,204.5,1.8,15.5,214.0,189.2,148.83
2016,4,11,9,30,1.0,168.0,1.8,16.0,169.0,154.24,120.64
2016,4,11,9,45,11.0,224.0,1.85,16.5,232.5,208.05,162.96
2016,4,11,10,0,21.0,280.0,1.9,17.0,296.0,262.79,205.02
2016,4,11,10,15,286.0,281.5,1.9,17.0,511.5,391.63,305.01
2016,4,11,10,30,551.0,283.0,1.9,17.0,727.0,556.94,429.8
2016,4,11,10,45,705.0,210.0,1.9,17.0,794.0,615.56,474.96
2016,4,11,11,0,859.0,137.0,1.9,17.0,861.0,685.48,528.79
2016,4,11,11,15,612.5,265.5,1.9,17.0,786.0,665.93,510.86
2016,4,11,11,30,366.0,394.0,1.9,17.0,711.0,629.42,480.1
2016,4,11,11,45,200.0,379.0,1.95,17.5,552.5,506.64,388.68
2016,4,11,12,0,34.0,364.0,2.0,18.0,394.0,369.04,283.02
2016,4,11,12,15,35.5,362.0,2.0,18.0,393.5,372.26,286.22
2016,4,11,12,30,37.0,360.0,2.0,18.0,393.0,375.38,288.7
2016,4,11,12,45,25.5,318.0,2.05,18.0,340.5,328.1,253.07
2016,4,11,13,0,14.0,276.0,2.1,18.0,288.0,273.26,211.36
2016,4,11,13,15,14.0,270.5,2.1,18.0,282.5,268.99,208.46
2016,4,11,13,30,14.0,265.0,2.1,18.0,277.0,264.63,205.33
2016,4,11,13,45,13.5,257.5,2.1,18.0,268.5,257.78,200.29
2016,4,11,14,0,13.0,250.0,2.1,18.0,260.0,250.84,195.2
2016,4,11,14,15,12.0,240.5,2.1,17.5,249.5,241.37,188.51
2016,4,11,14,30,11.0,231.0,2.1,17.0,239.0,231.84,181.74
2016,4,11,14,45,392.0,182.5,2.15,17.0,444.5,572.93,455.6
2016,4,11,15,0,773.0,134.0,2.2,17.0,650.0,861.33,665.36
2016,4,11,15,15,755.0,130.0,2.15,17.0,606.5,837.09,646.72
2016,4,11,15,30,737.0,126.0,2.1,17.0,563.0,806.23,626.56
2016,4,11,15,45,711.5,122.0,2.1,17.0,515.5,767.04,600.78
2016,4,11,16,0,686.0,118.0,2.1,17.0,468.0,726.44,573.68
2016,4,11,16,15,654.0,112.0,2.05,16.5,417.5,677.18,540.44
2016,4,11,16,30,622.0,106.0,2.0,16.0,367.0,627.48,506.11
2016,4,11,16,45,582.5,97.5,1.95,16.0,316.0,569.27,462.73
2016,4,11,17,0,543.0,89.0,1.9,16.0,265.0,511.84,418.43
2016,4,11,17,15,481.5,79.5,1.7,15.5,214.5,439.88,361.15
2016,4,11,17,30,420.0,70.0,1.5,15.0,164.0,368.7,302.55
2016,4,11,17,45,340.0,56.0,1.35,14.5,119.0,289.4,235.37
2016,4,11,18,0,260.0,42.0,1.2,14.0,74.0,216.74,171.18
2016,4,11,18,15,144.5,25.5,1.15,13.5,41.5,125.87,76.56
2016,4,11,18,30,29.0,9.0,1.1,13.0,9.0,21.38,0.0
2016,4,11,18,45,14.5,4.5,1.1,12.5,4.5,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,5,45,44.5,12.5,1.75,10.5,15.5,11.91,0.0
2016,4,12,6,0,89.0,25.0,2.0,11.0,31.0,20.73,7.92
2016,4,12,6,15,182.0,44.0,2.15,11.0,70.0,34.03,23.93
2016,4,12,6,30,275.0,63.0,2.3,11.0,109.0,47.88,37.08
2016,4,12,6,45,350.0,76.0,2.45,11.5,156.5,56.42,45.12
2016,4,12,7,0,425.0,89.0,2.6,12.0,204.0,64.58,52.56
2016,4,12,7,15,212.5,54.0,2.55,12.0,111.5,37.11,27.92
2016,4,12,7,30,0.0,19.0,2.5,12.0,19.0,17.62,10.3
2016,4,12,7,45,1.5,85.0,2.5,12.5,86.0,78.55,64.71
2016,4,12,8,0,3.0,151.0,2.5,13.0,153.0,133.33,107.09
2016,4,12,8,15,2.0,158.5,2.5,13.0,160.0,141.27,113.22
2016,4,12,8,30,1.0,166.0,2.5,13.0,167.0,148.87,119.15
2016,4,12,8,45,0.5,166.0,2.5,13.5,166.5,150.05,119.54
2016,4,12,9,0,0.0,166.0,2.5,14.0,166.0,150.87,119.66
2016,4,12,9,15,0.0,127.0,2.55,14.0,127.0,117.32,91.95
2016,4,12,9,30,0.0,88.0,2.6,14.0,88.0,82.08,62.8
2016,4,12,9,45,10.0,181.5,2.65,14.5,189.0,170.61,134.66
2016,4,12,10,0,20.0,275.0,2.7,15.0,290.0,258.2,203.63
2016,4,12,10,15,15.5,258.5,2.75,15.0,270.5,243.71,191.78
2016,4,12,10,30,11.0,242.0,2.8,15.0,251.0,228.21,179.4
2016,4,12,10,45,15.5,272.5,2.9,15.0,285.5,259.55,204.05
2016,4,12,11,0,20.0,303.0,3.0,15.0,320.0,291.54,228.93
2016,4,12,11,15,15.5,275.5,3.05,15.0,289.0,265.39,208.3
2016,4,12,11,30,11.0,248.0,3.1,15.0,258.0,238.3,186.99
2016,4,12,11,45,11.0,248.5,3.2,15.0,259.0,239.79,188.23
2016,4,12,12,0,11.0,249.0,3.3,15.0,260.0,241.24,189.4
2016,4,12,12,15,11.0,249.0,3.3,15.0,259.5,242.17,190.15
2016,4,12,12,30,11.0,249.0,3.3,15.0,259.0,243.07,190.91
2016,4,12,12,45,14.0,272.0,3.35,15.0,284.5,268.43,211.0
2016,4,12,13,0,17.0,295.0,3.4,15.0,310.0,294.24,231.33
2016,4,12,13,15,111.0,352.0,3.4,15.0,445.0,453.42,357.15
2016,4,12,13,30,205.0,409.0,3.4,15.0,580.0,602.54,470.78
2016,4,12,13,45,204.5,397.0,3.45,15.0,563.0,595.94,465.9
2016,4,12,14,0,204.0,385.0,3.5,15.0,546.0,588.31,461.19
2016,4,12,14,15,209.5,367.0,3.55,15.0,526.5,578.71,455.35
2016,4,12,14,30,215.0,349.0,3.6,15.0,507.0,567.93,448.67
2016,4,12,14,45,159.5,328.5,3.65,15.0,442.5,497.65,395.06
2016,4,12,15,0,104.0,308.0,3.7,15.0,378.0,414.18,330.57
2016,4,12,15,15,161.5,286.5,3.7,14.5,387.0,456.63,367.3
2016,4,12,15,30,219.0,265.0,3.7,14.0,396.0,483.24,391.41
2016,4,12,15,45,236.0,240.0,3.7,14.0,370.5,468.07,381.32
2016,4,12,16,0,253.0,215.0,3.7,14.0,345.0,464.28,380.01
2016,4,12,16,15,321.5,180.5,3.6,13.5,328.0,474.27,391.67
2016,4,12,16,30,390.0,146.0,3.5,13.0,311.0,492.37,409.14
2016,4,12,16,45,334.5,139.0,3.45,13.0,267.5,419.85,350.84
2016,4,12,17,0,279.0,132.0,3.4,13.0,224.0,364.77,305.43
2016,4,12,17,15,240.0,112.5,3.15,12.5,181.0,307.77,258.13
2016,4,12,17,30,201.0,93.0,2.9,12.0,138.0,253.12,211.44
2016,4,12,17,45,150.0,71.5,2.65,11.5,100.0,191.14,157.32
2016,4,12,18,0,99.0,50.0,2.4,11.0,62.0,123.4,97.58
2016,4,12,18,15,49.5,28.5,2.35,11.0,34.5,66.63,40.59
2016,4,12,18,30,0.0,7.0,2.3,11.0,7.0,6.67,0.0
2016,4,12,18,45,0.0,3.5,2.3,11.0,3.5,0.0,0.0
2016,4,12,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,5,45,4.0,12.0,1.75,10.0,12.5,11.44,0.0
2016,4,13,6,0,8.0,24.0,1.9,11.0,25.0,21.72,9.79
2016,4,13,6,15,50.5,45.5,2.1,11.5,54.0,38.25,27.67
2016,4,13,6,30,93.0,67.0,2.3,12.0,83.0,55.04,43.31
2016,4,13,6,45,132.0,88.5,2.55,12.5,120.0,71.37,58.27
2016,4,13,7,0,171.0,110.0,2.8,13.0,157.0,87.27,72.52
2016,4,13,7,15,203.5,127.5,2.8,13.0,195.0,94.84,79.25
2016,4,13,7,30,236.0,145.0,2.8,13.0,233.0,105.98,88.93
2016,4,13,7,45,301.5,158.0,2.85,13.5,287.5,116.01,97.29
2016,4,13,8,0,367.0,171.0,2.9,14.0,342.0,149.39,107.61
2016,4,13,8,15,556.5,145.5,2.9,14.5,437.5,168.67,111.01
2016,4,13,8,30,746.0,120.0,2.9,15.0,533.0,212.27,138.04
2016,4,13,8,45,578.5,183.0,2.9,15.5,519.5,267.89,192.07
2016,4,13,9,0,411.0,246.0,2.9,16.0,506.0,303.93,228.64
2016,4,13,9,15,400.5,268.0,2.85,16.0,535.0,348.96,266.57
2016,4,13,9,30,390.0,290.0,2.8,16.0,564.0,386.71,298.1
2016,4,13,9,45,629.5,207.5,2.8,16.5,676.0,441.28,340.24
2016,4,13,10,0,869.0,125.0,2.8,17.0,788.0,524.36,405.38
2016,4,13,10,15,876.5,127.0,2.8,17.0,817.5,576.09,447.08
