Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,10,30,884.0,129.0,2.8,17.0,847.0,623.33,484.63
2016,4,13,10,45,887.0,131.5,2.85,17.5,868.0,667.14,517.97
2016,4,13,11,0,890.0,134.0,2.9,18.0,889.0,709.31,549.27
2016,4,13,11,15,893.0,135.0,2.9,18.0,903.0,748.38,578.5
2016,4,13,11,30,896.0,136.0,2.9,18.0,917.0,785.48,605.08
2016,4,13,11,45,897.5,136.0,2.95,18.0,922.5,818.4,628.04
2016,4,13,12,0,899.0,136.0,3.0,18.0,928.0,848.92,649.31
2016,4,13,12,15,898.0,136.0,3.05,18.0,926.5,874.86,667.4
2016,4,13,12,30,897.0,136.0,3.1,18.0,925.0,898.03,683.65
2016,4,13,12,45,892.0,137.0,3.15,18.0,914.0,915.81,696.29
2016,4,13,13,0,887.0,138.0,3.2,18.0,903.0,930.52,706.96
2016,4,13,13,15,883.0,137.0,3.2,18.0,885.5,941.05,714.55
2016,4,13,13,30,879.0,136.0,3.2,18.0,868.0,948.41,720.15
2016,4,13,13,45,866.0,137.5,3.25,18.0,841.0,954.24,725.23
2016,4,13,14,0,853.0,139.0,3.3,18.0,814.0,949.96,723.56
2016,4,13,14,15,844.0,137.0,3.3,17.5,782.0,942.44,720.88
2016,4,13,14,30,835.0,135.0,3.3,17.0,750.0,931.78,716.17
2016,4,13,14,45,813.5,136.0,3.3,17.0,710.0,909.97,702.46
2016,4,13,15,0,792.0,137.0,3.3,17.0,670.0,885.48,686.98
2016,4,13,15,15,558.5,193.0,3.2,16.5,556.5,731.09,577.29
2016,4,13,15,30,325.0,249.0,3.1,16.0,443.0,570.94,455.34
2016,4,13,15,45,515.0,185.5,3.05,16.0,464.0,669.88,536.67
2016,4,13,16,0,705.0,122.0,3.0,16.0,485.0,749.93,599.03
2016,4,13,16,15,674.0,116.0,2.9,15.5,434.0,700.77,564.35
2016,4,13,16,30,643.0,110.0,2.8,15.0,383.0,651.05,529.48
2016,4,13,16,45,599.5,102.5,2.7,14.5,330.5,590.12,484.4
2016,4,13,17,0,556.0,95.0,2.6,14.0,278.0,530.1,438.23
2016,4,13,17,15,495.0,85.0,2.3,13.0,226.5,457.0,379.99
2016,4,13,17,30,434.0,75.0,2.0,12.0,175.0,385.58,320.97
2016,4,13,17,45,335.5,62.0,1.7,11.5,127.0,296.08,244.29
2016,4,13,18,0,237.0,49.0,1.4,11.0,79.0,215.05,172.63
2016,4,13,18,15,130.5,29.5,1.4,10.5,45.0,127.79,85.57
2016,4,13,18,30,24.0,10.0,1.4,10.0,11.0,20.22,0.0
2016,4,13,18,45,12.0,5.0,1.4,10.0,5.5,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,14,5,45,77.0,15.0,1.65,9.5,21.0,14.3,0.0
2016,4,14,6,0,154.0,30.0,1.8,10.0,42.0,23.56,12.12
2016,4,14,6,15,272.5,45.0,2.0,10.0,86.0,34.71,24.86
2016,4,14,6,30,391.0,60.0,2.2,10.0,130.0,45.41,35.14
2016,4,14,6,45,468.0,70.5,2.4,10.5,181.5,53.18,42.46
2016,4,14,7,0,545.0,81.0,2.6,11.0,233.0,58.93,47.72
2016,4,14,7,15,613.0,75.5,2.7,11.5,280.0,51.24,40.71
2016,4,14,7,30,681.0,70.0,2.8,12.0,327.0,49.49,38.98
2016,4,14,7,45,551.5,116.0,2.9,12.5,343.5,82.59,60.45
2016,4,14,8,0,422.0,162.0,3.0,13.0,360.0,140.81,98.47
2016,4,14,8,15,404.0,187.5,3.05,13.0,394.0,183.53,130.42
2016,4,14,8,30,386.0,213.0,3.1,13.0,428.0,231.67,170.34
2016,4,14,8,45,461.5,207.5,3.15,13.5,486.0,262.24,193.55
2016,4,14,9,0,537.0,202.0,3.2,14.0,544.0,307.38,230.06
2016,4,14,9,15,599.0,195.5,3.25,14.5,600.0,353.56,268.52
2016,4,14,9,30,661.0,189.0,3.3,15.0,656.0,405.79,311.88
2016,4,14,9,45,762.0,162.0,3.4,15.5,726.0,463.68,359.25
2016,4,14,10,0,863.0,135.0,3.5,16.0,796.0,533.32,415.29
2016,4,14,10,15,539.0,266.5,3.55,16.0,685.0,513.66,401.72
2016,4,14,10,30,215.0,398.0,3.6,16.0,574.0,472.43,368.49
2016,4,14,10,45,541.0,275.5,3.7,16.0,732.5,579.31,454.84
2016,4,14,11,0,867.0,153.0,3.8,16.0,891.0,713.78,560.35
2016,4,14,11,15,716.5,236.0,3.85,16.0,853.0,718.95,561.73
2016,4,14,11,30,566.0,319.0,3.9,16.0,815.0,713.94,555.58
2016,4,14,11,45,554.5,328.0,3.95,16.0,816.5,737.82,573.42
2016,4,14,12,0,543.0,337.0,4.0,16.0,818.0,759.67,589.43
2016,4,14,12,15,543.0,335.5,4.1,16.0,816.0,779.19,604.28
2016,4,14,12,30,543.0,334.0,4.2,16.0,814.0,796.93,617.82
2016,4,14,12,45,562.0,319.0,4.35,16.0,810.5,816.28,633.62
2016,4,14,13,0,581.0,304.0,4.5,16.0,807.0,833.88,648.35
2016,4,14,13,15,729.5,222.5,4.55,16.0,841.0,902.28,701.96
2016,4,14,13,30,878.0,141.0,4.6,16.0,875.0,961.94,744.73
2016,4,14,13,45,859.5,146.0,4.65,16.0,847.0,959.5,743.82
2016,4,14,14,0,841.0,151.0,4.7,16.0,819.0,953.79,741.18
2016,4,14,14,15,831.0,149.0,4.7,16.0,786.5,945.38,736.38
2016,4,14,14,30,821.0,147.0,4.7,16.0,754.0,933.88,729.52
2016,4,14,14,45,650.0,194.5,4.7,16.0,660.0,831.34,656.99
2016,4,14,15,0,479.0,242.0,4.7,16.0,566.0,719.74,572.72
2016,4,14,15,15,613.5,189.0,4.65,15.5,576.0,782.13,625.62
2016,4,14,15,30,748.0,136.0,4.6,15.0,586.0,832.59,665.62
2016,4,14,15,45,736.5,126.5,4.6,15.0,539.5,798.46,641.91
2016,4,14,16,0,725.0,117.0,4.6,15.0,493.0,762.16,616.85
2016,4,14,16,15,693.5,111.5,4.5,14.5,441.0,712.59,581.98
2016,4,14,16,30,662.0,106.0,4.4,14.0,389.0,662.46,546.01
2016,4,14,16,45,626.0,97.5,4.3,13.5,337.0,605.26,503.43
2016,4,14,17,0,590.0,89.0,4.2,13.0,285.0,548.52,459.1
2016,4,14,17,15,529.0,80.0,3.9,12.5,232.5,475.34,399.27
2016,4,14,17,30,468.0,71.0,3.6,12.0,180.0,405.23,340.05
2016,4,14,17,45,376.0,59.0,3.35,11.5,132.0,316.06,263.04
2016,4,14,18,0,284.0,47.0,3.1,11.0,84.0,237.68,192.77
2016,4,14,18,15,142.0,30.5,2.95,10.5,49.0,136.16,94.43
2016,4,14,18,30,0.0,14.0,2.8,10.0,14.0,13.34,0.0
2016,4,14,18,45,0.0,7.0,2.65,10.0,7.0,0.0,0.0
2016,4,14,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,15,5,45,117.5,14.5,1.6,7.5,23.5,13.82,0.0
2016,4,15,6,0,235.0,29.0,1.7,8.0,47.0,23.49,12.91
2016,4,15,6,15,351.5,41.0,2.05,8.5,92.5,32.16,22.87
2016,4,15,6,30,468.0,53.0,2.4,9.0,138.0,40.37,30.81
2016,4,15,6,45,539.0,61.5,2.8,10.0,190.5,45.0,35.19
2016,4,15,7,0,610.0,70.0,3.2,11.0,243.0,49.42,39.15
2016,4,15,7,15,659.0,76.5,3.4,11.5,298.0,51.93,41.33
2016,4,15,7,30,708.0,83.0,3.6,12.0,353.0,54.3,43.28
2016,4,15,7,45,736.5,89.5,3.8,12.5,406.0,68.07,44.2
2016,4,15,8,0,765.0,96.0,4.0,13.0,459.0,116.82,65.41
2016,4,15,8,15,790.5,100.5,4.0,13.5,511.0,172.43,104.14
2016,4,15,8,30,816.0,105.0,4.0,14.0,563.0,224.96,146.61
2016,4,15,8,45,830.5,110.0,4.0,14.5,609.5,277.9,192.91
2016,4,15,9,0,845.0,115.0,4.0,15.0,656.0,332.04,241.09
2016,4,15,9,15,859.5,117.5,3.95,15.0,698.5,385.06,288.63
2016,4,15,9,30,874.0,120.0,3.9,15.0,741.0,438.81,336.0
2016,4,15,9,45,888.0,120.5,3.9,15.5,778.5,495.42,383.83
2016,4,15,10,0,902.0,121.0,3.9,16.0,816.0,547.33,426.81
2016,4,15,10,15,909.5,123.0,3.9,16.5,845.5,596.85,466.73
2016,4,15,10,30,917.0,125.0,3.9,17.0,875.0,645.42,504.76
2016,4,15,10,45,924.0,125.0,3.95,17.5,897.5,690.8,539.58
2016,4,15,11,0,931.0,125.0,4.0,18.0,920.0,734.75,572.49
2016,4,15,11,15,934.0,125.5,4.05,18.0,934.0,774.7,602.88
2016,4,15,11,30,937.0,126.0,4.1,18.0,948.0,812.56,629.74
2016,4,15,11,45,941.5,124.0,4.2,18.0,955.0,847.03,654.25
2016,4,15,12,0,946.0,122.0,4.3,18.0,962.0,879.12,677.05
2016,4,15,12,15,945.0,121.5,4.35,18.0,959.5,905.5,695.66
2016,4,15,12,30,944.0,121.0,4.4,18.0,957.0,928.95,712.39
2016,4,15,12,45,946.0,117.5,4.45,18.5,947.5,949.04,725.46
2016,4,15,13,0,948.0,114.0,4.5,19.0,938.0,966.0,736.44
2016,4,15,13,15,943.5,113.0,4.55,19.0,918.5,976.39,744.45
2016,4,15,13,30,939.0,112.0,4.6,19.0,899.0,983.41,750.33
2016,4,15,13,45,935.0,109.0,4.65,19.0,873.5,985.4,752.9
2016,4,15,14,0,931.0,106.0,4.7,19.0,848.0,983.96,753.29
2016,4,15,14,15,921.5,104.5,4.7,19.0,814.0,975.65,748.66
2016,4,15,14,30,912.0,103.0,4.7,19.0,780.0,964.06,741.92
2016,4,15,14,45,899.0,101.0,4.7,19.0,740.0,945.55,730.46
2016,4,15,15,0,886.0,99.0,4.7,19.0,700.0,924.06,717.01
2016,4,15,15,15,870.5,96.5,4.55,19.0,654.5,896.98,698.53
2016,4,15,15,30,855.0,94.0,4.4,19.0,609.0,874.72,683.56
2016,4,15,15,45,833.0,91.0,4.25,19.0,559.5,836.56,657.4
2016,4,15,16,0,811.0,88.0,4.1,19.0,510.0,796.55,629.92
2016,4,15,16,15,784.0,84.0,3.8,18.5,458.0,749.74,597.66
2016,4,15,16,30,757.0,80.0,3.5,18.0,406.0,701.93,564.09
2016,4,15,16,45,721.0,74.5,3.25,17.5,352.5,644.95,522.99
2016,4,15,17,0,685.0,69.0,3.0,17.0,299.0,592.32,484.1
2016,4,15,17,15,630.5,62.5,2.75,16.0,245.5,523.14,430.59
2016,4,15,17,30,576.0,56.0,2.5,15.0,192.0,456.63,376.48
2016,4,15,17,45,495.5,47.0,2.25,14.5,143.0,374.87,307.01
2016,4,15,18,0,415.0,38.0,2.0,14.0,94.0,299.24,239.81
2016,4,15,18,15,273.0,25.5,1.9,13.5,55.5,196.29,139.23
2016,4,15,18,30,131.0,13.0,1.8,13.0,17.0,71.26,0.0
2016,4,15,18,45,65.5,6.5,1.7,12.5,8.5,0.0,0.0
2016,4,15,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,5,45,129.0,14.5,1.25,8.5,25.5,13.82,0.0
2016,4,16,6,0,258.0,29.0,1.3,9.0,51.0,23.25,13.19
2016,4,16,6,15,366.5,41.0,1.4,9.5,96.0,31.92,22.66
2016,4,16,6,30,475.0,53.0,1.5,10.0,141.0,40.12,30.51
2016,4,16,6,45,542.5,61.5,1.6,11.0,193.5,44.76,34.87
2016,4,16,7,0,610.0,70.0,1.7,12.0,246.0,49.17,38.8
2016,4,16,7,15,656.5,76.5,1.7,13.0,300.0,51.69,40.87
2016,4,16,7,30,703.0,83.0,1.7,14.0,354.0,54.05,42.71
2016,4,16,7,45,736.0,88.0,1.7,15.0,407.5,70.25,43.29
2016,4,16,8,0,769.0,93.0,1.7,16.0,461.0,123.83,69.34
2016,4,16,8,15,793.5,97.0,1.75,16.5,512.0,173.32,103.02
2016,4,16,8,30,818.0,101.0,1.8,17.0,563.0,225.47,144.76
2016,4,16,8,45,837.0,104.0,1.85,17.5,610.5,277.93,189.7
2016,4,16,9,0,856.0,107.0,1.9,18.0,658.0,332.03,236.69
2016,4,16,9,15,869.5,109.5,1.95,18.5,700.0,385.23,282.76
2016,4,16,9,30,883.0,112.0,2.0,19.0,742.0,444.03,331.99
2016,4,16,9,45,896.5,112.0,2.1,19.5,779.0,495.57,374.68
2016,4,16,10,0,910.0,112.0,2.2,20.0,816.0,547.09,416.2
2016,4,16,10,15,917.0,113.5,2.25,20.5,845.5,596.14,454.51
2016,4,16,10,30,924.0,115.0,2.3,21.0,875.0,644.16,490.93
2016,4,16,10,45,928.0,116.5,2.35,21.5,896.5,689.08,524.12
2016,4,16,11,0,932.0,118.0,2.4,22.0,918.0,732.34,555.27
2016,4,16,11,15,935.0,118.5,2.45,22.0,932.0,772.17,584.16
2016,4,16,11,30,938.0,119.0,2.5,22.0,946.0,809.89,609.86
2016,4,16,11,45,940.5,118.5,2.55,22.5,952.0,844.06,631.81
2016,4,16,12,0,943.0,118.0,2.6,23.0,958.0,875.75,651.97
2016,4,16,12,15,942.5,117.5,2.6,23.0,955.5,902.33,669.52
2016,4,16,12,30,942.0,117.0,2.6,23.0,953.0,926.0,685.18
2016,4,16,12,45,941.0,116.0,2.65,23.0,943.0,945.74,698.72
2016,4,16,13,0,940.0,115.0,2.7,23.0,933.0,962.35,710.32
2016,4,16,13,15,936.0,114.0,2.65,23.0,915.0,973.02,717.26
2016,4,16,13,30,932.0,113.0,2.6,23.0,897.0,980.36,722.18
2016,4,16,13,45,924.5,112.0,2.6,23.0,870.5,981.12,723.39
2016,4,16,14,0,917.0,111.0,2.6,23.0,844.0,978.52,722.61
2016,4,16,14,15,908.5,109.5,2.55,23.0,811.5,971.14,718.39
2016,4,16,14,30,900.0,108.0,2.5,23.0,779.0,960.54,712.22
2016,4,16,14,45,889.0,105.5,2.45,23.0,739.5,943.4,701.86
2016,4,16,15,0,878.0,103.0,2.4,23.0,700.0,923.27,689.66
2016,4,16,15,15,863.0,100.0,2.3,22.5,655.5,903.65,678.73
2016,4,16,15,30,848.0,97.0,2.2,22.0,611.0,873.96,660.96
2016,4,16,15,45,830.5,93.0,2.1,22.0,562.5,838.56,638.0
2016,4,16,16,0,813.0,89.0,2.0,22.0,514.0,801.1,613.48
2016,4,16,16,15,786.0,85.0,1.8,21.5,462.0,754.16,582.32
2016,4,16,16,30,759.0,81.0,1.6,21.0,410.0,706.22,549.93
2016,4,16,16,45,723.0,75.5,1.45,21.0,356.0,649.09,509.54
2016,4,16,17,0,687.0,70.0,1.3,21.0,302.0,596.38,471.41
2016,4,16,17,15,633.5,63.5,1.25,20.0,249.0,527.67,421.33
2016,4,16,17,30,580.0,57.0,1.2,19.0,196.0,461.54,370.28
2016,4,16,17,45,485.5,49.0,1.15,18.0,145.5,372.43,298.48
2016,4,16,18,0,391.0,41.0,1.1,17.0,95.0,290.44,229.13
2016,4,16,18,15,259.0,27.5,1.1,16.5,56.5,192.05,136.63
2016,4,16,18,30,127.0,14.0,1.1,16.0,18.0,70.66,0.0
2016,4,16,18,45,63.5,7.0,1.1,15.5,9.0,6.67,0.0
2016,4,16,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,45,113.5,15.5,0.8,13.5,26.0,12.21,0.0
2016,4,17,6,0,227.0,31.0,0.8,14.0,52.0,24.17,14.0
2016,4,17,6,15,328.5,44.5,0.85,14.5,96.5,34.91,24.84
2016,4,17,6,30,430.0,58.0,0.9,15.0,141.0,44.34,33.64
2016,4,17,6,45,491.5,69.0,0.95,16.0,191.0,50.93,39.62
2016,4,17,7,0,553.0,80.0,1.0,17.0,241.0,57.14,45.02
2016,4,17,7,15,600.5,87.5,1.0,17.5,294.5,60.04,47.44
2016,4,17,7,30,648.0,95.0,1.0,18.0,348.0,62.77,49.61
2016,4,17,7,45,679.5,102.0,1.05,18.5,400.0,82.41,51.75
2016,4,17,8,0,711.0,109.0,1.1,19.0,452.0,128.91,73.96
2016,4,17,8,15,737.0,113.5,1.15,19.5,502.0,176.37,106.35
2016,4,17,8,30,763.0,118.0,1.2,20.0,552.0,226.65,146.05
2016,4,17,8,45,780.5,123.0,1.3,21.0,598.5,283.34,192.99
2016,4,17,9,0,798.0,128.0,1.4,22.0,645.0,335.73,236.93
2016,4,17,9,15,813.0,131.0,1.45,22.5,686.5,386.92,279.96
2016,4,17,9,30,828.0,134.0,1.5,23.0,728.0,438.95,322.69
2016,4,17,9,45,846.5,132.5,1.6,23.5,765.5,489.34,363.31
2016,4,17,10,0,865.0,131.0,1.7,24.0,803.0,540.39,403.31
2016,4,17,10,15,873.0,132.5,1.75,24.0,832.0,591.37,442.69
2016,4,17,10,30,881.0,134.0,1.8,24.0,861.0,638.15,478.19
2016,4,17,10,45,890.5,132.5,1.85,24.5,883.5,682.29,510.13
2016,4,17,11,0,900.0,131.0,1.9,25.0,906.0,725.22,540.45
2016,4,17,11,15,903.5,132.0,1.9,25.0,920.0,764.71,568.35
2016,4,17,11,30,907.0,133.0,1.9,25.0,934.0,802.24,593.09
2016,4,17,11,45,910.0,132.0,1.9,25.5,940.0,835.45,613.49
2016,4,17,12,0,913.0,131.0,1.9,26.0,946.0,866.3,632.18
2016,4,17,12,15,912.0,130.5,1.85,26.0,944.0,891.77,648.01
2016,4,17,12,30,911.0,130.0,1.8,26.0,942.0,914.43,662.0
2016,4,17,12,45,909.0,129.5,1.75,26.5,931.5,933.28,672.22
2016,4,17,13,0,907.0,129.0,1.7,27.0,921.0,949.08,680.5
2016,4,17,13,15,902.5,128.0,1.6,27.0,903.0,959.0,685.81
2016,4,17,13,30,898.0,127.0,1.5,27.0,885.0,965.69,689.16
2016,4,17,13,45,893.0,124.5,1.4,27.0,859.5,967.13,689.29
2016,4,17,14,0,888.0,122.0,1.3,27.0,834.0,965.29,687.49
2016,4,17,14,15,879.0,120.0,1.25,27.0,801.5,957.02,682.58
2016,4,17,14,30,870.0,118.0,1.2,27.0,769.0,945.61,675.9
2016,4,17,14,45,863.5,113.0,1.15,27.0,731.0,937.83,671.66
2016,4,17,15,0,857.0,108.0,1.1,27.0,693.0,919.3,660.69
2016,4,17,15,15,842.0,105.0,1.1,27.0,649.0,892.48,645.42
2016,4,17,15,30,827.0,102.0,1.1,27.0,605.0,863.14,628.54
2016,4,17,15,45,812.0,96.5,1.1,27.0,557.5,828.52,608.11
2016,4,17,16,0,797.0,91.0,1.1,27.0,510.0,791.76,586.04
2016,4,17,16,15,770.5,86.5,1.1,26.5,458.0,744.99,557.96
2016,4,17,16,30,744.0,82.0,1.1,26.0,406.0,697.23,528.51
2016,4,17,16,45,709.5,76.5,1.1,25.5,353.5,645.45,495.24
2016,4,17,17,0,675.0,71.0,1.1,25.0,301.0,590.46,458.4
2016,4,17,17,15,622.5,64.0,1.1,23.5,248.0,522.11,410.73
2016,4,17,17,30,570.0,57.0,1.1,22.0,195.0,456.31,361.8
2016,4,17,17,45,489.0,48.0,1.1,20.5,146.0,374.17,297.19
2016,4,17,18,0,408.0,39.0,1.1,19.0,97.0,298.18,233.92
2016,4,17,18,15,278.5,26.5,1.1,18.5,58.0,200.99,144.23
2016,4,17,18,30,149.0,14.0,1.1,18.0,19.0,99.81,0.0
2016,4,17,18,45,74.5,7.0,1.15,17.5,9.5,37.13,0.0
2016,4,17,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,5,45,143.5,15.5,0.65,15.0,29.0,12.2,0.0
2016,4,18,6,0,287.0,31.0,0.6,15.0,58.0,24.73,14.71
2016,4,18,6,15,390.5,42.5,0.6,15.5,104.5,32.86,23.03
2016,4,18,6,30,494.0,54.0,0.6,16.0,151.0,40.55,30.22
2016,4,18,6,45,564.0,61.5,0.65,17.0,204.0,44.33,33.68
2016,4,18,7,0,634.0,69.0,0.7,18.0,257.0,47.96,36.8
2016,4,18,7,15,678.5,75.0,0.7,18.0,311.5,50.14,38.68
2016,4,18,7,30,723.0,81.0,0.7,18.0,366.0,52.19,40.38
2016,4,18,7,45,754.5,86.0,0.7,18.5,419.5,81.43,47.86
2016,4,18,8,0,786.0,91.0,0.7,19.0,473.0,130.14,71.37
2016,4,18,8,15,809.0,94.5,0.8,20.0,524.0,180.04,105.74
2016,4,18,8,30,832.0,98.0,0.9,21.0,575.0,232.4,147.19
2016,4,18,8,45,848.5,101.5,1.0,22.0,622.0,285.42,191.52
2016,4,18,9,0,865.0,105.0,1.1,23.0,669.0,339.79,237.21
2016,4,18,9,15,877.5,107.5,1.2,23.5,710.5,398.59,286.08
2016,4,18,9,30,890.0,110.0,1.3,24.0,752.0,451.82,329.8
2016,4,18,9,45,902.5,110.0,1.45,24.5,788.0,503.16,371.24
2016,4,18,10,0,915.0,110.0,1.6,25.0,824.0,554.37,411.45
2016,4,18,10,15,921.5,111.5,1.65,25.0,852.5,603.24,449.22
2016,4,18,10,30,928.0,113.0,1.7,25.0,881.0,651.03,485.25
2016,4,18,10,45,932.0,114.0,1.75,25.5,902.0,695.52,517.13
2016,4,18,11,0,936.0,115.0,1.8,26.0,923.0,738.33,547.03
2016,4,18,11,15,938.0,115.5,1.8,26.0,936.5,777.41,573.77
2016,4,18,11,30,940.0,116.0,1.8,26.0,950.0,814.31,597.73
2016,4,18,11,45,940.5,116.5,1.8,26.5,955.0,847.71,618.02
2016,4,18,12,0,941.0,117.0,1.8,27.0,960.0,878.55,636.47
2016,4,18,12,15,939.5,117.0,1.75,27.0,957.5,904.54,652.42
2016,4,18,12,30,938.0,117.0,1.7,27.0,955.0,927.62,666.47
2016,4,18,12,45,932.0,118.0,1.65,27.5,943.0,944.69,675.37
2016,4,18,13,0,926.0,119.0,1.6,28.0,931.0,958.54,682.28
2016,4,18,13,15,921.5,118.5,1.55,28.0,912.0,968.99,688.5
2016,4,18,13,30,917.0,118.0,1.5,28.0,893.0,976.17,692.78
2016,4,18,13,45,907.0,118.0,1.45,28.0,866.0,975.47,692.29
2016,4,18,14,0,897.0,118.0,1.4,28.0,839.0,971.49,689.97
2016,4,18,14,15,887.5,116.5,1.4,28.0,806.5,963.16,685.84
2016,4,18,14,30,878.0,115.0,1.4,28.0,774.0,951.68,679.9
2016,4,18,14,45,796.0,136.5,1.4,28.0,711.0,903.58,650.8
2016,4,18,15,0,714.0,158.0,1.4,28.0,648.0,851.61,619.2
2016,4,18,15,15,760.0,134.5,1.35,27.5,626.0,858.59,626.46
2016,4,18,15,30,806.0,111.0,1.3,27.0,604.0,856.73,627.42
2016,4,18,15,45,745.0,111.5,1.3,27.0,538.5,793.95,587.71
2016,4,18,16,0,684.0,112.0,1.3,27.0,473.0,727.73,545.41
2016,4,18,16,15,682.0,106.5,1.3,26.5,436.0,702.88,531.79
2016,4,18,16,30,680.0,101.0,1.3,26.0,399.0,675.9,515.93
2016,4,18,16,45,633.0,96.0,1.35,25.5,345.5,613.77,474.9
2016,4,18,17,0,586.0,91.0,1.4,25.0,292.0,552.77,432.39
2016,4,18,17,15,529.5,82.0,1.3,23.5,240.0,482.3,381.4
2016,4,18,17,30,473.0,73.0,1.2,22.0,188.0,414.61,330.03
2016,4,18,17,45,387.0,61.0,1.2,20.5,140.0,327.46,261.13
2016,4,18,18,0,301.0,49.0,1.2,19.0,92.0,250.85,197.41
2016,4,18,18,15,150.5,34.0,1.2,18.0,55.5,145.62,105.15
2016,4,18,18,30,0.0,19.0,1.2,17.0,19.0,20.01,0.0
2016,4,18,18,45,0.0,9.5,1.2,16.5,9.5,9.05,0.0
2016,4,18,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,19,5,45,113.5,17.5,0.55,14.5,28.5,13.75,0.0
2016,4,19,6,0,227.0,35.0,0.5,15.0,57.0,27.25,17.05
2016,4,19,6,15,325.0,48.5,0.5,15.5,102.0,37.02,26.72
2016,4,19,6,30,423.0,62.0,0.5,16.0,147.0,47.44,36.31
2016,4,19,6,45,502.0,69.5,0.55,16.5,199.5,50.83,39.49
2016,4,19,7,0,581.0,77.0,0.6,17.0,252.0,54.13,42.39
2016,4,19,7,15,627.0,83.5,0.55,17.5,305.0,56.37,44.22
2016,4,19,7,30,673.0,90.0,0.5,18.0,358.0,58.48,45.86
2016,4,19,7,45,717.0,92.0,0.5,18.5,412.5,82.13,47.5
2016,4,19,8,0,761.0,94.0,0.5,19.0,467.0,133.62,74.47
2016,4,19,8,15,785.0,98.0,0.4,19.5,517.5,182.75,108.76
2016,4,19,8,30,809.0,102.0,0.3,20.0,568.0,234.46,149.57
2016,4,19,8,45,828.5,104.5,0.25,21.0,615.0,286.2,192.05
2016,4,19,9,0,848.0,107.0,0.2,22.0,662.0,339.6,235.72
2016,4,19,9,15,861.0,110.0,0.3,23.0,704.0,392.56,279.03
2016,4,19,9,30,874.0,113.0,0.4,24.0,746.0,451.01,325.03
2016,4,19,9,45,876.0,119.5,0.55,25.0,779.5,502.1,364.85
2016,4,19,10,0,878.0,126.0,0.7,26.0,813.0,552.2,402.71
2016,4,19,10,15,823.5,158.5,0.8,26.0,821.5,589.97,431.72
2016,4,19,10,30,769.0,191.0,0.9,26.0,830.0,622.88,456.37
2016,4,19,10,45,825.0,168.0,1.0,26.5,869.0,676.55,494.81
2016,4,19,11,0,881.0,145.0,1.1,27.0,908.0,730.03,532.31
2016,4,19,11,15,722.5,237.0,1.2,27.0,869.5,735.68,534.44
2016,4,19,11,30,564.0,329.0,1.3,27.0,831.0,730.58,529.08
2016,4,19,11,45,521.5,346.0,1.4,27.0,812.5,737.08,534.0
2016,4,19,12,0,479.0,363.0,1.5,27.0,794.0,739.9,536.17
2016,4,19,12,15,415.0,390.0,1.55,27.0,763.0,730.46,529.06
2016,4,19,12,30,351.0,417.0,1.6,27.0,732.0,713.7,517.07
2016,4,19,12,45,383.5,394.5,1.65,27.0,735.0,733.77,532.47
2016,4,19,13,0,416.0,372.0,1.7,27.0,738.0,759.57,551.25
2016,4,19,13,15,480.0,342.0,1.75,27.0,756.0,800.52,580.85
2016,4,19,13,30,544.0,312.0,1.8,27.0,774.0,840.11,609.34
2016,4,19,13,45,416.5,345.0,1.9,27.0,692.5,763.3,556.61
2016,4,19,14,0,289.0,378.0,2.0,27.0,611.0,675.38,495.97
2016,4,19,14,15,234.0,370.0,2.0,26.5,554.0,608.06,450.86
2016,4,19,14,30,179.0,362.0,2.0,26.0,497.0,551.64,411.94
2016,4,19,14,45,106.0,318.0,2.05,25.5,397.0,425.21,321.61
2016,4,19,15,0,33.0,274.0,2.1,25.0,297.0,311.79,237.28
2016,4,19,15,15,40.0,264.0,2.15,24.0,290.0,309.6,237.96
2016,4,19,15,30,47.0,254.0,2.2,23.0,283.0,307.19,238.06
2016,4,19,15,45,75.0,242.0,2.3,22.5,284.0,320.39,250.51
2016,4,19,16,0,103.0,230.0,2.4,22.0,285.0,332.36,262.01
2016,4,19,16,15,169.0,204.5,2.45,21.0,283.5,369.91,294.94
2016,4,19,16,30,235.0,179.0,2.5,20.0,282.0,402.57,323.89
2016,4,19,16,45,212.5,161.0,2.6,19.5,245.5,359.72,291.31
2016,4,19,17,0,190.0,143.0,2.7,19.0,209.0,305.94,249.56
2016,4,19,17,15,170.5,120.5,2.6,18.0,172.0,261.6,214.44
2016,4,19,17,30,151.0,98.0,2.5,17.0,135.0,217.95,178.66
2016,4,19,17,45,126.0,75.5,2.45,16.5,101.5,171.69,139.2
2016,4,19,18,0,101.0,53.0,2.4,16.0,68.0,126.27,99.58
2016,4,19,18,15,50.5,33.5,2.15,15.5,41.0,73.42,51.89
2016,4,19,18,30,0.0,14.0,1.9,15.0,14.0,12.99,0.0
2016,4,19,18,45,0.0,7.0,1.7,14.5,7.0,6.67,0.0
2016,4,19,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,5,45,155.0,16.5,0.95,11.5,32.5,12.84,0.0
2016,4,20,6,0,310.0,33.0,0.9,12.0,65.0,26.2,16.6
2016,4,20,6,15,410.5,44.5,1.0,13.0,112.5,34.25,24.6
2016,4,20,6,30,511.0,56.0,1.1,14.0,160.0,41.87,31.69
2016,4,20,6,45,581.5,62.5,1.25,15.0,213.5,44.77,34.35
2016,4,20,7,0,652.0,69.0,1.4,16.0,267.0,47.58,36.76
2016,4,20,7,15,694.5,74.5,1.35,16.5,321.5,49.4,38.24
2016,4,20,7,30,737.0,80.0,1.3,17.0,376.0,56.61,44.39
2016,4,20,7,45,769.5,83.5,1.3,17.5,429.5,86.31,48.49
2016,4,20,8,0,802.0,87.0,1.3,18.0,483.0,134.88,73.79
2016,4,20,8,15,823.5,90.5,1.35,18.5,533.5,185.49,110.35
2016,4,20,8,30,845.0,94.0,1.4,19.0,584.0,238.37,153.54
2016,4,20,8,45,859.5,97.5,1.5,20.0,630.0,291.55,198.9
2016,4,20,9,0,874.0,101.0,1.6,21.0,676.0,351.87,249.82
2016,4,20,9,15,885.5,103.0,1.65,21.0,717.0,404.33,295.02
2016,4,20,9,30,897.0,105.0,1.7,21.0,758.0,457.03,339.51
2016,4,20,9,45,908.0,105.5,1.8,21.5,793.5,508.29,381.31
2016,4,20,10,0,919.0,106.0,1.9,22.0,829.0,559.29,421.69
2016,4,20,10,15,925.0,107.5,1.95,22.0,857.5,607.9,459.8
2016,4,20,10,30,931.0,109.0,2.0,22.0,886.0,655.37,496.12
2016,4,20,10,45,926.0,115.5,2.05,22.5,904.0,698.83,527.6
2016,4,20,11,0,921.0,122.0,2.1,23.0,922.0,739.98,556.62
2016,4,20,11,15,923.0,123.0,2.15,23.0,935.5,778.87,584.06
2016,4,20,11,30,925.0,124.0,2.2,23.0,949.0,815.63,608.84
2016,4,20,11,45,913.0,132.5,2.3,23.5,951.0,845.95,628.36
2016,4,20,12,0,901.0,141.0,2.4,24.0,953.0,873.18,645.79
2016,4,20,12,15,900.0,140.5,2.45,24.0,950.0,898.27,662.67
2016,4,20,12,30,899.0,140.0,2.5,24.0,947.0,920.59,677.77
2016,4,20,12,45,898.5,137.5,2.55,24.0,937.0,938.55,690.09
2016,4,20,13,0,898.0,135.0,2.6,24.0,927.0,953.51,700.57
2016,4,20,13,15,893.0,134.0,2.65,23.5,908.0,962.73,708.81
2016,4,20,13,30,888.0,133.0,2.7,23.0,889.0,968.76,715.16
2016,4,20,13,45,880.0,132.0,2.75,23.0,863.0,968.78,716.33
2016,4,20,14,0,872.0,131.0,2.8,23.0,837.0,965.6,715.58
2016,4,20,14,15,862.5,129.0,2.85,22.5,804.0,964.72,717.9
2016,4,20,14,30,853.0,127.0,2.9,22.0,771.0,953.01,713.09
2016,4,20,14,45,838.0,125.5,2.95,22.0,731.5,933.71,701.95
2016,4,20,15,0,823.0,124.0,3.0,22.0,692.0,911.62,688.99
2016,4,20,15,15,683.5,157.0,3.0,21.5,608.5,818.34,627.49
2016,4,20,15,30,544.0,190.0,3.0,21.0,525.0,716.06,556.91
2016,4,20,15,45,645.5,149.5,3.0,21.0,516.0,755.12,588.64
2016,4,20,16,0,747.0,109.0,3.0,21.0,507.0,779.75,607.85
2016,4,20,16,15,718.0,104.0,2.9,20.0,455.5,731.77,576.62
2016,4,20,16,30,689.0,99.0,2.8,19.0,404.0,683.12,544.64
2016,4,20,16,45,653.0,92.0,2.7,18.5,352.0,626.41,504.64
2016,4,20,17,0,617.0,85.0,2.6,18.0,300.0,570.17,463.43
2016,4,20,17,15,563.0,77.0,2.3,17.0,248.0,501.34,410.21
2016,4,20,17,30,509.0,69.0,2.0,16.0,196.0,435.11,356.98
2016,4,20,17,45,431.0,58.0,1.7,15.5,147.5,354.22,289.22
2016,4,20,18,0,353.0,47.0,1.4,15.0,99.0,279.09,224.02
2016,4,20,18,15,176.5,35.0,1.3,14.5,61.0,159.9,119.85
2016,4,20,18,30,0.0,23.0,1.2,14.0,23.0,25.92,0.0
2016,4,20,18,45,0.0,11.5,1.1,13.5,11.5,10.96,0.0
2016,4,20,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,4,21,5,45,53.0,20.0,0.3,13.5,25.5,16.73,1.35
2016,4,21,6,0,106.0,40.0,0.4,14.0,51.0,32.5,21.97
2016,4,21,6,15,161.0,59.5,0.5,14.5,87.5,47.36,35.97
2016,4,21,6,30,216.0,79.0,0.6,15.0,124.0,61.73,49.08
2016,4,21,6,45,252.0,99.0,0.75,15.5,166.0,75.89,61.72
2016,4,21,7,0,288.0,119.0,0.9,16.0,208.0,89.5,73.58
2016,4,21,7,15,336.0,129.0,1.0,16.0,251.0,95.92,79.06
2016,4,21,7,30,384.0,139.0,1.1,16.0,294.0,94.12,77.29
2016,4,21,7,45,412.0,154.5,1.25,16.5,341.5,122.74,86.38
2016,4,21,8,0,440.0,170.0,1.4,17.0,389.0,161.95,110.29
2016,4,21,8,15,337.5,213.0,1.5,17.0,391.0,212.22,153.36
2016,4,21,8,30,235.0,256.0,1.6,17.0,393.0,251.83,189.35
2016,4,21,8,45,262.0,273.5,1.75,17.5,437.5,280.94,211.91
2016,4,21,9,0,289.0,291.0,1.9,18.0,482.0,320.58,243.04
2016,4,21,9,15,292.0,310.5,2.0,18.0,514.0,355.96,271.7
2016,4,21,9,30,295.0,330.0,2.1,18.0,546.0,391.75,300.31
2016,4,21,9,45,316.5,342.0,2.25,18.5,583.5,430.53,330.24
2016,4,21,10,0,338.0,354.0,2.4,19.0,621.0,471.22,361.21
2016,4,21,10,15,305.5,377.5,2.45,19.0,625.0,493.07,377.94
2016,4,21,10,30,273.0,401.0,2.5,19.0,629.0,512.05,392.1
2016,4,21,10,45,254.0,416.0,2.55,19.5,632.5,529.87,404.5
2016,4,21,11,0,235.0,431.0,2.6,20.0,636.0,548.24,416.96
2016,4,21,11,15,347.5,397.5,2.65,20.0,706.0,612.98,466.39
2016,4,21,11,30,460.0,364.0,2.7,20.0,776.0,686.44,521.31
2016,4,21,11,45,473.0,356.0,2.75,20.0,782.0,710.91,539.12
2016,4,21,12,0,486.0,348.0,2.8,20.0,788.0,734.65,556.68
2016,4,21,12,15,665.0,256.0,2.85,20.0,856.0,818.86,620.82
2016,4,21,12,30,844.0,164.0,2.9,20.0,924.0,903.49,680.55
2016,4,21,12,45,534.0,302.0,3.0,20.0,781.0,785.74,595.23
2016,4,21,13,0,224.0,440.0,3.1,20.0,638.0,641.1,485.59
2016,4,21,13,15,230.0,425.5,3.2,20.0,625.5,640.21,487.01
2016,4,21,13,30,236.0,411.0,3.3,20.0,613.0,638.19,486.8
2016,4,21,13,45,278.5,388.5,3.4,20.0,619.5,671.7,513.12
2016,4,21,14,0,321.0,366.0,3.5,20.0,626.0,694.02,531.44
2016,4,21,14,15,315.0,354.5,3.55,20.0,601.5,680.82,522.84
2016,4,21,14,30,309.0,343.0,3.6,20.0,577.0,666.19,513.44
2016,4,21,14,45,315.0,321.5,3.65,20.0,550.0,650.31,503.66
2016,4,21,15,0,321.0,300.0,3.7,20.0,523.0,632.65,492.57
2016,4,21,15,15,318.5,281.0,3.7,19.5,490.0,608.37,477.07
2016,4,21,15,30,316.0,262.0,3.7,19.0,457.0,582.68,460.37
2016,4,21,15,45,338.5,236.0,3.7,19.0,430.0,569.12,452.51
2016,4,21,16,0,361.0,210.0,3.7,19.0,403.0,552.88,442.48
2016,4,21,16,15,361.5,185.5,3.6,18.5,363.0,517.64,417.84
2016,4,21,16,30,362.0,161.0,3.5,18.0,323.0,480.75,391.5
2016,4,21,16,45,509.0,118.0,3.4,18.0,314.0,544.14,444.47
2016,4,21,17,0,656.0,75.0,3.3,18.0,305.0,586.92,479.45
2016,4,21,17,15,603.5,68.5,3.0,17.0,253.0,519.52,427.03
2016,4,21,17,30,551.0,62.0,2.7,16.0,201.0,454.65,374.74
2016,4,21,17,45,474.5,52.5,2.4,15.5,152.5,374.69,307.44
2016,4,21,18,0,398.0,43.0,2.1,15.0,104.0,300.42,242.53
2016,4,21,18,15,199.0,34.5,1.95,14.5,65.0,170.36,129.27
2016,4,21,18,30,0.0,26.0,1.8,14.0,26.0,30.89,0.0
2016,4,21,18,45,0.0,13.0,1.7,13.5,13.0,12.39,0.0
2016,4,21,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,1.0,2.9,12.5,1.0,0.92,0.0
2016,4,22,6,0,0.0,2.0,3.2,13.0,2.0,1.85,0.0
2016,4,22,6,15,0.0,4.0,3.3,13.0,4.0,3.7,0.0
2016,4,22,6,30,0.0,6.0,3.4,13.0,6.0,5.55,0.0
2016,4,22,6,45,0.0,8.0,3.5,13.5,8.0,7.41,1.02
2016,4,22,7,0,0.0,10.0,3.6,14.0,10.0,9.26,2.69
2016,4,22,7,15,0.0,12.5,3.65,14.0,12.5,11.59,4.76
2016,4,22,7,30,0.0,15.0,3.7,14.0,15.0,13.91,6.82
2016,4,22,7,45,0.0,77.0,3.75,14.5,77.0,71.68,55.22
2016,4,22,8,0,0.0,139.0,3.8,15.0,139.0,125.01,99.3
2016,4,22,8,15,0.0,87.5,3.9,15.0,87.5,81.52,62.85
2016,4,22,8,30,0.0,36.0,4.0,15.0,36.0,33.48,22.54
2016,4,22,8,45,0.0,35.5,4.1,15.0,35.5,33.03,22.1
2016,4,22,9,0,0.0,35.0,4.2,15.0,35.0,32.57,21.65
2016,4,22,9,15,0.0,46.0,4.45,15.0,46.0,42.85,30.14
2016,4,22,9,30,0.0,57.0,4.7,15.0,57.0,53.13,38.59
2016,4,22,9,45,5.5,148.5,4.95,15.5,153.0,139.76,109.34
2016,4,22,10,0,11.0,240.0,5.2,16.0,249.0,224.6,177.01
2016,4,22,10,15,5.5,183.0,5.3,16.0,187.5,171.93,134.6
2016,4,22,10,30,0.0,126.0,5.4,16.0,126.0,117.22,90.33
2016,4,22,10,45,83.5,282.5,5.5,16.0,355.5,309.28,245.07
2016,4,22,11,0,167.0,439.0,5.6,16.0,585.0,509.27,400.22
2016,4,22,11,15,91.0,361.5,5.6,15.5,441.0,397.8,313.76
2016,4,22,11,30,15.0,284.0,5.6,15.0,297.0,275.06,216.69
2016,4,22,11,45,7.5,212.5,5.65,15.0,219.5,204.14,160.43
2016,4,22,12,0,0.0,141.0,5.7,15.0,142.0,131.83,102.15
2016,4,22,12,15,0.0,105.5,5.65,14.5,106.0,98.69,75.48
2016,4,22,12,30,0.0,70.0,5.6,14.0,70.0,65.45,48.43
2016,4,22,12,45,8.5,184.5,5.6,14.0,192.5,180.88,142.77
2016,4,22,13,0,17.0,299.0,5.6,14.0,315.0,298.59,236.85
2016,4,22,13,15,14.0,272.0,5.45,14.0,285.0,270.85,214.71
2016,4,22,13,30,11.0,245.0,5.3,14.0,255.0,242.72,192.44
2016,4,22,13,45,213.5,291.0,5.2,14.0,465.0,509.04,409.06
2016,4,22,14,0,416.0,337.0,5.1,14.0,675.0,763.92,605.31
2016,4,22,14,15,225.0,322.5,4.9,14.0,504.5,562.07,448.04
2016,4,22,14,30,34.0,308.0,4.7,14.0,334.0,344.61,274.17
2016,4,22,14,45,275.0,271.5,4.55,14.0,464.0,558.11,449.77
2016,4,22,15,0,516.0,235.0,4.4,14.0,594.0,754.23,603.32
2016,4,22,15,15,299.0,254.5,4.4,14.0,459.5,560.94,452.41
2016,4,22,15,30,82.0,274.0,4.4,14.0,325.0,361.28,291.57
2016,4,22,15,45,174.5,249.5,4.45,14.0,347.0,429.06,350.0
2016,4,22,16,0,267.0,225.0,4.5,14.0,369.0,491.85,403.06
2016,4,22,16,15,133.5,160.0,4.4,13.5,232.0,287.5,238.0
2016,4,22,16,30,0.0,95.0,4.3,13.0,95.0,89.52,70.47
2016,4,22,16,45,0.0,83.0,4.2,13.0,83.0,77.87,60.98
2016,4,22,17,0,0.0,71.0,4.1,13.0,71.0,66.2,51.2
2016,4,22,17,15,274.0,69.0,3.7,12.5,139.0,288.85,245.78
2016,4,22,17,30,548.0,67.0,3.3,12.0,207.0,459.79,386.79
2016,4,22,17,45,456.5,58.5,2.9,11.5,157.0,371.8,310.41
2016,4,22,18,0,365.0,50.0,2.5,11.0,107.0,290.31,238.49
2016,4,22,18,15,237.0,36.0,2.25,10.5,67.5,192.06,149.56
2016,4,22,18,30,109.0,22.0,2.0,10.0,28.0,95.77,18.03
2016,4,22,18,45,54.5,11.0,1.8,10.0,14.0,33.25,0.0
2016,4,22,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,23,5,45,135.5,20.0,1.7,10.5,35.5,15.59,3.93
2016,4,23,6,0,271.0,40.0,1.9,11.0,71.0,30.98,21.19
2016,4,23,6,15,366.5,52.0,2.0,11.0,117.5,40.41,30.4
2016,4,23,6,30,462.0,64.0,2.1,11.0,164.0,48.2,37.83
2016,4,23,6,45,520.5,73.5,2.25,11.5,215.0,53.28,42.53
2016,4,23,7,0,579.0,83.0,2.4,12.0,266.0,58.08,46.78
2016,4,23,7,15,623.5,89.5,2.4,12.5,319.0,60.11,48.43
2016,4,23,7,30,668.0,96.0,2.4,13.0,372.0,62.02,49.89
2016,4,23,7,45,706.0,99.5,2.4,13.5,425.0,98.99,57.66
2016,4,23,8,0,744.0,103.0,2.4,14.0,478.0,145.38,84.85
2016,4,23,8,15,767.0,107.0,2.45,14.5,527.5,199.53,126.45
2016,4,23,8,30,790.0,111.0,2.5,15.0,577.0,250.18,169.04
2016,4,23,8,45,810.0,113.0,2.6,15.5,623.0,300.67,213.31
2016,4,23,9,0,830.0,115.0,2.7,16.0,669.0,352.89,259.22
2016,4,23,9,15,843.0,117.5,2.75,16.0,709.5,404.44,304.7
2016,4,23,9,30,856.0,120.0,2.8,16.0,750.0,456.54,349.72
