Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,9,45,875.0,116.5,2.85,16.5,787.0,510.99,394.69
2016,4,23,10,0,894.0,113.0,2.9,17.0,824.0,561.18,435.33
2016,4,23,10,15,900.5,114.5,2.95,17.0,852.0,608.79,473.75
2016,4,23,10,30,907.0,116.0,3.0,17.0,880.0,655.35,510.48
2016,4,23,10,45,909.5,118.0,3.1,17.5,900.5,698.52,543.09
2016,4,23,11,0,912.0,120.0,3.2,18.0,921.0,739.95,573.69
2016,4,23,11,15,914.5,120.5,3.2,18.0,934.0,778.17,600.97
2016,4,23,11,30,917.0,121.0,3.2,18.0,947.0,814.32,625.98
2016,4,23,11,45,917.0,122.0,3.2,18.0,951.5,846.72,648.24
2016,4,23,12,0,917.0,123.0,3.2,18.0,956.0,876.63,668.7
2016,4,23,12,15,916.0,123.0,3.2,18.0,953.5,902.13,686.1
2016,4,23,12,30,915.0,123.0,3.2,18.0,951.0,924.83,701.62
2016,4,23,12,45,908.5,124.5,3.25,18.5,939.0,941.17,711.86
2016,4,23,13,0,902.0,126.0,3.3,19.0,927.0,954.38,720.1
2016,4,23,13,15,897.0,125.0,3.35,18.5,908.5,963.32,728.31
2016,4,23,13,30,892.0,124.0,3.4,18.0,890.0,969.06,734.54
2016,4,23,13,45,879.5,126.0,3.5,18.0,862.5,967.64,735.02
2016,4,23,14,0,867.0,128.0,3.6,18.0,835.0,963.08,733.52
2016,4,23,14,15,857.5,126.0,3.65,18.0,802.5,954.07,728.77
2016,4,23,14,30,848.0,124.0,3.7,18.0,770.0,950.04,727.61
2016,4,23,14,45,620.5,203.5,3.8,18.0,664.0,826.02,642.23
2016,4,23,15,0,393.0,283.0,3.9,18.0,558.0,681.11,533.6
2016,4,23,15,15,586.0,200.5,3.85,17.5,581.0,775.97,611.58
2016,4,23,15,30,779.0,118.0,3.8,17.0,604.0,848.32,666.69
2016,4,23,15,45,749.5,117.0,3.8,17.0,554.5,811.49,641.37
2016,4,23,16,0,720.0,116.0,3.8,17.0,505.0,769.39,612.71
2016,4,23,16,15,690.5,111.0,3.75,16.5,454.5,721.56,580.28
2016,4,23,16,30,661.0,106.0,3.7,16.0,404.0,673.14,546.71
2016,4,23,16,45,616.5,101.0,3.65,15.5,352.0,613.04,503.26
2016,4,23,17,0,572.0,96.0,3.6,15.0,300.0,553.95,458.32
2016,4,23,17,15,517.0,87.5,3.35,14.5,249.0,485.04,403.43
2016,4,23,17,30,462.0,79.0,3.1,14.0,198.0,415.79,346.51
2016,4,23,17,45,371.0,68.0,2.85,13.5,149.5,330.03,273.83
2016,4,23,18,0,280.0,57.0,2.6,13.0,101.0,251.85,205.53
2016,4,23,18,15,177.0,39.5,2.45,12.5,63.5,166.76,129.19
2016,4,23,18,30,74.0,22.0,2.3,12.0,26.0,71.93,19.64
2016,4,23,18,45,37.0,11.0,2.15,12.0,13.0,26.0,0.0
2016,4,23,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,2.5,1.9,10.5,2.5,0.0,0.0
2016,4,24,5,30,0.0,5.0,2.2,11.0,5.0,4.77,0.0
2016,4,24,5,45,25.5,24.5,2.55,11.5,28.0,21.29,8.64
2016,4,24,6,0,51.0,44.0,2.9,12.0,51.0,37.06,26.44
2016,4,24,6,15,88.5,67.0,2.9,12.0,84.5,54.87,43.09
2016,4,24,6,30,126.0,90.0,2.9,12.0,118.0,72.18,59.05
2016,4,24,6,45,156.0,112.5,2.95,12.0,156.5,88.66,74.03
2016,4,24,7,0,186.0,135.0,3.0,12.0,195.0,104.67,88.29
2016,4,24,7,15,203.5,158.5,2.95,12.0,234.5,120.75,102.33
2016,4,24,7,30,221.0,182.0,2.9,12.0,274.0,136.28,115.65
2016,4,24,7,45,261.5,192.5,2.9,12.5,315.5,153.82,116.32
2016,4,24,8,0,302.0,203.0,2.9,13.0,357.0,183.76,135.43
2016,4,24,8,15,204.5,233.5,2.9,13.5,342.5,217.57,166.11
2016,4,24,8,30,107.0,264.0,2.9,14.0,328.0,240.96,188.73
2016,4,24,8,45,255.5,265.0,2.95,14.5,433.0,276.51,212.35
2016,4,24,9,0,404.0,266.0,3.0,15.0,538.0,336.02,256.91
2016,4,24,9,15,248.0,304.5,3.0,15.5,474.5,338.66,263.07
2016,4,24,9,30,92.0,343.0,3.0,16.0,411.0,332.66,260.11
2016,4,24,9,45,273.5,326.5,3.05,16.5,542.0,401.59,312.84
2016,4,24,10,0,455.0,310.0,3.1,17.0,673.0,495.44,384.76
2016,4,24,10,15,457.0,321.0,3.1,17.5,696.0,531.56,411.94
2016,4,24,10,30,459.0,332.0,3.1,18.0,719.0,567.4,438.56
2016,4,24,10,45,454.0,344.5,3.1,18.5,736.0,599.59,461.84
2016,4,24,11,0,449.0,357.0,3.1,19.0,753.0,630.83,483.93
2016,4,24,11,15,454.0,358.5,3.25,19.0,763.5,658.76,505.07
2016,4,24,11,30,459.0,360.0,3.4,19.0,774.0,686.08,525.62
2016,4,24,11,45,345.5,405.0,3.6,19.0,718.0,656.48,502.44
2016,4,24,12,0,232.0,450.0,3.8,19.0,662.0,618.2,472.61
2016,4,24,12,15,228.5,452.0,3.95,19.0,660.5,628.71,480.95
2016,4,24,12,30,225.0,454.0,4.1,19.0,659.0,638.38,488.43
2016,4,24,12,45,549.5,304.5,4.35,19.0,796.0,805.97,619.83
2016,4,24,13,0,874.0,155.0,4.6,19.0,933.0,966.08,737.5
2016,4,24,13,15,675.5,245.5,4.7,18.5,840.0,893.19,687.7
2016,4,24,13,30,477.0,336.0,4.8,18.0,747.0,807.77,624.07
2016,4,24,13,45,396.0,356.5,4.95,18.0,691.0,750.92,582.93
2016,4,24,14,0,315.0,377.0,5.1,18.0,635.0,701.95,546.36
2016,4,24,14,15,483.0,297.5,5.15,17.5,675.0,792.56,620.58
2016,4,24,14,30,651.0,218.0,5.2,17.0,715.0,872.76,686.11
2016,4,24,14,45,613.0,217.0,5.3,16.5,666.5,834.39,660.2
2016,4,24,15,0,575.0,216.0,5.4,16.0,618.0,789.64,629.86
2016,4,24,15,15,506.5,224.0,5.35,15.5,562.0,730.98,586.9
2016,4,24,15,30,438.0,232.0,5.3,15.0,506.0,672.59,543.44
2016,4,24,15,45,502.5,209.5,5.3,14.5,500.5,697.24,566.7
2016,4,24,16,0,567.0,187.0,5.3,14.0,495.0,716.8,585.75
2016,4,24,16,15,534.0,177.5,5.2,13.5,445.0,665.67,547.93
2016,4,24,16,30,501.0,168.0,5.1,13.0,395.0,614.64,509.74
2016,4,24,16,45,482.0,149.5,5.0,13.0,346.0,564.18,470.73
2016,4,24,17,0,463.0,131.0,4.9,13.0,297.0,513.39,430.53
2016,4,24,17,15,406.5,117.5,4.65,12.5,246.0,442.85,372.9
2016,4,24,17,30,350.0,104.0,4.4,12.0,195.0,375.7,316.46
2016,4,24,17,45,295.5,84.5,4.2,11.5,149.0,306.31,256.71
2016,4,24,18,0,241.0,65.0,4.0,11.0,103.0,241.01,198.74
2016,4,24,18,15,149.0,44.0,3.9,10.5,65.0,149.31,116.97
2016,4,24,18,30,57.0,23.0,3.8,10.0,27.0,66.04,23.51
2016,4,24,18,45,28.5,11.5,3.75,10.0,13.5,22.97,0.0
2016,4,24,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,25,5,15,43.5,5.5,1.75,6.5,6.5,0.0,0.0
2016,4,25,5,30,87.0,11.0,2.0,7.0,13.0,10.48,0.0
2016,4,25,5,45,244.0,23.5,2.3,7.5,49.0,18.62,7.88
2016,4,25,6,0,401.0,36.0,2.6,8.0,85.0,28.05,19.1
2016,4,25,6,15,491.0,44.5,2.9,8.5,134.0,33.34,24.44
2016,4,25,6,30,581.0,53.0,3.2,9.0,183.0,38.38,29.28
2016,4,25,6,45,639.5,59.0,3.55,10.0,237.0,41.1,31.76
2016,4,25,7,0,698.0,65.0,3.9,11.0,291.0,48.06,37.93
2016,4,25,7,15,737.0,70.0,4.0,11.0,345.5,49.97,39.58
2016,4,25,7,30,776.0,75.0,4.1,11.0,400.0,52.67,41.88
2016,4,25,7,45,803.5,78.5,4.2,11.5,453.5,99.6,53.45
2016,4,25,8,0,831.0,82.0,4.3,12.0,507.0,149.76,84.94
2016,4,25,8,15,852.0,85.5,4.3,12.5,558.0,201.9,126.26
2016,4,25,8,30,873.0,89.0,4.3,13.0,609.0,262.98,178.88
2016,4,25,8,45,889.0,91.0,4.3,13.5,656.5,316.42,226.95
2016,4,25,9,0,905.0,93.0,4.3,14.0,704.0,370.96,275.99
2016,4,25,9,15,917.0,95.5,4.35,14.0,745.5,425.3,324.9
2016,4,25,9,30,929.0,98.0,4.4,14.0,787.0,479.91,373.05
2016,4,25,9,45,938.0,99.0,4.45,14.5,823.0,531.89,417.31
2016,4,25,10,0,947.0,100.0,4.5,15.0,859.0,583.37,459.9
2016,4,25,10,15,953.5,101.5,4.55,15.0,887.5,633.16,500.93
2016,4,25,10,30,960.0,103.0,4.6,15.0,916.0,681.8,540.14
2016,4,25,10,45,964.5,103.5,4.65,15.5,937.5,726.91,574.83
2016,4,25,11,0,969.0,104.0,4.7,16.0,959.0,770.3,607.12
2016,4,25,11,15,971.0,104.5,4.7,16.0,972.5,809.95,635.41
2016,4,25,11,30,973.0,105.0,4.7,16.0,986.0,847.35,661.92
2016,4,25,11,45,972.5,106.0,4.75,16.5,990.5,880.8,684.49
2016,4,25,12,0,972.0,107.0,4.8,17.0,995.0,911.57,705.06
2016,4,25,12,15,971.0,107.0,4.7,17.0,992.0,938.15,722.89
2016,4,25,12,30,970.0,107.0,4.6,17.0,989.0,961.76,738.58
2016,4,25,12,45,957.5,112.5,4.6,17.0,975.0,977.39,749.57
2016,4,25,13,0,945.0,118.0,4.6,17.0,961.0,989.62,758.35
2016,4,25,13,15,940.5,117.0,4.5,17.0,942.5,999.34,764.64
2016,4,25,13,30,936.0,116.0,4.4,17.0,924.0,1005.75,768.73
2016,4,25,13,45,928.5,115.5,4.3,17.0,897.0,1006.5,769.24
2016,4,25,14,0,921.0,115.0,4.2,17.0,870.0,1003.93,767.83
2016,4,25,14,15,912.5,113.0,4.15,17.0,837.0,995.53,762.87
2016,4,25,14,30,904.0,111.0,4.1,17.0,804.0,983.91,755.86
2016,4,25,14,45,891.5,109.0,4.05,17.0,764.0,965.43,744.22
2016,4,25,15,0,879.0,107.0,4.0,17.0,724.0,944.03,730.68
2016,4,25,15,15,864.0,104.5,3.95,16.5,679.5,924.82,720.11
2016,4,25,15,30,849.0,102.0,3.9,16.0,635.0,895.29,702.16
2016,4,25,15,45,830.0,98.5,3.9,16.0,586.0,858.73,678.06
2016,4,25,16,0,811.0,95.0,3.9,16.0,537.0,820.23,652.33
2016,4,25,16,15,784.5,91.0,3.75,15.5,484.5,773.25,620.51
2016,4,25,16,30,758.0,87.0,3.6,15.0,432.0,725.26,587.38
2016,4,25,16,45,721.5,82.0,3.5,15.0,378.5,671.82,548.49
2016,4,25,17,0,685.0,77.0,3.4,15.0,325.0,615.08,506.11
2016,4,25,17,15,633.5,70.5,3.15,14.0,271.0,546.91,454.1
2016,4,25,17,30,582.0,64.0,2.9,13.0,217.0,481.12,401.1
2016,4,25,17,45,499.5,56.0,2.65,12.5,166.5,397.49,330.56
2016,4,25,18,0,417.0,48.0,2.4,12.0,116.0,319.75,262.53
2016,4,25,18,15,295.5,35.5,2.25,11.5,74.5,223.67,176.63
2016,4,25,18,30,174.0,23.0,2.1,11.0,33.0,130.18,60.2
2016,4,25,18,45,87.0,11.5,2.0,10.5,16.5,47.76,0.0
2016,4,25,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,6.5,1.1,7.5,6.5,0.0,0.0
2016,4,26,5,30,0.0,13.0,1.2,8.0,13.0,12.39,0.0
2016,4,26,5,45,141.0,28.0,1.3,9.0,45.5,21.91,10.95
2016,4,26,6,0,282.0,43.0,1.4,10.0,78.0,33.13,23.48
2016,4,26,6,15,360.5,55.5,1.45,10.5,123.0,41.87,31.91
2016,4,26,6,30,439.0,68.0,1.5,11.0,168.0,50.98,40.41
2016,4,26,6,45,485.5,79.5,1.55,11.5,216.5,57.63,46.47
2016,4,26,7,0,532.0,91.0,1.6,12.0,265.0,63.86,51.95
2016,4,26,7,15,599.5,87.5,1.65,12.5,315.5,57.75,46.29
2016,4,26,7,30,667.0,84.0,1.7,13.0,366.0,56.14,44.63
2016,4,26,7,45,702.5,95.0,1.75,14.0,426.0,103.69,58.6
2016,4,26,8,0,738.0,106.0,1.8,15.0,486.0,155.43,92.09
2016,4,26,8,15,588.5,162.5,1.8,15.0,484.0,216.26,147.36
2016,4,26,8,30,439.0,219.0,1.8,15.0,482.0,260.83,190.82
2016,4,26,8,45,526.0,205.0,1.8,15.5,544.0,300.59,221.74
2016,4,26,9,0,613.0,191.0,1.8,16.0,606.0,347.4,259.31
2016,4,26,9,15,561.0,226.0,1.8,16.0,623.5,391.52,297.6
2016,4,26,9,30,509.0,261.0,1.8,16.0,641.0,429.1,329.32
2016,4,26,9,45,544.5,264.5,1.8,16.5,687.5,477.94,367.43
2016,4,26,10,0,580.0,268.0,1.8,17.0,734.0,529.58,406.78
2016,4,26,10,15,566.0,287.5,1.9,17.0,755.0,568.85,437.14
2016,4,26,10,30,552.0,307.0,2.0,17.0,776.0,606.37,465.61
2016,4,26,10,45,547.5,320.0,2.1,17.5,794.5,642.84,492.04
2016,4,26,11,0,543.0,333.0,2.2,18.0,813.0,678.2,517.13
2016,4,26,11,15,683.0,256.5,2.3,18.0,870.0,738.14,563.79
2016,4,26,11,30,823.0,180.0,2.4,18.0,927.0,804.42,614.2
2016,4,26,11,45,616.5,286.5,2.55,18.0,848.0,768.04,585.1
2016,4,26,12,0,410.0,393.0,2.7,18.0,769.0,718.99,546.53
2016,4,26,12,15,377.0,410.5,2.8,18.0,755.5,721.8,548.77
2016,4,26,12,30,344.0,428.0,2.9,18.0,742.0,724.46,550.38
2016,4,26,12,45,350.5,419.5,3.05,18.5,736.0,735.19,558.28
2016,4,26,13,0,357.0,411.0,3.2,19.0,730.0,744.62,565.22
2016,4,26,13,15,570.5,300.0,3.3,18.5,799.0,850.66,648.37
2016,4,26,13,30,784.0,189.0,3.4,18.0,868.0,946.54,719.84
2016,4,26,13,45,789.0,179.5,3.5,18.0,845.5,950.26,723.03
2016,4,26,14,0,794.0,170.0,3.6,18.0,823.0,950.87,725.0
2016,4,26,14,15,784.0,167.0,3.65,17.5,791.0,940.86,720.83
2016,4,26,14,30,774.0,164.0,3.7,17.0,759.0,927.92,714.78
2016,4,26,14,45,768.5,157.0,3.75,17.0,723.0,917.51,709.25
2016,4,26,15,0,763.0,150.0,3.8,17.0,687.0,898.89,698.0
2016,4,26,15,15,746.0,146.0,3.8,16.5,644.0,870.46,680.86
2016,4,26,15,30,729.0,142.0,3.8,16.0,601.0,839.85,662.07
2016,4,26,15,45,714.0,134.5,3.8,16.0,555.5,804.97,638.76
2016,4,26,16,0,699.0,127.0,3.8,16.0,510.0,768.21,613.88
2016,4,26,16,15,670.0,121.0,3.75,15.5,459.5,720.01,581.0
2016,4,26,16,30,641.0,115.0,3.7,15.0,409.0,671.21,547.03
2016,4,26,16,45,610.5,106.0,3.65,14.5,358.5,617.5,508.39
2016,4,26,17,0,580.0,97.0,3.6,14.0,308.0,563.96,467.95
2016,4,26,17,15,526.5,88.5,3.4,13.5,257.0,495.56,413.6
2016,4,26,17,30,473.0,80.0,3.2,13.0,206.0,429.67,359.46
2016,4,26,17,45,394.5,69.0,3.0,12.5,158.0,347.11,289.65
2016,4,26,18,0,316.0,58.0,2.8,12.0,110.0,274.29,225.77
2016,4,26,18,15,212.0,41.5,2.65,11.5,71.0,187.62,148.41
2016,4,26,18,30,108.0,25.0,2.5,11.0,32.0,103.3,52.55
2016,4,26,18,45,54.0,12.5,2.4,10.5,16.0,34.85,0.0
2016,4,26,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,27,5,15,23.5,6.0,1.9,10.5,7.0,0.0,0.0
2016,4,27,5,30,47.0,12.0,2.1,11.0,14.0,11.44,0.0
2016,4,27,5,45,180.0,27.0,2.35,11.5,48.5,21.06,10.68
2016,4,27,6,0,313.0,42.0,2.6,12.0,83.0,33.16,23.35
2016,4,27,6,15,401.0,52.5,2.65,12.0,129.5,39.94,30.01
2016,4,27,6,30,489.0,63.0,2.7,12.0,176.0,46.37,36.11
2016,4,27,6,45,244.5,54.5,2.75,12.5,111.0,38.41,29.03
2016,4,27,7,0,0.0,46.0,2.8,13.0,46.0,42.73,32.85
2016,4,27,7,15,0.0,70.0,2.85,13.0,70.0,65.13,52.78
2016,4,27,7,30,0.0,94.0,2.9,13.0,94.0,86.24,71.29
2016,4,27,7,45,0.0,110.0,3.0,13.5,110.0,100.4,79.45
2016,4,27,8,0,0.0,126.0,3.1,14.0,126.0,114.63,90.86
2016,4,27,8,15,6.0,165.0,3.3,14.0,169.0,149.1,118.74
2016,4,27,8,30,12.0,204.0,3.5,14.0,212.0,184.15,146.77
2016,4,27,8,45,48.5,255.5,3.7,14.5,288.5,230.05,182.05
2016,4,27,9,0,85.0,307.0,3.9,15.0,365.0,286.89,226.0
2016,4,27,9,15,135.5,332.0,4.0,15.0,431.0,326.62,256.65
2016,4,27,9,30,186.0,357.0,4.1,15.0,497.0,378.95,297.5
2016,4,27,9,45,171.0,375.5,4.25,15.0,508.5,400.08,314.47
2016,4,27,10,0,156.0,394.0,4.4,15.0,520.0,419.87,330.15
2016,4,27,10,15,135.5,405.5,4.5,14.5,517.5,429.56,338.34
2016,4,27,10,30,115.0,417.0,4.6,14.0,515.0,437.39,344.9
2016,4,27,10,45,64.0,338.5,4.7,14.0,393.5,348.62,275.75
2016,4,27,11,0,13.0,260.0,4.8,14.0,272.0,249.33,196.84
2016,4,27,11,15,18.0,299.0,4.85,14.0,315.5,289.87,229.07
2016,4,27,11,30,23.0,338.0,4.9,14.0,359.0,331.16,261.4
2016,4,27,11,45,298.5,339.0,4.95,14.0,613.5,560.67,446.19
2016,4,27,12,0,574.0,340.0,5.0,14.0,868.0,808.1,635.4
2016,4,27,12,15,524.5,356.5,5.0,14.0,838.0,802.24,628.99
2016,4,27,12,30,475.0,373.0,5.0,14.0,808.0,792.66,621.14
2016,4,27,12,45,399.0,398.0,5.0,14.0,760.5,758.65,594.68
2016,4,27,13,0,323.0,423.0,5.0,14.0,713.0,726.07,569.0
2016,4,27,13,15,576.0,302.0,4.95,14.0,806.0,858.96,674.81
2016,4,27,13,30,829.0,181.0,4.9,14.0,899.0,982.47,766.52
2016,4,27,13,45,453.5,283.0,4.9,14.0,674.0,742.23,587.19
2016,4,27,14,0,78.0,385.0,4.9,14.0,449.0,462.66,365.62
2016,4,27,14,15,164.0,374.0,4.85,14.0,502.5,548.96,436.25
2016,4,27,14,30,250.0,363.0,4.8,14.0,556.0,635.28,504.55
2016,4,27,14,45,190.5,347.0,4.8,14.0,490.0,551.05,439.76
2016,4,27,15,0,131.0,331.0,4.8,14.0,424.0,480.0,384.44
2016,4,27,15,15,271.5,287.0,4.7,14.0,464.0,575.03,463.62
2016,4,27,15,30,412.0,243.0,4.6,14.0,504.0,663.55,535.73
2016,4,27,15,45,547.5,193.0,4.55,14.0,511.0,720.45,583.46
2016,4,27,16,0,683.0,143.0,4.5,14.0,518.0,774.09,626.71
2016,4,27,16,15,460.5,165.5,4.35,13.5,407.5,593.4,487.5
2016,4,27,16,30,238.0,188.0,4.2,13.0,297.0,418.03,346.14
2016,4,27,16,45,147.5,165.5,4.05,13.0,230.5,304.34,253.21
2016,4,27,17,0,57.0,143.0,3.9,13.0,164.0,197.77,163.39
2016,4,27,17,15,43.0,121.5,3.7,12.5,136.0,163.67,135.04
2016,4,27,17,30,29.0,100.0,3.5,12.0,108.0,130.21,106.53
2016,4,27,17,45,18.0,78.5,3.3,12.0,83.0,92.28,73.64
2016,4,27,18,0,7.0,57.0,3.1,12.0,58.0,62.8,47.7
2016,4,27,18,15,3.5,37.0,3.0,11.5,37.5,39.24,26.83
2016,4,27,18,30,0.0,17.0,2.9,11.0,17.0,15.77,3.99
2016,4,27,18,45,0.0,8.5,2.8,11.0,8.5,8.1,0.0
2016,4,27,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,28,5,15,40.5,7.0,1.8,8.5,8.5,6.67,0.0
2016,4,28,5,30,81.0,14.0,2.1,9.0,17.0,13.34,0.0
2016,4,28,5,45,213.0,28.0,2.4,9.5,52.5,21.83,11.84
2016,4,28,6,0,345.0,42.0,2.7,10.0,88.0,32.97,23.46
2016,4,28,6,15,431.5,51.5,2.75,10.5,135.5,38.87,29.27
2016,4,28,6,30,518.0,61.0,2.8,11.0,183.0,44.48,34.58
2016,4,28,6,45,572.0,69.0,2.85,12.0,234.5,48.47,38.14
2016,4,28,7,0,626.0,77.0,2.9,13.0,286.0,52.21,41.33
2016,4,28,7,15,666.0,82.5,2.9,13.5,339.0,53.76,42.54
2016,4,28,7,30,706.0,88.0,2.9,14.0,392.0,64.72,42.56
2016,4,28,7,45,548.0,139.5,2.9,14.5,393.5,133.46,87.22
2016,4,28,8,0,390.0,191.0,2.9,15.0,395.0,183.85,130.23
2016,4,28,8,15,602.0,146.5,2.9,15.5,495.0,209.79,141.86
2016,4,28,8,30,814.0,102.0,2.9,16.0,595.0,262.15,178.75
2016,4,28,8,45,832.0,104.0,2.9,16.5,641.0,313.32,223.87
2016,4,28,9,0,850.0,106.0,2.9,17.0,687.0,365.95,270.02
2016,4,28,9,15,863.0,108.5,2.9,17.5,727.5,423.73,319.32
2016,4,28,9,30,876.0,111.0,2.9,18.0,768.0,476.05,363.24
2016,4,28,9,45,895.5,107.0,2.95,18.5,805.5,526.34,404.57
2016,4,28,10,0,915.0,103.0,3.0,19.0,843.0,577.07,445.11
2016,4,28,10,15,921.5,104.5,3.05,19.5,871.5,625.21,482.51
2016,4,28,10,30,928.0,106.0,3.1,20.0,900.0,672.28,518.07
2016,4,28,10,45,931.0,108.0,3.15,20.5,920.5,716.18,550.41
2016,4,28,11,0,934.0,110.0,3.2,21.0,941.0,758.36,580.38
2016,4,28,11,15,937.0,110.5,3.25,21.0,954.5,797.29,607.32
2016,4,28,11,30,940.0,111.0,3.3,21.0,968.0,834.14,632.68
2016,4,28,11,45,939.5,112.5,3.35,21.0,973.0,866.85,655.1
2016,4,28,12,0,939.0,114.0,3.4,21.0,978.0,897.0,675.74
2016,4,28,12,15,938.5,114.0,3.5,21.0,976.0,923.05,693.92
2016,4,28,12,30,938.0,114.0,3.6,21.0,974.0,946.27,710.25
2016,4,28,12,45,938.5,112.0,3.7,21.5,964.0,965.49,722.59
2016,4,28,13,0,939.0,110.0,3.8,22.0,954.0,981.64,732.94
2016,4,28,13,15,935.5,109.5,3.85,21.5,936.0,992.42,742.33
2016,4,28,13,30,932.0,109.0,3.9,21.0,918.0,999.95,749.74
2016,4,28,13,45,924.5,108.5,3.95,21.0,892.5,1000.4,751.1
2016,4,28,14,0,917.0,108.0,4.0,21.0,867.0,997.56,750.44
2016,4,28,14,15,909.5,106.5,4.0,20.5,834.5,990.4,748.13
2016,4,28,14,30,902.0,105.0,4.0,20.0,802.0,980.05,743.8
2016,4,28,14,45,889.0,104.0,4.05,20.0,763.0,961.99,733.16
2016,4,28,15,0,876.0,103.0,4.1,20.0,724.0,941.09,720.66
2016,4,28,15,15,862.0,100.5,4.1,19.5,680.0,914.88,705.54
2016,4,28,15,30,848.0,98.0,4.1,19.0,636.0,893.85,694.05
2016,4,28,15,45,824.5,97.0,4.1,19.0,587.0,856.2,669.28
2016,4,28,16,0,801.0,96.0,4.1,19.0,538.0,816.85,643.14
2016,4,28,16,15,775.5,92.0,4.05,18.0,486.5,770.85,613.91
2016,4,28,16,30,750.0,88.0,4.0,17.0,435.0,723.83,583.19
2016,4,28,16,45,707.5,85.0,3.95,16.5,381.0,668.42,544.13
2016,4,28,17,0,665.0,82.0,3.9,16.0,327.0,610.12,501.71
2016,4,28,17,15,615.0,75.5,3.75,15.0,274.5,543.48,451.08
2016,4,28,17,30,565.0,69.0,3.6,14.0,222.0,479.08,399.55
2016,4,28,17,45,476.5,61.5,3.5,13.5,171.0,392.5,326.95
2016,4,28,18,0,388.0,54.0,3.4,13.0,120.0,312.03,257.03
2016,4,28,18,15,275.0,40.5,3.2,12.5,79.0,218.96,174.5
2016,4,28,18,30,162.0,27.0,3.0,12.0,38.0,133.89,80.42
2016,4,28,18,45,81.0,13.5,2.85,11.5,19.0,47.56,0.0
2016,4,28,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,7.0,2.4,11.0,7.0,6.67,0.0
2016,4,29,5,30,0.0,14.0,2.4,11.0,14.0,13.0,0.0
2016,4,29,5,45,85.0,36.0,2.45,11.0,48.0,29.29,18.13
2016,4,29,6,0,170.0,58.0,2.5,11.0,82.0,46.12,34.95
2016,4,29,6,15,250.5,75.5,2.55,11.0,127.0,59.21,47.38
2016,4,29,6,30,331.0,93.0,2.6,11.0,172.0,68.88,56.48
2016,4,29,6,45,400.0,104.5,2.65,11.5,223.0,75.48,62.45
2016,4,29,7,0,469.0,116.0,2.7,12.0,274.0,81.75,67.9
2016,4,29,7,15,514.0,125.5,2.7,12.0,325.5,86.18,71.68
2016,4,29,7,30,559.0,135.0,2.7,12.0,377.0,100.69,73.36
2016,4,29,7,45,597.5,140.5,2.75,12.5,428.5,139.35,90.4
2016,4,29,8,0,636.0,146.0,2.8,13.0,480.0,181.86,118.68
2016,4,29,8,15,661.0,152.0,2.8,13.0,528.0,226.78,154.62
2016,4,29,8,30,686.0,158.0,2.8,13.0,576.0,274.48,195.45
2016,4,29,8,45,708.0,161.5,2.85,13.5,620.5,321.91,236.84
2016,4,29,9,0,730.0,165.0,2.9,14.0,665.0,371.42,279.85
2016,4,29,9,15,744.5,168.5,2.9,14.0,704.5,419.87,322.08
2016,4,29,9,30,759.0,172.0,2.9,14.0,744.0,469.2,364.15
2016,4,29,9,45,794.0,161.0,2.95,14.0,783.0,520.92,407.27
2016,4,29,10,0,829.0,150.0,3.0,14.0,822.0,570.12,447.8
2016,4,29,10,15,836.5,152.0,3.0,14.5,849.5,616.46,484.08
2016,4,29,10,30,844.0,154.0,3.0,15.0,877.0,662.06,518.81
2016,4,29,10,45,850.5,154.0,3.0,15.5,898.0,704.31,550.21
2016,4,29,11,0,857.0,154.0,3.0,16.0,919.0,745.31,579.95
2016,4,29,11,15,860.5,155.0,3.15,16.0,932.0,783.55,608.64
2016,4,29,11,30,864.0,156.0,3.3,16.0,945.0,820.0,634.81
2016,4,29,11,45,864.0,157.0,3.5,16.5,950.0,851.66,656.6
2016,4,29,12,0,864.0,158.0,3.7,17.0,955.0,881.0,676.73
2016,4,29,12,15,864.0,158.0,3.8,17.0,953.5,906.92,695.2
2016,4,29,12,30,864.0,158.0,3.9,17.0,952.0,930.24,711.93
2016,4,29,12,45,867.5,154.0,4.05,17.0,943.5,943.4,722.01
2016,4,29,13,0,871.0,150.0,4.2,17.0,935.0,959.9,734.6
2016,4,29,13,15,867.5,149.0,4.2,17.0,917.5,969.89,741.91
2016,4,29,13,30,864.0,148.0,4.2,17.0,900.0,984.78,752.79
2016,4,29,13,45,855.0,148.0,4.25,17.0,874.5,984.82,753.79
2016,4,29,14,0,846.0,148.0,4.3,17.0,849.0,981.7,752.87
2016,4,29,14,15,837.0,145.5,4.3,16.5,817.0,972.8,749.21
2016,4,29,14,30,828.0,143.0,4.3,16.0,785.0,960.85,743.53
2016,4,29,14,45,814.0,141.0,4.35,16.0,746.5,941.77,732.03
2016,4,29,15,0,800.0,139.0,4.4,16.0,708.0,919.96,718.66
2016,4,29,15,15,716.5,152.5,4.35,16.0,638.5,854.41,673.03
2016,4,29,15,30,633.0,166.0,4.3,16.0,569.0,783.93,623.38
2016,4,29,15,45,548.0,177.5,4.25,16.0,507.5,704.68,565.48
2016,4,29,16,0,463.0,189.0,4.2,16.0,446.0,634.35,512.08
2016,4,29,16,15,559.0,153.0,4.1,15.5,434.0,661.87,538.0
2016,4,29,16,30,655.0,117.0,4.0,15.0,422.0,687.88,560.84
2016,4,29,16,45,590.0,107.5,3.95,15.0,357.5,606.5,499.35
2016,4,29,17,0,525.0,98.0,3.9,15.0,293.0,527.68,437.82
2016,4,29,17,15,449.0,97.0,3.7,14.5,245.5,449.91,375.49
2016,4,29,17,30,373.0,96.0,3.5,14.0,198.0,383.33,320.18
2016,4,29,17,45,313.0,80.5,3.3,13.5,153.5,313.76,261.3
2016,4,29,18,0,253.0,65.0,3.1,13.0,109.0,248.84,204.59
2016,4,29,18,15,168.0,46.5,2.95,12.5,72.0,161.57,128.16
2016,4,29,18,30,83.0,28.0,2.8,12.0,35.0,88.81,54.39
2016,4,29,18,45,41.5,14.0,2.7,11.5,17.5,31.2,0.0
2016,4,29,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,30,5,15,55.0,8.0,2.4,9.5,10.5,7.63,0.0
2016,4,30,5,30,110.0,16.0,2.6,10.0,21.0,12.59,0.0
2016,4,30,5,45,234.0,30.5,2.8,11.0,58.0,23.75,13.92
2016,4,30,6,0,358.0,45.0,3.0,12.0,95.0,35.4,25.49
2016,4,30,6,15,442.5,55.0,3.25,12.5,143.5,41.63,31.53
2016,4,30,6,30,527.0,65.0,3.5,13.0,192.0,47.56,37.06
2016,4,30,6,45,584.5,72.0,3.75,14.0,245.0,50.58,39.71
2016,4,30,7,0,642.0,79.0,4.0,15.0,298.0,53.46,42.08
2016,4,30,7,15,681.0,85.0,4.15,15.5,351.5,55.32,43.55
2016,4,30,7,30,720.0,91.0,4.3,16.0,405.0,72.37,44.87
2016,4,30,7,45,749.5,95.5,4.5,16.5,457.5,117.81,65.19
2016,4,30,8,0,779.0,100.0,4.7,17.0,510.0,172.06,102.91
2016,4,30,8,15,800.0,103.5,4.7,17.0,559.5,221.48,143.01
2016,4,30,8,30,821.0,107.0,4.7,17.0,609.0,273.1,187.91
2016,4,30,8,45,837.5,110.0,4.7,17.5,654.5,325.02,233.93
2016,4,30,9,0,854.0,113.0,4.7,18.0,700.0,378.24,280.81
2016,4,30,9,15,865.5,115.0,4.7,18.5,740.5,429.77,325.68
2016,4,30,9,30,877.0,117.0,4.7,19.0,781.0,486.37,373.21
2016,4,30,9,45,894.0,114.5,4.75,19.5,817.0,536.76,414.96
2016,4,30,10,0,911.0,112.0,4.8,20.0,853.0,587.39,455.82
2016,4,30,10,15,917.0,113.5,4.8,20.0,881.0,635.02,494.08
2016,4,30,10,30,923.0,115.0,4.8,20.0,909.0,681.54,530.62
2016,4,30,10,45,927.5,115.5,4.8,20.5,929.5,724.88,562.97
2016,4,30,11,0,932.0,116.0,4.8,21.0,950.0,766.59,592.96
2016,4,30,11,15,934.0,116.5,4.75,21.0,962.5,804.64,619.36
2016,4,30,11,30,936.0,117.0,4.7,21.0,975.0,840.55,644.05
2016,4,30,11,45,937.0,117.0,4.7,21.5,980.0,872.91,665.1
2016,4,30,12,0,938.0,117.0,4.7,22.0,985.0,902.78,684.28
2016,4,30,12,15,937.0,117.0,4.65,22.0,981.5,928.3,701.38
2016,4,30,12,30,936.0,117.0,4.6,22.0,978.0,950.97,716.53
2016,4,30,12,45,933.5,116.5,4.55,22.0,967.0,968.85,728.44
2016,4,30,13,0,931.0,116.0,4.5,22.0,956.0,983.63,738.33
2016,4,30,13,15,926.5,115.0,4.45,22.0,937.5,992.86,744.55
2016,4,30,13,30,922.0,114.0,4.4,22.0,919.0,998.84,748.96
2016,4,30,13,45,917.5,112.0,4.35,22.5,893.5,1000.5,749.1
2016,4,30,14,0,913.0,110.0,4.3,23.0,868.0,998.88,747.19
2016,4,30,14,15,904.5,108.0,4.2,23.0,835.0,990.18,741.82
2016,4,30,14,30,896.0,106.0,4.1,23.0,802.0,978.3,734.49
2016,4,30,14,45,886.5,103.5,4.05,23.0,763.5,961.86,724.48
2016,4,30,15,0,877.0,101.0,4.0,23.0,725.0,942.48,712.58
2016,4,30,15,15,863.0,98.5,3.9,23.0,681.5,916.16,695.71
2016,4,30,15,30,849.0,96.0,3.8,23.0,638.0,887.36,677.18
2016,4,30,15,45,833.0,92.0,3.7,23.0,590.5,860.26,659.81
2016,4,30,16,0,817.0,88.0,3.6,23.0,543.0,823.48,635.53
2016,4,30,16,15,793.0,84.5,3.4,22.5,492.0,778.83,606.15
2016,4,30,16,30,769.0,81.0,3.2,22.0,441.0,733.08,575.52
2016,4,30,16,45,739.0,76.0,3.0,21.5,388.5,680.06,538.9
2016,4,30,17,0,709.0,71.0,2.8,21.0,336.0,626.94,501.29
2016,4,30,17,15,663.0,65.5,2.6,20.0,283.0,566.12,457.49
2016,4,30,17,30,617.0,60.0,2.4,19.0,230.0,503.79,409.34
2016,4,30,17,45,550.0,52.5,2.2,18.5,180.0,428.31,347.82
2016,4,30,18,0,483.0,45.0,2.0,18.0,130.0,357.53,287.65
2016,4,30,18,15,370.5,34.5,1.95,17.5,87.0,264.4,207.42
2016,4,30,18,30,258.0,24.0,1.9,17.0,44.0,179.58,116.68
2016,4,30,18,45,129.0,12.0,1.85,16.5,22.0,67.15,0.0
2016,4,30,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,1,5,15,71.5,8.5,0.55,12.5,11.5,8.1,0.0
2016,5,1,5,30,143.0,17.0,0.4,13.0,23.0,13.55,0.0
2016,5,1,5,45,273.0,29.0,0.3,13.5,61.0,22.79,13.28
2016,5,1,6,0,403.0,41.0,0.2,14.0,99.0,31.52,22.06
2016,5,1,6,15,484.0,49.5,0.3,14.5,148.0,36.63,26.98
2016,5,1,6,30,565.0,58.0,0.4,15.0,197.0,41.5,31.47
2016,5,1,6,45,617.5,64.5,0.5,15.5,249.0,44.43,34.08
2016,5,1,7,0,670.0,71.0,0.6,16.0,301.0,47.19,36.42
2016,5,1,7,15,707.0,75.5,0.65,16.5,354.0,53.36,41.68
2016,5,1,7,30,744.0,80.0,0.7,17.0,407.0,72.74,43.09
2016,5,1,7,45,770.5,84.0,0.8,18.0,459.0,118.5,63.75
2016,5,1,8,0,797.0,88.0,0.9,19.0,511.0,167.35,96.71
2016,5,1,8,15,817.0,91.5,0.85,20.0,560.0,217.54,136.18
2016,5,1,8,30,837.0,95.0,0.8,21.0,609.0,269.77,179.45
2016,5,1,8,45,852.0,97.5,0.8,22.0,654.0,327.95,227.78
2016,5,1,9,0,867.0,100.0,0.8,23.0,699.0,380.51,271.1
2016,5,1,9,15,878.5,102.0,0.75,23.0,739.0,432.1,313.54
2016,5,1,9,30,890.0,104.0,0.7,23.0,779.0,483.92,354.84
2016,5,1,9,45,896.5,107.0,0.7,23.5,813.0,534.15,393.27
2016,5,1,10,0,903.0,110.0,0.7,24.0,847.0,583.73,429.86
2016,5,1,10,15,909.0,111.5,0.8,24.0,874.5,630.92,465.49
2016,5,1,10,30,915.0,113.0,0.9,24.0,902.0,677.0,499.59
2016,5,1,10,45,918.0,114.5,1.0,24.5,922.0,719.78,529.75
2016,5,1,11,0,921.0,116.0,1.1,25.0,942.0,760.86,557.68
2016,5,1,11,15,923.5,116.5,1.25,25.0,954.5,798.81,583.66
2016,5,1,11,30,926.0,117.0,1.4,25.0,967.0,834.68,608.24
2016,5,1,11,45,925.0,118.5,1.55,25.5,971.5,866.41,628.86
2016,5,1,12,0,924.0,120.0,1.7,26.0,976.0,895.6,647.8
2016,5,1,12,15,923.5,120.0,1.8,26.0,973.0,921.17,665.11
2016,5,1,12,30,923.0,120.0,1.9,26.0,970.0,943.97,680.73
2016,5,1,12,45,919.5,119.5,2.05,26.0,959.5,960.68,693.12
2016,5,1,13,0,916.0,119.0,2.2,26.0,949.0,974.3,703.66
2016,5,1,13,15,912.5,118.5,2.3,25.5,930.5,984.79,713.19
2016,5,1,13,30,909.0,118.0,2.4,25.0,912.0,992.11,720.85
2016,5,1,13,45,900.5,118.0,2.55,25.0,886.0,991.98,722.95
2016,5,1,14,0,892.0,118.0,2.7,25.0,860.0,988.66,723.09
2016,5,1,14,15,884.0,116.0,2.75,25.0,828.0,980.54,719.32
2016,5,1,14,30,876.0,114.0,2.8,25.0,796.0,969.33,713.65
2016,5,1,14,45,862.0,113.5,2.85,25.0,757.0,951.08,703.44
2016,5,1,15,0,848.0,113.0,2.9,25.0,718.0,938.19,696.89
2016,5,1,15,15,833.5,110.0,2.9,24.5,675.0,911.37,681.95
2016,5,1,15,30,819.0,107.0,2.9,24.0,632.0,882.09,665.34
2016,5,1,15,45,796.0,105.5,2.95,23.5,583.5,844.78,643.34
2016,5,1,16,0,773.0,104.0,3.0,23.0,535.0,805.81,619.83
2016,5,1,16,15,747.0,99.5,2.9,22.5,484.5,759.46,589.75
2016,5,1,16,30,721.0,95.0,2.8,22.0,434.0,716.48,561.58
2016,5,1,16,45,680.5,91.0,2.75,21.5,380.5,658.38,521.83
2016,5,1,17,0,640.0,87.0,2.7,21.0,327.0,601.01,481.51
2016,5,1,17,15,590.5,80.0,2.45,20.0,275.0,534.8,432.26
2016,5,1,17,30,541.0,73.0,2.2,19.0,223.0,470.81,382.53
2016,5,1,17,45,463.0,64.0,1.95,18.0,173.5,389.5,316.91
2016,5,1,18,0,385.0,55.0,1.7,17.0,124.0,313.64,253.33
2016,5,1,18,15,278.5,41.5,1.6,16.5,83.0,222.68,175.32
2016,5,1,18,30,172.0,28.0,1.5,16.0,42.0,143.1,95.41
2016,5,1,18,45,86.0,14.0,1.45,15.5,21.0,50.64,0.0
2016,5,1,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,5,15,39.5,9.5,1.05,10.5,11.5,9.05,0.0
2016,5,2,5,30,79.0,19.0,1.2,11.0,23.0,15.91,0.0
2016,5,2,5,45,192.0,34.5,1.35,12.0,59.5,26.82,16.87
2016,5,2,6,0,305.0,50.0,1.5,13.0,96.0,38.22,27.99
2016,5,2,6,15,386.0,61.5,1.5,13.5,142.5,46.0,35.36
2016,5,2,6,30,467.0,73.0,1.5,14.0,189.0,54.05,42.73
2016,5,2,6,45,519.5,82.5,1.55,14.5,239.5,58.83,46.98
2016,5,2,7,0,572.0,92.0,1.6,15.0,290.0,63.31,50.81
2016,5,2,7,15,612.5,98.5,1.5,15.5,342.0,65.05,52.11
2016,5,2,7,30,653.0,105.0,1.4,16.0,394.0,85.88,54.48
2016,5,2,7,45,656.0,111.5,1.35,16.5,431.5,127.22,75.18
2016,5,2,8,0,659.0,118.0,1.3,17.0,469.0,169.21,105.02
2016,5,2,8,15,706.0,122.5,1.25,17.5,530.0,218.41,143.21
2016,5,2,8,30,753.0,127.0,1.2,18.0,591.0,272.57,187.45
2016,5,2,8,45,768.5,131.0,1.2,18.5,635.0,327.15,233.65
2016,5,2,9,0,784.0,135.0,1.2,19.0,679.0,377.3,275.97
2016,5,2,9,15,797.0,138.0,1.2,19.5,718.5,426.71,316.89
2016,5,2,9,30,810.0,141.0,1.2,20.0,758.0,476.73,357.07
2016,5,2,9,45,832.0,136.5,1.25,21.0,794.5,525.24,394.5
2016,5,2,10,0,854.0,132.0,1.3,22.0,831.0,577.73,433.5
2016,5,2,10,15,861.0,133.5,1.25,22.5,858.0,623.42,466.59
2016,5,2,10,30,868.0,135.0,1.2,23.0,885.0,668.19,497.94
2016,5,2,10,45,871.0,137.0,1.15,23.5,904.5,709.6,525.93
2016,5,2,11,0,874.0,139.0,1.1,24.0,924.0,749.43,551.97
2016,5,2,11,15,877.0,139.5,1.1,24.0,937.0,786.21,575.89
2016,5,2,11,30,880.0,140.0,1.1,24.0,950.0,821.09,598.08
2016,5,2,11,45,877.0,142.5,1.1,24.5,953.5,850.84,615.61
2016,5,2,12,0,874.0,145.0,1.1,25.0,957.0,878.11,631.46
2016,5,2,12,15,873.0,145.0,1.2,25.0,954.0,902.26,648.01
2016,5,2,12,30,872.0,145.0,1.3,25.0,951.0,923.79,662.98
2016,5,2,12,45,865.0,147.5,1.4,25.5,939.0,939.51,673.05
2016,5,2,13,0,858.0,150.0,1.5,26.0,927.0,952.28,681.37
2016,5,2,13,15,853.0,148.5,1.6,25.5,908.5,960.07,689.32
2016,5,2,13,30,848.0,147.0,1.7,25.0,890.0,972.8,700.61
2016,5,2,13,45,836.5,148.0,1.85,25.0,863.5,971.25,702.12
2016,5,2,14,0,825.0,149.0,2.0,25.0,837.0,966.61,701.81
2016,5,2,14,15,681.5,209.0,2.1,24.5,763.0,900.68,662.27
2016,5,2,14,30,538.0,269.0,2.2,24.0,689.0,823.53,611.67
2016,5,2,14,45,591.5,232.5,2.35,24.0,673.5,838.33,626.44
2016,5,2,15,0,645.0,196.0,2.5,24.0,658.0,846.41,635.46
2016,5,2,15,15,687.0,168.0,2.55,23.5,633.5,847.85,639.47
2016,5,2,15,30,729.0,140.0,2.6,23.0,609.0,844.3,640.26
2016,5,2,15,45,657.0,145.5,2.7,22.5,544.0,773.77,594.72
2016,5,2,16,0,585.0,151.0,2.8,22.0,479.0,703.82,548.67
2016,5,2,16,15,456.0,165.0,2.8,21.0,406.5,592.35,468.56
2016,5,2,16,30,327.0,179.0,2.8,20.0,334.0,479.75,384.41
2016,5,2,16,45,316.0,158.0,2.85,19.5,293.5,438.22,354.73
2016,5,2,17,0,305.0,137.0,2.9,19.0,253.0,396.23,323.41
2016,5,2,17,15,257.5,124.5,2.85,18.0,212.0,339.47,278.83
2016,5,2,17,30,210.0,112.0,2.8,17.0,171.0,286.14,235.62
2016,5,2,17,45,168.5,91.5,2.75,16.0,133.0,229.13,188.24
2016,5,2,18,0,127.0,71.0,2.7,15.0,95.0,165.33,134.06
2016,5,2,18,15,79.5,50.0,2.55,14.5,63.0,110.52,86.03
2016,5,2,18,30,32.0,29.0,2.4,14.0,31.0,57.83,36.86
2016,5,2,18,45,16.0,14.5,2.25,13.5,15.5,20.79,0.0
2016,5,2,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,5.5,0.55,11.5,5.5,5.24,0.0
2016,5,3,5,30,0.0,11.0,0.6,12.0,11.0,10.19,0.0
2016,5,3,5,45,0.0,28.0,0.65,12.5,28.0,25.89,16.26
2016,5,3,6,0,0.0,45.0,0.7,13.0,45.0,40.88,30.41
2016,5,3,6,15,4.0,66.5,0.6,13.0,67.5,59.26,47.24
2016,5,3,6,30,8.0,88.0,0.5,13.0,90.0,77.39,63.63
2016,5,3,6,45,17.0,108.0,0.45,13.5,114.0,94.25,78.41
2016,5,3,7,0,26.0,128.0,0.4,14.0,138.0,105.9,88.29
2016,5,3,7,15,44.0,153.5,0.4,14.0,172.5,124.55,104.17
2016,5,3,7,30,62.0,179.0,0.4,14.0,207.0,146.26,115.5
2016,5,3,7,45,114.0,206.0,0.45,14.5,264.5,168.87,129.94
2016,5,3,8,0,166.0,233.0,0.5,15.0,322.0,204.9,155.15
2016,5,3,8,15,286.5,234.5,0.6,15.5,405.5,234.27,173.01
2016,5,3,8,30,407.0,236.0,0.7,16.0,489.0,276.64,202.88
