Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,8,45,359.0,270.0,0.85,16.5,504.5,319.73,239.41
2016,5,3,9,0,311.0,304.0,1.0,17.0,520.0,351.32,266.07
2016,5,3,9,15,359.5,308.0,1.05,17.5,572.0,393.85,298.56
2016,5,3,9,30,408.0,312.0,1.1,18.0,624.0,435.34,330.17
2016,5,3,9,45,372.5,341.0,1.2,18.5,635.5,470.4,356.81
2016,5,3,10,0,337.0,370.0,1.3,19.0,647.0,496.74,376.27
2016,5,3,10,15,250.5,400.0,1.25,19.5,610.0,490.78,370.66
2016,5,3,10,30,164.0,430.0,1.2,20.0,573.0,481.64,362.16
2016,5,3,10,45,150.0,440.0,1.2,20.5,573.0,492.65,369.22
2016,5,3,11,0,136.0,450.0,1.2,21.0,573.0,502.47,375.12
2016,5,3,11,15,246.0,437.0,1.15,21.0,662.5,582.76,433.66
2016,5,3,11,30,356.0,424.0,1.1,21.0,752.0,672.25,496.56
2016,5,3,11,45,323.0,438.0,1.1,21.5,737.0,675.63,496.39
2016,5,3,12,0,290.0,452.0,1.1,22.0,722.0,676.59,495.36
2016,5,3,12,15,281.5,453.0,1.1,22.0,714.0,684.41,500.65
2016,5,3,12,30,273.0,454.0,1.1,22.0,706.0,690.95,505.0
2016,5,3,12,45,292.0,443.0,1.1,22.0,710.5,709.59,518.38
2016,5,3,13,0,311.0,432.0,1.1,22.0,715.0,727.49,531.14
2016,5,3,13,15,394.0,389.0,1.2,22.0,740.0,772.39,565.1
2016,5,3,13,30,477.0,346.0,1.3,22.0,765.0,825.84,604.08
2016,5,3,13,45,450.0,344.0,1.4,22.0,730.5,806.08,591.74
2016,5,3,14,0,423.0,342.0,1.5,22.0,696.0,784.2,578.62
2016,5,3,14,15,412.5,333.5,1.6,21.5,667.5,769.62,571.85
2016,5,3,14,30,402.0,325.0,1.7,21.0,639.0,741.52,555.91
2016,5,3,14,45,410.5,304.5,1.8,21.0,612.5,740.52,557.64
2016,5,3,15,0,419.0,284.0,1.9,21.0,586.0,725.6,549.78
2016,5,3,15,15,365.0,279.0,2.0,20.5,530.5,654.48,501.84
2016,5,3,15,30,311.0,274.0,2.1,20.0,475.0,597.03,462.45
2016,5,3,15,45,161.5,233.0,2.25,19.5,337.0,399.76,315.38
2016,5,3,16,0,12.0,192.0,2.4,19.0,199.0,198.48,155.96
2016,5,3,16,15,150.5,189.5,2.45,18.5,261.5,337.78,272.51
2016,5,3,16,30,289.0,187.0,2.5,18.0,324.0,459.21,371.13
2016,5,3,16,45,218.0,170.0,2.55,17.5,266.5,377.57,306.98
2016,5,3,17,0,147.0,153.0,2.6,17.0,209.0,287.75,235.47
2016,5,3,17,15,121.0,134.0,2.5,16.5,175.5,244.6,200.78
2016,5,3,17,30,95.0,115.0,2.4,16.0,142.0,203.12,166.47
2016,5,3,17,45,76.5,92.0,2.3,15.5,111.0,162.29,132.09
2016,5,3,18,0,58.0,69.0,2.2,15.0,80.0,113.2,90.15
2016,5,3,18,15,29.0,48.0,2.0,14.5,53.5,71.58,53.85
2016,5,3,18,30,0.0,27.0,1.8,14.0,27.0,27.15,14.68
2016,5,3,18,45,0.0,13.5,1.6,14.0,13.5,12.87,0.0
2016,5,3,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,5.0,1.95,12.0,5.0,4.77,0.0
2016,5,4,5,30,0.0,10.0,2.0,12.0,10.0,9.26,0.0
2016,5,4,5,45,0.0,28.0,2.1,12.5,28.0,25.95,16.4
2016,5,4,6,0,0.0,46.0,2.2,13.0,46.0,41.77,31.18
2016,5,4,6,15,4.5,67.5,2.2,13.0,69.0,60.13,48.01
2016,5,4,6,30,9.0,89.0,2.2,13.0,92.0,78.26,64.45
2016,5,4,6,45,20.0,110.0,2.2,13.0,117.0,95.85,80.14
2016,5,4,7,0,31.0,131.0,2.2,13.0,142.0,108.02,90.77
2016,5,4,7,15,137.5,155.5,2.15,13.0,215.5,119.46,100.56
2016,5,4,7,30,244.0,180.0,2.1,13.0,289.0,138.46,105.96
2016,5,4,7,45,269.5,199.5,2.1,13.5,333.5,170.9,126.75
2016,5,4,8,0,295.0,219.0,2.1,14.0,378.0,206.33,152.51
2016,5,4,8,15,265.0,247.5,2.0,14.0,400.0,240.38,181.29
2016,5,4,8,30,235.0,276.0,1.9,14.0,422.0,279.44,214.27
2016,5,4,8,45,260.0,293.5,1.8,14.5,466.0,308.78,237.17
2016,5,4,9,0,285.0,311.0,1.7,15.0,510.0,348.5,268.16
2016,5,4,9,15,225.0,339.0,1.6,15.0,502.0,371.83,287.65
2016,5,4,9,30,165.0,367.0,1.5,15.0,494.0,382.08,296.1
2016,5,4,9,45,200.5,381.5,1.4,15.5,542.0,423.91,327.04
2016,5,4,10,0,236.0,396.0,1.3,16.0,590.0,469.07,359.79
2016,5,4,10,15,256.5,406.0,1.3,16.5,623.5,499.91,381.99
2016,5,4,10,30,277.0,416.0,1.3,17.0,657.0,538.0,409.15
2016,5,4,10,45,264.0,430.0,1.3,17.5,663.5,558.36,422.66
2016,5,4,11,0,251.0,444.0,1.3,18.0,670.0,577.58,435.21
2016,5,4,11,15,287.0,441.0,1.4,18.0,703.0,617.67,464.91
2016,5,4,11,30,323.0,438.0,1.5,18.0,736.0,659.58,495.56
2016,5,4,11,45,325.0,442.5,1.65,18.5,744.5,682.01,511.13
2016,5,4,12,0,327.0,447.0,1.8,19.0,753.0,703.85,526.35
2016,5,4,12,15,323.0,444.5,1.85,19.0,745.5,713.13,533.14
2016,5,4,12,30,319.0,442.0,1.9,19.0,738.0,721.1,539.16
2016,5,4,12,45,352.5,421.0,2.0,19.5,745.0,743.92,555.99
2016,5,4,13,0,386.0,400.0,2.1,20.0,752.0,765.99,572.16
2016,5,4,13,15,390.5,389.5,2.15,20.0,739.5,770.2,576.01
2016,5,4,13,30,395.0,379.0,2.2,20.0,727.0,772.75,578.96
2016,5,4,13,45,431.5,351.5,2.3,20.5,722.0,796.57,596.69
2016,5,4,14,0,468.0,324.0,2.4,21.0,717.0,809.74,607.2
2016,5,4,14,15,446.0,319.5,2.5,21.0,682.0,787.99,593.3
2016,5,4,14,30,424.0,315.0,2.6,21.0,647.0,764.44,578.32
2016,5,4,14,45,435.5,294.0,2.75,21.0,621.0,753.76,573.63
2016,5,4,15,0,447.0,273.0,2.9,21.0,595.0,740.69,567.13
2016,5,4,15,15,456.0,252.0,2.95,20.5,563.0,722.86,557.74
2016,5,4,15,30,465.0,231.0,3.0,20.0,531.0,702.62,546.55
2016,5,4,15,45,313.0,240.5,3.05,19.5,436.0,557.44,439.25
2016,5,4,16,0,161.0,250.0,3.1,19.0,341.0,419.48,333.28
2016,5,4,16,15,196.5,223.0,3.15,18.5,324.0,416.82,334.83
2016,5,4,16,30,232.0,196.0,3.2,18.0,307.0,424.39,343.44
2016,5,4,16,45,249.0,170.5,3.3,17.5,276.5,402.41,328.5
2016,5,4,17,0,266.0,145.0,3.4,17.0,246.0,378.08,311.27
2016,5,4,17,15,220.0,131.5,3.3,16.5,207.0,322.61,266.49
2016,5,4,17,30,174.0,118.0,3.2,16.0,168.0,259.59,214.64
2016,5,4,17,45,144.0,95.5,3.15,15.5,131.5,209.14,172.21
2016,5,4,18,0,114.0,73.0,3.1,15.0,95.0,160.32,130.09
2016,5,4,18,15,71.0,51.5,2.9,14.5,64.0,107.55,83.9
2016,5,4,18,30,28.0,30.0,2.7,14.0,33.0,48.87,31.61
2016,5,4,18,45,14.0,15.0,2.55,13.5,16.5,21.82,0.0
2016,5,4,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,5,15,9.0,10.5,1.4,12.0,11.0,10.01,0.0
2016,5,5,5,30,18.0,21.0,1.6,12.0,22.0,19.03,3.52
2016,5,5,5,45,81.5,41.0,1.85,12.5,53.0,34.6,23.87
2016,5,5,6,0,145.0,61.0,2.1,13.0,84.0,48.43,37.07
2016,5,5,6,15,190.5,80.5,2.15,13.0,122.5,62.74,50.34
2016,5,5,6,30,236.0,100.0,2.2,13.0,161.0,76.55,62.94
2016,5,5,6,45,293.5,110.0,2.3,13.5,203.0,83.38,68.97
2016,5,5,7,0,351.0,120.0,2.4,14.0,245.0,83.32,68.69
2016,5,5,7,15,201.0,149.0,2.4,14.0,223.0,107.97,90.17
2016,5,5,7,30,51.0,178.0,2.4,14.0,201.0,146.16,116.2
2016,5,5,7,45,107.0,207.0,2.45,14.5,262.5,170.14,132.09
2016,5,5,8,0,163.0,236.0,2.5,15.0,324.0,208.0,159.18
2016,5,5,8,15,191.5,257.5,2.5,15.5,370.5,241.74,184.64
2016,5,5,8,30,220.0,279.0,2.5,16.0,417.0,278.7,213.15
2016,5,5,8,45,167.0,302.0,2.55,16.5,411.0,295.43,228.22
2016,5,5,9,0,114.0,325.0,2.6,17.0,405.0,306.92,238.35
2016,5,5,9,15,99.0,340.0,2.6,17.0,412.5,329.5,256.17
2016,5,5,9,30,84.0,355.0,2.6,17.0,420.0,343.27,266.83
2016,5,5,9,45,86.5,372.5,2.6,17.5,441.5,366.37,283.85
2016,5,5,10,0,89.0,390.0,2.6,18.0,463.0,389.83,300.91
2016,5,5,10,15,186.0,403.0,2.6,18.0,563.0,461.28,355.44
2016,5,5,10,30,283.0,416.0,2.6,18.0,663.0,542.5,416.48
2016,5,5,10,45,145.5,309.5,2.6,18.5,436.5,378.38,292.78
2016,5,5,11,0,8.0,203.0,2.6,19.0,210.0,194.1,148.99
2016,5,5,11,15,6.5,185.0,2.6,19.0,191.0,177.06,135.99
2016,5,5,11,30,5.0,167.0,2.6,19.0,172.0,159.7,122.34
2016,5,5,11,45,9.0,217.5,2.6,19.0,226.5,210.38,162.04
2016,5,5,12,0,13.0,268.0,2.6,19.0,281.0,261.69,201.59
2016,5,5,12,15,6.5,195.5,2.6,19.0,202.0,188.88,145.01
2016,5,5,12,30,0.0,123.0,2.6,19.0,123.0,115.23,87.01
2016,5,5,12,45,77.0,291.0,2.65,19.0,361.5,357.6,277.73
2016,5,5,13,0,154.0,459.0,2.7,19.0,600.0,601.02,457.18
2016,5,5,13,15,108.5,432.5,2.7,19.0,531.0,529.07,402.98
2016,5,5,13,30,63.0,406.0,2.7,19.0,462.0,463.12,354.06
2016,5,5,13,45,33.0,285.5,2.7,19.0,315.0,313.71,242.36
2016,5,5,14,0,3.0,165.0,2.7,19.0,168.0,158.64,121.81
2016,5,5,14,15,1.5,133.0,2.65,18.5,134.5,126.52,96.9
2016,5,5,14,30,0.0,101.0,2.6,18.0,101.0,94.48,71.47
2016,5,5,14,45,174.0,205.0,2.6,18.0,330.5,393.36,313.42
2016,5,5,15,0,348.0,309.0,2.6,18.0,560.0,674.54,524.47
2016,5,5,15,15,201.5,291.5,2.6,17.5,435.0,503.52,395.34
2016,5,5,15,30,55.0,274.0,2.6,17.0,310.0,336.33,265.59
2016,5,5,15,45,27.5,217.0,2.65,17.0,235.0,248.96,197.65
2016,5,5,16,0,0.0,160.0,2.7,17.0,160.0,154.24,121.46
2016,5,5,16,15,0.0,108.0,2.6,16.5,108.0,101.84,79.33
2016,5,5,16,30,0.0,56.0,2.5,16.0,56.0,52.08,38.31
2016,5,5,16,45,151.5,98.5,2.45,16.0,156.5,237.46,197.11
2016,5,5,17,0,303.0,141.0,2.4,16.0,257.0,400.69,330.63
2016,5,5,17,15,265.5,126.0,2.15,15.5,217.0,347.61,287.18
2016,5,5,17,30,228.0,111.0,1.9,15.0,177.0,296.9,245.64
2016,5,5,17,45,198.0,91.0,1.65,15.0,139.5,246.6,203.14
2016,5,5,18,0,168.0,71.0,1.4,15.0,102.0,198.11,161.13
2016,5,5,18,15,118.0,51.5,1.25,14.5,70.0,141.51,111.79
2016,5,5,18,30,68.0,32.0,1.1,14.0,38.0,79.22,55.41
2016,5,5,18,45,34.0,16.0,1.0,13.5,19.0,36.05,0.0
2016,5,5,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,1.0,1.35,11.0,1.0,0.95,0.0
2016,5,6,5,30,0.0,2.0,1.5,11.0,2.0,1.85,0.0
2016,5,6,5,45,0.0,4.5,1.65,11.5,4.5,4.16,0.0
2016,5,6,6,0,0.0,7.0,1.8,12.0,7.0,6.48,0.11
2016,5,6,6,15,0.0,10.5,1.75,12.0,10.5,9.72,3.12
2016,5,6,6,30,0.0,14.0,1.7,12.0,14.0,12.97,6.11
2016,5,6,6,45,0.0,17.5,1.7,12.5,17.5,16.22,9.05
2016,5,6,7,0,0.0,21.0,1.7,13.0,21.0,19.48,11.94
2016,5,6,7,15,0.0,76.5,1.7,13.0,76.5,71.19,58.1
2016,5,6,7,30,0.0,132.0,1.7,13.0,132.0,117.77,94.21
2016,5,6,7,45,1.0,148.5,1.7,13.0,149.0,132.64,106.1
2016,5,6,8,0,2.0,165.0,1.7,13.0,166.0,147.7,118.07
2016,5,6,8,15,1.0,159.5,1.75,13.5,160.0,144.34,114.73
2016,5,6,8,30,0.0,154.0,1.8,14.0,154.0,140.32,110.95
2016,5,6,8,45,0.0,136.0,1.85,14.5,136.0,125.17,98.12
2016,5,6,9,0,0.0,118.0,1.9,15.0,118.0,109.39,84.87
2016,5,6,9,15,0.0,124.0,1.95,15.0,124.0,114.92,89.21
2016,5,6,9,30,0.0,130.0,2.0,15.0,130.0,120.48,93.52
2016,5,6,9,45,0.0,109.0,2.05,15.5,109.0,101.47,77.77
2016,5,6,10,0,0.0,88.0,2.1,16.0,88.0,82.2,61.88
2016,5,6,10,15,0.0,85.0,2.1,16.0,85.0,79.42,59.56
2016,5,6,10,30,0.0,82.0,2.1,16.0,82.0,76.64,57.23
2016,5,6,10,45,6.0,167.0,2.15,16.5,172.5,159.14,123.4
2016,5,6,11,0,12.0,252.0,2.2,17.0,263.0,241.78,187.77
2016,5,6,11,15,13.0,265.5,2.15,17.0,277.5,256.02,198.41
2016,5,6,11,30,14.0,279.0,2.1,17.0,292.0,270.43,209.38
2016,5,6,11,45,14.5,285.0,2.1,17.0,299.0,277.65,214.84
2016,5,6,12,0,15.0,291.0,2.1,17.0,306.0,284.93,220.39
2016,5,6,12,15,14.0,276.5,2.05,17.0,290.0,271.63,210.15
2016,5,6,12,30,13.0,262.0,2.0,17.0,274.0,258.05,199.76
2016,5,6,12,45,13.0,263.5,2.0,17.0,276.0,260.37,201.68
2016,5,6,13,0,13.0,265.0,2.0,17.0,278.0,262.66,203.56
2016,5,6,13,15,6.5,176.5,1.95,17.0,183.0,172.39,133.22
2016,5,6,13,30,0.0,88.0,1.9,17.0,88.0,82.33,61.44
2016,5,6,13,45,1.0,122.5,1.85,17.0,123.5,115.95,88.73
2016,5,6,14,0,2.0,157.0,1.8,17.0,159.0,149.97,116.0
2016,5,6,14,15,3.0,166.0,1.8,16.5,168.5,159.79,124.18
2016,5,6,14,30,4.0,175.0,1.8,16.0,178.0,169.73,132.57
2016,5,6,14,45,6.5,196.5,1.8,16.0,201.5,193.66,151.93
2016,5,6,15,0,9.0,218.0,1.8,16.0,225.0,218.2,171.7
2016,5,6,15,15,4.5,180.0,1.7,16.0,183.5,176.31,138.51
2016,5,6,15,30,0.0,142.0,1.6,16.0,142.0,134.62,105.21
2016,5,6,15,45,0.0,140.0,1.55,16.0,140.0,133.05,104.32
2016,5,6,16,0,0.0,138.0,1.5,16.0,138.0,131.6,103.46
2016,5,6,16,15,0.0,102.5,1.35,15.5,102.5,96.33,74.98
2016,5,6,16,30,0.0,67.0,1.2,15.0,67.0,62.34,47.09
2016,5,6,16,45,0.0,61.5,1.1,15.0,61.5,57.2,42.96
2016,5,6,17,0,0.0,56.0,1.0,15.0,56.0,52.06,38.76
2016,5,6,17,15,0.0,47.0,0.85,14.5,47.0,43.66,31.8
2016,5,6,17,30,0.0,38.0,0.7,14.0,38.0,35.28,24.72
2016,5,6,17,45,142.5,54.5,0.55,14.0,82.0,161.28,133.66
2016,5,6,18,0,285.0,71.0,0.4,14.0,126.0,276.89,225.37
2016,5,6,18,15,199.5,53.5,0.45,13.5,86.5,188.21,149.63
2016,5,6,18,30,114.0,36.0,0.5,13.0,47.0,117.67,85.65
2016,5,6,18,45,57.0,18.0,0.55,13.0,23.5,54.76,0.0
2016,5,6,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,3.5,1.15,10.5,3.5,3.34,0.0
2016,5,7,5,30,0.0,7.0,1.4,11.0,7.0,6.48,0.0
2016,5,7,5,45,0.0,17.0,1.65,11.5,17.0,15.76,7.99
2016,5,7,6,0,0.0,27.0,1.9,12.0,27.0,25.05,16.64
2016,5,7,6,15,0.0,39.0,1.95,12.0,39.0,36.22,26.94
2016,5,7,6,30,0.0,51.0,2.0,12.0,51.0,47.4,37.17
2016,5,7,6,45,0.0,64.5,2.1,12.5,64.5,59.93,48.36
2016,5,7,7,0,0.0,78.0,2.2,13.0,78.0,71.96,58.89
2016,5,7,7,15,11.0,122.0,2.25,13.5,127.5,108.41,90.72
2016,5,7,7,30,22.0,166.0,2.3,14.0,177.0,144.91,115.76
2016,5,7,7,45,92.5,202.5,2.35,14.5,252.5,174.44,136.05
2016,5,7,8,0,163.0,239.0,2.4,15.0,328.0,211.42,161.85
2016,5,7,8,15,176.0,261.5,2.4,15.0,366.0,242.88,186.48
2016,5,7,8,30,189.0,284.0,2.4,15.0,404.0,275.96,212.81
2016,5,7,8,45,133.0,300.0,2.4,15.5,387.5,284.85,221.57
2016,5,7,9,0,77.0,316.0,2.4,16.0,371.0,295.16,230.58
2016,5,7,9,15,49.0,298.0,2.35,16.0,333.5,277.24,216.91
2016,5,7,9,30,21.0,280.0,2.3,16.0,296.0,261.64,204.75
2016,5,7,9,45,12.0,221.0,2.3,16.5,230.0,208.08,162.3
2016,5,7,10,0,3.0,162.0,2.3,17.0,164.0,151.45,117.11
2016,5,7,10,15,4.0,166.5,2.25,17.0,170.0,156.51,121.11
2016,5,7,10,30,5.0,171.0,2.2,17.0,176.0,161.68,125.07
2016,5,7,10,45,9.0,216.0,2.2,17.5,224.0,205.96,159.58
2016,5,7,11,0,13.0,261.0,2.2,18.0,272.0,250.73,193.82
2016,5,7,11,15,46.5,353.5,2.15,18.0,396.5,360.77,278.03
2016,5,7,11,30,80.0,446.0,2.1,18.0,521.0,475.88,363.11
2016,5,7,11,45,44.0,323.0,2.05,18.5,364.5,338.76,259.86
2016,5,7,12,0,8.0,200.0,2.0,19.0,208.0,193.91,148.48
2016,5,7,12,15,6.5,186.0,1.95,19.0,193.0,179.99,137.99
2016,5,7,12,30,5.0,172.0,1.9,19.0,178.0,165.86,126.96
2016,5,7,12,45,8.5,210.5,1.9,19.5,219.0,205.86,158.01
2016,5,7,13,0,12.0,249.0,1.9,20.0,260.0,246.41,188.92
2016,5,7,13,15,15.5,280.0,1.9,19.5,294.0,280.37,215.28
2016,5,7,13,30,19.0,311.0,1.9,19.0,328.0,314.95,242.06
2016,5,7,13,45,13.0,256.0,1.95,19.0,267.5,256.28,197.45
2016,5,7,14,0,7.0,201.0,2.0,19.0,207.0,197.37,152.18
2016,5,7,14,15,28.5,271.5,2.0,19.0,294.5,298.61,231.57
2016,5,7,14,30,50.0,342.0,2.0,19.0,382.0,396.43,305.97
2016,5,7,14,45,67.0,336.0,2.05,19.0,387.0,409.07,316.29
2016,5,7,15,0,84.0,330.0,2.1,19.0,392.0,421.38,326.86
2016,5,7,15,15,45.5,265.0,2.1,18.5,298.5,315.03,246.39
2016,5,7,15,30,7.0,200.0,2.1,18.0,205.0,199.69,156.36
2016,5,7,15,45,3.5,180.5,2.1,18.0,183.0,177.41,139.23
2016,5,7,16,0,0.0,161.0,2.1,18.0,161.0,155.18,121.71
2016,5,7,16,15,0.0,142.5,2.05,17.5,142.5,137.04,107.67
2016,5,7,16,30,0.0,124.0,2.0,17.0,124.0,118.82,93.36
2016,5,7,16,45,0.0,108.0,1.95,17.0,108.0,103.14,80.76
2016,5,7,17,0,0.0,92.0,1.9,17.0,92.0,87.4,67.94
2016,5,7,17,15,0.0,78.0,1.8,16.5,78.0,73.7,56.77
2016,5,7,17,30,0.0,64.0,1.7,16.0,64.0,59.94,45.34
2016,5,7,17,45,0.0,50.5,1.65,15.5,50.5,46.94,34.32
2016,5,7,18,0,0.0,37.0,1.6,15.0,37.0,34.36,23.49
2016,5,7,18,15,0.0,25.5,1.45,14.5,25.5,23.66,14.14
2016,5,7,18,30,0.0,14.0,1.3,14.0,14.0,12.97,4.58
2016,5,7,18,45,0.0,7.0,1.2,13.5,7.0,6.48,0.0
2016,5,7,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,2.0,0.85,11.5,2.0,1.91,0.0
2016,5,8,5,30,0.0,4.0,1.0,12.0,4.0,3.7,0.0
2016,5,8,5,45,0.0,9.5,1.15,12.5,9.5,8.79,1.96
2016,5,8,6,0,0.0,15.0,1.3,13.0,15.0,13.89,6.71
2016,5,8,6,15,0.0,22.0,1.35,13.5,22.0,20.39,12.66
2016,5,8,6,30,0.0,29.0,1.4,14.0,29.0,26.9,18.56
2016,5,8,6,45,0.0,36.0,1.45,14.5,36.0,33.42,24.36
2016,5,8,7,0,0.0,43.0,1.5,15.0,43.0,39.94,30.07
2016,5,8,7,15,1.0,95.0,1.45,15.5,95.5,86.83,71.19
2016,5,8,7,30,2.0,147.0,1.4,16.0,148.0,129.79,102.85
2016,5,8,7,45,15.0,177.0,1.4,16.5,185.5,156.63,123.47
2016,5,8,8,0,28.0,207.0,1.4,17.0,223.0,177.07,138.56
2016,5,8,8,15,30.0,226.5,1.4,17.0,245.0,196.48,153.54
2016,5,8,8,30,32.0,246.0,1.4,17.0,267.0,216.28,168.8
2016,5,8,8,45,43.5,275.0,1.45,17.5,305.0,246.59,191.65
2016,5,8,9,0,55.0,304.0,1.5,18.0,343.0,278.49,215.52
2016,5,8,9,15,45.0,308.5,1.55,18.0,341.5,284.09,219.75
2016,5,8,9,30,35.0,313.0,1.6,18.0,340.0,288.39,222.97
2016,5,8,9,45,54.0,348.5,1.7,18.5,392.5,331.51,255.23
2016,5,8,10,0,73.0,384.0,1.8,19.0,445.0,376.98,288.75
2016,5,8,10,15,75.0,398.5,1.9,19.0,463.0,397.17,303.64
2016,5,8,10,30,77.0,413.0,2.0,19.0,481.0,417.65,318.82
2016,5,8,10,45,56.0,395.0,2.1,19.5,445.0,394.62,300.89
2016,5,8,11,0,35.0,377.0,2.2,20.0,409.0,369.04,281.11
2016,5,8,11,15,49.0,405.0,2.3,20.0,450.5,409.1,311.26
2016,5,8,11,30,63.0,433.0,2.4,20.0,492.0,450.75,342.08
2016,5,8,11,45,66.5,432.5,2.5,20.0,495.0,458.92,348.19
2016,5,8,12,0,70.0,432.0,2.6,20.0,498.0,467.08,354.5
2016,5,8,12,15,70.0,431.0,2.65,20.0,496.5,471.63,358.0
2016,5,8,12,30,70.0,430.0,2.7,20.0,495.0,475.92,361.36
2016,5,8,12,45,457.0,292.5,2.8,20.0,712.0,723.11,551.95
2016,5,8,13,0,844.0,155.0,2.9,20.0,929.0,958.94,718.35
2016,5,8,13,15,839.5,153.5,2.9,20.0,911.0,967.34,722.3
2016,5,8,13,30,835.0,152.0,2.9,20.0,893.0,972.7,726.43
2016,5,8,13,45,825.5,152.5,2.95,20.0,867.5,972.3,727.28
2016,5,8,14,0,816.0,153.0,3.0,20.0,842.0,968.88,726.28
2016,5,8,14,15,806.5,151.0,3.0,19.5,811.0,959.83,722.63
2016,5,8,14,30,797.0,149.0,3.0,19.0,780.0,947.89,717.15
2016,5,8,14,45,792.0,142.0,3.0,19.0,744.0,932.0,707.73
2016,5,8,15,0,787.0,135.0,3.0,19.0,708.0,913.24,696.43
2016,5,8,15,15,772.0,132.0,2.95,19.0,666.0,886.83,679.54
2016,5,8,15,30,757.0,129.0,2.9,19.0,624.0,858.16,661.11
2016,5,8,15,45,738.5,124.5,2.9,19.0,578.0,827.36,641.46
2016,5,8,16,0,720.0,120.0,2.9,19.0,532.0,790.3,617.19
2016,5,8,16,15,694.0,115.0,2.85,18.5,483.0,744.87,587.43
2016,5,8,16,30,668.0,110.0,2.8,18.0,434.0,698.7,556.58
2016,5,8,16,45,640.0,102.0,2.8,17.5,384.0,646.91,521.0
2016,5,8,17,0,612.0,94.0,2.8,17.0,334.0,595.11,484.4
2016,5,8,17,15,565.5,87.0,2.75,16.5,283.5,531.65,436.28
2016,5,8,17,30,519.0,80.0,2.7,16.0,233.0,470.17,387.89
2016,5,8,17,45,463.5,69.0,2.65,16.0,185.5,400.84,330.69
2016,5,8,18,0,408.0,58.0,2.6,16.0,138.0,335.19,274.49
2016,5,8,18,15,313.5,46.0,2.45,15.5,96.5,249.41,200.52
2016,5,8,18,30,219.0,34.0,2.3,15.0,55.0,176.0,132.34
2016,5,8,18,45,109.5,17.0,2.2,14.5,27.5,84.27,0.0
2016,5,8,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,5,15,59.0,14.0,1.9,11.0,18.0,13.34,0.0
2016,5,9,5,30,118.0,28.0,2.0,11.0,36.0,23.09,10.46
2016,5,9,5,45,229.0,42.5,2.1,11.5,75.5,32.84,22.88
2016,5,9,6,0,340.0,57.0,2.2,12.0,115.0,43.24,32.81
2016,5,9,6,15,414.0,68.0,2.2,12.0,162.5,50.45,39.69
2016,5,9,6,30,488.0,79.0,2.2,12.0,210.0,57.92,46.6
2016,5,9,6,45,244.0,87.0,2.25,12.5,152.5,67.01,54.67
2016,5,9,7,0,0.0,95.0,2.3,13.0,95.0,86.04,71.36
2016,5,9,7,15,0.0,109.0,2.3,13.0,109.0,98.25,81.9
2016,5,9,7,30,0.0,123.0,2.3,13.0,123.0,110.8,88.35
2016,5,9,7,45,0.0,124.5,2.3,13.5,124.5,113.12,89.79
2016,5,9,8,0,0.0,126.0,2.3,14.0,126.0,115.15,90.99
2016,5,9,8,15,0.0,137.5,2.3,14.0,137.5,125.61,99.32
2016,5,9,8,30,0.0,149.0,2.3,14.0,149.0,136.11,107.6
2016,5,9,8,45,3.0,175.0,2.35,14.5,177.5,160.1,126.49
2016,5,9,9,0,6.0,201.0,2.4,15.0,206.0,184.48,145.47
2016,5,9,9,15,9.0,223.0,2.4,15.5,230.5,205.86,161.85
2016,5,9,9,30,12.0,245.0,2.4,16.0,255.0,227.68,178.43
2016,5,9,9,45,16.0,271.5,2.45,16.5,285.0,254.36,198.68
2016,5,9,10,0,20.0,298.0,2.5,17.0,315.0,281.61,219.16
2016,5,9,10,15,32.5,339.0,2.55,17.0,367.0,321.84,249.94
2016,5,9,10,30,45.0,380.0,2.6,17.0,419.0,369.17,285.8
2016,5,9,10,45,75.5,414.0,2.65,17.5,482.0,424.59,327.15
2016,5,9,11,0,106.0,448.0,2.7,18.0,545.0,483.1,370.15
2016,5,9,11,15,236.0,435.0,2.75,18.5,654.0,576.34,440.52
2016,5,9,11,30,366.0,422.0,2.8,19.0,763.0,682.34,518.21
2016,5,9,11,45,638.5,274.0,2.85,19.5,873.0,790.32,600.52
2016,5,9,12,0,911.0,126.0,2.9,20.0,983.0,902.12,678.52
2016,5,9,12,15,910.0,126.0,2.95,20.0,980.0,926.62,694.53
2016,5,9,12,30,909.0,126.0,3.0,20.0,977.0,948.4,709.51
2016,5,9,12,45,905.0,126.0,3.05,20.0,966.0,964.61,720.85
2016,5,9,13,0,901.0,126.0,3.1,20.0,955.0,977.81,730.32
2016,5,9,13,15,897.5,125.5,3.15,20.0,937.0,987.93,737.87
2016,5,9,13,30,894.0,125.0,3.2,20.0,919.0,994.97,743.52
2016,5,9,13,45,887.5,124.0,3.25,20.0,894.0,995.48,744.96
2016,5,9,14,0,881.0,123.0,3.3,20.0,869.0,992.86,744.49
2016,5,9,14,15,873.5,121.0,3.3,19.5,837.5,985.12,741.77
2016,5,9,14,30,866.0,119.0,3.3,19.0,806.0,974.34,737.14
2016,5,9,14,45,856.0,116.5,3.35,19.0,768.5,957.68,727.57
2016,5,9,15,0,846.0,114.0,3.4,19.0,731.0,946.42,721.82
2016,5,9,15,15,832.5,111.5,3.35,18.5,688.5,921.01,706.99
2016,5,9,15,30,819.0,109.0,3.3,18.0,646.0,893.15,690.5
2016,5,9,15,45,801.5,105.5,3.3,18.0,599.5,858.28,667.97
2016,5,9,16,0,784.0,102.0,3.3,18.0,553.0,821.53,643.94
2016,5,9,16,15,760.5,98.0,3.2,17.5,503.0,777.46,614.96
2016,5,9,16,30,737.0,94.0,3.1,17.0,453.0,732.31,584.71
2016,5,9,16,45,705.5,89.0,3.05,17.0,401.5,683.11,549.98
2016,5,9,17,0,674.0,84.0,3.0,17.0,350.0,630.12,511.59
2016,5,9,17,15,629.5,78.0,2.85,16.5,298.0,567.08,464.76
2016,5,9,17,30,585.0,72.0,2.7,16.0,246.0,505.84,416.6
2016,5,9,17,45,515.0,64.5,2.55,15.5,196.0,428.83,353.87
2016,5,9,18,0,445.0,57.0,2.4,15.0,146.0,356.51,292.68
2016,5,9,18,15,346.5,45.5,2.1,14.0,102.5,269.5,217.87
2016,5,9,18,30,248.0,34.0,1.8,13.0,59.0,190.28,145.24
2016,5,9,18,45,124.0,17.0,1.55,12.5,29.5,91.31,10.8
2016,5,9,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,5,15,64.5,14.0,1.8,11.0,19.0,13.34,0.0
2016,5,10,5,30,129.0,28.0,1.9,11.0,38.0,21.95,10.3
2016,5,10,5,45,243.0,42.5,2.0,11.5,78.0,32.78,22.91
2016,5,10,6,0,357.0,57.0,2.1,12.0,118.0,43.19,32.8
2016,5,10,6,15,430.5,67.5,2.05,12.0,166.5,50.97,40.18
2016,5,10,6,30,504.0,78.0,2.0,12.0,215.0,56.88,45.68
2016,5,10,6,45,252.0,73.5,1.95,12.5,142.0,51.01,40.35
2016,5,10,7,0,0.0,69.0,1.9,13.0,69.0,64.2,51.97
2016,5,10,7,15,0.0,86.5,1.85,13.5,86.5,79.79,65.5
2016,5,10,7,30,0.0,104.0,1.8,14.0,104.0,95.19,74.96
2016,5,10,7,45,0.0,120.0,1.75,14.5,120.0,109.39,86.32
2016,5,10,8,0,0.0,136.0,1.7,15.0,136.0,123.66,97.56
2016,5,10,8,15,0.5,153.5,1.55,15.5,154.5,139.38,109.79
2016,5,10,8,30,1.0,171.0,1.4,16.0,173.0,155.23,121.94
2016,5,10,8,45,7.0,202.0,1.3,17.0,208.0,184.4,144.12
2016,5,10,9,0,13.0,233.0,1.2,18.0,243.0,214.31,166.43
2016,5,10,9,15,58.5,299.5,1.2,18.5,345.0,283.01,218.21
2016,5,10,9,30,104.0,366.0,1.2,19.0,447.0,362.79,277.19
2016,5,10,9,45,183.5,381.0,1.25,20.0,531.5,418.24,317.03
2016,5,10,10,0,263.0,396.0,1.3,21.0,616.0,482.13,362.81
2016,5,10,10,15,547.5,280.0,1.35,21.5,756.0,570.57,429.4
2016,5,10,10,30,832.0,164.0,1.4,22.0,896.0,682.57,511.68
2016,5,10,10,45,839.0,164.0,1.45,22.5,916.0,724.18,540.06
2016,5,10,11,0,846.0,164.0,1.5,23.0,936.0,764.64,567.67
2016,5,10,11,15,849.0,165.0,1.55,23.0,948.5,801.61,592.82
2016,5,10,11,30,852.0,166.0,1.6,23.0,961.0,836.83,616.11
2016,5,10,11,45,855.5,164.5,1.7,23.5,967.0,868.22,636.13
2016,5,10,12,0,859.0,163.0,1.8,24.0,973.0,897.51,654.72
2016,5,10,12,15,858.5,162.5,1.9,24.0,969.5,921.96,671.43
2016,5,10,12,30,858.0,162.0,2.0,24.0,966.0,943.82,686.57
2016,5,10,12,45,866.0,154.0,2.15,24.5,958.5,956.43,695.01
2016,5,10,13,0,874.0,146.0,2.3,25.0,951.0,973.0,706.13
2016,5,10,13,15,870.0,145.0,2.4,25.0,932.5,982.11,713.33
2016,5,10,13,30,866.0,144.0,2.5,25.0,914.0,988.19,718.77
2016,5,10,13,45,859.0,142.5,2.6,25.0,889.0,987.82,720.17
2016,5,10,14,0,852.0,141.0,2.7,25.0,864.0,992.97,725.33
2016,5,10,14,15,843.5,139.0,2.75,25.0,832.0,984.72,721.36
2016,5,10,14,30,835.0,137.0,2.8,25.0,800.0,973.45,715.65
2016,5,10,14,45,825.0,133.5,2.9,25.0,763.0,956.17,706.48
2016,5,10,15,0,815.0,130.0,3.0,25.0,726.0,936.1,695.48
2016,5,10,15,15,800.5,127.0,3.05,24.5,683.5,909.73,681.18
2016,5,10,15,30,786.0,124.0,3.1,24.0,641.0,881.0,665.17
2016,5,10,15,45,770.0,119.0,3.2,23.5,595.0,846.5,645.28
2016,5,10,16,0,754.0,114.0,3.3,23.0,549.0,814.51,626.8
2016,5,10,16,15,729.5,109.5,3.35,22.5,499.5,770.02,598.73
2016,5,10,16,30,705.0,105.0,3.4,22.0,450.0,724.62,569.43
2016,5,10,16,45,676.0,98.0,3.45,21.5,399.0,672.02,534.01
2016,5,10,17,0,647.0,91.0,3.5,21.0,348.0,619.42,497.53
2016,5,10,17,15,602.5,84.5,3.45,20.0,296.5,556.66,452.01
2016,5,10,17,30,558.0,78.0,3.4,19.0,245.0,495.68,405.39
2016,5,10,17,45,495.5,69.0,3.35,18.0,196.0,422.53,346.94
2016,5,10,18,0,433.0,60.0,3.3,17.0,147.0,353.46,289.32
2016,5,10,18,15,338.0,48.0,3.1,16.0,104.0,266.13,214.62
2016,5,10,18,30,243.0,36.0,2.9,15.0,61.0,190.96,146.0
2016,5,10,18,45,121.5,18.0,2.7,14.5,30.5,92.51,20.94
2016,5,10,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,11,5,15,105.0,13.0,1.65,10.5,21.5,12.39,0.0
2016,5,11,5,30,210.0,26.0,1.9,11.0,43.0,20.8,9.95
2016,5,11,5,45,318.5,38.0,2.15,12.0,84.0,29.69,20.23
2016,5,11,6,0,427.0,50.0,2.4,13.0,125.0,38.09,28.19
2016,5,11,6,15,498.0,58.5,2.35,13.5,174.0,42.9,32.76
2016,5,11,6,30,569.0,67.0,2.3,14.0,223.0,47.46,36.92
2016,5,11,6,45,284.5,88.5,2.25,14.5,166.5,61.8,49.61
2016,5,11,7,0,0.0,110.0,2.2,15.0,110.0,98.04,81.32
2016,5,11,7,15,3.5,132.5,2.1,15.5,134.5,116.7,97.11
2016,5,11,7,30,7.0,155.0,2.0,16.0,159.0,136.57,108.26
2016,5,11,7,45,13.0,177.5,1.95,16.5,185.0,157.27,124.15
2016,5,11,8,0,19.0,200.0,1.9,17.0,211.0,178.77,140.48
2016,5,11,8,15,29.0,228.0,1.85,17.5,246.0,198.04,154.73
2016,5,11,8,30,39.0,256.0,1.8,18.0,281.0,226.22,175.99
2016,5,11,8,45,126.5,293.0,1.75,18.5,382.0,279.62,214.83
2016,5,11,9,0,214.0,330.0,1.7,19.0,483.0,349.85,266.75
2016,5,11,9,15,323.5,318.0,1.65,19.5,563.5,394.22,299.24
2016,5,11,9,30,433.0,306.0,1.6,20.0,644.0,450.18,340.97
2016,5,11,9,45,477.5,305.0,1.6,20.5,692.5,497.36,376.19
2016,5,11,10,0,522.0,304.0,1.6,21.0,741.0,548.15,413.5
2016,5,11,10,15,701.0,221.0,1.6,21.0,827.0,612.67,462.87
2016,5,11,10,30,880.0,138.0,1.6,21.0,913.0,693.62,523.3
2016,5,11,10,45,882.5,140.0,1.6,21.5,932.5,734.64,551.37
2016,5,11,11,0,885.0,142.0,1.6,22.0,952.0,774.04,577.62
2016,5,11,11,15,887.5,143.0,1.65,22.0,964.5,810.8,602.13
2016,5,11,11,30,890.0,144.0,1.7,22.0,977.0,845.64,625.26
2016,5,11,11,45,892.0,143.5,1.8,22.5,982.0,876.69,645.1
2016,5,11,12,0,894.0,143.0,1.9,23.0,987.0,905.48,663.42
2016,5,11,12,15,893.0,142.5,1.95,23.0,983.5,929.25,679.21
2016,5,11,12,30,892.0,142.0,2.0,23.0,980.0,950.37,693.37
2016,5,11,12,45,898.0,135.5,2.05,23.5,971.5,969.47,704.95
2016,5,11,13,0,904.0,129.0,2.1,24.0,963.0,985.71,714.75
2016,5,11,13,15,899.5,128.0,2.15,24.0,944.5,994.42,721.23
2016,5,11,13,30,895.0,127.0,2.2,24.0,926.0,1000.01,725.9
2016,5,11,13,45,890.0,125.0,2.3,24.5,900.5,1000.94,726.87
2016,5,11,14,0,885.0,123.0,2.4,25.0,875.0,998.72,725.94
2016,5,11,14,15,877.0,121.0,2.45,24.5,843.0,990.47,723.57
2016,5,11,14,30,869.0,119.0,2.5,24.0,811.0,979.17,719.35
2016,5,11,14,45,857.5,117.0,2.55,24.0,773.0,961.58,709.67
2016,5,11,15,0,846.0,115.0,2.6,24.0,735.0,949.49,703.74
2016,5,11,15,15,831.5,112.0,2.6,23.5,692.0,922.56,688.81
2016,5,11,15,30,817.0,109.0,2.6,23.0,649.0,893.22,672.28
2016,5,11,15,45,798.5,106.0,2.6,23.0,601.5,858.07,650.34
2016,5,11,16,0,780.0,103.0,2.6,23.0,554.0,821.1,626.97
2016,5,11,16,15,756.0,99.0,2.55,22.5,504.5,776.71,598.92
2016,5,11,16,30,732.0,95.0,2.5,22.0,455.0,735.23,572.46
2016,5,11,16,45,700.5,90.0,2.45,21.5,403.0,682.24,537.0
2016,5,11,17,0,669.0,85.0,2.4,21.0,351.0,629.39,500.72
2016,5,11,17,15,625.5,78.5,2.25,20.0,299.5,566.55,456.05
2016,5,11,17,30,582.0,72.0,2.1,19.0,248.0,505.46,409.86
2016,5,11,17,45,520.0,64.0,1.95,18.5,198.5,432.92,351.93
2016,5,11,18,0,458.0,56.0,1.8,18.0,149.0,364.46,295.07
2016,5,11,18,15,364.0,45.0,1.6,17.0,105.5,279.67,223.54
2016,5,11,18,30,270.0,34.0,1.4,16.0,62.0,203.24,155.07
2016,5,11,18,45,135.0,17.0,1.25,15.5,31.0,97.36,30.74
2016,5,11,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,5,15,73.5,14.5,1.4,10.5,20.5,13.82,0.0
2016,5,12,5,30,147.0,29.0,1.7,11.0,41.0,22.68,11.79
2016,5,12,5,45,238.5,44.5,2.0,12.0,80.0,34.26,24.26
2016,5,12,6,0,330.0,60.0,2.3,13.0,119.0,45.36,34.63
2016,5,12,6,15,400.5,71.5,2.3,13.0,166.0,52.86,41.72
2016,5,12,6,30,471.0,83.0,2.3,13.0,213.0,60.02,48.3
2016,5,12,6,45,235.5,81.0,2.35,13.5,146.0,56.16,44.78
2016,5,12,7,0,0.0,79.0,2.4,14.0,79.0,72.96,59.51
2016,5,12,7,15,3.5,117.5,2.4,14.5,119.5,105.19,87.49
2016,5,12,7,30,7.0,156.0,2.4,15.0,160.0,137.46,109.47
2016,5,12,7,45,12.5,177.5,2.4,15.5,184.5,157.35,124.8
2016,5,12,8,0,18.0,199.0,2.4,16.0,209.0,177.97,140.56
2016,5,12,8,15,58.5,242.5,2.35,16.5,279.5,215.1,168.02
2016,5,12,8,30,99.0,286.0,2.3,17.0,350.0,264.3,205.03
2016,5,12,8,45,245.5,288.0,2.3,17.5,460.5,306.32,234.12
2016,5,12,9,0,392.0,290.0,2.3,18.0,571.0,378.3,287.82
2016,5,12,9,15,601.0,216.5,2.25,18.5,673.5,423.27,321.77
2016,5,12,9,30,810.0,143.0,2.2,19.0,776.0,496.57,378.44
2016,5,12,9,45,822.0,143.5,2.2,19.5,809.5,543.98,415.74
2016,5,12,10,0,834.0,144.0,2.2,20.0,843.0,591.43,452.11
2016,5,12,10,15,841.0,146.0,2.15,20.0,869.5,636.97,486.67
2016,5,12,10,30,848.0,148.0,2.1,20.0,896.0,681.73,519.76
2016,5,12,10,45,850.0,150.5,2.1,20.5,915.0,722.49,548.48
2016,5,12,11,0,852.0,153.0,2.1,21.0,934.0,761.72,575.43
2016,5,12,11,15,855.0,154.0,2.1,21.5,946.0,796.63,597.7
2016,5,12,11,30,858.0,155.0,2.1,22.0,958.0,830.85,619.17
2016,5,12,11,45,856.5,156.5,2.1,22.5,962.0,859.85,636.93
2016,5,12,12,0,855.0,158.0,2.1,23.0,966.0,886.57,653.09
2016,5,12,12,15,854.5,158.0,2.1,23.0,963.5,910.42,668.59
2016,5,12,12,30,854.0,158.0,2.1,23.0,961.0,938.35,686.77
2016,5,12,12,45,836.5,167.0,2.15,23.5,946.5,950.95,694.12
2016,5,12,13,0,819.0,176.0,2.2,24.0,932.0,960.41,699.65
2016,5,12,13,15,814.5,175.0,2.25,24.0,914.5,969.19,706.25
2016,5,12,13,30,810.0,174.0,2.3,24.0,897.0,975.03,711.06
2016,5,12,13,45,807.5,169.0,2.4,24.0,873.5,975.74,713.2
2016,5,12,14,0,805.0,164.0,2.5,24.0,850.0,973.42,713.51
2016,5,12,14,15,796.0,161.5,2.55,23.5,818.5,964.39,710.47
2016,5,12,14,30,787.0,159.0,2.6,23.0,787.0,952.47,705.65
2016,5,12,14,45,780.5,153.5,2.7,23.0,751.5,936.96,697.57
2016,5,12,15,0,774.0,148.0,2.8,23.0,716.0,918.68,687.65
2016,5,12,15,15,758.0,144.0,2.8,22.5,674.0,895.62,675.05
2016,5,12,15,30,742.0,140.0,2.8,22.0,632.0,865.38,657.47
2016,5,12,15,45,728.5,133.5,2.85,22.0,587.0,832.49,637.02
2016,5,12,16,0,715.0,127.0,2.9,22.0,542.0,797.7,615.01
2016,5,12,16,15,689.0,121.5,2.9,21.0,492.5,751.78,586.72
2016,5,12,16,30,663.0,116.0,2.9,20.0,443.0,705.11,557.19
2016,5,12,16,45,634.5,108.5,2.95,19.5,393.5,653.64,522.4
2016,5,12,17,0,606.0,101.0,3.0,19.0,344.0,602.19,486.52
2016,5,12,17,15,560.0,93.0,3.0,18.0,293.0,537.9,439.14
2016,5,12,17,30,514.0,85.0,3.0,17.0,242.0,475.56,391.36
2016,5,12,17,45,451.0,75.0,3.05,16.0,193.5,402.47,332.84
2016,5,12,18,0,388.0,65.0,3.1,15.0,145.0,331.45,273.6
2016,5,12,18,15,298.0,51.5,3.0,14.5,103.0,249.85,202.95
2016,5,12,18,30,208.0,38.0,2.9,14.0,61.0,176.51,136.6
2016,5,12,18,45,104.0,19.0,2.85,13.5,30.5,87.48,33.84
2016,5,12,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,5,15,76.0,15.5,2.3,11.0,22.0,14.77,0.0
2016,5,13,5,30,152.0,31.0,2.4,11.0,44.0,24.28,13.37
2016,5,13,5,45,259.5,45.0,2.55,11.0,85.0,34.62,24.73
2016,5,13,6,0,367.0,59.0,2.7,11.0,126.0,44.56,34.24
2016,5,13,6,15,437.5,69.5,2.75,11.5,174.0,52.26,41.45
2016,5,13,6,30,508.0,80.0,2.8,12.0,222.0,58.11,46.79
2016,5,13,6,45,287.0,116.0,2.9,12.5,199.5,87.3,72.74
2016,5,13,7,0,66.0,152.0,3.0,13.0,177.0,122.61,103.58
2016,5,13,7,15,74.5,173.0,3.0,13.0,205.0,138.66,117.26
2016,5,13,7,30,83.0,194.0,3.0,13.0,233.0,161.5,127.74
2016,5,13,7,45,41.5,160.0,3.0,13.5,179.5,141.01,111.05
2016,5,13,8,0,0.0,126.0,3.0,14.0,126.0,115.27,91.05
2016,5,13,8,15,3.0,159.0,3.0,14.5,161.0,144.68,114.66
2016,5,13,8,30,6.0,192.0,3.0,15.0,196.0,174.4,138.1
2016,5,13,8,45,5.5,190.5,3.0,15.5,194.5,174.33,137.42
2016,5,13,9,0,5.0,189.0,3.0,16.0,193.0,173.94,136.57
2016,5,13,9,15,7.5,211.0,3.0,16.5,217.5,195.07,152.86
2016,5,13,9,30,10.0,233.0,3.0,17.0,242.0,216.58,169.25
2016,5,13,9,45,11.0,240.0,3.05,17.5,249.5,224.56,174.94
2016,5,13,10,0,12.0,247.0,3.1,18.0,257.0,232.63,180.71
