Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,10,15,13.0,261.5,3.15,18.0,273.0,247.47,192.08
2016,5,13,10,30,14.0,276.0,3.2,18.0,289.0,262.5,203.54
2016,5,13,10,45,26.5,333.0,3.3,18.5,358.0,320.73,247.93
2016,5,13,11,0,39.0,390.0,3.4,19.0,427.0,383.93,295.2
2016,5,13,11,15,42.0,401.0,3.5,19.0,440.5,400.68,307.6
2016,5,13,11,30,45.0,412.0,3.6,19.0,454.0,417.82,320.46
2016,5,13,11,45,97.5,445.5,3.75,19.0,537.5,497.31,381.06
2016,5,13,12,0,150.0,479.0,3.9,19.0,621.0,583.41,445.36
2016,5,13,12,15,529.5,303.5,3.95,19.0,802.5,770.89,592.08
2016,5,13,12,30,909.0,128.0,4.0,19.0,984.0,954.6,724.12
2016,5,13,12,45,905.5,128.5,4.1,19.0,973.5,971.66,735.23
2016,5,13,13,0,902.0,129.0,4.2,19.0,963.0,985.77,745.71
2016,5,13,13,15,898.5,128.0,4.25,18.5,945.5,995.37,754.4
2016,5,13,13,30,895.0,127.0,4.3,18.0,928.0,1001.88,761.16
2016,5,13,13,45,891.5,124.5,4.4,18.0,903.5,1003.73,763.85
2016,5,13,14,0,888.0,122.0,4.5,18.0,879.0,1002.42,764.78
2016,5,13,14,15,880.5,120.5,4.5,17.5,848.0,995.15,762.33
2016,5,13,14,30,873.0,119.0,4.5,17.0,817.0,984.86,757.93
2016,5,13,14,45,865.5,115.5,4.5,17.0,780.0,969.43,748.59
2016,5,13,15,0,858.0,112.0,4.5,17.0,743.0,951.1,737.34
2016,5,13,15,15,844.5,109.5,4.4,16.5,700.5,933.66,727.37
2016,5,13,15,30,831.0,107.0,4.3,16.0,658.0,905.59,709.87
2016,5,13,15,45,819.0,101.5,4.25,16.0,612.5,873.06,688.3
2016,5,13,16,0,807.0,96.0,4.2,16.0,567.0,838.34,665.06
2016,5,13,16,15,785.0,92.5,4.1,15.5,517.0,795.52,636.64
2016,5,13,16,30,763.0,89.0,4.0,15.0,467.0,751.51,606.9
2016,5,13,16,45,740.5,83.0,3.95,15.0,416.5,703.21,572.4
2016,5,13,17,0,718.0,77.0,3.9,15.0,366.0,654.29,536.72
2016,5,13,17,15,677.5,71.5,3.75,14.5,314.0,596.61,493.89
2016,5,13,17,30,637.0,66.0,3.6,14.0,262.0,536.79,447.19
2016,5,13,17,45,584.5,58.5,3.45,13.5,212.5,468.6,391.2
2016,5,13,18,0,532.0,51.0,3.3,13.0,163.0,403.69,335.61
2016,5,13,18,15,440.0,42.0,3.0,12.5,117.5,318.94,261.45
2016,5,13,18,30,348.0,33.0,2.7,12.0,72.0,242.22,190.57
2016,5,13,18,45,174.0,16.5,2.45,11.5,36.0,119.83,55.85
2016,5,13,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,5,15,87.0,15.0,1.4,11.5,22.0,11.83,0.0
2016,5,14,5,30,174.0,30.0,1.6,12.0,44.0,23.43,12.95
2016,5,14,5,45,270.0,42.5,1.85,12.5,83.0,32.58,22.85
2016,5,14,6,0,366.0,55.0,2.1,13.0,122.0,41.37,31.16
2016,5,14,6,15,423.5,66.5,2.15,13.5,167.5,49.35,38.54
2016,5,14,6,30,481.0,78.0,2.2,14.0,213.0,56.13,44.66
2016,5,14,6,45,532.5,82.5,2.25,14.5,260.5,56.66,45.04
2016,5,14,7,0,584.0,87.0,2.3,15.0,308.0,57.24,45.37
2016,5,14,7,15,322.5,138.5,2.3,15.5,263.5,104.05,86.15
2016,5,14,7,30,61.0,190.0,2.3,16.0,219.0,157.93,123.96
2016,5,14,7,45,64.0,212.5,2.3,16.5,246.0,181.02,141.18
2016,5,14,8,0,67.0,235.0,2.3,17.0,273.0,204.68,159.21
2016,5,14,8,15,116.5,263.5,2.25,17.0,336.0,235.61,181.63
2016,5,14,8,30,166.0,292.0,2.2,17.0,399.0,279.74,214.95
2016,5,14,8,45,179.0,313.5,2.15,17.5,436.0,312.64,240.26
2016,5,14,9,0,192.0,335.0,2.1,18.0,473.0,347.07,266.54
2016,5,14,9,15,281.5,335.0,2.15,18.5,550.0,391.75,299.98
2016,5,14,9,30,371.0,335.0,2.2,19.0,627.0,452.11,345.43
2016,5,14,9,45,349.5,358.5,2.25,19.5,642.5,481.84,367.7
2016,5,14,10,0,328.0,382.0,2.3,20.0,658.0,509.63,388.0
2016,5,14,10,15,333.0,394.0,2.35,20.0,681.5,542.24,412.39
2016,5,14,10,30,338.0,406.0,2.4,20.0,705.0,575.06,436.58
2016,5,14,10,45,347.0,407.0,2.5,20.5,720.0,601.42,455.41
2016,5,14,11,0,356.0,408.0,2.6,21.0,735.0,627.85,474.12
2016,5,14,11,15,436.0,392.0,2.65,21.0,798.0,692.69,521.89
2016,5,14,11,30,516.0,376.0,2.7,21.0,861.0,764.03,573.3
2016,5,14,11,45,515.0,379.5,2.8,21.5,865.5,788.96,589.66
2016,5,14,12,0,514.0,383.0,2.9,22.0,870.0,812.6,605.33
2016,5,14,12,15,570.5,351.0,2.95,22.0,890.0,852.7,634.77
2016,5,14,12,30,627.0,319.0,3.0,22.0,910.0,891.35,663.03
2016,5,14,12,45,755.5,229.5,3.1,22.0,934.5,943.18,701.65
2016,5,14,13,0,884.0,140.0,3.2,22.0,959.0,980.39,727.14
2016,5,14,13,15,879.5,139.0,3.25,22.0,940.5,988.97,733.39
2016,5,14,13,30,875.0,138.0,3.3,22.0,922.0,994.5,737.99
2016,5,14,13,45,870.0,136.0,3.4,22.0,897.5,995.46,740.09
2016,5,14,14,0,865.0,134.0,3.5,22.0,873.0,993.34,740.28
2016,5,14,14,15,856.5,132.0,3.55,21.5,841.0,984.77,737.35
2016,5,14,14,30,848.0,130.0,3.6,21.0,809.0,981.84,738.39
2016,5,14,14,45,835.0,128.5,3.7,21.0,771.5,963.72,728.09
2016,5,14,15,0,822.0,127.0,3.8,21.0,734.0,942.88,716.05
2016,5,14,15,15,807.5,124.0,3.8,20.5,691.5,916.39,700.84
2016,5,14,15,30,793.0,121.0,3.8,20.0,649.0,887.54,683.92
2016,5,14,15,45,773.0,118.0,3.85,20.0,602.0,851.57,660.79
2016,5,14,16,0,753.0,115.0,3.9,20.0,555.0,818.28,639.37
2016,5,14,16,15,728.0,110.5,3.8,19.5,505.5,773.37,609.76
2016,5,14,16,30,703.0,106.0,3.7,19.0,456.0,727.59,579.06
2016,5,14,16,45,667.0,101.5,3.65,18.5,404.5,672.54,540.92
2016,5,14,17,0,631.0,97.0,3.6,18.0,353.0,617.92,502.14
2016,5,14,17,15,586.0,90.0,3.4,17.5,302.0,554.61,454.28
2016,5,14,17,30,541.0,83.0,3.2,17.0,251.0,493.12,405.94
2016,5,14,17,45,474.0,74.5,3.05,16.5,201.5,418.0,344.95
2016,5,14,18,0,407.0,66.0,2.9,16.0,152.0,344.94,283.63
2016,5,14,18,15,316.0,53.5,2.6,15.5,109.0,263.03,213.08
2016,5,14,18,30,225.0,41.0,2.3,15.0,66.0,189.56,147.3
2016,5,14,18,45,112.5,20.5,2.05,14.5,33.0,95.13,47.34
2016,5,14,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,15,5,15,74.5,16.5,2.0,12.5,23.0,13.03,0.0
2016,5,15,5,30,149.0,33.0,2.2,13.0,46.0,25.81,15.02
2016,5,15,5,45,258.0,46.5,2.4,13.5,87.0,35.7,25.49
2016,5,15,6,0,367.0,60.0,2.6,14.0,128.0,45.21,34.43
2016,5,15,6,15,437.5,69.5,2.55,14.0,175.5,51.93,40.76
2016,5,15,6,30,508.0,79.0,2.5,14.0,223.0,56.92,45.35
2016,5,15,6,45,257.0,103.5,2.45,14.5,177.0,78.54,64.43
2016,5,15,7,0,6.0,128.0,2.4,15.0,131.0,112.04,93.52
2016,5,15,7,15,3.0,125.0,2.35,15.5,126.5,111.32,88.1
2016,5,15,7,30,0.0,122.0,2.3,16.0,122.0,110.32,86.83
2016,5,15,7,45,0.0,126.0,2.25,16.5,126.0,114.61,89.89
2016,5,15,8,0,0.0,130.0,2.2,17.0,130.0,118.73,92.77
2016,5,15,8,15,1.0,152.5,2.15,17.5,153.5,138.82,108.52
2016,5,15,8,30,2.0,175.0,2.1,18.0,177.0,159.09,124.18
2016,5,15,8,45,15.0,225.5,2.1,18.5,236.5,207.02,161.24
2016,5,15,9,0,28.0,276.0,2.1,19.0,296.0,248.32,192.51
2016,5,15,9,15,43.0,311.5,2.1,19.5,344.5,286.95,221.37
2016,5,15,9,30,58.0,347.0,2.1,20.0,393.0,327.57,251.43
2016,5,15,9,45,60.5,361.5,2.15,20.5,411.5,346.74,265.14
2016,5,15,10,0,63.0,376.0,2.2,21.0,430.0,366.25,279.07
2016,5,15,10,15,487.5,244.0,2.3,21.0,675.0,508.21,390.45
2016,5,15,10,30,912.0,112.0,2.4,21.0,920.0,697.63,532.9
2016,5,15,10,45,914.5,114.0,2.5,21.5,940.0,739.51,561.92
2016,5,15,11,0,917.0,116.0,2.6,22.0,960.0,779.69,588.79
2016,5,15,11,15,919.5,116.5,2.75,22.0,972.5,816.69,614.55
2016,5,15,11,30,922.0,117.0,2.9,22.0,985.0,851.68,638.88
2016,5,15,11,45,920.5,119.0,3.1,22.5,989.0,882.56,659.46
2016,5,15,12,0,919.0,121.0,3.3,23.0,993.0,910.96,678.32
2016,5,15,12,15,919.0,121.0,3.45,23.0,990.5,936.26,696.11
2016,5,15,12,30,919.0,121.0,3.6,23.0,988.0,958.89,712.19
2016,5,15,12,45,922.5,116.5,3.75,23.0,979.5,977.63,725.77
2016,5,15,13,0,926.0,112.0,3.9,23.0,971.0,993.43,737.51
2016,5,15,13,15,923.0,111.5,4.0,22.5,953.5,1004.01,747.03
2016,5,15,13,30,920.0,111.0,4.1,22.0,936.0,1011.44,754.64
2016,5,15,13,45,914.5,110.0,4.2,22.0,911.5,1012.77,756.86
2016,5,15,14,0,909.0,109.0,4.3,22.0,887.0,1010.9,757.1
2016,5,15,14,15,902.0,107.5,4.3,21.5,856.0,1003.89,754.87
2016,5,15,14,30,895.0,106.0,4.3,21.0,825.0,993.78,750.7
2016,5,15,14,45,886.0,104.0,4.3,21.0,788.0,978.19,741.44
2016,5,15,15,0,877.0,102.0,4.3,21.0,751.0,959.72,730.34
2016,5,15,15,15,864.5,99.5,4.3,20.5,708.5,934.65,716.09
2016,5,15,15,30,852.0,97.0,4.3,20.0,666.0,907.11,700.07
2016,5,15,15,45,835.0,94.5,4.35,20.0,619.0,880.91,683.83
2016,5,15,16,0,818.0,92.0,4.4,20.0,572.0,844.99,660.58
2016,5,15,16,15,796.5,88.5,4.35,19.5,522.0,802.31,632.87
2016,5,15,16,30,775.0,85.0,4.3,19.0,472.0,758.4,603.8
2016,5,15,16,45,741.0,82.0,4.25,18.5,419.5,704.22,566.5
2016,5,15,17,0,707.0,79.0,4.2,18.0,367.0,653.9,531.17
2016,5,15,17,15,666.0,74.0,4.0,17.0,315.0,593.27,487.28
2016,5,15,17,30,625.0,69.0,3.8,16.0,263.0,534.14,442.16
2016,5,15,17,45,557.5,63.0,3.65,15.5,212.5,458.61,380.61
2016,5,15,18,0,490.0,57.0,3.5,15.0,162.0,387.49,320.43
2016,5,15,18,15,398.0,47.0,3.2,14.5,117.5,302.99,247.25
2016,5,15,18,30,306.0,37.0,2.9,14.0,73.0,226.38,178.03
2016,5,15,18,45,170.5,23.0,2.65,13.5,41.5,126.75,70.15
2016,5,15,19,0,35.0,9.0,2.4,13.0,10.0,23.0,0.0
2016,5,15,19,15,17.5,4.5,2.4,13.0,5.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,5,15,91.5,16.0,1.7,12.0,24.0,12.6,0.0
2016,5,16,5,30,183.0,32.0,1.8,12.0,48.0,24.97,14.65
2016,5,16,5,45,276.5,45.0,1.95,12.5,88.0,34.47,24.58
2016,5,16,6,0,370.0,58.0,2.1,13.0,128.0,43.59,33.17
2016,5,16,6,15,438.5,68.0,2.05,13.5,175.5,50.42,39.52
2016,5,16,6,30,507.0,78.0,2.0,14.0,223.0,55.9,44.46
2016,5,16,6,45,554.5,85.5,2.0,14.5,273.0,58.91,47.03
2016,5,16,7,0,602.0,93.0,2.0,15.0,323.0,61.71,49.32
2016,5,16,7,15,637.5,99.0,2.05,15.5,374.0,71.72,48.97
2016,5,16,7,30,673.0,105.0,2.1,16.0,425.0,112.82,65.62
2016,5,16,7,45,702.5,108.5,2.15,17.0,475.0,155.41,92.73
2016,5,16,8,0,732.0,112.0,2.2,18.0,525.0,201.34,127.92
2016,5,16,8,15,752.0,116.0,2.25,18.5,572.0,254.05,171.93
2016,5,16,8,30,772.0,120.0,2.3,19.0,619.0,303.11,214.12
2016,5,16,8,45,791.0,121.5,2.4,19.5,663.0,351.66,256.09
2016,5,16,9,0,810.0,123.0,2.5,20.0,707.0,401.77,298.73
2016,5,16,9,15,822.0,125.0,2.55,20.5,745.5,450.66,339.56
2016,5,16,9,30,834.0,127.0,2.6,21.0,784.0,499.98,379.61
2016,5,16,9,45,854.5,122.5,2.65,21.5,820.0,552.28,420.7
2016,5,16,10,0,875.0,118.0,2.7,22.0,856.0,600.9,458.12
2016,5,16,10,15,881.5,119.5,2.75,22.5,882.5,646.34,492.16
2016,5,16,10,30,888.0,121.0,2.8,23.0,909.0,690.79,524.6
2016,5,16,10,45,892.5,121.5,2.9,23.5,929.0,731.82,554.11
2016,5,16,11,0,897.0,122.0,3.0,24.0,949.0,771.33,580.73
2016,5,16,11,15,900.0,123.0,3.05,24.0,961.5,808.46,605.96
2016,5,16,11,30,903.0,124.0,3.1,24.0,974.0,843.68,629.77
2016,5,16,11,45,904.5,123.5,3.2,24.5,979.5,874.24,649.39
2016,5,16,12,0,906.0,123.0,3.3,25.0,985.0,902.5,667.41
2016,5,16,12,15,906.0,123.0,3.4,25.0,982.5,927.47,684.54
2016,5,16,12,30,906.0,123.0,3.5,25.0,980.0,949.82,700.01
2016,5,16,12,45,906.5,121.5,3.6,25.0,970.5,968.46,713.1
2016,5,16,13,0,907.0,120.0,3.7,25.0,961.0,984.22,724.42
2016,5,16,13,15,903.5,119.0,3.75,25.0,944.0,993.69,731.38
2016,5,16,13,30,900.0,118.0,3.8,25.0,927.0,1000.06,736.46
2016,5,16,13,45,898.5,114.5,3.85,25.0,903.5,1002.67,739.21
2016,5,16,14,0,897.0,111.0,3.9,25.0,880.0,1002.1,740.01
2016,5,16,14,15,890.0,109.5,3.9,24.5,849.0,995.12,737.84
2016,5,16,14,30,883.0,108.0,3.9,24.0,818.0,985.1,733.79
2016,5,16,14,45,872.5,106.5,3.95,24.0,780.5,968.74,724.46
2016,5,16,15,0,862.0,105.0,4.0,24.0,743.0,949.59,713.33
2016,5,16,15,15,849.0,102.5,3.95,23.5,701.0,924.32,698.87
2016,5,16,15,30,836.0,100.0,3.9,23.0,659.0,904.51,688.17
2016,5,16,15,45,815.0,99.0,3.9,23.0,612.0,869.06,665.45
2016,5,16,16,0,794.0,98.0,3.9,23.0,565.0,831.9,641.43
2016,5,16,16,15,771.5,94.5,3.8,22.5,515.5,789.02,613.8
2016,5,16,16,30,749.0,91.0,3.7,22.0,466.0,745.01,584.91
2016,5,16,16,45,715.0,87.5,3.65,21.5,414.5,694.79,551.04
2016,5,16,17,0,681.0,84.0,3.6,21.0,363.0,641.4,513.94
2016,5,16,17,15,639.5,78.0,3.45,20.0,311.5,580.06,470.24
2016,5,16,17,30,598.0,72.0,3.3,19.0,260.0,520.29,425.1
2016,5,16,17,45,537.0,65.0,3.2,18.5,210.5,448.68,367.7
2016,5,16,18,0,476.0,58.0,3.1,18.0,161.0,380.99,311.29
2016,5,16,18,15,386.0,48.0,2.9,17.0,117.0,298.08,240.98
2016,5,16,18,30,296.0,38.0,2.7,16.0,73.0,222.83,174.33
2016,5,16,18,45,166.0,24.0,2.5,15.5,42.0,127.12,73.99
2016,5,16,19,0,36.0,10.0,2.3,15.0,11.0,24.42,0.0
2016,5,16,19,15,18.0,5.0,2.25,14.5,5.5,0.0,0.0
2016,5,16,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,5,15,125.0,15.0,1.2,12.0,26.5,11.77,0.0
2016,5,17,5,30,250.0,30.0,1.4,13.0,53.0,23.92,13.92
2016,5,17,5,45,356.0,40.5,1.65,14.0,96.0,31.28,21.68
2016,5,17,6,0,462.0,51.0,1.9,15.0,139.0,38.26,28.22
2016,5,17,6,15,529.0,58.5,1.95,15.5,188.5,42.23,31.96
2016,5,17,6,30,596.0,66.0,2.0,16.0,238.0,46.0,35.34
2016,5,17,6,45,647.5,71.0,2.1,17.0,291.0,47.57,36.56
2016,5,17,7,0,699.0,76.0,2.2,18.0,344.0,49.06,37.63
2016,5,17,7,15,731.5,80.5,2.35,18.5,397.0,66.53,42.07
2016,5,17,7,30,764.0,85.0,2.5,19.0,450.0,110.79,59.63
2016,5,17,7,45,792.0,87.5,2.7,20.0,502.0,156.71,88.87
2016,5,17,8,0,820.0,90.0,2.9,21.0,554.0,205.8,126.59
2016,5,17,8,15,838.0,93.0,2.95,21.5,602.5,256.05,168.93
2016,5,17,8,30,856.0,96.0,3.0,22.0,651.0,314.64,218.86
2016,5,17,8,45,871.0,98.0,3.1,23.0,696.0,366.16,262.88
2016,5,17,9,0,886.0,100.0,3.2,24.0,741.0,418.64,306.83
2016,5,17,9,15,896.5,102.0,3.25,24.5,780.5,469.98,349.4
2016,5,17,9,30,907.0,104.0,3.3,25.0,820.0,521.43,390.85
2016,5,17,9,45,914.5,106.0,3.35,25.5,853.5,571.23,429.88
2016,5,17,10,0,922.0,108.0,3.4,26.0,887.0,620.44,467.34
2016,5,17,10,15,927.5,109.5,3.35,26.0,913.5,667.22,502.67
2016,5,17,10,30,933.0,111.0,3.3,26.0,940.0,712.84,536.29
2016,5,17,10,45,936.0,112.0,3.25,26.5,960.0,754.95,565.51
2016,5,17,11,0,939.0,113.0,3.2,27.0,980.0,795.33,591.16
2016,5,17,11,15,941.5,113.5,3.15,27.0,992.0,833.01,615.83
2016,5,17,11,30,944.0,114.0,3.1,27.0,1004.0,868.63,638.91
2016,5,17,11,45,944.0,114.5,3.05,27.5,1008.5,899.95,657.67
2016,5,17,12,0,944.0,115.0,3.0,28.0,1013.0,928.8,674.65
2016,5,17,12,15,943.0,115.0,2.95,28.0,1010.0,953.7,690.29
2016,5,17,12,30,942.0,115.0,2.9,28.0,1007.0,975.82,704.13
2016,5,17,12,45,941.5,113.0,2.85,28.5,996.5,993.58,713.77
2016,5,17,13,0,941.0,111.0,2.8,29.0,986.0,1008.3,721.51
2016,5,17,13,15,937.0,110.5,2.75,29.0,967.5,1018.07,727.61
2016,5,17,13,30,933.0,110.0,2.7,29.0,949.0,1024.64,731.82
2016,5,17,13,45,926.5,109.0,2.7,29.0,923.5,1025.03,732.75
2016,5,17,14,0,920.0,108.0,2.7,29.0,898.0,1022.2,731.82
2016,5,17,14,15,912.5,106.5,2.7,29.0,866.0,1014.68,728.06
2016,5,17,14,30,905.0,105.0,2.7,29.0,834.0,1004.03,722.48
2016,5,17,14,45,894.0,103.5,2.7,29.0,796.0,986.98,712.92
2016,5,17,15,0,883.0,102.0,2.7,29.0,758.0,967.09,701.64
2016,5,17,15,15,870.0,99.5,2.7,28.5,715.0,941.49,688.06
2016,5,17,15,30,857.0,97.0,2.7,28.0,672.0,913.4,672.8
2016,5,17,15,45,841.5,94.0,2.7,28.0,625.0,887.89,657.83
2016,5,17,16,0,826.0,91.0,2.7,28.0,578.0,852.56,636.14
2016,5,17,16,15,804.0,87.5,2.65,27.5,528.0,809.25,609.69
2016,5,17,16,30,782.0,84.0,2.6,27.0,478.0,764.73,581.96
2016,5,17,16,45,753.0,80.0,2.55,26.5,426.0,713.1,548.56
2016,5,17,17,0,724.0,76.0,2.5,26.0,374.0,661.27,514.17
2016,5,17,17,15,684.5,71.0,2.35,25.0,321.5,604.39,475.45
2016,5,17,17,30,645.0,66.0,2.2,24.0,269.0,545.56,433.31
2016,5,17,17,45,584.5,59.5,2.1,23.0,218.5,473.0,378.0
2016,5,17,18,0,524.0,53.0,2.0,22.0,168.0,404.36,323.25
2016,5,17,18,15,437.0,44.0,1.85,21.0,123.0,322.23,255.44
2016,5,17,18,30,350.0,35.0,1.7,20.0,78.0,247.55,190.67
2016,5,17,18,45,212.5,22.5,1.6,19.0,45.0,150.02,90.73
2016,5,17,19,0,75.0,10.0,1.5,18.0,12.0,40.66,0.0
2016,5,17,19,15,37.5,5.0,1.4,17.5,6.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,18,5,15,107.0,16.5,1.95,13.5,26.5,12.96,0.0
2016,5,18,5,30,214.0,33.0,2.2,14.0,53.0,25.73,15.46
2016,5,18,5,45,315.0,44.5,2.45,14.5,94.5,34.03,24.03
2016,5,18,6,0,416.0,56.0,2.7,15.0,136.0,42.57,32.03
2016,5,18,6,15,482.5,65.0,2.6,15.5,184.5,47.6,36.71
2016,5,18,6,30,549.0,74.0,2.5,16.0,233.0,52.35,40.96
2016,5,18,6,45,598.0,80.0,2.45,17.0,284.0,54.35,42.53
2016,5,18,7,0,647.0,86.0,2.4,18.0,335.0,56.23,43.91
2016,5,18,7,15,680.5,91.0,2.3,19.0,386.5,69.37,43.87
2016,5,18,7,30,714.0,96.0,2.2,20.0,438.0,111.81,61.53
2016,5,18,7,45,740.0,100.0,2.1,21.0,488.5,161.94,94.75
2016,5,18,8,0,766.0,104.0,2.0,22.0,539.0,209.18,130.77
2016,5,18,8,15,785.0,107.5,1.95,22.5,586.0,257.27,170.69
2016,5,18,8,30,804.0,111.0,1.9,23.0,633.0,307.28,213.06
2016,5,18,8,45,819.0,113.5,1.9,24.0,677.0,356.91,254.68
2016,5,18,9,0,834.0,116.0,1.9,25.0,721.0,407.65,296.23
2016,5,18,9,15,845.0,118.5,1.95,25.5,759.0,462.6,340.36
2016,5,18,9,30,856.0,121.0,2.0,26.0,797.0,512.29,379.5
2016,5,18,9,45,868.5,120.5,2.1,26.5,831.0,560.33,416.58
2016,5,18,10,0,881.0,120.0,2.2,27.0,865.0,608.27,452.59
2016,5,18,10,15,886.5,121.0,2.3,27.5,891.0,652.87,485.27
2016,5,18,10,30,892.0,122.0,2.4,28.0,917.0,696.37,516.39
2016,5,18,10,45,894.5,124.0,2.5,28.5,936.0,737.38,545.04
2016,5,18,11,0,897.0,126.0,2.6,29.0,955.0,776.75,570.79
2016,5,18,11,15,899.0,127.0,2.65,29.0,967.0,813.06,594.79
2016,5,18,11,30,901.0,128.0,2.7,29.0,979.0,847.41,617.38
2016,5,18,11,45,899.0,130.0,2.8,29.5,982.5,877.22,636.0
2016,5,18,12,0,897.0,132.0,2.9,30.0,986.0,904.62,653.0
2016,5,18,12,15,896.0,131.5,2.95,30.0,983.0,928.09,668.4
2016,5,18,12,30,895.0,131.0,3.0,30.0,980.0,948.92,682.18
2016,5,18,12,45,892.5,131.0,3.05,30.0,969.5,966.11,693.69
2016,5,18,13,0,890.0,131.0,3.1,30.0,959.0,980.42,703.48
2016,5,18,13,15,886.0,130.0,3.15,29.5,941.5,989.36,711.38
2016,5,18,13,30,882.0,129.0,3.2,29.0,924.0,995.25,717.5
2016,5,18,13,45,880.0,125.5,3.25,29.0,900.5,997.48,719.99
2016,5,18,14,0,878.0,122.0,3.3,29.0,877.0,996.58,720.62
2016,5,18,14,15,870.5,120.5,3.3,29.0,846.0,989.31,716.9
2016,5,18,14,30,863.0,119.0,3.3,29.0,815.0,979.06,711.41
2016,5,18,14,45,856.0,115.0,3.35,29.0,779.0,963.67,703.04
2016,5,18,15,0,849.0,111.0,3.4,29.0,743.0,945.4,692.87
2016,5,18,15,15,836.0,109.0,3.4,28.5,701.0,929.15,685.13
2016,5,18,15,30,823.0,107.0,3.4,28.0,659.0,902.32,670.28
2016,5,18,15,45,802.5,105.0,3.4,27.5,612.5,866.44,649.22
2016,5,18,16,0,782.0,103.0,3.4,27.0,566.0,828.84,626.74
2016,5,18,16,15,759.0,99.5,3.3,26.0,517.0,785.86,600.81
2016,5,18,16,30,736.0,96.0,3.2,25.0,468.0,741.8,573.56
2016,5,18,16,45,704.5,91.5,3.1,24.0,416.5,693.1,542.24
2016,5,18,17,0,673.0,87.0,3.0,23.0,365.0,640.68,507.27
2016,5,18,17,15,632.0,81.0,2.9,22.0,314.0,579.96,464.85
2016,5,18,17,30,591.0,75.0,2.8,21.0,263.0,520.74,420.87
2016,5,18,17,45,541.0,66.0,2.75,20.0,214.5,453.92,369.01
2016,5,18,18,0,491.0,57.0,2.7,19.0,166.0,390.16,317.21
2016,5,18,18,15,404.5,47.5,2.65,18.0,121.5,308.96,249.06
2016,5,18,18,30,318.0,38.0,2.6,17.0,77.0,235.07,184.22
2016,5,18,18,45,193.0,24.5,2.6,16.5,45.0,141.94,90.01
2016,5,18,19,0,68.0,11.0,2.6,16.0,13.0,38.82,0.0
2016,5,18,19,15,34.0,5.5,2.65,15.5,6.5,0.0,0.0
2016,5,18,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,19,5,15,96.0,18.5,4.25,11.0,28.0,14.57,0.0
2016,5,19,5,30,192.0,37.0,4.4,11.0,56.0,28.93,18.46
2016,5,19,5,45,292.0,50.0,4.55,11.5,98.0,38.33,28.14
2016,5,19,6,0,392.0,63.0,4.7,12.0,140.0,47.36,36.69
2016,5,19,6,15,459.5,72.5,4.75,12.0,188.0,54.11,43.07
2016,5,19,6,30,527.0,82.0,4.8,12.0,236.0,59.01,47.59
2016,5,19,6,45,422.5,110.0,4.9,12.5,249.0,77.16,63.7
2016,5,19,7,0,318.0,138.0,5.0,13.0,262.0,101.46,84.99
2016,5,19,7,15,489.5,118.5,4.85,13.5,339.5,89.15,63.31
2016,5,19,7,30,661.0,99.0,4.7,14.0,417.0,111.6,64.49
2016,5,19,7,45,475.0,167.0,4.55,14.5,408.0,177.4,121.74
2016,5,19,8,0,289.0,235.0,4.4,15.0,399.0,229.31,171.54
2016,5,19,8,15,291.5,257.0,4.35,15.5,435.0,264.53,200.29
2016,5,19,8,30,294.0,279.0,4.3,16.0,471.0,300.32,229.7
2016,5,19,8,45,568.5,200.0,4.3,16.5,602.0,340.75,257.21
2016,5,19,9,0,843.0,121.0,4.3,17.0,733.0,416.42,315.73
2016,5,19,9,15,856.5,123.5,4.3,17.0,773.5,467.88,360.09
2016,5,19,9,30,870.0,126.0,4.3,17.0,814.0,524.16,407.11
2016,5,19,9,45,874.5,131.5,4.3,17.5,848.0,573.56,447.0
2016,5,19,10,0,879.0,137.0,4.3,18.0,882.0,622.21,485.15
2016,5,19,10,15,886.5,138.5,4.25,18.0,910.0,668.47,521.34
2016,5,19,10,30,894.0,140.0,4.2,18.0,938.0,713.84,556.15
2016,5,19,10,45,904.5,138.5,4.2,18.5,960.5,757.67,588.24
2016,5,19,11,0,915.0,137.0,4.2,19.0,983.0,800.41,617.76
2016,5,19,11,15,917.0,137.5,4.2,19.0,995.5,837.01,643.11
2016,5,19,11,30,919.0,138.0,4.2,19.0,1008.0,871.61,666.93
2016,5,19,11,45,919.0,139.0,4.25,19.5,1012.5,902.84,687.25
2016,5,19,12,0,919.0,140.0,4.3,20.0,1017.0,931.71,705.84
2016,5,19,12,15,918.0,140.0,4.3,20.0,1014.0,956.29,722.56
2016,5,19,12,30,917.0,140.0,4.3,20.0,1011.0,978.2,737.5
2016,5,19,12,45,922.5,134.5,4.35,20.0,1002.5,998.15,751.46
2016,5,19,13,0,928.0,129.0,4.4,20.0,994.0,1015.22,763.57
2016,5,19,13,15,745.0,230.0,4.45,19.5,916.0,968.18,733.71
2016,5,19,13,30,562.0,331.0,4.5,19.0,838.0,901.95,686.37
2016,5,19,13,45,634.0,280.5,4.55,19.0,838.0,930.89,710.69
2016,5,19,14,0,706.0,230.0,4.6,19.0,838.0,956.37,731.06
2016,5,19,14,15,687.5,227.5,4.7,19.0,802.0,938.92,720.5
2016,5,19,14,30,669.0,225.0,4.8,19.0,766.0,918.9,708.42
2016,5,19,14,45,582.0,243.5,4.9,19.0,698.5,851.85,661.2
2016,5,19,15,0,495.0,262.0,5.0,19.0,631.0,781.64,610.56
2016,5,19,15,15,439.0,266.0,4.9,18.5,579.5,729.17,573.09
2016,5,19,15,30,383.0,270.0,4.8,18.0,528.0,663.39,525.36
2016,5,19,15,45,590.0,190.5,4.75,17.5,556.0,775.74,617.05
2016,5,19,16,0,797.0,111.0,4.7,17.0,584.0,852.17,675.92
2016,5,19,16,15,766.0,99.0,4.7,16.0,521.5,792.08,635.65
2016,5,19,16,30,735.0,87.0,4.7,15.0,459.0,731.11,594.43
2016,5,19,16,45,618.0,102.5,4.75,14.5,392.5,638.5,526.51
2016,5,19,17,0,501.0,118.0,4.8,14.0,326.0,541.31,451.41
2016,5,19,17,15,444.5,114.5,4.7,13.5,280.5,479.55,402.35
2016,5,19,17,30,388.0,111.0,4.6,13.0,235.0,421.06,354.45
2016,5,19,17,45,337.0,96.5,4.6,13.0,190.5,356.28,299.9
2016,5,19,18,0,286.0,82.0,4.6,13.0,146.0,295.11,246.9
2016,5,19,18,15,223.5,65.0,4.55,12.5,107.0,218.02,179.88
2016,5,19,18,30,161.0,48.0,4.5,12.0,68.0,157.18,125.12
2016,5,19,18,45,80.5,30.0,4.45,12.0,40.0,89.82,58.07
2016,5,19,19,0,0.0,12.0,4.4,12.0,12.0,11.44,0.0
2016,5,19,19,15,0.0,6.0,4.45,11.5,6.0,0.0,0.0
2016,5,19,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,5,20,5,15,87.0,19.5,4.2,10.0,28.0,15.36,0.0
2016,5,20,5,30,174.0,39.0,4.3,10.0,56.0,30.51,20.01
2016,5,20,5,45,287.0,51.0,4.4,10.5,99.0,39.07,28.95
2016,5,20,6,0,400.0,63.0,4.5,11.0,142.0,47.32,36.82
2016,5,20,6,15,469.0,72.5,4.5,11.5,191.0,54.0,43.06
2016,5,20,6,30,538.0,82.0,4.5,12.0,240.0,58.91,47.51
2016,5,20,6,45,428.0,110.5,4.5,12.5,251.5,77.46,63.97
2016,5,20,7,0,318.0,139.0,4.5,13.0,263.0,102.1,85.53
2016,5,20,7,15,516.5,121.5,4.5,13.0,356.0,92.88,65.58
2016,5,20,7,30,715.0,104.0,4.5,13.0,449.0,120.57,69.96
2016,5,20,7,45,547.0,160.0,4.5,13.5,440.5,182.19,122.93
2016,5,20,8,0,379.0,216.0,4.5,14.0,432.0,232.32,170.88
2016,5,20,8,15,285.5,256.0,4.5,14.0,426.5,263.02,200.55
2016,5,20,8,30,192.0,296.0,4.5,14.0,421.0,292.43,228.27
2016,5,20,8,45,256.5,306.0,4.5,14.5,485.5,327.66,255.3
2016,5,20,9,0,321.0,316.0,4.5,15.0,550.0,377.0,293.95
2016,5,20,9,15,341.5,329.5,4.55,15.0,590.0,416.41,325.99
2016,5,20,9,30,362.0,343.0,4.6,15.0,630.0,457.74,359.28
2016,5,20,9,45,632.0,231.5,4.7,15.5,757.5,523.65,412.53
2016,5,20,10,0,902.0,120.0,4.8,16.0,885.0,622.35,491.38
2016,5,20,10,15,908.0,121.5,4.8,16.0,912.0,668.52,528.12
2016,5,20,10,30,914.0,123.0,4.8,16.0,939.0,713.61,563.48
2016,5,20,10,45,755.5,224.5,4.85,16.0,909.0,728.41,572.36
2016,5,20,11,0,597.0,326.0,4.9,16.0,879.0,735.32,574.46
2016,5,20,11,15,546.5,357.5,4.9,16.0,869.0,750.92,585.07
2016,5,20,11,30,496.0,389.0,4.9,16.0,859.0,762.49,592.39
2016,5,20,11,45,465.5,396.0,4.95,16.5,839.0,765.23,593.09
2016,5,20,12,0,435.0,403.0,5.0,17.0,819.0,765.17,591.72
2016,5,20,12,15,491.0,386.0,4.95,16.5,854.0,817.48,632.12
2016,5,20,12,30,547.0,369.0,4.9,16.0,889.0,870.35,672.41
2016,5,20,12,45,560.0,351.5,4.9,16.0,879.5,882.51,681.85
2016,5,20,13,0,573.0,334.0,4.9,16.0,870.0,892.58,690.12
2016,5,20,13,15,496.0,355.5,4.9,16.0,812.5,852.6,660.04
2016,5,20,13,30,419.0,377.0,4.9,16.0,755.0,809.32,627.56
2016,5,20,13,45,441.5,357.0,4.9,16.0,746.0,819.18,636.53
2016,5,20,14,0,464.0,337.0,4.9,16.0,737.0,826.94,643.78
2016,5,20,14,15,403.5,348.0,4.9,16.0,687.0,783.06,611.11
2016,5,20,14,30,343.0,359.0,4.9,16.0,637.0,727.29,569.88
2016,5,20,14,45,207.0,346.5,4.9,16.0,512.5,569.69,450.16
2016,5,20,15,0,71.0,334.0,4.9,16.0,388.0,412.98,327.05
2016,5,20,15,15,81.5,318.5,4.85,15.5,377.0,408.17,325.56
2016,5,20,15,30,92.0,303.0,4.8,15.0,366.0,402.73,323.15
2016,5,20,15,45,176.5,278.5,4.75,15.0,388.0,467.32,377.52
2016,5,20,16,0,261.0,254.0,4.7,15.0,410.0,527.36,427.54
2016,5,20,16,15,141.0,219.5,4.6,14.5,303.0,366.11,299.08
2016,5,20,16,30,21.0,185.0,4.5,14.0,196.0,200.71,162.66
2016,5,20,16,45,118.0,175.5,4.4,14.0,226.0,293.37,242.7
2016,5,20,17,0,215.0,166.0,4.3,14.0,256.0,368.46,306.53
2016,5,20,17,15,193.0,147.5,4.15,13.5,220.5,313.06,261.7
2016,5,20,17,30,171.0,129.0,4.0,13.0,185.0,271.46,227.5
2016,5,20,17,45,316.5,97.5,3.85,12.5,177.5,344.58,290.24
2016,5,20,18,0,462.0,66.0,3.7,12.0,170.0,384.34,322.56
2016,5,20,18,15,372.0,55.5,3.45,11.5,125.5,298.75,247.74
2016,5,20,18,30,282.0,45.0,3.2,11.0,81.0,224.92,181.18
2016,5,20,18,45,141.0,30.0,3.0,11.0,48.0,128.62,87.63
2016,5,20,19,0,0.0,15.0,2.8,11.0,15.0,14.3,0.0
2016,5,20,19,15,0.0,7.5,2.8,11.0,7.5,7.15,0.0
2016,5,20,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,10.5,1.65,11.0,10.5,9.73,0.0
2016,5,21,5,30,0.0,21.0,1.8,11.0,21.0,19.48,10.8
2016,5,21,5,45,0.0,37.0,2.0,11.5,37.0,34.25,24.64
2016,5,21,6,0,0.0,53.0,2.2,12.0,53.0,48.42,37.7
2016,5,21,6,15,0.0,71.5,2.25,12.0,71.5,64.45,52.35
2016,5,21,6,30,0.0,90.0,2.3,12.0,90.0,80.32,66.65
2016,5,21,6,45,0.5,108.5,2.4,12.5,109.0,96.04,80.42
2016,5,21,7,0,1.0,127.0,2.5,13.0,128.0,111.62,93.8
2016,5,21,7,15,45.0,164.0,2.55,13.0,186.5,134.93,107.92
2016,5,21,7,30,89.0,201.0,2.6,13.0,245.0,169.32,133.39
2016,5,21,7,45,69.5,216.5,2.7,13.5,253.0,186.39,146.86
2016,5,21,8,0,50.0,232.0,2.8,14.0,261.0,201.4,159.2
2016,5,21,8,15,68.5,260.5,2.85,14.0,303.5,232.51,183.34
2016,5,21,8,30,87.0,289.0,2.9,14.0,346.0,265.92,209.37
2016,5,21,8,45,132.0,315.0,3.0,14.5,408.0,301.05,235.87
2016,5,21,9,0,177.0,341.0,3.1,15.0,470.0,348.68,272.4
2016,5,21,9,15,144.5,358.5,3.15,15.0,467.5,361.24,282.83
2016,5,21,9,30,112.0,376.0,3.2,15.0,465.0,370.72,290.44
2016,5,21,9,45,76.0,366.5,3.25,15.0,428.0,359.85,282.02
2016,5,21,10,0,40.0,357.0,3.3,15.0,391.0,338.13,264.9
2016,5,21,10,15,47.5,378.5,3.3,15.0,420.5,365.65,286.04
2016,5,21,10,30,55.0,400.0,3.3,15.0,450.0,394.17,307.66
2016,5,21,10,45,35.0,343.5,3.3,15.0,375.5,336.34,262.92
2016,5,21,11,0,15.0,287.0,3.3,15.0,301.0,276.28,216.08
2016,5,21,11,15,160.0,370.5,3.25,15.0,522.0,465.1,364.68
2016,5,21,11,30,305.0,454.0,3.2,15.0,743.0,666.81,515.21
2016,5,21,11,45,176.5,439.5,3.2,15.0,607.5,560.72,433.76
2016,5,21,12,0,48.0,425.0,3.2,15.0,472.0,442.49,342.6
2016,5,21,12,15,57.5,435.5,3.2,15.0,491.0,465.74,360.9
2016,5,21,12,30,67.0,446.0,3.2,15.0,510.0,489.54,378.95
2016,5,21,12,45,88.5,454.0,3.2,15.0,537.5,522.57,404.28
2016,5,21,13,0,110.0,462.0,3.2,15.0,565.0,556.33,429.98
2016,5,21,13,15,72.5,418.0,3.2,15.0,485.5,480.98,373.26
2016,5,21,13,30,35.0,374.0,3.2,15.0,406.0,403.54,314.36
2016,5,21,13,45,37.0,367.5,3.2,15.0,400.5,401.81,313.81
2016,5,21,14,0,39.0,361.0,3.2,15.0,395.0,399.9,312.86
2016,5,21,14,15,22.0,274.0,3.15,14.5,293.5,294.73,232.26
2016,5,21,14,30,5.0,187.0,3.1,14.0,192.0,182.4,143.69
2016,5,21,14,45,179.0,253.0,3.1,14.0,387.5,453.35,363.84
2016,5,21,15,0,353.0,319.0,3.1,14.0,583.0,695.06,548.28
2016,5,21,15,15,195.0,295.0,3.05,14.0,439.5,503.13,400.53
2016,5,21,15,30,37.0,271.0,3.0,14.0,296.0,315.17,251.29
2016,5,21,15,45,155.5,261.5,2.95,14.0,356.0,428.51,345.75
2016,5,21,16,0,274.0,252.0,2.9,14.0,416.0,536.66,432.73
2016,5,21,16,15,370.0,208.5,2.85,14.0,409.5,563.97,457.19
2016,5,21,16,30,466.0,165.0,2.8,14.0,403.0,598.92,487.31
2016,5,21,16,45,483.5,142.0,2.75,14.0,366.0,572.77,468.8
2016,5,21,17,0,501.0,119.0,2.7,14.0,329.0,543.57,447.87
2016,5,21,17,15,525.0,102.0,2.55,13.5,296.0,529.19,438.07
2016,5,21,17,30,549.0,85.0,2.4,13.0,263.0,505.97,420.52
2016,5,21,17,45,502.0,75.0,2.3,13.0,215.5,441.43,367.5
2016,5,21,18,0,455.0,65.0,2.2,13.0,168.0,379.67,315.14
2016,5,21,18,15,372.5,54.0,1.95,12.5,124.5,300.04,246.6
2016,5,21,18,30,290.0,43.0,1.7,12.0,81.0,226.24,181.12
2016,5,21,18,45,176.5,28.5,1.45,11.5,48.5,143.49,99.81
2016,5,21,19,0,63.0,14.0,1.2,11.0,16.0,39.9,0.0
2016,5,21,19,15,31.5,7.0,1.15,10.5,8.0,18.55,0.0
2016,5,21,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,22,5,15,105.5,19.0,1.35,10.5,29.5,14.91,0.0
2016,5,22,5,30,211.0,38.0,1.6,11.0,59.0,29.63,19.45
2016,5,22,5,45,309.0,50.5,1.85,11.5,101.5,38.61,28.51
2016,5,22,6,0,407.0,63.0,2.1,12.0,144.0,47.23,36.65
2016,5,22,6,15,203.5,80.0,2.1,12.5,120.5,62.39,50.42
2016,5,22,6,30,0.0,97.0,2.1,13.0,97.0,85.74,71.2
2016,5,22,6,45,4.5,115.5,2.1,13.5,117.5,101.4,84.81
2016,5,22,7,0,9.0,134.0,2.1,14.0,138.0,116.93,98.03
2016,5,22,7,15,33.0,164.5,2.05,14.0,180.0,135.14,107.75
2016,5,22,7,30,57.0,195.0,2.0,14.0,222.0,163.19,128.87
2016,5,22,7,45,138.0,221.0,1.95,14.5,297.5,190.87,146.69
2016,5,22,8,0,219.0,247.0,1.9,15.0,373.0,234.76,177.84
2016,5,22,8,15,239.0,267.0,1.9,15.5,415.0,261.21,198.25
2016,5,22,8,30,259.0,287.0,1.9,16.0,457.0,297.85,227.07
2016,5,22,8,45,137.5,268.0,1.95,16.5,359.0,268.22,207.5
2016,5,22,9,0,16.0,249.0,2.0,17.0,261.0,229.73,179.27
2016,5,22,9,15,36.5,299.0,2.05,17.0,328.0,275.13,214.36
2016,5,22,9,30,57.0,349.0,2.1,17.0,395.0,329.73,255.96
2016,5,22,9,45,35.5,308.0,2.15,17.5,337.5,290.58,225.23
2016,5,22,10,0,14.0,267.0,2.2,18.0,280.0,251.74,194.76
2016,5,22,10,15,219.5,317.0,2.25,18.0,514.0,411.4,319.52
2016,5,22,10,30,425.0,367.0,2.3,18.0,748.0,599.6,459.92
2016,5,22,10,45,241.5,395.0,2.4,18.5,613.0,520.28,398.05
2016,5,22,11,0,58.0,423.0,2.5,19.0,478.0,427.72,325.87
2016,5,22,11,15,60.0,427.0,2.6,19.0,484.0,438.51,334.45
2016,5,22,11,30,62.0,431.0,2.7,19.0,490.0,449.38,342.61
2016,5,22,11,45,255.5,416.0,2.85,19.0,660.5,606.68,463.06
2016,5,22,12,0,449.0,401.0,3.0,19.0,831.0,776.1,587.25
2016,5,22,12,15,671.5,269.0,3.1,19.0,910.0,868.96,658.11
2016,5,22,12,30,894.0,137.0,3.2,19.0,989.0,956.2,718.94
2016,5,22,12,45,889.0,138.5,3.3,19.0,977.5,972.5,730.18
2016,5,22,13,0,884.0,140.0,3.4,19.0,966.0,985.93,740.19
2016,5,22,13,15,879.5,139.0,3.5,18.5,948.5,994.45,748.46
2016,5,22,13,30,875.0,138.0,3.6,18.0,931.0,999.95,754.87
2016,5,22,13,45,866.0,138.5,3.7,18.0,905.5,999.53,755.99
2016,5,22,14,0,857.0,139.0,3.8,18.0,880.0,996.11,755.23
2016,5,22,14,15,849.0,137.0,3.85,17.5,849.0,996.92,758.6
2016,5,22,14,30,841.0,135.0,3.9,17.0,818.0,986.13,754.1
2016,5,22,14,45,627.0,217.0,3.95,17.0,713.5,869.32,674.02
2016,5,22,15,0,413.0,299.0,4.0,17.0,609.0,743.78,579.8
2016,5,22,15,15,370.5,292.5,3.95,16.5,559.0,680.92,536.02
2016,5,22,15,30,328.0,286.0,3.9,16.0,509.0,631.23,500.5
2016,5,22,15,45,280.0,273.0,3.9,16.0,454.0,569.55,454.45
2016,5,22,16,0,232.0,260.0,3.9,16.0,399.0,494.79,397.83
2016,5,22,16,15,230.0,236.5,3.8,15.5,364.5,463.08,375.46
2016,5,22,16,30,228.0,213.0,3.7,15.0,330.0,444.07,362.29
2016,5,22,16,45,443.0,147.5,3.6,14.5,344.5,547.38,450.68
2016,5,22,17,0,658.0,82.0,3.5,14.0,359.0,625.85,515.82
2016,5,22,17,15,614.0,82.5,3.35,13.5,314.0,571.65,474.77
2016,5,22,17,30,570.0,83.0,3.2,13.0,269.0,518.82,432.96
2016,5,22,17,45,518.0,74.0,3.1,13.0,220.5,451.34,377.39
2016,5,22,18,0,466.0,65.0,3.0,13.0,172.0,387.0,322.58
2016,5,22,18,15,384.5,54.0,2.65,12.5,127.5,307.37,253.64
2016,5,22,18,30,303.0,43.0,2.3,12.0,83.0,233.12,187.47
2016,5,22,18,45,151.5,30.5,2.0,11.5,50.5,134.92,95.32
2016,5,22,19,0,0.0,18.0,1.7,11.0,18.0,18.81,0.0
2016,5,22,19,15,0.0,9.0,1.6,10.5,9.0,8.58,0.0
2016,5,22,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,2.0,2.15,11.0,2.0,1.85,0.0
2016,5,23,5,30,0.0,4.0,2.3,11.0,4.0,3.7,0.0
2016,5,23,5,45,0.0,6.5,2.5,11.5,6.5,6.01,0.0
2016,5,23,6,0,0.0,9.0,2.7,12.0,9.0,8.33,1.84
2016,5,23,6,15,0.0,12.5,2.75,12.5,12.5,11.58,4.81
2016,5,23,6,30,0.0,16.0,2.8,13.0,16.0,14.83,7.75
