Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,6,45,0.0,19.5,2.85,13.5,19.5,18.08,10.65
2016,5,23,7,0,0.0,23.0,2.9,14.0,23.0,21.34,13.5
2016,5,23,7,15,14.0,102.0,2.9,14.0,109.0,93.51,73.54
2016,5,23,7,30,28.0,181.0,2.9,14.0,195.0,151.68,120.72
2016,5,23,7,45,102.0,216.5,2.9,14.5,274.0,191.06,148.75
2016,5,23,8,0,176.0,252.0,2.9,15.0,353.0,230.81,177.0
2016,5,23,8,15,204.0,272.5,2.9,15.5,399.0,265.24,203.42
2016,5,23,8,30,232.0,293.0,2.9,16.0,445.0,302.74,232.59
2016,5,23,8,45,139.0,299.0,2.95,16.5,392.0,292.15,226.92
2016,5,23,9,0,46.0,305.0,3.0,17.0,339.0,278.76,217.77
2016,5,23,9,15,199.0,325.5,3.0,17.0,483.0,360.11,279.83
2016,5,23,9,30,352.0,346.0,3.0,17.0,627.0,456.63,353.51
2016,5,23,9,45,376.0,351.0,3.05,17.5,662.0,494.37,382.09
2016,5,23,10,0,400.0,356.0,3.1,18.0,697.0,529.19,408.45
2016,5,23,10,15,621.5,252.5,3.15,18.0,801.0,600.79,465.65
2016,5,23,10,30,843.0,149.0,3.2,18.0,905.0,690.14,535.56
2016,5,23,10,45,847.5,150.0,3.25,18.0,924.0,730.43,565.64
2016,5,23,11,0,852.0,151.0,3.3,18.0,943.0,768.68,593.64
2016,5,23,11,15,855.0,152.0,3.3,18.0,955.0,804.23,618.23
2016,5,23,11,30,858.0,153.0,3.3,18.0,967.0,838.03,641.46
2016,5,23,11,45,863.5,150.0,3.35,18.0,973.0,868.54,662.59
2016,5,23,12,0,869.0,147.0,3.4,18.0,979.0,897.09,682.35
2016,5,23,12,15,868.0,147.0,3.45,18.0,976.5,920.44,698.54
2016,5,23,12,30,867.0,147.0,3.5,18.0,974.0,941.3,713.12
2016,5,23,12,45,837.0,165.5,3.55,18.0,956.5,957.57,724.64
2016,5,23,13,0,807.0,184.0,3.6,18.0,939.0,964.22,729.74
2016,5,23,13,15,802.5,182.5,3.55,17.5,922.0,972.37,736.77
2016,5,23,13,30,798.0,181.0,3.5,17.0,905.0,977.62,741.94
2016,5,23,13,45,650.5,254.5,3.5,17.0,834.5,922.8,704.45
2016,5,23,14,0,503.0,328.0,3.5,17.0,764.0,856.9,655.13
2016,5,23,14,15,635.5,249.5,3.45,17.0,780.0,912.4,699.47
2016,5,23,14,30,768.0,171.0,3.4,17.0,796.0,953.82,729.14
2016,5,23,14,45,761.0,165.0,3.35,17.0,760.5,937.67,718.54
2016,5,23,15,0,754.0,159.0,3.3,17.0,725.0,924.48,710.58
2016,5,23,15,15,738.5,155.0,3.2,17.0,684.0,897.31,692.59
2016,5,23,15,30,723.0,151.0,3.1,17.0,643.0,868.02,673.21
2016,5,23,15,45,708.5,144.5,3.05,17.0,598.5,834.82,651.34
2016,5,23,16,0,694.0,138.0,3.0,17.0,554.0,799.83,628.07
2016,5,23,16,15,669.0,132.5,2.95,16.5,506.0,755.36,598.82
2016,5,23,16,30,644.0,127.0,2.9,16.0,458.0,710.11,568.51
2016,5,23,16,45,620.5,118.0,2.9,16.0,409.5,661.5,534.25
2016,5,23,17,0,597.0,109.0,2.9,16.0,361.0,612.59,498.93
2016,5,23,17,15,554.5,101.0,2.8,15.5,311.0,550.88,452.38
2016,5,23,17,30,512.0,93.0,2.7,15.0,261.0,490.79,405.68
2016,5,23,17,45,464.5,82.0,2.6,15.0,214.0,422.18,349.98
2016,5,23,18,0,417.0,71.0,2.5,15.0,167.0,361.57,298.83
2016,5,23,18,15,337.0,59.0,2.35,14.5,124.0,284.87,233.23
2016,5,23,18,30,257.0,47.0,2.2,14.0,81.0,215.28,171.86
2016,5,23,18,45,159.5,31.0,2.1,13.5,49.0,139.29,99.27
2016,5,23,19,0,62.0,15.0,2.0,13.0,17.0,50.12,0.0
2016,5,23,19,15,31.0,7.5,2.0,12.5,8.5,18.92,0.0
2016,5,23,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,10.0,2.35,11.5,10.0,9.26,0.0
2016,5,24,5,30,0.0,20.0,2.5,12.0,20.0,18.55,10.11
2016,5,24,5,45,0.0,33.5,2.7,12.5,33.5,31.11,21.83
2016,5,24,6,0,0.0,47.0,2.9,13.0,47.0,43.54,33.25
2016,5,24,6,15,0.0,62.5,2.9,13.0,62.5,57.29,45.78
2016,5,24,6,30,0.0,78.0,2.9,13.0,78.0,70.91,58.03
2016,5,24,6,45,0.0,94.5,2.95,13.5,94.5,85.21,70.56
2016,5,24,7,0,0.0,111.0,3.0,14.0,111.0,99.39,82.73
2016,5,24,7,15,1.0,131.5,3.0,14.0,132.0,116.95,93.3
2016,5,24,7,30,2.0,152.0,3.0,14.0,153.0,135.01,107.91
2016,5,24,7,45,3.0,163.0,3.05,14.5,165.0,145.73,116.09
2016,5,24,8,0,4.0,174.0,3.1,15.0,177.0,156.5,124.24
2016,5,24,8,15,82.0,236.5,3.1,15.5,291.0,218.73,171.02
2016,5,24,8,30,160.0,299.0,3.1,16.0,405.0,286.9,222.45
2016,5,24,8,45,156.5,321.0,3.15,16.5,430.0,314.4,244.09
2016,5,24,9,0,153.0,343.0,3.2,17.0,455.0,341.78,265.41
2016,5,24,9,15,184.0,361.0,3.2,17.0,503.0,381.02,295.75
2016,5,24,9,30,215.0,379.0,3.2,17.0,551.0,423.38,328.35
2016,5,24,9,45,302.5,370.5,3.25,17.5,622.5,471.35,364.94
2016,5,24,10,0,390.0,362.0,3.3,18.0,694.0,533.41,411.96
2016,5,24,10,15,626.0,253.0,3.35,18.0,805.5,604.5,468.97
2016,5,24,10,30,862.0,144.0,3.4,18.0,917.0,699.89,543.57
2016,5,24,10,45,868.0,145.0,3.45,18.0,937.5,741.25,574.45
2016,5,24,11,0,874.0,146.0,3.5,18.0,958.0,781.31,603.48
2016,5,24,11,15,877.0,146.5,3.5,18.0,970.5,817.15,628.25
2016,5,24,11,30,880.0,147.0,3.5,18.0,983.0,851.17,651.62
2016,5,24,11,45,882.5,146.0,3.55,18.5,988.5,881.49,671.34
2016,5,24,12,0,885.0,145.0,3.6,19.0,994.0,909.69,689.51
2016,5,24,12,15,885.0,145.0,3.6,18.5,992.0,934.3,707.54
2016,5,24,12,30,885.0,145.0,3.6,18.0,990.0,956.42,723.97
2016,5,24,12,45,879.0,147.0,3.65,18.0,979.0,972.19,735.13
2016,5,24,13,0,873.0,149.0,3.7,18.0,968.0,985.11,744.49
2016,5,24,13,15,869.0,148.0,3.7,18.0,950.5,994.12,751.0
2016,5,24,13,30,865.0,147.0,3.7,18.0,933.0,1000.17,755.64
2016,5,24,13,45,859.5,145.5,3.7,18.0,908.5,1001.25,757.07
2016,5,24,14,0,854.0,144.0,3.7,18.0,884.0,1008.21,762.67
2016,5,24,14,15,845.5,141.5,3.7,18.0,853.0,999.45,757.67
2016,5,24,14,30,837.0,139.0,3.7,18.0,822.0,987.71,750.89
2016,5,24,14,45,830.5,134.0,3.7,18.0,786.0,972.27,741.7
2016,5,24,15,0,824.0,129.0,3.7,18.0,750.0,953.97,730.63
2016,5,24,15,15,810.0,126.0,3.65,17.5,708.0,928.06,715.38
2016,5,24,15,30,796.0,123.0,3.6,17.0,666.0,899.79,698.45
2016,5,24,15,45,783.0,117.5,3.6,17.0,621.0,867.42,677.51
2016,5,24,16,0,770.0,112.0,3.6,17.0,576.0,833.01,654.98
2016,5,24,16,15,747.0,108.0,3.55,16.5,527.0,789.85,626.78
2016,5,24,16,30,724.0,104.0,3.5,16.0,478.0,750.02,600.61
2016,5,24,16,45,699.0,97.5,3.45,16.0,427.5,700.62,565.65
2016,5,24,17,0,674.0,91.0,3.4,16.0,377.0,650.89,529.8
2016,5,24,17,15,633.5,85.0,3.3,15.5,326.0,590.4,485.49
2016,5,24,17,30,593.0,79.0,3.2,15.0,275.0,531.35,439.92
2016,5,24,17,45,540.0,71.0,3.15,14.5,226.0,463.48,385.45
2016,5,24,18,0,487.0,63.0,3.1,14.0,177.0,398.81,331.48
2016,5,24,18,15,405.0,53.5,2.95,13.5,132.5,319.56,263.37
2016,5,24,18,30,323.0,44.0,2.8,13.0,88.0,246.91,198.83
2016,5,24,18,45,161.5,32.0,2.65,13.0,54.0,141.68,102.53
2016,5,24,19,0,0.0,20.0,2.5,13.0,20.0,21.44,0.0
2016,5,24,19,15,0.0,10.0,2.45,12.5,10.0,9.53,0.0
2016,5,24,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,6.0,2.25,11.0,6.0,5.55,0.0
2016,5,25,5,30,0.0,12.0,2.4,11.0,12.0,11.11,3.85
2016,5,25,5,45,0.0,20.5,2.55,11.5,20.5,19.0,11.23
2016,5,25,6,0,0.0,29.0,2.7,12.0,29.0,26.9,18.52
2016,5,25,6,15,0.0,38.5,2.7,12.0,38.5,35.74,26.65
2016,5,25,6,30,0.0,48.0,2.7,12.0,48.0,44.6,34.68
2016,5,25,6,45,0.0,57.5,2.7,12.5,57.5,53.46,42.52
2016,5,25,7,0,0.0,67.0,2.7,13.0,67.0,62.33,50.23
2016,5,25,7,15,0.0,81.0,2.7,13.5,81.0,75.36,58.57
2016,5,25,7,30,0.0,95.0,2.7,14.0,95.0,87.84,68.71
2016,5,25,7,45,0.0,107.0,2.75,14.5,107.0,98.62,77.3
2016,5,25,8,0,0.0,119.0,2.8,15.0,119.0,109.43,85.82
2016,5,25,8,15,0.0,136.5,2.9,15.5,136.5,125.06,98.18
2016,5,25,8,30,0.0,154.0,3.0,16.0,154.0,140.74,110.44
2016,5,25,8,45,13.5,216.0,3.1,16.5,226.0,199.11,156.52
2016,5,25,9,0,27.0,278.0,3.2,17.0,298.0,250.52,196.27
2016,5,25,9,15,56.0,323.0,3.25,17.0,367.0,302.92,236.64
2016,5,25,9,30,85.0,368.0,3.3,17.0,436.0,358.7,279.34
2016,5,25,9,45,172.5,386.5,3.35,17.5,531.5,421.66,327.09
2016,5,25,10,0,260.0,405.0,3.4,18.0,627.0,493.61,381.31
2016,5,25,10,15,572.5,265.5,3.45,17.5,773.5,582.29,453.38
2016,5,25,10,30,885.0,126.0,3.5,17.0,920.0,700.64,547.26
2016,5,25,10,45,888.5,127.5,3.55,17.0,939.5,741.4,577.73
2016,5,25,11,0,892.0,129.0,3.6,17.0,959.0,780.62,605.69
2016,5,25,11,15,894.5,129.5,3.6,17.0,971.5,816.51,630.64
2016,5,25,11,30,897.0,130.0,3.6,17.0,984.0,850.49,654.13
2016,5,25,11,45,900.5,128.5,3.6,17.0,989.5,881.49,675.42
2016,5,25,12,0,904.0,127.0,3.6,17.0,995.0,910.34,695.17
2016,5,25,12,15,903.5,127.0,3.6,17.0,992.5,934.71,711.81
2016,5,25,12,30,903.0,127.0,3.6,17.0,990.0,956.5,726.73
2016,5,25,12,45,893.0,131.5,3.65,17.0,978.0,971.01,737.07
2016,5,25,13,0,883.0,136.0,3.7,17.0,966.0,982.54,745.53
2016,5,25,13,15,879.5,135.0,3.75,17.0,948.5,991.96,752.69
2016,5,25,13,30,876.0,134.0,3.8,17.0,931.0,998.39,757.96
2016,5,25,13,45,875.0,129.5,3.85,17.5,907.5,1000.7,759.12
2016,5,25,14,0,874.0,125.0,3.9,18.0,884.0,999.88,758.32
2016,5,25,14,15,866.5,123.0,3.95,18.0,853.5,992.21,754.42
2016,5,25,14,30,859.0,121.0,4.0,18.0,823.0,981.58,748.64
2016,5,25,14,45,854.0,116.5,4.05,18.0,787.5,967.77,740.79
2016,5,25,15,0,849.0,112.0,4.1,18.0,752.0,951.07,731.02
2016,5,25,15,15,836.5,109.5,4.1,17.5,710.5,926.7,717.01
2016,5,25,15,30,824.0,107.0,4.1,17.0,669.0,908.09,707.09
2016,5,25,15,45,810.5,102.5,4.1,17.0,624.0,875.74,685.97
2016,5,25,16,0,797.0,98.0,4.1,17.0,579.0,841.34,663.32
2016,5,25,16,15,543.5,152.0,4.05,16.5,468.0,670.25,539.32
2016,5,25,16,30,290.0,206.0,4.0,16.0,357.0,487.69,396.19
2016,5,25,16,45,496.5,144.0,3.95,16.0,369.5,587.41,480.58
2016,5,25,17,0,703.0,82.0,3.9,16.0,382.0,662.56,541.0
2016,5,25,17,15,665.0,77.0,3.8,15.5,331.0,604.14,497.5
2016,5,25,17,30,627.0,72.0,3.7,15.0,280.0,546.95,453.93
2016,5,25,17,45,569.0,66.0,3.6,14.5,230.5,476.97,397.48
2016,5,25,18,0,511.0,60.0,3.5,14.0,181.0,410.56,341.85
2016,5,25,18,15,429.5,51.5,3.35,13.5,136.0,331.76,273.99
2016,5,25,18,30,348.0,43.0,3.2,13.0,91.0,259.47,209.56
2016,5,25,18,45,213.0,30.5,3.05,13.0,56.0,163.5,120.32
2016,5,25,19,0,78.0,18.0,2.9,13.0,21.0,62.4,0.0
2016,5,25,19,15,39.0,9.0,2.9,12.5,10.5,23.49,0.0
2016,5,25,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,5,15,96.0,20.0,2.75,12.0,30.5,15.63,2.11
2016,5,26,5,30,192.0,40.0,2.8,12.0,61.0,31.1,20.87
2016,5,26,5,45,285.5,53.0,2.9,12.5,102.5,40.4,30.03
2016,5,26,6,0,379.0,66.0,3.0,13.0,144.0,49.33,38.4
2016,5,26,6,15,443.0,76.0,3.0,13.5,191.5,55.54,44.14
2016,5,26,6,30,507.0,86.0,3.0,14.0,239.0,61.65,49.58
2016,5,26,6,45,555.5,92.5,3.0,14.5,289.0,63.58,51.14
2016,5,26,7,0,604.0,99.0,3.0,15.0,339.0,65.39,52.51
2016,5,26,7,15,638.5,105.0,2.95,15.5,389.5,87.82,55.38
2016,5,26,7,30,673.0,111.0,2.9,16.0,440.0,129.0,76.16
2016,5,26,7,45,701.5,114.5,2.9,16.5,489.5,171.41,105.55
2016,5,26,8,0,730.0,118.0,2.9,17.0,539.0,217.04,141.99
2016,5,26,8,15,750.0,122.0,2.85,17.5,586.0,264.12,182.17
2016,5,26,8,30,770.0,126.0,2.8,18.0,633.0,318.32,228.65
2016,5,26,8,45,786.5,128.5,2.8,18.5,676.0,366.49,270.33
2016,5,26,9,0,803.0,131.0,2.8,19.0,719.0,415.97,312.33
2016,5,26,9,15,815.0,133.5,2.75,19.0,757.5,464.59,353.32
2016,5,26,9,30,827.0,136.0,2.7,19.0,796.0,513.68,393.61
2016,5,26,9,45,828.0,143.0,2.7,19.5,827.0,560.97,430.78
2016,5,26,10,0,829.0,150.0,2.7,20.0,858.0,607.38,466.14
2016,5,26,10,15,836.5,151.5,2.7,20.5,884.5,652.06,499.34
2016,5,26,10,30,844.0,153.0,2.7,21.0,911.0,696.02,531.14
2016,5,26,10,45,848.5,154.5,2.7,21.5,930.5,736.96,560.0
2016,5,26,11,0,853.0,156.0,2.7,22.0,950.0,776.6,586.95
2016,5,26,11,15,856.5,156.5,2.7,22.0,963.0,810.71,609.82
2016,5,26,11,30,860.0,157.0,2.7,22.0,976.0,844.52,632.39
2016,5,26,11,45,861.5,157.0,2.75,22.5,981.0,874.36,651.26
2016,5,26,12,0,863.0,157.0,2.8,23.0,986.0,902.12,668.66
2016,5,26,12,15,863.0,157.0,2.85,23.0,984.0,926.33,684.97
2016,5,26,12,30,863.0,157.0,2.9,23.0,982.0,948.13,699.75
2016,5,26,12,45,872.0,148.5,2.95,23.0,975.5,967.87,713.25
2016,5,26,13,0,881.0,140.0,3.0,23.0,969.0,984.91,725.06
2016,5,26,13,15,877.5,139.0,3.05,23.0,952.0,994.38,732.02
2016,5,26,13,30,874.0,138.0,3.1,23.0,935.0,1000.87,737.2
2016,5,26,13,45,870.5,136.0,3.15,23.5,911.5,1003.35,738.46
2016,5,26,14,0,867.0,134.0,3.2,24.0,888.0,1002.79,737.89
2016,5,26,14,15,859.5,132.0,3.25,23.5,857.5,995.29,735.75
2016,5,26,14,30,852.0,130.0,3.3,23.0,827.0,984.84,731.81
2016,5,26,14,45,841.0,128.0,3.4,23.0,790.5,976.88,728.57
2016,5,26,15,0,830.0,126.0,3.5,23.0,754.0,957.49,717.69
2016,5,26,15,15,817.0,123.5,3.5,22.5,712.5,933.04,704.15
2016,5,26,15,30,804.0,121.0,3.5,22.0,671.0,906.19,688.92
2016,5,26,15,45,785.5,118.0,3.55,22.0,625.0,871.53,667.14
2016,5,26,16,0,767.0,115.0,3.6,22.0,579.0,835.08,643.92
2016,5,26,16,15,745.0,110.5,3.55,21.0,530.5,796.64,620.9
2016,5,26,16,30,723.0,106.0,3.5,20.0,482.0,752.98,593.58
2016,5,26,16,45,692.0,101.5,3.5,19.5,431.0,701.27,558.76
2016,5,26,17,0,661.0,97.0,3.5,19.0,380.0,649.62,523.11
2016,5,26,17,15,621.0,91.0,3.4,18.0,329.5,589.91,480.75
2016,5,26,17,30,581.0,85.0,3.3,17.0,279.0,531.55,436.79
2016,5,26,17,45,520.0,77.5,3.25,16.5,229.0,459.31,379.25
2016,5,26,18,0,459.0,70.0,3.2,16.0,179.0,390.78,322.61
2016,5,26,18,15,377.0,59.0,3.05,15.0,134.5,308.5,253.24
2016,5,26,18,30,295.0,48.0,2.9,14.0,90.0,236.97,190.61
2016,5,26,18,45,178.5,33.0,2.75,13.5,55.5,151.06,111.59
2016,5,26,19,0,62.0,18.0,2.6,13.0,21.0,55.67,0.0
2016,5,26,19,15,31.0,9.0,2.6,12.5,10.5,20.48,0.0
2016,5,26,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,5,15,96.5,20.5,2.2,11.5,31.5,16.02,2.84
2016,5,27,5,30,193.0,41.0,2.2,12.0,63.0,31.88,21.6
2016,5,27,5,45,290.0,54.0,2.25,12.5,105.0,41.17,30.74
2016,5,27,6,0,387.0,67.0,2.3,13.0,147.0,50.09,39.09
2016,5,27,6,15,451.5,77.0,2.25,13.5,195.0,56.28,44.81
2016,5,27,6,30,516.0,87.0,2.2,14.0,243.0,62.46,50.3
2016,5,27,6,45,570.0,92.5,2.15,14.5,294.5,63.55,51.11
2016,5,27,7,0,624.0,98.0,2.1,15.0,346.0,64.6,51.82
2016,5,27,7,15,657.5,103.5,2.0,15.5,397.0,88.14,54.8
2016,5,27,7,30,691.0,109.0,1.9,16.0,448.0,129.8,75.87
2016,5,27,7,45,720.5,112.5,1.8,17.0,498.5,173.25,105.77
2016,5,27,8,0,750.0,116.0,1.7,18.0,549.0,220.02,142.57
2016,5,27,8,15,769.5,119.5,1.6,18.5,596.0,272.92,186.88
2016,5,27,8,30,789.0,123.0,1.5,19.0,643.0,322.04,228.71
2016,5,27,8,45,806.0,125.0,1.4,19.5,686.5,370.89,270.04
2016,5,27,9,0,823.0,127.0,1.3,20.0,730.0,421.09,311.41
2016,5,27,9,15,834.0,129.0,1.25,20.5,768.0,469.79,350.66
2016,5,27,9,30,845.0,131.0,1.2,21.0,806.0,518.83,388.83
2016,5,27,9,45,858.0,130.5,1.2,22.0,840.0,570.47,426.95
2016,5,27,10,0,871.0,130.0,1.2,23.0,874.0,618.01,460.9
2016,5,27,10,15,877.0,131.0,1.2,23.5,900.0,662.22,492.29
2016,5,27,10,30,883.0,132.0,1.2,24.0,926.0,705.41,522.07
2016,5,27,10,45,889.0,132.0,1.3,25.0,946.0,746.58,549.64
2016,5,27,11,0,895.0,132.0,1.4,26.0,966.0,786.38,574.37
2016,5,27,11,15,897.5,132.5,1.55,26.5,978.5,822.36,597.67
2016,5,27,11,30,900.0,133.0,1.7,27.0,991.0,856.43,619.61
2016,5,27,11,45,902.5,132.0,1.85,27.5,996.0,887.14,639.27
2016,5,27,12,0,905.0,131.0,2.0,28.0,1001.0,915.66,657.47
2016,5,27,12,15,904.5,131.0,2.15,28.0,998.5,940.1,674.37
2016,5,27,12,30,904.0,131.0,2.3,28.0,996.0,961.98,689.71
2016,5,27,12,45,901.0,131.0,2.45,28.5,985.5,978.82,700.53
2016,5,27,13,0,898.0,131.0,2.6,29.0,975.0,992.78,709.6
2016,5,27,13,15,894.0,130.0,2.7,29.0,957.5,1001.85,716.61
2016,5,27,13,30,890.0,129.0,2.8,29.0,940.0,1007.87,721.83
2016,5,27,13,45,882.5,128.5,2.95,29.0,915.0,1007.91,723.81
2016,5,27,14,0,875.0,128.0,3.1,29.0,890.0,1004.9,723.94
2016,5,27,14,15,867.0,126.5,3.15,28.5,859.0,997.35,721.9
2016,5,27,14,30,859.0,125.0,3.2,28.0,828.0,986.85,718.07
2016,5,27,14,45,847.5,123.5,3.3,28.0,791.0,970.1,709.17
2016,5,27,15,0,836.0,122.0,3.4,28.0,754.0,959.29,704.25
2016,5,27,15,15,823.0,119.0,3.4,27.5,713.0,934.17,690.54
2016,5,27,15,30,810.0,116.0,3.4,27.0,672.0,906.66,675.24
2016,5,27,15,45,792.0,113.0,3.45,26.5,626.0,872.34,655.47
2016,5,27,16,0,774.0,110.0,3.5,26.0,580.0,836.21,634.18
2016,5,27,16,15,752.5,106.5,3.45,25.5,531.5,794.89,608.37
2016,5,27,16,30,731.0,103.0,3.4,25.0,483.0,756.63,584.36
2016,5,27,16,45,700.5,98.5,3.35,24.5,432.5,705.09,550.22
2016,5,27,17,0,670.0,94.0,3.3,24.0,382.0,653.57,515.33
2016,5,27,17,15,631.5,88.0,3.15,23.0,331.5,594.66,474.48
2016,5,27,17,30,593.0,82.0,3.0,22.0,281.0,537.0,432.18
2016,5,27,17,45,537.5,74.5,2.85,21.5,232.0,467.95,378.29
2016,5,27,18,0,482.0,67.0,2.7,21.0,183.0,402.21,325.09
2016,5,27,18,15,403.0,56.5,2.35,20.0,138.0,323.41,259.84
2016,5,27,18,30,324.0,46.0,2.0,19.0,93.0,249.47,196.66
2016,5,27,18,45,211.5,32.0,1.7,18.0,58.0,165.1,120.85
2016,5,27,19,0,99.0,18.0,1.4,17.0,23.0,78.83,0.0
2016,5,27,19,15,49.5,9.0,1.3,16.5,11.5,27.64,0.0
2016,5,27,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,28,5,15,124.0,18.5,0.8,14.5,32.5,14.41,2.31
2016,5,28,5,30,248.0,37.0,0.9,15.0,65.0,28.66,18.68
2016,5,28,5,45,339.0,48.5,1.05,16.0,107.0,36.86,26.58
2016,5,28,6,0,430.0,60.0,1.2,17.0,149.0,45.26,34.25
2016,5,28,6,15,491.5,68.5,1.3,17.5,197.0,49.74,38.35
2016,5,28,6,30,553.0,77.0,1.4,18.0,245.0,53.97,42.06
2016,5,28,6,45,598.0,83.5,1.55,18.5,295.5,56.29,43.95
2016,5,28,7,0,643.0,90.0,1.7,19.0,346.0,58.44,45.62
2016,5,28,7,15,675.5,95.0,1.75,19.5,397.0,83.14,49.02
2016,5,28,7,30,708.0,100.0,1.8,20.0,448.0,125.25,70.16
2016,5,28,7,45,733.5,104.5,1.85,20.5,498.0,169.74,100.96
2016,5,28,8,0,759.0,109.0,1.9,21.0,548.0,222.44,142.63
2016,5,28,8,15,778.0,112.5,1.9,22.0,595.0,269.9,182.11
2016,5,28,8,30,797.0,116.0,1.9,23.0,642.0,319.28,223.59
2016,5,28,8,45,811.5,119.0,1.9,24.0,685.5,368.47,264.61
2016,5,28,9,0,826.0,122.0,1.9,25.0,729.0,418.74,305.47
2016,5,28,9,15,704.0,190.5,1.9,25.5,726.5,459.64,339.35
2016,5,28,9,30,582.0,259.0,1.9,26.0,724.0,494.98,366.69
2016,5,28,9,45,623.5,253.0,1.95,26.5,770.0,541.46,401.33
2016,5,28,10,0,665.0,247.0,2.0,27.0,816.0,592.35,438.34
2016,5,28,10,15,772.0,191.0,2.0,27.5,871.0,646.7,478.02
2016,5,28,10,30,879.0,135.0,2.0,28.0,926.0,705.71,520.36
2016,5,28,10,45,882.5,137.0,2.05,28.5,945.5,746.65,548.17
2016,5,28,11,0,886.0,139.0,2.1,29.0,965.0,786.08,573.44
2016,5,28,11,15,889.0,139.5,2.1,29.0,978.0,822.18,596.62
2016,5,28,11,30,892.0,140.0,2.1,29.0,991.0,856.44,618.45
2016,5,28,11,45,892.0,141.0,2.15,29.5,996.0,886.66,636.73
2016,5,28,12,0,892.0,142.0,2.2,30.0,1001.0,914.63,653.49
2016,5,28,12,15,891.5,142.0,2.25,30.0,998.5,938.9,669.19
2016,5,28,12,30,891.0,142.0,2.3,30.0,996.0,960.66,683.37
2016,5,28,12,45,878.5,149.0,2.4,30.0,983.5,975.12,693.51
2016,5,28,13,0,866.0,156.0,2.5,30.0,971.0,986.63,701.94
2016,5,28,13,15,861.5,155.0,2.55,30.0,953.5,995.22,708.19
2016,5,28,13,30,857.0,154.0,2.6,30.0,936.0,1009.64,718.26
2016,5,28,13,45,849.5,153.0,2.7,30.0,911.0,1009.67,719.77
2016,5,28,14,0,842.0,152.0,2.8,30.0,886.0,1006.66,719.59
2016,5,28,14,15,833.5,150.0,2.85,29.5,855.5,998.61,717.32
2016,5,28,14,30,825.0,148.0,2.9,29.0,825.0,987.64,713.28
2016,5,28,14,45,813.0,146.0,3.0,29.0,788.0,970.4,704.25
2016,5,28,15,0,801.0,144.0,3.1,29.0,751.0,950.51,693.51
2016,5,28,15,15,722.5,161.5,3.15,28.5,686.0,892.0,658.08
2016,5,28,15,30,644.0,179.0,3.2,28.0,621.0,828.26,618.54
2016,5,28,15,45,611.5,173.5,3.25,27.5,570.5,781.48,589.8
2016,5,28,16,0,579.0,168.0,3.3,27.0,520.0,733.88,559.71
2016,5,28,16,15,652.5,130.5,3.3,26.5,496.0,741.62,568.37
2016,5,28,16,30,726.0,93.0,3.3,26.0,472.0,737.2,568.08
2016,5,28,16,45,697.5,87.5,3.3,25.5,421.5,689.48,536.64
2016,5,28,17,0,669.0,82.0,3.3,25.0,371.0,638.35,502.16
2016,5,28,17,15,593.0,89.5,3.05,24.0,321.5,568.76,452.8
2016,5,28,17,30,517.0,97.0,2.8,23.0,272.0,501.81,402.16
2016,5,28,17,45,480.5,85.0,2.6,22.0,226.5,438.97,354.16
2016,5,28,18,0,444.0,73.0,2.4,21.0,181.0,382.92,309.36
2016,5,28,18,15,365.0,61.5,2.1,20.0,136.5,305.74,245.54
2016,5,28,18,30,286.0,50.0,1.8,19.0,92.0,235.45,185.54
2016,5,28,18,45,184.0,34.5,1.55,18.0,57.5,155.86,114.59
2016,5,28,19,0,82.0,19.0,1.3,17.0,23.0,66.31,0.34
2016,5,28,19,15,41.0,9.5,1.3,16.5,11.5,24.9,0.0
2016,5,28,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,45,12.5,4.0,2.1,11.5,4.5,0.0,0.0
2016,5,29,5,0,25.0,8.0,2.2,12.0,9.0,7.63,0.0
2016,5,29,5,15,137.5,23.0,2.25,12.5,38.0,18.05,4.8
2016,5,29,5,30,250.0,38.0,2.3,13.0,67.0,29.45,19.52
2016,5,29,5,45,342.5,49.5,2.4,13.5,109.5,37.63,27.52
2016,5,29,6,0,435.0,61.0,2.5,14.0,152.0,46.11,35.43
2016,5,29,6,15,497.5,69.5,2.45,14.5,200.5,50.56,39.55
2016,5,29,6,30,560.0,78.0,2.4,15.0,249.0,54.77,43.28
2016,5,29,6,45,606.0,84.0,2.35,16.0,300.0,56.66,44.73
2016,5,29,7,0,652.0,90.0,2.3,17.0,351.0,58.42,45.98
2016,5,29,7,15,684.5,95.0,2.25,17.5,402.0,84.21,49.75
2016,5,29,7,30,717.0,100.0,2.2,18.0,453.0,126.75,71.5
2016,5,29,7,45,742.0,104.0,2.15,18.5,503.0,171.24,102.66
2016,5,29,8,0,767.0,108.0,2.1,19.0,553.0,223.8,144.65
2016,5,29,8,15,786.0,111.5,2.1,19.5,600.0,271.64,185.2
2016,5,29,8,30,805.0,115.0,2.1,20.0,647.0,321.4,227.94
2016,5,29,8,45,819.5,118.0,2.1,21.0,690.5,370.96,269.84
2016,5,29,9,0,834.0,121.0,2.1,22.0,734.0,421.59,311.57
2016,5,29,9,15,845.0,123.5,2.15,22.5,772.5,471.16,352.09
2016,5,29,9,30,856.0,126.0,2.2,23.0,811.0,525.28,394.69
2016,5,29,9,45,866.0,127.0,2.3,23.5,844.0,572.87,431.65
2016,5,29,10,0,876.0,128.0,2.4,24.0,877.0,620.19,467.43
2016,5,29,10,15,882.0,129.5,2.45,24.0,903.5,664.96,501.21
2016,5,29,10,30,888.0,131.0,2.5,24.0,930.0,708.72,533.56
2016,5,29,10,45,891.5,132.5,2.65,24.5,949.5,749.54,562.7
2016,5,29,11,0,895.0,134.0,2.8,25.0,969.0,788.83,588.95
2016,5,29,11,15,897.5,134.5,2.85,25.0,981.5,824.79,613.09
2016,5,29,11,30,900.0,135.0,2.9,25.0,994.0,858.86,635.86
2016,5,29,11,45,899.0,136.5,2.95,25.5,998.5,888.85,654.56
2016,5,29,12,0,898.0,138.0,3.0,26.0,1003.0,916.54,671.65
2016,5,29,12,15,897.5,138.5,3.0,26.0,1001.0,941.36,687.8
2016,5,29,12,30,897.0,139.0,3.0,26.0,999.0,963.67,702.32
2016,5,29,12,45,885.0,145.5,3.05,26.5,986.5,978.22,710.84
2016,5,29,13,0,873.0,152.0,3.1,27.0,974.0,989.8,717.56
2016,5,29,13,15,869.5,151.0,3.15,27.0,957.0,999.4,724.53
2016,5,29,13,30,866.0,150.0,3.2,27.0,940.0,1006.06,729.74
2016,5,29,13,45,860.0,148.5,3.25,27.0,916.0,1006.78,731.24
2016,5,29,14,0,854.0,147.0,3.3,27.0,892.0,1013.57,736.86
2016,5,29,14,15,846.5,145.0,3.3,26.5,862.0,1006.46,734.61
2016,5,29,14,30,839.0,143.0,3.3,26.0,832.0,996.4,730.64
2016,5,29,14,45,830.0,140.0,3.3,26.0,796.0,980.89,721.76
2016,5,29,15,0,821.0,137.0,3.3,26.0,760.0,962.6,711.16
2016,5,29,15,15,807.5,133.5,3.25,25.5,718.5,936.82,696.64
2016,5,29,15,30,794.0,130.0,3.2,25.0,677.0,908.67,680.51
2016,5,29,15,45,779.5,125.5,3.15,25.0,632.0,876.28,660.08
2016,5,29,16,0,765.0,121.0,3.1,25.0,587.0,841.92,638.21
2016,5,29,16,15,742.0,116.5,3.05,24.5,538.0,803.18,614.32
2016,5,29,16,30,719.0,112.0,3.0,24.0,489.0,758.83,586.08
2016,5,29,16,45,692.0,106.0,2.95,23.5,439.0,708.68,553.09
2016,5,29,17,0,665.0,100.0,2.9,23.0,389.0,658.32,519.16
2016,5,29,17,15,625.0,93.5,2.75,22.0,337.5,597.82,477.19
2016,5,29,17,30,585.0,87.0,2.6,21.0,286.0,538.66,433.68
2016,5,29,17,45,531.5,78.5,2.5,20.5,236.5,469.92,380.36
2016,5,29,18,0,478.0,70.0,2.4,20.0,187.0,404.32,327.53
2016,5,29,18,15,397.0,59.5,2.25,19.0,141.5,324.29,261.63
2016,5,29,18,30,316.0,49.0,2.1,18.0,96.0,250.04,198.36
2016,5,29,18,45,204.0,34.5,2.0,17.0,60.5,165.4,123.19
2016,5,29,19,0,92.0,20.0,1.9,16.0,25.0,79.99,9.38
2016,5,29,19,15,46.0,10.0,2.0,15.5,12.5,27.37,0.0
2016,5,29,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,30,4,45,17.5,4.5,1.4,10.5,5.0,0.0,0.0
2016,5,30,5,0,35.0,9.0,1.5,11.0,10.0,8.58,0.0
2016,5,30,5,15,159.5,23.0,1.65,11.5,40.0,18.05,5.2
2016,5,30,5,30,284.0,37.0,1.8,12.0,70.0,29.52,19.73
2016,5,30,5,45,377.0,47.5,1.95,13.0,113.5,36.65,26.75
2016,5,30,6,0,470.0,58.0,2.1,14.0,157.0,43.4,33.04
2016,5,30,6,15,531.5,65.5,2.05,14.5,206.0,47.14,36.52
2016,5,30,6,30,593.0,73.0,2.0,15.0,255.0,50.69,39.67
2016,5,30,6,45,637.0,78.5,2.0,16.0,306.0,52.4,40.97
2016,5,30,7,0,681.0,84.0,2.0,17.0,357.0,54.0,42.1
2016,5,30,7,15,712.5,89.0,2.0,17.5,408.5,81.52,46.55
2016,5,30,7,30,744.0,94.0,2.0,18.0,460.0,130.83,73.66
2016,5,30,7,45,768.0,97.5,2.0,19.0,510.5,175.76,104.93
2016,5,30,8,0,792.0,101.0,2.0,20.0,561.0,223.45,142.79
2016,5,30,8,15,810.5,104.5,2.0,20.5,608.5,272.41,184.25
2016,5,30,8,30,829.0,108.0,2.0,21.0,656.0,323.22,227.79
2016,5,30,8,45,842.5,110.5,2.05,22.0,699.5,373.18,270.04
2016,5,30,9,0,856.0,113.0,2.1,23.0,743.0,429.61,316.06
2016,5,30,9,15,866.5,115.5,2.1,23.5,781.5,479.46,356.51
2016,5,30,9,30,877.0,118.0,2.1,24.0,820.0,529.47,395.87
2016,5,30,9,45,883.5,120.5,2.15,25.0,852.5,577.31,431.81
2016,5,30,10,0,890.0,123.0,2.2,26.0,885.0,624.56,466.1
2016,5,30,10,15,896.0,124.5,2.25,26.0,911.5,669.87,499.88
2016,5,30,10,30,902.0,126.0,2.3,26.0,938.0,714.16,532.22
2016,5,30,10,45,906.0,126.5,2.35,26.5,957.5,754.98,560.47
2016,5,30,11,0,910.0,127.0,2.4,27.0,977.0,794.25,585.5
2016,5,30,11,15,912.5,128.0,2.4,27.5,989.5,831.1,608.27
2016,5,30,11,30,915.0,129.0,2.4,28.0,1002.0,866.03,629.53
2016,5,30,11,45,915.0,129.5,2.45,28.5,1006.5,896.35,648.0
2016,5,30,12,0,915.0,130.0,2.5,29.0,1011.0,924.36,664.89
2016,5,30,12,15,914.5,130.0,2.5,29.0,1008.5,949.04,680.52
2016,5,30,12,30,914.0,130.0,2.5,29.0,1006.0,971.13,694.53
2016,5,30,12,45,908.0,131.5,2.55,29.5,995.0,986.79,703.56
2016,5,30,13,0,902.0,133.0,2.6,30.0,984.0,999.5,710.85
2016,5,30,13,15,898.5,132.0,2.65,30.0,966.5,1009.18,717.76
2016,5,30,13,30,895.0,131.0,2.7,30.0,949.0,1015.82,722.9
2016,5,30,13,45,890.0,129.0,2.8,30.5,925.0,1016.91,723.68
2016,5,30,14,0,885.0,127.0,2.9,31.0,901.0,1014.9,722.65
2016,5,30,14,15,877.5,125.5,2.95,30.5,870.5,1007.9,721.05
2016,5,30,14,30,870.0,124.0,3.0,30.0,840.0,997.92,717.68
2016,5,30,14,45,862.0,121.0,3.1,30.0,803.5,982.94,710.13
2016,5,30,15,0,854.0,118.0,3.2,30.0,767.0,965.14,700.81
2016,5,30,15,15,841.0,115.5,3.25,29.5,725.5,948.88,693.54
2016,5,30,15,30,828.0,113.0,3.3,29.0,684.0,921.7,679.02
2016,5,30,15,45,813.5,109.0,3.4,28.5,638.5,889.15,661.08
2016,5,30,16,0,799.0,105.0,3.5,28.0,593.0,854.57,641.48
2016,5,30,16,15,777.5,101.5,3.45,27.5,544.0,812.67,615.68
2016,5,30,16,30,756.0,98.0,3.4,27.0,495.0,769.57,588.61
2016,5,30,16,45,730.5,92.5,3.4,26.5,444.5,723.78,559.31
2016,5,30,17,0,705.0,87.0,3.4,26.0,394.0,673.92,526.29
2016,5,30,17,15,667.5,82.0,3.15,25.0,343.0,615.76,486.29
2016,5,30,17,30,630.0,77.0,2.9,24.0,292.0,558.75,445.4
2016,5,30,17,45,579.0,70.0,2.7,23.0,242.0,491.8,394.57
2016,5,30,18,0,528.0,63.0,2.5,22.0,192.0,427.79,343.96
2016,5,30,18,15,450.0,54.0,2.2,21.0,146.5,349.21,279.54
2016,5,30,18,30,372.0,45.0,1.9,20.0,101.0,276.81,218.0
2016,5,30,18,45,255.0,32.5,1.6,19.0,64.5,188.85,140.52
2016,5,30,19,0,138.0,20.0,1.3,18.0,28.0,100.45,20.97
2016,5,30,19,15,69.0,10.0,1.3,17.5,14.0,36.38,0.0
2016,5,30,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,4,45,19.5,5.0,1.5,11.5,5.5,0.0,0.0
2016,5,31,5,0,39.0,10.0,1.6,12.0,11.0,9.53,0.0
2016,5,31,5,15,165.5,23.5,1.7,12.5,41.0,18.44,5.71
2016,5,31,5,30,292.0,37.0,1.8,13.0,71.0,29.48,19.63
2016,5,31,5,45,384.5,47.0,1.95,14.0,114.5,36.14,26.2
2016,5,31,6,0,477.0,57.0,2.1,15.0,158.0,42.47,32.09
2016,5,31,6,15,538.5,64.5,2.0,15.5,207.0,46.26,35.6
2016,5,31,6,30,600.0,72.0,1.9,16.0,256.0,49.85,38.76
2016,5,31,6,45,643.5,77.0,1.85,17.0,307.0,51.23,39.77
2016,5,31,7,0,687.0,82.0,1.8,18.0,358.0,52.51,40.62
2016,5,31,7,15,718.0,86.5,1.75,19.0,409.5,80.56,45.02
2016,5,31,7,30,749.0,91.0,1.7,20.0,461.0,129.46,71.62
2016,5,31,7,45,772.5,95.0,1.7,21.0,511.0,174.96,103.19
2016,5,31,8,0,796.0,99.0,1.7,22.0,561.0,223.16,141.19
2016,5,31,8,15,814.0,102.0,1.7,22.5,608.0,271.77,182.03
2016,5,31,8,30,832.0,105.0,1.7,23.0,655.0,322.18,224.84
2016,5,31,8,45,845.0,107.5,1.75,24.0,698.5,372.07,266.63
2016,5,31,9,0,858.0,110.0,1.8,25.0,742.0,428.44,312.11
2016,5,31,9,15,869.0,112.0,1.85,25.5,780.5,478.15,352.12
2016,5,31,9,30,880.0,114.0,1.9,26.0,819.0,528.06,391.16
2016,5,31,9,45,891.0,114.0,1.95,27.0,853.0,576.33,427.05
2016,5,31,10,0,902.0,114.0,2.0,28.0,887.0,624.36,461.57
2016,5,31,10,15,908.0,115.5,2.1,28.5,913.5,670.1,494.59
2016,5,31,10,30,914.0,117.0,2.2,29.0,940.0,714.8,526.08
2016,5,31,10,45,917.5,118.0,2.3,29.5,960.0,756.07,554.26
2016,5,31,11,0,921.0,119.0,2.4,30.0,980.0,795.75,579.52
2016,5,31,11,15,923.5,120.0,2.4,30.0,993.0,832.9,603.4
2016,5,31,11,30,926.0,121.0,2.4,30.0,1006.0,868.1,625.84
2016,5,31,11,45,927.0,121.0,2.45,30.5,1011.0,899.05,644.53
2016,5,31,12,0,928.0,121.0,2.5,31.0,1016.0,927.69,661.66
2016,5,31,12,15,928.0,121.0,2.5,31.5,1014.0,953.02,676.18
2016,5,31,12,30,928.0,121.0,2.5,32.0,1012.0,975.74,689.03
2016,5,31,12,45,928.5,119.0,2.5,32.5,1003.0,994.27,699.24
2016,5,31,13,0,929.0,117.0,2.5,33.0,994.0,1009.91,707.7
2016,5,31,13,15,926.0,116.0,2.55,33.0,977.0,1020.17,714.86
2016,5,31,13,30,923.0,115.0,2.6,33.0,960.0,1027.32,720.25
2016,5,31,13,45,918.5,114.0,2.7,33.0,936.5,1029.86,723.4
2016,5,31,14,0,914.0,113.0,2.8,33.0,913.0,1029.26,724.75
2016,5,31,14,15,907.5,111.5,2.8,33.0,882.5,1023.03,721.82
2016,5,31,14,30,901.0,110.0,2.8,33.0,852.0,1013.74,717.13
2016,5,31,14,45,892.0,108.5,2.85,33.0,815.5,999.02,709.58
2016,5,31,15,0,883.0,107.0,2.9,33.0,779.0,981.46,700.32
2016,5,31,15,15,871.5,104.5,2.9,32.5,738.0,957.67,688.13
2016,5,31,15,30,860.0,102.0,2.9,32.0,697.0,931.37,674.29
2016,5,31,15,45,844.5,99.5,2.95,31.5,651.0,906.97,661.96
2016,5,31,16,0,829.0,97.0,3.0,31.0,605.0,872.55,642.79
2016,5,31,16,15,809.5,94.0,2.9,30.0,556.0,832.23,619.7
2016,5,31,16,30,790.0,91.0,2.8,29.0,507.0,790.54,595.22
2016,5,31,16,45,763.0,87.0,2.75,28.5,456.0,740.44,563.42
2016,5,31,17,0,736.0,83.0,2.7,28.0,405.0,689.95,530.6
2016,5,31,17,15,700.0,78.0,2.45,27.0,353.0,635.4,493.98
2016,5,31,17,30,664.0,73.0,2.2,26.0,301.0,578.23,454.17
2016,5,31,17,45,612.5,67.0,1.95,25.0,250.5,510.86,403.8
2016,5,31,18,0,561.0,61.0,1.7,24.0,200.0,446.42,353.63
2016,5,31,18,15,483.0,52.5,1.5,22.5,153.0,367.0,290.47
2016,5,31,18,30,405.0,44.0,1.3,21.0,106.0,293.73,229.64
2016,5,31,18,45,284.0,32.5,1.15,20.0,68.0,203.22,151.09
2016,5,31,19,0,163.0,21.0,1.0,19.0,30.0,113.52,31.82
2016,5,31,19,15,81.5,10.5,1.05,18.5,15.0,41.82,0.0
2016,5,31,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,1,4,45,22.5,5.0,2.55,12.5,5.5,0.0,0.0
2016,6,1,5,0,45.0,10.0,2.8,13.0,11.0,9.53,0.0
2016,6,1,5,15,178.5,24.0,2.9,13.5,42.5,18.85,6.17
2016,6,1,5,30,312.0,38.0,3.0,14.0,74.0,30.42,20.34
2016,6,1,5,45,404.0,48.0,3.2,14.5,118.5,37.05,26.92
2016,6,1,6,0,496.0,58.0,3.4,15.0,163.0,43.36,32.85
2016,6,1,6,15,558.0,65.0,3.4,15.5,213.0,46.69,35.96
2016,6,1,6,30,620.0,72.0,3.4,16.0,263.0,49.87,38.76
2016,6,1,6,45,664.5,77.5,3.4,17.0,315.5,51.65,40.12
2016,6,1,7,0,709.0,83.0,3.4,18.0,368.0,53.3,41.3
2016,6,1,7,15,740.0,87.5,3.35,18.5,420.5,88.35,50.82
2016,6,1,7,30,771.0,92.0,3.3,19.0,473.0,132.77,73.76
2016,6,1,7,45,795.0,95.5,3.3,20.0,524.0,179.02,106.2
2016,6,1,8,0,819.0,99.0,3.3,21.0,575.0,228.03,145.32
2016,6,1,8,15,836.5,102.0,3.25,21.5,623.0,277.66,187.61
2016,6,1,8,30,854.0,105.0,3.2,22.0,671.0,329.02,231.93
2016,6,1,8,45,868.0,107.5,3.2,23.0,715.0,386.33,279.98
2016,6,1,9,0,882.0,110.0,3.2,24.0,759.0,438.21,322.87
2016,6,1,9,15,892.0,112.0,3.2,24.5,798.5,488.63,364.17
2016,6,1,9,30,902.0,114.0,3.2,25.0,838.0,539.13,404.32
2016,6,1,9,45,912.5,114.5,3.2,25.5,872.0,588.55,442.5
2016,6,1,10,0,923.0,115.0,3.2,26.0,906.0,637.67,479.32
2016,6,1,10,15,929.0,116.0,3.2,26.5,933.0,683.9,513.03
2016,6,1,10,30,935.0,117.0,3.2,27.0,960.0,729.04,545.04
2016,6,1,10,45,937.0,119.0,3.25,27.5,979.5,770.94,573.84
2016,6,1,11,0,939.0,121.0,3.3,28.0,999.0,811.11,599.58
2016,6,1,11,15,941.5,121.5,3.35,28.0,1012.0,848.47,624.41
2016,6,1,11,30,944.0,122.0,3.4,28.0,1025.0,883.84,647.79
2016,6,1,11,45,943.0,123.5,3.5,28.5,1029.5,915.02,667.31
2016,6,1,12,0,942.0,125.0,3.6,29.0,1034.0,943.77,685.16
2016,6,1,12,15,941.5,125.0,3.65,29.0,1031.5,969.06,701.81
2016,6,1,12,30,941.0,125.0,3.7,29.0,1029.0,991.7,716.79
2016,6,1,12,45,925.5,133.5,3.75,29.0,1015.0,1005.59,726.18
2016,6,1,13,0,910.0,142.0,3.8,29.0,1001.0,1016.32,733.69
2016,6,1,13,15,906.0,141.0,3.8,29.0,983.5,1025.81,740.2
2016,6,1,13,30,902.0,140.0,3.8,29.0,966.0,1032.23,744.86
2016,6,1,13,45,893.5,140.5,3.8,29.0,941.0,1032.64,745.79
2016,6,1,14,0,885.0,141.0,3.8,29.0,916.0,1030.0,744.92
2016,6,1,14,15,877.5,139.0,3.75,28.5,885.0,1022.75,742.35
2016,6,1,14,30,870.0,137.0,3.7,28.0,854.0,1021.52,743.86
2016,6,1,14,45,741.0,181.5,3.7,28.0,773.5,945.94,695.35
2016,6,1,15,0,612.0,226.0,3.7,28.0,693.0,864.12,641.7
2016,6,1,15,15,599.0,219.5,3.65,27.5,656.0,839.0,627.33
2016,6,1,15,30,586.0,213.0,3.6,27.0,619.0,807.2,607.97
2016,6,1,15,45,685.0,167.0,3.55,27.0,610.5,843.46,635.34
2016,6,1,16,0,784.0,121.0,3.5,27.0,602.0,860.64,648.42
2016,6,1,16,15,516.5,169.5,3.35,26.5,476.0,663.59,510.69
2016,6,1,16,30,249.0,218.0,3.2,26.0,350.0,468.61,364.21
2016,6,1,16,45,467.5,159.5,3.1,25.5,376.0,585.21,458.61
2016,6,1,17,0,686.0,101.0,3.0,25.0,402.0,677.72,530.38
2016,6,1,17,15,646.5,95.0,2.8,24.0,350.0,617.43,488.06
2016,6,1,17,30,607.0,89.0,2.6,23.0,298.0,558.35,445.25
2016,6,1,17,45,556.0,80.5,2.45,22.0,248.0,490.28,393.83
2016,6,1,18,0,505.0,72.0,2.3,21.0,198.0,425.08,342.53
2016,6,1,18,15,424.5,61.5,2.05,19.5,151.0,343.89,276.73
2016,6,1,18,30,344.0,51.0,1.8,18.0,104.0,268.42,213.26
2016,6,1,18,45,231.5,37.0,1.6,17.0,67.0,182.55,137.96
2016,6,1,19,0,119.0,23.0,1.4,16.0,30.0,98.04,32.96
2016,6,1,19,15,59.5,11.5,1.4,15.5,15.0,34.27,0.0
2016,6,1,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
