Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,4,45,26.5,5.5,1.5,10.5,6.0,0.0,0.0
2016,6,2,5,0,53.0,11.0,1.6,11.0,12.0,10.48,0.0
2016,6,2,5,15,189.0,24.5,1.75,11.5,44.0,19.25,6.77
2016,6,2,5,30,325.0,38.0,1.9,12.0,76.0,30.38,20.54
2016,6,2,5,45,420.0,47.5,2.1,13.0,121.0,36.57,26.7
2016,6,2,6,0,515.0,57.0,2.3,14.0,166.0,42.46,32.22
2016,6,2,6,15,576.0,64.0,2.2,14.5,216.5,45.86,35.39
2016,6,2,6,30,637.0,71.0,2.1,15.0,267.0,49.08,38.24
2016,6,2,6,45,680.5,76.0,2.05,16.0,320.0,50.52,39.31
2016,6,2,7,0,724.0,81.0,2.0,17.0,373.0,51.86,40.22
2016,6,2,7,15,754.5,85.5,1.95,18.0,425.5,87.82,49.87
2016,6,2,7,30,785.0,90.0,1.9,19.0,478.0,132.91,73.12
2016,6,2,7,45,808.0,93.5,1.9,20.0,529.5,179.71,105.91
2016,6,2,8,0,831.0,97.0,1.9,21.0,581.0,229.16,145.22
2016,6,2,8,15,848.5,100.0,1.85,21.5,629.0,279.36,187.65
2016,6,2,8,30,866.0,103.0,1.8,22.0,677.0,331.3,231.96
2016,6,2,8,45,878.5,105.5,1.8,23.0,721.0,388.69,279.52
2016,6,2,9,0,891.0,108.0,1.8,24.0,765.0,440.47,321.7
2016,6,2,9,15,901.0,110.0,1.8,24.5,804.0,491.27,362.57
2016,6,2,9,30,911.0,112.0,1.8,25.0,843.0,542.16,402.2
2016,6,2,9,45,912.5,117.0,1.8,26.0,874.5,590.86,438.1
2016,6,2,10,0,914.0,122.0,1.8,27.0,906.0,638.5,471.87
2016,6,2,10,15,919.5,123.5,1.85,27.5,932.5,684.47,504.67
2016,6,2,10,30,925.0,125.0,1.9,28.0,959.0,729.35,535.83
2016,6,2,10,45,928.0,126.5,1.95,28.5,978.5,771.18,564.05
2016,6,2,11,0,931.0,128.0,2.0,29.0,998.0,811.37,589.12
2016,6,2,11,15,933.0,128.5,2.0,29.5,1010.5,848.12,611.23
2016,6,2,11,30,935.0,129.0,2.0,30.0,1023.0,882.87,631.82
2016,6,2,11,45,934.5,130.0,2.05,30.5,1027.5,913.82,650.27
2016,6,2,12,0,934.0,131.0,2.1,31.0,1032.0,942.4,667.15
2016,6,2,12,15,933.0,130.5,2.15,31.0,1029.0,966.67,682.66
2016,6,2,12,30,932.0,130.0,2.2,31.0,1026.0,988.29,696.58
2016,6,2,12,45,936.0,125.5,2.3,31.5,1017.5,1007.99,708.49
2016,6,2,13,0,940.0,121.0,2.4,32.0,1009.0,1024.81,718.66
2016,6,2,13,15,936.0,120.0,2.4,32.0,991.5,1034.35,724.85
2016,6,2,13,30,932.0,119.0,2.4,32.0,974.0,1040.73,729.27
2016,6,2,13,45,925.5,118.5,2.45,32.0,949.0,1042.0,731.22
2016,6,2,14,0,919.0,118.0,2.5,32.0,924.0,1040.1,731.37
2016,6,2,14,15,911.5,116.5,2.5,32.0,892.5,1033.03,727.95
2016,6,2,14,30,904.0,115.0,2.5,32.0,861.0,1022.88,722.78
2016,6,2,14,45,894.0,113.0,2.55,32.0,824.0,1006.75,714.47
2016,6,2,15,0,884.0,111.0,2.6,32.0,787.0,987.78,704.45
2016,6,2,15,15,871.5,108.5,2.6,31.5,744.5,963.15,691.8
2016,6,2,15,30,859.0,106.0,2.6,31.0,702.0,936.05,677.52
2016,6,2,15,45,843.0,103.5,2.65,31.0,655.5,911.44,663.84
2016,6,2,16,0,827.0,101.0,2.7,31.0,609.0,876.68,643.33
2016,6,2,16,15,806.0,97.5,2.7,30.0,559.5,834.59,619.85
2016,6,2,16,30,785.0,94.0,2.7,29.0,510.0,791.19,594.92
2016,6,2,16,45,757.5,90.0,2.7,28.5,458.5,740.87,563.32
2016,6,2,17,0,730.0,86.0,2.7,28.0,407.0,694.03,533.4
2016,6,2,17,15,693.5,81.0,2.55,27.0,355.0,635.73,494.55
2016,6,2,17,30,657.0,76.0,2.4,26.0,303.0,578.43,455.0
2016,6,2,17,45,605.0,69.5,2.3,25.0,252.5,510.31,404.59
2016,6,2,18,0,553.0,63.0,2.2,24.0,202.0,445.15,354.25
2016,6,2,18,15,476.0,54.5,1.9,22.5,155.0,366.47,291.24
2016,6,2,18,30,399.0,46.0,1.6,21.0,108.0,293.78,230.62
2016,6,2,18,45,283.0,34.0,1.35,20.0,70.0,205.05,153.83
2016,6,2,19,0,167.0,22.0,1.1,19.0,32.0,117.99,45.69
2016,6,2,19,15,83.5,11.0,1.05,18.5,16.0,43.3,0.0
2016,6,2,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,3,4,45,32.5,5.5,0.85,14.5,6.0,0.0,0.0
2016,6,3,5,0,65.0,11.0,0.8,15.0,12.0,10.48,0.0
2016,6,3,5,15,198.5,23.5,0.9,15.5,43.5,18.83,6.52
2016,6,3,5,30,332.0,36.0,1.0,16.0,75.0,28.43,18.56
2016,6,3,5,45,421.5,45.5,1.1,17.0,119.5,34.71,24.65
2016,6,3,6,0,511.0,55.0,1.2,18.0,164.0,40.67,30.12
2016,6,3,6,15,569.5,61.5,1.15,18.5,213.0,43.73,32.94
2016,6,3,6,30,628.0,68.0,1.1,19.0,262.0,46.64,35.47
2016,6,3,6,45,667.5,74.0,1.1,19.5,313.5,48.93,37.36
2016,6,3,7,0,707.0,80.0,1.1,20.0,365.0,51.05,39.02
2016,6,3,7,15,736.5,84.0,1.05,20.5,416.5,86.36,48.34
2016,6,3,7,30,766.0,88.0,1.0,21.0,468.0,130.05,70.76
2016,6,3,7,45,787.5,92.0,0.95,22.0,517.5,176.06,102.7
2016,6,3,8,0,809.0,96.0,0.9,23.0,567.0,224.55,140.69
2016,6,3,8,15,826.0,99.0,0.85,24.0,614.0,273.49,180.92
2016,6,3,8,30,843.0,102.0,0.8,25.0,661.0,324.11,222.64
2016,6,3,8,45,855.5,104.5,0.8,26.5,704.0,380.33,267.41
2016,6,3,9,0,868.0,107.0,0.8,28.0,747.0,430.92,306.68
2016,6,3,9,15,878.0,108.5,0.85,29.0,784.5,480.16,344.52
2016,6,3,9,30,888.0,110.0,0.9,30.0,822.0,529.49,381.11
2016,6,3,9,45,741.0,197.0,0.95,31.5,808.0,559.11,401.02
2016,6,3,10,0,594.0,284.0,1.0,33.0,794.0,585.19,416.42
2016,6,3,10,15,760.5,195.5,0.95,33.5,869.0,642.49,456.7
2016,6,3,10,30,927.0,107.0,0.9,34.0,944.0,715.45,506.14
2016,6,3,10,45,929.0,109.0,0.9,34.5,963.0,756.92,531.5
2016,6,3,11,0,931.0,111.0,0.9,35.0,982.0,796.68,554.5
2016,6,3,11,15,933.0,111.5,1.0,35.0,994.0,833.25,577.78
2016,6,3,11,30,935.0,112.0,1.1,35.0,1006.0,867.8,599.77
2016,6,3,11,45,692.0,259.5,1.2,35.5,924.0,833.42,576.84
2016,6,3,12,0,449.0,407.0,1.3,36.0,842.0,782.96,539.36
2016,6,3,12,15,690.5,260.5,1.4,36.0,926.5,880.58,608.7
2016,6,3,12,30,932.0,114.0,1.5,36.0,1011.0,973.26,666.01
2016,6,3,12,45,914.5,124.0,1.6,36.0,996.5,986.47,674.48
2016,6,3,13,0,897.0,134.0,1.7,36.0,982.0,996.5,681.99
2016,6,3,13,15,893.0,133.0,1.8,36.0,964.5,1005.73,689.14
2016,6,3,13,30,889.0,132.0,1.9,36.0,947.0,1011.94,694.57
2016,6,3,13,45,882.0,131.0,2.0,36.0,922.5,1012.16,696.5
2016,6,3,14,0,875.0,130.0,2.1,36.0,898.0,1009.34,696.71
2016,6,3,14,15,867.5,128.5,2.15,36.0,867.5,1002.5,694.02
2016,6,3,14,30,860.0,127.0,2.2,36.0,837.0,992.72,689.66
2016,6,3,14,45,849.5,124.5,2.3,36.0,800.5,976.08,681.66
2016,6,3,15,0,839.0,122.0,2.4,36.0,764.0,965.35,677.38
2016,6,3,15,15,826.0,119.5,2.4,35.5,723.0,940.98,664.98
2016,6,3,15,30,813.0,117.0,2.4,35.0,682.0,914.21,651.09
2016,6,3,15,45,756.0,123.5,2.4,34.5,621.5,854.99,616.04
2016,6,3,16,0,699.0,130.0,2.4,34.0,561.0,800.68,583.68
2016,6,3,16,15,717.0,116.5,2.35,33.5,527.5,784.15,575.67
2016,6,3,16,30,735.0,103.0,2.3,33.0,494.0,764.2,564.98
2016,6,3,16,45,706.0,98.5,2.3,32.5,443.5,713.83,533.62
2016,6,3,17,0,677.0,94.0,2.3,32.0,393.0,663.38,501.58
2016,6,3,17,15,639.5,88.0,2.05,31.0,342.5,604.96,462.61
2016,6,3,17,30,602.0,82.0,1.8,30.0,292.0,547.7,422.6
2016,6,3,17,45,549.5,75.0,1.6,29.0,242.5,480.72,373.56
2016,6,3,18,0,497.0,68.0,1.4,28.0,193.0,416.77,324.86
2016,6,3,18,15,422.0,58.5,1.3,26.5,148.0,340.29,265.42
2016,6,3,18,30,347.0,49.0,1.2,25.0,103.0,269.65,208.11
2016,6,3,18,45,241.0,35.5,1.1,24.0,67.0,184.9,136.63
2016,6,3,19,0,135.0,22.0,1.0,23.0,31.0,104.38,43.31
2016,6,3,19,15,67.5,11.0,0.95,22.5,15.5,37.09,0.0
2016,6,3,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,3.5,0.9,18.5,3.5,0.0,0.0
2016,6,4,5,0,0.0,7.0,0.9,19.0,7.0,6.67,0.0
2016,6,4,5,15,33.5,24.0,0.85,19.5,27.5,20.9,7.82
2016,6,4,5,30,67.0,41.0,0.8,20.0,48.0,34.78,23.53
2016,6,4,5,45,95.0,60.5,0.75,20.5,77.0,50.15,37.49
2016,6,4,6,0,123.0,80.0,0.7,21.0,106.0,65.15,50.82
2016,6,4,6,15,142.5,101.0,0.95,21.5,139.0,80.77,64.41
2016,6,4,6,30,162.0,122.0,1.2,22.0,172.0,95.95,77.34
2016,6,4,6,45,181.5,141.0,1.45,23.0,206.5,109.44,88.37
2016,6,4,7,0,201.0,160.0,1.7,24.0,241.0,122.52,98.8
2016,6,4,7,15,126.0,178.5,1.7,24.0,231.5,142.24,106.67
2016,6,4,7,30,51.0,197.0,1.7,24.0,222.0,165.79,125.88
2016,6,4,7,45,39.5,208.0,1.7,24.5,229.0,178.28,135.21
2016,6,4,8,0,28.0,219.0,1.7,25.0,236.0,189.39,143.65
2016,6,4,8,15,87.0,261.0,1.7,25.0,318.0,239.08,179.51
2016,6,4,8,30,146.0,303.0,1.7,25.0,400.0,287.52,214.55
2016,6,4,8,45,232.5,312.0,1.7,25.5,478.0,335.48,248.64
2016,6,4,9,0,319.0,321.0,1.7,26.0,556.0,384.29,283.89
2016,6,4,9,15,248.5,353.0,1.75,26.0,542.0,397.69,295.2
2016,6,4,9,30,178.0,385.0,1.8,26.0,528.0,411.47,305.84
2016,6,4,9,45,214.0,397.5,1.9,26.5,576.5,453.54,336.16
2016,6,4,10,0,250.0,410.0,2.0,27.0,625.0,492.91,364.24
2016,6,4,10,15,145.5,396.5,2.05,27.0,522.5,437.95,324.24
2016,6,4,10,30,41.0,383.0,2.1,27.0,420.0,370.73,274.49
2016,6,4,10,45,29.0,344.5,2.15,27.0,371.5,333.18,247.33
2016,6,4,11,0,17.0,306.0,2.2,27.0,323.0,295.13,219.34
2016,6,4,11,15,190.0,368.5,2.25,27.5,551.0,487.46,362.15
2016,6,4,11,30,363.0,431.0,2.3,28.0,779.0,694.58,506.66
2016,6,4,11,45,440.5,410.5,2.4,28.5,835.0,759.23,550.03
2016,6,4,12,0,518.0,390.0,2.5,29.0,891.0,827.78,596.36
2016,6,4,12,15,490.0,397.5,2.5,29.5,870.5,829.47,595.36
2016,6,4,12,30,462.0,405.0,2.5,30.0,850.0,828.54,593.17
2016,6,4,12,45,304.5,440.0,2.5,30.5,732.5,725.13,520.33
2016,6,4,13,0,147.0,475.0,2.5,31.0,615.0,612.66,440.18
2016,6,4,13,15,114.0,456.0,2.45,31.5,563.0,568.66,409.38
2016,6,4,13,30,81.0,437.0,2.4,32.0,511.0,512.56,369.68
2016,6,4,13,45,157.0,431.5,2.4,32.5,571.0,597.24,429.99
2016,6,4,14,0,233.0,426.0,2.4,33.0,631.0,671.67,481.42
2016,6,4,14,15,532.0,280.5,2.35,33.0,727.0,842.21,602.94
2016,6,4,14,30,831.0,135.0,2.3,33.0,823.0,981.85,693.99
2016,6,4,14,45,825.5,130.5,2.3,33.0,788.5,968.25,685.26
2016,6,4,15,0,820.0,126.0,2.3,33.0,754.0,951.83,676.31
2016,6,4,15,15,807.5,123.0,2.3,32.5,713.5,927.68,663.87
2016,6,4,15,30,795.0,120.0,2.3,32.0,673.0,901.17,649.88
2016,6,4,15,45,780.5,116.0,2.3,32.0,629.0,869.47,631.12
2016,6,4,16,0,766.0,112.0,2.3,32.0,585.0,835.83,610.96
2016,6,4,16,15,745.0,108.0,2.3,31.5,537.5,794.77,586.83
2016,6,4,16,30,724.0,104.0,2.3,31.0,490.0,756.69,564.3
2016,6,4,16,45,697.5,99.0,2.3,30.5,440.5,708.1,533.96
2016,6,4,17,0,671.0,94.0,2.3,30.0,391.0,659.27,502.71
2016,6,4,17,15,634.0,88.0,2.25,29.0,341.0,601.44,464.72
2016,6,4,17,30,597.0,82.0,2.2,28.0,291.0,544.74,425.49
2016,6,4,17,45,547.5,74.5,2.15,27.0,242.0,479.35,377.52
2016,6,4,18,0,498.0,67.0,2.1,26.0,193.0,416.78,329.6
2016,6,4,18,15,425.5,57.5,2.0,24.5,148.5,341.71,270.23
2016,6,4,18,30,353.0,48.0,1.9,23.0,104.0,272.3,212.99
2016,6,4,18,45,250.5,35.0,1.85,21.5,67.5,188.81,141.9
2016,6,4,19,0,148.0,22.0,1.8,20.0,31.0,110.6,50.84
2016,6,4,19,15,74.0,11.0,1.95,19.5,15.5,39.75,0.0
2016,6,4,19,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,5,4,45,32.5,5.0,1.45,12.5,6.0,0.0,0.0
2016,6,5,5,0,65.0,10.0,1.6,13.0,12.0,9.53,0.0
2016,6,5,5,15,185.5,23.5,1.7,13.5,43.0,18.4,6.61
2016,6,5,5,30,306.0,37.0,1.8,14.0,74.0,29.29,19.48
2016,6,5,5,45,393.5,47.0,1.95,14.5,117.0,35.97,26.03
2016,6,5,6,0,481.0,57.0,2.1,15.0,160.0,42.31,31.96
2016,6,5,6,15,540.0,64.5,2.1,15.5,209.0,46.11,35.47
2016,6,5,6,30,599.0,72.0,2.1,16.0,258.0,49.7,38.63
2016,6,5,6,45,336.5,116.0,2.1,17.0,224.0,80.41,65.37
2016,6,5,7,0,74.0,160.0,2.1,18.0,190.0,128.94,106.81
2016,6,5,7,15,158.0,181.0,2.05,18.5,256.0,145.23,110.71
2016,6,5,7,30,242.0,202.0,2.0,19.0,322.0,171.05,125.15
2016,6,5,7,45,516.0,151.5,2.0,20.0,441.5,180.92,119.35
2016,6,5,8,0,790.0,101.0,2.0,21.0,561.0,225.5,144.11
2016,6,5,8,15,807.5,104.0,2.0,21.5,608.0,273.54,184.79
2016,6,5,8,30,825.0,107.0,2.0,22.0,655.0,323.34,227.38
2016,6,5,8,45,838.5,110.0,2.05,23.0,698.5,373.32,269.43
2016,6,5,9,0,852.0,113.0,2.1,24.0,742.0,429.78,315.21
2016,6,5,9,15,862.5,115.0,2.2,24.5,780.0,478.86,355.16
2016,6,5,9,30,873.0,117.0,2.3,25.0,818.0,528.12,394.17
2016,6,5,9,45,887.5,114.5,2.45,26.0,852.5,575.8,430.36
2016,6,5,10,0,902.0,112.0,2.6,27.0,887.0,623.52,465.51
2016,6,5,10,15,907.5,113.5,2.7,27.0,913.5,668.84,499.62
2016,6,5,10,30,913.0,115.0,2.8,27.0,940.0,713.09,532.3
2016,6,5,10,45,916.0,116.5,2.9,27.5,959.0,754.32,560.83
2016,6,5,11,0,919.0,118.0,3.0,28.0,978.0,793.95,586.47
2016,6,5,11,15,921.5,118.5,3.05,28.0,991.0,830.54,610.78
2016,6,5,11,30,924.0,119.0,3.1,28.0,1004.0,865.2,633.7
2016,6,5,11,45,924.0,119.5,3.15,28.5,1009.0,895.67,652.48
2016,6,5,12,0,924.0,120.0,3.2,29.0,1014.0,923.82,669.65
2016,6,5,12,15,924.0,120.0,3.25,29.0,1012.0,949.07,686.25
2016,6,5,12,30,924.0,120.0,3.3,29.0,1010.0,971.76,701.23
2016,6,5,12,45,915.5,124.5,3.35,29.0,998.5,988.09,712.19
2016,6,5,13,0,907.0,129.0,3.4,29.0,987.0,1001.45,721.37
2016,6,5,13,15,904.0,128.0,3.4,29.0,971.0,1011.75,728.34
2016,6,5,13,30,901.0,127.0,3.4,29.0,955.0,1019.02,733.5
2016,6,5,13,45,897.0,125.5,3.4,29.0,931.5,1021.75,735.88
2016,6,5,14,0,893.0,124.0,3.4,29.0,908.0,1021.4,736.45
2016,6,5,14,15,886.0,122.0,3.4,28.5,878.0,1014.49,734.42
2016,6,5,14,30,879.0,120.0,3.4,28.0,848.0,1004.58,730.59
2016,6,5,14,45,871.0,118.0,3.4,28.0,812.5,990.76,722.88
2016,6,5,15,0,863.0,116.0,3.4,28.0,777.0,974.14,713.44
2016,6,5,15,15,851.0,113.5,3.35,27.5,736.0,950.45,700.46
2016,6,5,15,30,839.0,111.0,3.3,27.0,695.0,932.62,691.42
2016,6,5,15,45,824.5,107.5,3.3,27.0,650.0,900.61,671.76
2016,6,5,16,0,810.0,104.0,3.3,27.0,605.0,866.57,650.69
2016,6,5,16,15,789.5,100.5,3.25,26.5,556.5,825.43,625.49
2016,6,5,16,30,769.0,97.0,3.2,26.0,508.0,783.0,599.0
2016,6,5,16,45,743.5,92.5,3.15,25.5,457.5,734.27,567.49
2016,6,5,17,0,718.0,88.0,3.1,25.0,407.0,689.05,537.83
2016,6,5,17,15,682.5,82.5,2.95,24.0,355.5,631.3,498.67
2016,6,5,17,30,647.0,77.0,2.8,23.0,304.0,574.5,458.81
2016,6,5,17,45,598.0,70.5,2.7,22.0,254.0,508.71,409.39
2016,6,5,18,0,549.0,64.0,2.6,21.0,204.0,445.64,359.95
2016,6,5,18,15,476.0,55.0,2.5,20.0,157.5,368.68,297.3
2016,6,5,18,30,403.0,46.0,2.4,19.0,111.0,297.41,236.91
2016,6,5,18,45,293.5,34.5,2.3,18.0,73.0,211.8,162.28
2016,6,5,19,0,184.0,23.0,2.2,17.0,35.0,128.73,64.71
2016,6,5,19,15,92.0,11.5,2.3,16.5,17.5,47.46,0.0
2016,6,5,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,4,45,34.5,5.5,2.7,12.5,6.0,0.0,0.0
2016,6,6,5,0,69.0,11.0,2.9,13.0,12.0,10.48,0.0
2016,6,6,5,15,190.0,23.5,2.95,13.5,42.5,18.74,6.93
2016,6,6,5,30,311.0,36.0,3.0,14.0,73.0,28.32,18.64
2016,6,6,5,45,395.0,45.5,3.05,15.0,115.5,34.59,24.74
2016,6,6,6,0,479.0,55.0,3.1,16.0,158.0,40.53,30.24
2016,6,6,6,15,535.5,62.0,3.05,16.5,205.5,43.99,33.43
2016,6,6,6,30,592.0,69.0,3.0,17.0,253.0,47.27,36.31
2016,6,6,6,45,296.0,99.0,3.0,17.5,191.5,68.04,54.43
2016,6,6,7,0,0.0,129.0,3.0,18.0,130.0,113.53,93.65
2016,6,6,7,15,24.0,162.5,2.95,18.5,175.0,141.97,111.51
2016,6,6,7,30,48.0,196.0,2.9,19.0,220.0,164.93,128.11
2016,6,6,7,45,207.0,210.0,2.9,19.5,329.0,195.92,145.14
2016,6,6,8,0,366.0,224.0,2.9,20.0,438.0,242.19,175.07
2016,6,6,8,15,581.5,164.5,2.95,20.5,536.5,261.78,184.46
2016,6,6,8,30,797.0,105.0,3.0,21.0,635.0,313.66,222.59
2016,6,6,8,45,811.5,107.0,3.05,22.0,677.0,361.73,263.61
2016,6,6,9,0,826.0,109.0,3.1,23.0,719.0,416.47,308.72
2016,6,6,9,15,836.0,111.5,3.1,23.5,756.0,464.4,348.19
2016,6,6,9,30,846.0,114.0,3.1,24.0,793.0,512.51,386.68
2016,6,6,9,45,854.0,115.5,3.15,24.5,825.0,558.69,422.78
2016,6,6,10,0,862.0,117.0,3.2,25.0,857.0,604.45,457.57
2016,6,6,10,15,868.0,118.5,3.25,25.0,883.0,648.36,491.06
2016,6,6,10,30,874.0,120.0,3.3,25.0,909.0,691.31,523.17
2016,6,6,10,45,878.0,120.5,3.35,25.5,928.5,730.86,551.14
2016,6,6,11,0,882.0,121.0,3.4,26.0,948.0,768.94,576.04
2016,6,6,11,15,884.5,122.0,3.4,26.0,960.5,804.68,600.03
2016,6,6,11,30,887.0,123.0,3.4,26.0,973.0,838.59,622.64
2016,6,6,11,45,888.5,123.0,3.45,26.5,978.0,868.79,641.65
2016,6,6,12,0,890.0,123.0,3.5,27.0,983.0,896.85,659.14
2016,6,6,12,15,889.5,123.0,3.5,27.0,981.5,920.85,674.91
2016,6,6,12,30,889.0,123.0,3.5,27.0,980.0,942.37,689.08
2016,6,6,12,45,880.5,127.0,3.55,27.0,968.5,957.6,699.48
2016,6,6,13,0,872.0,131.0,3.6,27.0,957.0,969.96,708.15
2016,6,6,13,15,868.5,130.5,3.6,27.0,941.0,979.87,715.0
2016,6,6,13,30,865.0,130.0,3.6,27.0,925.0,986.88,720.07
2016,6,6,13,45,859.5,129.0,3.65,27.0,902.0,988.48,722.07
2016,6,6,14,0,854.0,128.0,3.7,27.0,879.0,987.13,722.3
2016,6,6,14,15,847.0,126.5,3.7,26.5,850.0,980.85,720.53
2016,6,6,14,30,840.0,125.0,3.7,26.0,821.0,971.71,717.0
2016,6,6,14,45,830.0,123.0,3.75,26.0,786.0,956.3,708.3
2016,6,6,15,0,820.0,121.0,3.8,26.0,751.0,946.85,703.71
2016,6,6,15,15,808.5,118.5,3.8,25.5,711.5,924.26,691.35
2016,6,6,15,30,797.0,116.0,3.8,25.0,672.0,899.29,677.41
2016,6,6,15,45,781.0,113.0,3.8,24.5,628.0,867.36,658.57
2016,6,6,16,0,765.0,110.0,3.8,24.0,584.0,833.57,638.25
2016,6,6,16,15,745.0,106.0,3.75,23.5,537.0,793.47,612.94
2016,6,6,16,30,725.0,102.0,3.7,23.0,490.0,756.09,589.23
2016,6,6,16,45,698.5,97.5,3.65,22.5,441.5,708.12,557.31
2016,6,6,17,0,672.0,93.0,3.6,22.0,393.0,659.91,524.55
2016,6,6,17,15,636.0,87.5,3.55,21.0,343.0,603.42,485.56
2016,6,6,17,30,600.0,82.0,3.5,20.0,293.0,547.98,445.41
2016,6,6,17,45,553.0,74.5,3.45,19.0,245.0,484.11,396.38
2016,6,6,18,0,506.0,67.0,3.4,18.0,197.0,422.85,347.37
2016,6,6,18,15,434.0,58.0,3.3,17.5,152.0,348.2,284.78
2016,6,6,18,30,362.0,49.0,3.2,17.0,107.0,279.09,224.85
2016,6,6,18,45,261.0,36.0,3.1,16.5,70.5,195.68,151.31
2016,6,6,19,0,160.0,23.0,3.0,16.0,34.0,118.57,62.68
2016,6,6,19,15,80.0,11.5,3.0,15.5,17.0,42.79,0.0
2016,6,6,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,4,45,26.5,5.5,2.15,13.0,6.0,0.0,0.0
2016,6,7,5,0,53.0,11.0,2.3,13.0,12.0,10.48,0.0
2016,6,7,5,15,165.5,24.5,2.35,13.5,42.0,19.19,7.32
2016,6,7,5,30,278.0,38.0,2.4,14.0,72.0,29.35,19.53
2016,6,7,5,45,369.0,48.0,2.45,14.5,114.5,36.81,26.76
2016,6,7,6,0,460.0,58.0,2.5,15.0,157.0,43.11,32.67
2016,6,7,6,15,230.0,69.5,2.45,15.5,119.0,49.89,38.81
2016,6,7,6,30,0.0,81.0,2.4,16.0,81.0,73.55,59.67
2016,6,7,6,45,0.0,97.5,2.4,16.5,97.5,87.82,71.97
2016,6,7,7,0,0.0,114.0,2.4,17.0,114.0,101.96,83.92
2016,6,7,7,15,6.0,141.5,2.4,17.5,145.0,125.34,98.7
2016,6,7,7,30,12.0,169.0,2.4,18.0,176.0,149.61,117.57
2016,6,7,7,45,26.5,200.0,2.4,19.0,215.5,178.61,139.29
2016,6,7,8,0,41.0,231.0,2.4,20.0,255.0,200.62,155.15
2016,6,7,8,15,58.0,260.5,2.4,20.5,297.5,231.79,178.42
2016,6,7,8,30,75.0,290.0,2.4,21.0,340.0,265.07,203.23
2016,6,7,8,45,203.5,303.5,2.4,22.0,451.0,319.37,241.49
2016,6,7,9,0,332.0,317.0,2.4,23.0,562.0,386.43,290.08
2016,6,7,9,15,592.5,217.5,2.45,23.5,682.5,434.76,325.98
2016,6,7,9,30,853.0,118.0,2.5,24.0,803.0,519.18,390.14
2016,6,7,9,45,867.5,116.0,2.6,24.5,837.0,566.31,426.64
2016,6,7,10,0,882.0,114.0,2.7,25.0,871.0,613.53,462.46
2016,6,7,10,15,888.0,115.5,2.8,25.0,897.5,658.29,496.51
2016,6,7,10,30,894.0,117.0,2.9,25.0,924.0,702.05,529.18
2016,6,7,10,45,895.0,120.0,3.0,25.5,943.0,742.4,557.56
2016,6,7,11,0,896.0,123.0,3.1,26.0,962.0,781.06,582.89
2016,6,7,11,15,898.5,123.5,3.2,26.0,975.0,816.88,607.26
2016,6,7,11,30,901.0,124.0,3.3,26.0,988.0,850.83,630.3
2016,6,7,11,45,903.0,124.0,3.4,26.5,993.5,881.91,650.08
2016,6,7,12,0,905.0,124.0,3.5,27.0,999.0,910.84,668.36
2016,6,7,12,15,905.0,124.0,3.55,26.5,997.5,935.7,686.29
2016,6,7,12,30,905.0,124.0,3.6,26.0,996.0,958.07,702.7
2016,6,7,12,45,906.5,121.5,3.65,26.0,988.0,976.81,715.45
2016,6,7,13,0,908.0,119.0,3.7,26.0,980.0,992.77,726.46
2016,6,7,13,15,905.0,118.5,3.75,26.0,964.0,1003.47,734.14
2016,6,7,13,30,902.0,118.0,3.8,26.0,948.0,1011.16,740.01
2016,6,7,13,45,896.0,118.0,3.85,26.0,925.0,1013.37,742.43
2016,6,7,14,0,890.0,118.0,3.9,26.0,902.0,1012.55,743.02
2016,6,7,14,15,883.5,116.5,3.9,25.5,872.5,1006.65,741.54
2016,6,7,14,30,877.0,115.0,3.9,25.0,843.0,997.76,738.23
2016,6,7,14,45,865.0,115.0,3.95,24.5,806.5,982.22,730.89
2016,6,7,15,0,853.0,115.0,4.0,24.0,770.0,964.01,721.82
2016,6,7,15,15,841.0,112.5,3.95,23.5,729.5,940.51,708.57
2016,6,7,15,30,829.0,110.0,3.9,23.0,689.0,922.87,699.36
2016,6,7,15,45,811.0,108.0,3.9,22.5,643.5,889.65,679.56
2016,6,7,16,0,793.0,106.0,3.9,22.0,598.0,854.58,658.34
2016,6,7,16,15,772.5,102.5,3.8,21.5,550.5,813.94,632.39
2016,6,7,16,30,752.0,99.0,3.7,21.0,503.0,772.04,605.17
2016,6,7,16,45,721.5,96.0,3.65,20.5,452.0,725.53,574.3
2016,6,7,17,0,691.0,93.0,3.6,20.0,401.0,675.32,539.97
2016,6,7,17,15,654.5,87.5,3.5,19.0,351.0,617.79,499.97
2016,6,7,17,30,618.0,82.0,3.4,18.0,301.0,561.29,458.95
2016,6,7,17,45,560.5,76.0,3.3,17.5,250.5,491.46,404.1
2016,6,7,18,0,503.0,70.0,3.2,17.0,200.0,424.97,349.99
2016,6,7,18,15,429.0,60.5,3.05,16.5,155.0,348.56,285.88
2016,6,7,18,30,355.0,51.0,2.9,16.0,110.0,275.86,223.03
2016,6,7,18,45,245.0,38.5,2.75,15.5,72.5,191.74,148.93
2016,6,7,19,0,135.0,26.0,2.6,15.0,35.0,112.87,62.21
2016,6,7,19,15,67.5,13.0,2.55,14.5,17.5,39.33,0.0
2016,6,7,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,8,4,45,43.5,6.0,2.5,12.5,7.0,0.0,0.0
2016,6,8,5,0,87.0,12.0,2.6,13.0,14.0,11.44,0.0
2016,6,8,5,15,215.5,24.5,2.65,13.0,46.0,19.69,7.75
2016,6,8,5,30,344.0,37.0,2.7,13.0,78.0,29.27,19.56
2016,6,8,5,45,433.0,45.0,2.75,13.5,122.0,34.17,24.55
2016,6,8,6,0,522.0,53.0,2.8,14.0,166.0,38.86,29.03
2016,6,8,6,15,261.0,61.0,2.8,14.5,117.5,43.68,33.44
2016,6,8,6,30,0.0,69.0,2.8,15.0,69.0,63.67,51.18
2016,6,8,6,45,0.0,82.5,2.85,15.5,82.5,75.64,61.56
2016,6,8,7,0,0.0,96.0,2.9,16.0,96.0,87.51,71.67
2016,6,8,7,15,0.0,122.5,2.95,16.0,122.5,110.1,86.88
2016,6,8,7,30,0.0,149.0,3.0,16.0,149.0,132.82,105.3
2016,6,8,7,45,75.0,203.0,3.05,16.5,246.5,179.85,139.7
2016,6,8,8,0,150.0,257.0,3.1,17.0,344.0,232.12,177.91
2016,6,8,8,15,168.5,279.0,3.15,17.5,385.0,264.09,202.48
2016,6,8,8,30,187.0,301.0,3.2,18.0,426.0,298.2,228.9
2016,6,8,8,45,196.0,322.0,3.3,18.5,460.5,330.41,254.04
2016,6,8,9,0,205.0,343.0,3.4,19.0,495.0,363.72,279.79
2016,6,8,9,15,179.5,364.0,3.45,19.0,502.0,382.85,295.15
2016,6,8,9,30,154.0,385.0,3.5,19.0,509.0,399.7,308.32
2016,6,8,9,45,154.5,402.5,3.55,19.5,531.0,425.53,327.38
2016,6,8,10,0,155.0,420.0,3.6,20.0,553.0,451.54,346.26
2016,6,8,10,15,313.0,389.0,3.65,20.0,668.5,531.01,407.69
2016,6,8,10,30,471.0,358.0,3.7,20.0,784.0,624.83,479.03
2016,6,8,10,45,683.5,244.0,3.8,20.5,877.0,699.33,537.0
2016,6,8,11,0,896.0,130.0,3.9,21.0,970.0,787.01,602.42
2016,6,8,11,15,899.0,130.5,3.95,21.0,982.5,823.3,627.24
2016,6,8,11,30,902.0,131.0,4.0,21.0,995.0,857.75,650.99
2016,6,8,11,45,728.5,251.0,4.1,21.5,951.5,856.29,648.04
2016,6,8,12,0,555.0,371.0,4.2,22.0,908.0,842.48,632.48
2016,6,8,12,15,726.0,253.0,4.25,22.0,954.0,905.3,682.07
2016,6,8,12,30,897.0,135.0,4.3,22.0,1000.0,960.99,720.04
2016,6,8,12,45,690.5,262.0,4.35,22.0,924.5,921.57,692.97
2016,6,8,13,0,484.0,389.0,4.4,22.0,849.0,863.94,647.4
2016,6,8,13,15,655.0,279.5,4.4,21.5,890.5,934.92,704.29
2016,6,8,13,30,826.0,170.0,4.4,21.0,932.0,997.82,749.77
2016,6,8,13,45,700.5,238.5,4.4,21.0,872.5,959.11,723.62
2016,6,8,14,0,575.0,307.0,4.4,21.0,813.0,908.93,686.9
2016,6,8,14,15,620.0,270.0,4.35,20.5,799.5,921.64,699.8
2016,6,8,14,30,665.0,233.0,4.3,20.0,786.0,929.73,708.9
2016,6,8,14,45,614.5,240.5,4.25,20.0,734.0,886.68,678.93
2016,6,8,15,0,564.0,248.0,4.2,20.0,682.0,838.38,645.14
2016,6,8,15,15,494.5,257.5,4.1,19.5,623.0,777.74,602.61
2016,6,8,15,30,425.0,267.0,4.0,19.0,564.0,717.32,559.53
2016,6,8,15,45,498.5,221.0,3.95,18.5,547.5,728.51,572.91
2016,6,8,16,0,572.0,175.0,3.9,18.0,531.0,739.45,585.6
2016,6,8,16,15,545.5,167.0,3.85,17.5,485.0,688.29,549.88
2016,6,8,16,30,519.0,159.0,3.8,17.0,439.0,643.08,518.13
2016,6,8,16,45,548.0,134.5,3.75,17.0,403.5,629.81,510.32
2016,6,8,17,0,577.0,110.0,3.7,17.0,368.0,607.0,494.82
2016,6,8,17,15,517.5,111.0,3.6,16.5,321.5,537.76,441.97
2016,6,8,17,30,458.0,112.0,3.5,16.0,275.0,479.04,395.87
2016,6,8,17,45,427.0,97.5,3.45,15.5,230.5,423.85,352.08
2016,6,8,18,0,396.0,83.0,3.4,15.0,186.0,370.25,307.97
2016,6,8,18,15,336.5,69.5,3.3,14.5,144.0,303.17,250.89
2016,6,8,18,30,277.0,56.0,3.2,14.0,102.0,240.96,196.34
2016,6,8,18,45,196.5,41.0,3.1,14.0,68.0,171.62,134.05
2016,6,8,19,0,116.0,26.0,3.0,14.0,34.0,104.83,59.78
2016,6,8,19,15,58.0,13.0,2.95,14.0,17.0,35.6,0.0
2016,6,8,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,4,45,22.0,6.0,2.95,13.0,6.5,0.0,0.0
2016,6,9,5,0,44.0,12.0,3.1,13.0,13.0,11.44,0.0
2016,6,9,5,15,152.5,27.0,3.2,13.0,43.0,21.22,8.83
2016,6,9,5,30,261.0,42.0,3.3,13.0,73.0,32.54,22.37
2016,6,9,5,45,354.5,52.0,3.45,13.5,116.0,39.46,29.2
2016,6,9,6,0,448.0,62.0,3.6,14.0,159.0,46.66,35.94
2016,6,9,6,15,224.0,69.5,3.6,14.0,118.0,49.87,39.02
2016,6,9,6,30,0.0,77.0,3.6,14.0,77.0,70.3,57.27
2016,6,9,6,45,0.0,91.5,3.6,14.5,91.5,83.01,68.32
2016,6,9,7,0,0.0,106.0,3.6,15.0,106.0,95.61,79.08
2016,6,9,7,15,0.0,128.5,3.55,15.5,128.5,114.9,91.06
2016,6,9,7,30,0.0,151.0,3.5,16.0,151.0,134.41,106.65
2016,6,9,7,45,5.0,171.5,3.5,16.5,174.5,153.18,121.18
2016,6,9,8,0,10.0,192.0,3.5,17.0,198.0,172.59,136.04
2016,6,9,8,15,12.5,209.0,3.45,17.5,217.5,189.18,148.61
2016,6,9,8,30,15.0,226.0,3.4,18.0,237.0,206.1,161.36
2016,6,9,8,45,19.5,250.5,3.4,18.5,265.0,230.26,179.68
2016,6,9,9,0,24.0,275.0,3.4,19.0,293.0,255.04,198.31
2016,6,9,9,15,23.5,286.0,3.4,19.5,304.5,266.89,206.8
2016,6,9,9,30,23.0,297.0,3.4,20.0,316.0,278.67,215.19
2016,6,9,9,45,40.5,340.0,3.4,20.5,375.0,320.11,246.25
2016,6,9,10,0,58.0,383.0,3.4,21.0,434.0,370.61,283.68
2016,6,9,10,15,59.5,394.0,3.4,21.0,447.0,386.6,295.33
2016,6,9,10,30,61.0,405.0,3.4,21.0,460.0,402.78,307.2
2016,6,9,10,45,307.5,370.5,3.45,21.5,657.5,546.76,417.88
2016,6,9,11,0,554.0,336.0,3.5,22.0,855.0,715.33,541.99
2016,6,9,11,15,532.0,362.0,3.5,22.0,866.0,746.23,562.3
2016,6,9,11,30,510.0,388.0,3.5,22.0,877.0,775.11,581.74
2016,6,9,11,45,531.0,370.5,3.55,22.5,882.5,799.47,598.56
2016,6,9,12,0,552.0,353.0,3.6,23.0,888.0,823.22,614.87
2016,6,9,12,15,740.0,234.0,3.65,23.0,949.5,899.86,672.76
2016,6,9,12,30,928.0,115.0,3.7,23.0,1011.0,970.66,720.32
2016,6,9,12,45,928.0,113.5,3.8,23.0,1001.5,989.3,733.06
2016,6,9,13,0,928.0,112.0,3.9,23.0,992.0,1005.07,744.41
2016,6,9,13,15,924.5,111.0,3.95,22.5,975.5,1014.99,753.12
2016,6,9,13,30,921.0,110.0,4.0,22.0,959.0,1021.81,759.96
2016,6,9,13,45,917.0,108.5,4.1,22.0,935.5,1024.51,763.07
2016,6,9,14,0,913.0,107.0,4.2,22.0,912.0,1024.09,764.23
2016,6,9,14,15,906.0,105.5,4.2,21.5,882.0,1017.58,762.31
2016,6,9,14,30,899.0,104.0,4.2,21.0,852.0,1008.03,758.48
2016,6,9,14,45,889.5,103.0,4.25,21.0,816.0,993.62,750.31
2016,6,9,15,0,880.0,102.0,4.3,21.0,780.0,976.4,740.32
2016,6,9,15,15,868.5,100.0,4.3,20.5,739.5,953.47,727.57
2016,6,9,15,30,857.0,98.0,4.3,20.0,699.0,928.05,713.08
2016,6,9,15,45,839.5,96.5,4.3,20.0,653.0,895.37,692.06
2016,6,9,16,0,822.0,95.0,4.3,20.0,607.0,868.56,675.14
2016,6,9,16,15,802.5,92.0,4.2,19.5,559.0,828.7,649.49
2016,6,9,16,30,783.0,89.0,4.1,19.0,511.0,787.47,622.56
2016,6,9,16,45,756.5,85.5,4.1,18.5,461.0,738.8,590.03
2016,6,9,17,0,730.0,82.0,4.1,18.0,411.0,689.72,556.45
2016,6,9,17,15,696.0,77.5,4.0,17.0,360.0,637.26,520.05
2016,6,9,17,30,662.0,73.0,3.9,16.0,309.0,582.34,480.47
2016,6,9,17,45,610.5,68.0,3.85,15.5,259.0,516.16,428.47
2016,6,9,18,0,559.0,63.0,3.8,15.0,209.0,452.86,376.56
2016,6,9,18,15,489.0,55.0,3.65,14.5,163.0,378.26,313.32
2016,6,9,18,30,419.0,47.0,3.5,14.0,117.0,308.99,252.46
2016,6,9,18,45,309.0,36.0,3.4,13.5,78.5,222.44,175.41
2016,6,9,19,0,199.0,25.0,3.3,13.0,40.0,140.8,84.63
2016,6,9,19,15,99.5,12.5,3.25,13.0,20.0,51.84,0.0
2016,6,9,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,10,4,45,55.0,6.0,2.6,11.5,7.5,0.0,0.0
2016,6,10,5,0,110.0,12.0,2.8,12.0,15.0,11.44,0.0
2016,6,10,5,15,240.0,23.0,3.05,12.5,47.0,18.26,6.86
2016,6,10,5,30,370.0,34.0,3.3,13.0,79.0,26.47,17.15
2016,6,10,5,45,453.5,42.0,3.55,14.0,122.5,31.52,22.16
2016,6,10,6,0,537.0,50.0,3.8,15.0,166.0,36.34,26.66
2016,6,10,6,15,591.0,56.0,3.85,15.5,214.0,39.22,29.33
2016,6,10,6,30,645.0,62.0,3.9,16.0,262.0,41.95,31.74
2016,6,10,6,45,682.0,67.0,4.0,16.5,312.5,48.15,37.11
2016,6,10,7,0,719.0,72.0,4.1,17.0,363.0,50.08,38.63
2016,6,10,7,15,746.0,75.5,4.1,17.5,413.0,81.47,44.03
2016,6,10,7,30,773.0,79.0,4.1,18.0,463.0,124.86,67.13
2016,6,10,7,45,791.0,83.0,4.15,18.5,511.0,170.52,100.22
2016,6,10,8,0,809.0,87.0,4.2,19.0,559.0,218.3,139.47
2016,6,10,8,15,824.5,90.0,4.2,19.0,605.0,273.44,187.15
2016,6,10,8,30,840.0,93.0,4.2,19.0,651.0,323.04,231.19
2016,6,10,8,45,850.0,96.0,4.2,19.5,693.0,372.01,274.29
2016,6,10,9,0,860.0,99.0,4.2,20.0,735.0,421.52,317.0
2016,6,10,9,15,870.0,101.0,4.2,20.5,772.5,470.56,358.3
2016,6,10,9,30,880.0,103.0,4.2,21.0,810.0,519.74,398.55
2016,6,10,9,45,889.0,103.5,4.2,21.5,843.0,567.07,436.31
2016,6,10,10,0,898.0,104.0,4.2,22.0,876.0,614.02,472.72
2016,6,10,10,15,903.5,105.5,4.2,22.0,902.5,659.07,507.68
2016,6,10,10,30,909.0,107.0,4.2,22.0,929.0,703.06,541.11
2016,6,10,10,45,913.0,108.0,4.25,22.5,949.0,744.33,570.41
2016,6,10,11,0,917.0,109.0,4.3,23.0,969.0,784.08,596.96
2016,6,10,11,15,920.5,109.5,4.3,23.0,982.5,821.31,622.49
2016,6,10,11,30,924.0,110.0,4.3,23.0,996.0,856.69,646.59
2016,6,10,11,45,925.5,110.0,4.35,23.0,1002.0,887.92,667.95
2016,6,10,12,0,927.0,110.0,4.4,23.0,1008.0,916.91,687.76
2016,6,10,12,15,928.0,110.0,4.4,23.0,1007.5,943.08,705.41
2016,6,10,12,30,929.0,110.0,4.4,23.0,1007.0,966.73,721.37
2016,6,10,12,45,912.0,120.5,4.45,23.0,994.0,980.94,731.29
2016,6,10,13,0,895.0,131.0,4.5,23.0,981.0,992.03,739.29
2016,6,10,13,15,892.5,130.5,4.5,23.0,965.5,1003.34,747.26
2016,6,10,13,30,890.0,130.0,4.5,23.0,950.0,1011.7,753.36
2016,6,10,13,45,887.5,127.5,4.55,23.0,928.5,1015.03,756.69
2016,6,10,14,0,885.0,125.0,4.6,23.0,907.0,1015.32,758.14
2016,6,10,14,15,878.5,123.5,4.6,22.5,877.5,1009.64,756.78
2016,6,10,14,30,872.0,122.0,4.6,22.0,848.0,1000.99,753.57
2016,6,10,14,45,863.5,120.0,4.6,22.0,813.0,986.95,745.31
2016,6,10,15,0,855.0,118.0,4.6,22.0,778.0,970.14,735.27
2016,6,10,15,15,843.0,115.5,4.55,21.5,737.5,955.22,727.65
2016,6,10,15,30,831.0,113.0,4.5,21.0,697.0,929.34,712.45
2016,6,10,15,45,815.0,110.5,4.45,21.0,652.0,897.47,691.66
2016,6,10,16,0,799.0,108.0,4.4,21.0,607.0,863.63,669.44
2016,6,10,16,15,778.5,104.5,4.3,20.5,558.5,822.94,643.27
2016,6,10,16,30,758.0,101.0,4.2,20.0,510.0,780.95,615.82
2016,6,10,16,45,728.5,97.5,4.15,19.5,459.5,734.62,584.88
2016,6,10,17,0,699.0,94.0,4.1,19.0,409.0,684.38,550.31
2016,6,10,17,15,663.0,88.5,3.95,18.5,358.0,626.95,509.08
2016,6,10,17,30,627.0,83.0,3.8,18.0,307.0,570.48,467.09
2016,6,10,17,45,574.0,76.5,3.65,17.5,257.0,502.65,413.75
2016,6,10,18,0,521.0,70.0,3.5,17.0,207.0,437.78,360.94
2016,6,10,18,15,449.0,61.0,3.3,16.0,161.0,362.2,298.06
2016,6,10,18,30,377.0,52.0,3.1,15.0,115.0,292.02,237.51
2016,6,10,18,45,268.0,39.5,2.9,14.5,77.0,204.91,160.86
2016,6,10,19,0,159.0,27.0,2.7,14.0,39.0,126.61,77.16
2016,6,10,19,15,79.5,13.5,2.7,13.5,19.5,44.85,0.0
2016,6,10,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,11,4,45,20.5,6.0,0.75,10.5,6.5,0.0,0.0
2016,6,11,5,0,41.0,12.0,0.7,11.0,13.0,11.44,0.0
2016,6,11,5,15,154.0,27.0,0.75,11.5,43.5,21.22,9.0
2016,6,11,5,30,267.0,42.0,0.8,12.0,74.0,32.55,22.54
2016,6,11,5,45,362.5,52.0,0.9,13.0,117.5,40.52,30.25
2016,6,11,6,0,458.0,62.0,1.0,14.0,161.0,46.68,36.01
2016,6,11,6,15,518.5,70.0,1.05,14.5,209.5,50.71,39.72
2016,6,11,6,30,579.0,78.0,1.1,15.0,258.0,54.51,43.07
2016,6,11,6,45,627.5,83.0,1.15,16.0,310.0,55.67,43.86
2016,6,11,7,0,676.0,88.0,1.2,17.0,362.0,56.76,44.52
2016,6,11,7,15,707.0,92.5,1.35,18.0,413.0,87.45,49.84
2016,6,11,7,30,738.0,97.0,1.5,19.0,464.0,130.31,72.53
2016,6,11,7,45,763.0,100.5,1.65,20.5,514.0,180.43,108.13
2016,6,11,8,0,788.0,104.0,1.8,22.0,564.0,227.73,145.28
2016,6,11,8,15,805.5,107.5,1.8,22.5,611.0,275.93,185.78
2016,6,11,8,30,823.0,111.0,1.8,23.0,658.0,325.89,228.17
2016,6,11,8,45,836.5,114.0,1.85,24.0,701.0,375.65,269.73
2016,6,11,9,0,850.0,117.0,1.9,25.0,744.0,426.4,311.04
2016,6,11,9,15,860.0,119.0,1.85,25.5,782.0,480.51,353.89
2016,6,11,9,30,870.0,121.0,1.8,26.0,820.0,529.35,391.63
2016,6,11,9,45,874.5,125.0,1.8,26.5,852.0,576.83,427.37
2016,6,11,10,0,879.0,129.0,1.8,27.0,884.0,623.59,461.46
2016,6,11,10,15,884.5,130.5,1.75,27.5,910.5,668.0,492.61
2016,6,11,10,30,890.0,132.0,1.7,28.0,937.0,711.4,522.08
2016,6,11,10,45,892.0,134.0,1.65,28.5,956.0,751.57,548.46
2016,6,11,11,0,894.0,136.0,1.6,29.0,975.0,790.13,571.81
2016,6,11,11,15,896.0,137.0,1.65,29.0,987.5,826.08,595.01
2016,6,11,11,30,898.0,138.0,1.7,29.0,1000.0,860.16,616.9
2016,6,11,11,45,898.0,139.0,1.8,29.5,1004.5,890.57,635.65
2016,6,11,12,0,898.0,140.0,1.9,30.0,1009.0,918.77,652.94
2016,6,11,12,15,897.0,139.5,2.05,30.0,1007.0,942.41,669.18
2016,6,11,12,30,896.0,139.0,2.2,30.0,1005.0,963.54,683.93
2016,6,11,12,45,901.5,133.5,2.35,30.5,997.5,983.41,696.56
2016,6,11,13,0,907.0,128.0,2.5,31.0,990.0,1000.56,707.5
2016,6,11,13,15,903.0,127.5,2.55,30.5,973.0,1010.56,715.96
2016,6,11,13,30,899.0,127.0,2.6,30.0,956.0,1017.54,722.73
2016,6,11,13,45,889.0,128.5,2.7,30.0,931.5,1017.6,724.32
2016,6,11,14,0,879.0,130.0,2.8,30.0,907.0,1014.64,724.16
2016,6,11,14,15,644.0,234.5,2.8,29.5,793.5,909.46,658.76
2016,6,11,14,30,409.0,339.0,2.8,29.0,680.0,784.79,572.3
2016,6,11,14,45,555.5,264.0,2.85,29.0,705.5,850.22,622.93
2016,6,11,15,0,702.0,189.0,2.9,29.0,731.0,914.28,668.67
2016,6,11,15,15,713.5,169.5,2.95,28.5,695.5,897.14,659.84
2016,6,11,15,30,725.0,150.0,3.0,28.0,660.0,876.62,649.4
2016,6,11,15,45,705.0,148.0,3.15,27.5,617.0,844.02,631.29
2016,6,11,16,0,685.0,146.0,3.3,27.0,574.0,809.88,611.81
2016,6,11,16,15,687.5,126.5,3.35,26.5,527.5,773.78,590.05
2016,6,11,16,30,690.0,107.0,3.4,26.0,481.0,734.82,565.85
2016,6,11,16,45,701.0,91.5,3.5,25.5,439.5,705.01,547.95
2016,6,11,17,0,712.0,76.0,3.6,25.0,398.0,669.32,525.22
2016,6,11,17,15,659.5,81.5,3.6,24.0,351.5,616.02,489.35
2016,6,11,17,30,607.0,87.0,3.6,23.0,305.0,561.55,450.74
2016,6,11,17,45,559.0,79.0,3.6,22.5,256.0,496.01,400.6
2016,6,11,18,0,511.0,71.0,3.6,22.0,207.0,433.09,350.62
2016,6,11,18,15,442.0,61.5,3.5,21.0,161.0,359.07,290.27
2016,6,11,18,30,373.0,52.0,3.4,20.0,115.0,290.25,232.0
2016,6,11,18,45,274.5,39.5,3.3,19.0,77.5,208.25,161.14
2016,6,11,19,0,176.0,27.0,3.2,18.0,40.0,134.69,82.79
2016,6,11,19,15,88.0,13.5,3.1,17.5,20.0,48.36,0.0
2016,6,11,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
