Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,4,45,18.0,6.0,3.35,12.5,6.5,0.0,0.0
2016,6,12,5,0,36.0,12.0,3.5,13.0,13.0,11.44,0.0
2016,6,12,5,15,142.5,27.0,3.65,13.5,42.5,21.21,8.82
2016,6,12,5,30,249.0,42.0,3.8,14.0,72.0,32.53,22.25
2016,6,12,5,45,350.0,52.0,3.95,14.5,115.5,39.46,29.06
2016,6,12,6,0,451.0,62.0,4.1,15.0,159.0,46.68,35.8
2016,6,12,6,15,511.0,70.0,4.05,15.5,207.5,50.7,39.51
2016,6,12,6,30,571.0,78.0,4.0,16.0,256.0,54.5,42.86
2016,6,12,6,45,623.5,82.0,4.0,16.5,308.0,54.88,43.06
2016,6,12,7,0,676.0,86.0,4.0,17.0,360.0,55.29,43.21
2016,6,12,7,15,706.5,90.5,3.9,17.5,410.5,85.87,48.73
2016,6,12,7,30,737.0,95.0,3.8,18.0,461.0,134.15,76.23
2016,6,12,7,45,764.5,97.5,3.7,19.0,511.5,178.07,107.21
2016,6,12,8,0,792.0,100.0,3.6,20.0,562.0,225.1,144.84
2016,6,12,8,15,809.5,103.0,3.5,20.5,608.5,273.06,185.92
2016,6,12,8,30,827.0,106.0,3.4,21.0,655.0,322.78,229.0
2016,6,12,8,45,841.5,108.0,3.3,21.5,698.5,372.24,271.66
2016,6,12,9,0,856.0,110.0,3.2,22.0,742.0,428.35,318.43
2016,6,12,9,15,866.5,112.0,3.2,22.5,780.0,477.49,359.02
2016,6,12,9,30,877.0,114.0,3.2,23.0,818.0,526.81,398.6
2016,6,12,9,45,891.0,112.0,3.2,23.5,852.5,574.7,436.04
2016,6,12,10,0,905.0,110.0,3.2,24.0,887.0,622.62,472.43
2016,6,12,10,15,910.5,111.0,3.25,24.5,913.5,667.6,505.81
2016,6,12,10,30,916.0,112.0,3.3,25.0,940.0,711.51,537.57
2016,6,12,10,45,921.0,112.0,3.35,25.5,960.0,752.96,566.41
2016,6,12,11,0,926.0,112.0,3.4,26.0,980.0,792.94,592.42
2016,6,12,11,15,928.0,112.5,3.5,26.0,993.0,829.38,617.21
2016,6,12,11,30,930.0,113.0,3.6,26.0,1006.0,863.84,640.59
2016,6,12,11,45,930.5,113.5,3.7,26.5,1011.0,894.95,660.37
2016,6,12,12,0,931.0,114.0,3.8,27.0,1016.0,923.75,678.53
2016,6,12,12,15,930.5,114.0,3.85,27.0,1014.0,948.78,695.24
2016,6,12,12,30,930.0,114.0,3.9,27.0,1012.0,971.23,710.29
2016,6,12,12,45,919.5,119.0,4.0,27.0,1000.0,986.38,720.92
2016,6,12,13,0,909.0,124.0,4.1,27.0,988.0,998.51,729.72
2016,6,12,13,15,905.5,123.0,4.1,27.0,971.5,1008.49,736.63
2016,6,12,13,30,902.0,122.0,4.1,27.0,955.0,1015.45,741.68
2016,6,12,13,45,897.0,120.5,4.15,27.0,931.5,1017.36,743.87
2016,6,12,14,0,892.0,119.0,4.2,27.0,908.0,1016.19,744.2
2016,6,12,14,15,885.0,117.5,4.2,26.5,878.0,1010.0,742.54
2016,6,12,14,30,878.0,116.0,4.2,26.0,848.0,1000.83,739.03
2016,6,12,14,45,869.0,114.0,4.2,26.0,812.5,986.24,730.59
2016,6,12,15,0,860.0,112.0,4.2,26.0,777.0,968.88,720.39
2016,6,12,15,15,848.0,109.5,4.15,25.5,736.5,945.43,707.28
2016,6,12,15,30,836.0,107.0,4.1,25.0,696.0,927.72,698.09
2016,6,12,15,45,820.5,104.5,4.05,25.0,651.0,896.25,678.06
2016,6,12,16,0,805.0,102.0,4.0,25.0,606.0,862.8,656.66
2016,6,12,16,15,785.5,98.5,3.95,24.5,558.0,822.88,631.79
2016,6,12,16,30,766.0,95.0,3.9,24.0,510.0,781.61,605.61
2016,6,12,16,45,739.5,91.0,3.85,23.5,460.0,732.91,573.55
2016,6,12,17,0,713.0,87.0,3.8,23.0,410.0,687.54,543.26
2016,6,12,17,15,678.5,82.0,3.65,22.0,359.5,631.4,504.75
2016,6,12,17,30,644.0,77.0,3.5,21.0,309.0,576.12,465.67
2016,6,12,17,45,593.0,71.5,3.4,20.5,259.0,510.27,414.84
2016,6,12,18,0,542.0,66.0,3.3,20.0,209.0,447.24,364.33
2016,6,12,18,15,473.0,57.5,3.1,19.0,163.5,373.17,303.55
2016,6,12,18,30,404.0,49.0,2.9,18.0,118.0,304.31,244.86
2016,6,12,18,45,299.0,37.5,2.7,17.5,79.5,220.02,171.35
2016,6,12,19,0,194.0,26.0,2.5,17.0,41.0,141.58,89.08
2016,6,12,19,15,97.0,13.0,2.55,16.5,20.5,51.61,0.0
2016,6,12,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,13,4,45,31.0,5.5,2.85,12.0,6.5,0.0,0.0
2016,6,13,5,0,62.0,11.0,3.0,12.0,13.0,10.48,0.0
2016,6,13,5,15,174.0,25.0,3.0,12.5,43.0,19.6,7.74
2016,6,13,5,30,286.0,39.0,3.0,13.0,73.0,30.16,20.32
2016,6,13,5,45,376.5,48.5,3.05,13.5,116.0,37.28,27.28
2016,6,13,6,0,467.0,58.0,3.1,14.0,159.0,43.13,32.82
2016,6,13,6,15,524.5,65.5,3.05,14.5,206.5,46.9,36.3
2016,6,13,6,30,582.0,73.0,3.0,15.0,254.0,50.46,39.45
2016,6,13,6,45,365.5,118.0,3.0,15.5,238.5,81.96,67.14
2016,6,13,7,0,149.0,163.0,3.0,16.0,223.0,124.18,103.61
2016,6,13,7,15,174.0,184.5,3.0,16.5,264.0,148.22,113.76
2016,6,13,7,30,199.0,206.0,3.0,17.0,305.0,177.77,133.52
2016,6,13,7,45,497.0,149.5,3.05,17.5,430.5,176.8,118.26
2016,6,13,8,0,795.0,93.0,3.1,18.0,556.0,219.84,141.49
2016,6,13,8,15,812.5,96.0,3.2,18.5,603.0,267.92,183.06
2016,6,13,8,30,830.0,99.0,3.3,19.0,650.0,317.74,226.71
2016,6,13,8,45,846.5,100.0,3.4,19.5,693.5,373.3,274.56
2016,6,13,9,0,863.0,101.0,3.5,20.0,737.0,423.57,317.61
2016,6,13,9,15,873.5,102.5,3.6,20.5,776.0,472.55,358.8
2016,6,13,9,30,884.0,104.0,3.7,21.0,815.0,521.71,399.04
2016,6,13,9,45,897.5,102.5,3.8,21.5,849.5,569.96,437.56
2016,6,13,10,0,911.0,101.0,3.9,22.0,884.0,618.2,475.06
2016,6,13,10,15,917.5,102.5,4.0,22.0,911.5,664.42,511.04
2016,6,13,10,30,924.0,104.0,4.1,22.0,939.0,709.66,545.6
2016,6,13,10,45,929.0,104.5,4.25,22.0,960.0,751.8,576.8
2016,6,13,11,0,934.0,105.0,4.4,22.0,981.0,792.45,605.51
2016,6,13,11,15,937.5,106.0,4.55,21.5,995.0,830.75,634.01
2016,6,13,11,30,941.0,107.0,4.7,21.0,1009.0,867.15,661.26
2016,6,13,11,45,941.5,108.0,4.85,21.0,1015.5,899.0,684.08
2016,6,13,12,0,942.0,109.0,5.0,21.0,1022.0,928.53,705.35
2016,6,13,12,15,942.0,109.0,5.05,20.5,1020.5,954.24,724.77
2016,6,13,12,30,942.0,109.0,5.1,20.0,1019.0,977.36,742.52
2016,6,13,12,45,933.5,113.5,5.15,20.0,1008.0,994.12,754.54
2016,6,13,13,0,925.0,118.0,5.2,20.0,997.0,1007.88,764.64
2016,6,13,13,15,921.5,117.5,5.15,20.0,980.5,1018.5,771.93
2016,6,13,13,30,918.0,117.0,5.1,20.0,964.0,1026.07,777.23
2016,6,13,13,45,914.0,115.0,5.05,20.0,941.0,1028.51,779.16
2016,6,13,14,0,910.0,113.0,5.0,20.0,918.0,1027.82,779.1
2016,6,13,14,15,903.0,112.0,4.95,19.5,888.0,1022.11,777.28
2016,6,13,14,30,896.0,111.0,4.9,19.0,858.0,1013.38,773.53
2016,6,13,14,45,884.5,110.5,4.9,19.0,821.5,997.84,764.08
2016,6,13,15,0,873.0,110.0,4.9,19.0,785.0,979.55,752.85
2016,6,13,15,15,861.0,107.5,4.85,18.5,744.0,955.94,739.02
2016,6,13,15,30,849.0,105.0,4.8,18.0,703.0,929.86,723.44
2016,6,13,15,45,828.5,104.5,4.8,18.0,657.0,903.99,706.94
2016,6,13,16,0,808.0,104.0,4.8,18.0,611.0,868.24,683.24
2016,6,13,16,15,788.0,100.5,4.7,17.5,562.5,827.84,656.65
2016,6,13,16,30,768.0,97.0,4.6,17.0,514.0,786.11,628.75
2016,6,13,16,45,748.0,91.0,4.6,16.5,465.0,740.34,597.9
2016,6,13,17,0,728.0,85.0,4.6,16.0,416.0,693.74,565.73
2016,6,13,17,15,694.0,80.5,4.55,15.5,365.0,641.62,528.21
2016,6,13,17,30,660.0,76.0,4.5,15.0,314.0,586.76,487.46
2016,6,13,17,45,615.5,69.5,4.45,15.0,264.5,523.4,436.54
2016,6,13,18,0,571.0,63.0,4.4,15.0,215.0,462.37,385.58
2016,6,13,18,15,502.5,55.5,4.25,14.5,168.5,388.59,322.84
2016,6,13,18,30,434.0,48.0,4.1,14.0,122.0,319.93,262.36
2016,6,13,18,45,319.5,37.5,3.95,13.5,82.5,230.55,183.11
2016,6,13,19,0,205.0,27.0,3.8,13.0,43.0,148.68,96.88
2016,6,13,19,15,102.5,13.5,3.8,13.0,21.5,54.41,0.0
2016,6,13,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,14,4,45,23.5,6.0,3.4,11.5,6.5,0.0,0.0
2016,6,14,5,0,47.0,12.0,3.5,12.0,13.0,11.44,0.0
2016,6,14,5,15,161.0,26.0,3.55,12.0,43.5,20.41,8.27
2016,6,14,5,30,275.0,40.0,3.6,12.0,74.0,30.95,21.08
2016,6,14,5,45,377.5,48.5,3.65,12.5,117.5,37.3,27.41
2016,6,14,6,0,480.0,57.0,3.7,13.0,161.0,42.29,32.2
2016,6,14,6,15,538.0,64.0,3.7,13.5,208.5,45.68,35.37
2016,6,14,6,30,596.0,71.0,3.7,14.0,256.0,48.9,38.22
2016,6,14,6,45,648.0,74.0,3.75,14.5,308.0,48.85,38.05
2016,6,14,7,0,700.0,77.0,3.8,15.0,360.0,48.86,37.88
2016,6,14,7,15,536.0,127.5,3.85,15.5,361.5,108.02,72.07
2016,6,14,7,30,372.0,178.0,3.9,16.0,363.0,166.38,118.04
2016,6,14,7,45,461.5,171.5,3.95,16.5,425.0,187.79,129.37
2016,6,14,8,0,551.0,165.0,4.0,17.0,487.0,225.87,156.93
2016,6,14,8,15,695.0,130.0,4.0,17.5,569.5,261.18,182.68
2016,6,14,8,30,839.0,95.0,4.0,18.0,652.0,323.34,232.1
2016,6,14,8,45,851.5,97.5,4.05,18.5,694.5,372.68,275.54
2016,6,14,9,0,864.0,100.0,4.1,19.0,737.0,422.8,318.87
2016,6,14,9,15,873.5,102.0,4.1,19.0,775.0,471.78,360.97
2016,6,14,9,30,883.0,104.0,4.1,19.0,813.0,520.86,402.13
2016,6,14,9,45,891.5,105.0,4.15,19.5,846.0,568.47,440.46
2016,6,14,10,0,900.0,106.0,4.2,20.0,879.0,615.68,477.43
2016,6,14,10,15,905.5,107.0,4.25,20.0,905.5,660.41,512.58
2016,6,14,10,30,911.0,108.0,4.3,20.0,932.0,704.09,546.22
2016,6,14,10,45,915.0,109.0,4.35,20.5,952.0,745.48,575.96
2016,6,14,11,0,919.0,110.0,4.4,21.0,972.0,785.36,602.89
2016,6,14,11,15,921.5,110.5,4.45,21.0,985.0,821.95,628.48
2016,6,14,11,30,924.0,111.0,4.5,21.0,998.0,856.62,652.63
2016,6,14,11,45,924.5,111.5,4.6,21.5,1003.5,887.55,673.15
2016,6,14,12,0,925.0,112.0,4.7,22.0,1009.0,916.21,692.03
2016,6,14,12,15,924.5,112.0,4.75,21.5,1007.5,941.12,710.76
2016,6,14,12,30,924.0,112.0,4.8,21.0,1006.0,963.45,727.85
2016,6,14,12,45,921.5,112.5,4.85,21.0,996.5,981.71,740.83
2016,6,14,13,0,919.0,113.0,4.9,21.0,987.0,997.1,751.97
2016,6,14,13,15,915.5,112.5,4.95,21.0,971.0,1007.6,759.89
2016,6,14,13,30,912.0,112.0,5.0,21.0,955.0,1015.06,765.89
2016,6,14,13,45,906.5,111.5,5.05,21.0,931.5,1017.49,768.61
2016,6,14,14,0,901.0,111.0,5.1,21.0,908.0,1016.84,769.38
2016,6,14,14,15,894.0,109.5,5.05,20.5,878.5,1010.6,767.19
2016,6,14,14,30,887.0,108.0,5.0,20.0,849.0,1001.36,763.07
2016,6,14,14,45,792.0,149.5,5.0,19.5,790.0,958.48,736.01
2016,6,14,15,0,697.0,191.0,5.0,19.0,731.0,912.1,706.31
2016,6,14,15,15,616.5,207.5,4.9,18.5,666.5,846.19,661.5
2016,6,14,15,30,536.0,224.0,4.8,18.0,602.0,775.48,610.74
2016,6,14,15,45,683.0,157.0,4.75,18.0,607.0,834.8,657.59
2016,6,14,16,0,830.0,90.0,4.7,18.0,612.0,864.14,680.01
2016,6,14,16,15,812.0,87.0,4.65,17.5,564.0,833.1,660.17
2016,6,14,16,30,794.0,84.0,4.6,17.0,516.0,793.02,633.8
2016,6,14,16,45,771.0,80.5,4.6,16.5,466.5,747.0,602.84
2016,6,14,17,0,748.0,77.0,4.6,16.0,417.0,700.33,570.69
2016,6,14,17,15,581.0,94.0,4.55,15.5,339.0,573.78,475.03
2016,6,14,17,30,414.0,111.0,4.5,15.0,261.0,448.24,373.94
2016,6,14,17,45,376.5,99.0,4.5,15.0,219.5,393.45,329.27
2016,6,14,18,0,339.0,87.0,4.5,15.0,178.0,340.95,284.96
2016,6,14,18,15,300.0,72.0,4.35,14.5,140.0,286.3,237.99
2016,6,14,18,30,261.0,57.0,4.2,14.0,102.0,234.57,192.14
2016,6,14,18,45,186.5,42.0,4.05,13.5,69.0,168.33,132.99
2016,6,14,19,0,112.0,27.0,3.9,13.0,36.0,96.74,62.26
2016,6,14,19,15,56.0,13.5,3.85,12.5,18.0,35.62,0.0
2016,6,14,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,4.5,3.2,10.5,4.5,0.0,0.0
2016,6,15,5,0,0.0,9.0,3.4,11.0,9.0,8.58,0.0
2016,6,15,5,15,39.5,25.5,3.55,11.5,30.0,22.08,9.36
2016,6,15,5,30,79.0,42.0,3.7,12.0,51.0,35.55,25.03
2016,6,15,5,45,114.0,60.5,3.9,12.5,81.0,50.2,38.78
2016,6,15,6,0,149.0,79.0,4.1,13.0,111.0,61.6,49.36
2016,6,15,6,15,167.0,99.5,4.15,13.5,144.0,76.03,62.38
2016,6,15,6,30,185.0,120.0,4.2,14.0,177.0,89.89,74.63
2016,6,15,6,45,204.0,138.5,4.3,14.5,212.0,101.86,84.95
2016,6,15,7,0,223.0,157.0,4.4,15.0,247.0,113.31,94.6
2016,6,15,7,15,262.5,174.5,4.45,15.5,294.0,137.36,103.26
2016,6,15,7,30,302.0,192.0,4.5,16.0,341.0,169.53,123.49
2016,6,15,7,45,555.5,140.5,4.6,16.5,450.5,176.05,115.83
2016,6,15,8,0,809.0,89.0,4.7,17.0,560.0,218.7,140.92
2016,6,15,8,15,596.0,175.0,4.75,17.0,537.5,272.87,196.02
2016,6,15,8,30,383.0,261.0,4.8,17.0,515.0,317.57,240.82
2016,6,15,8,45,627.0,179.0,4.9,17.5,627.0,350.53,264.22
2016,6,15,9,0,871.0,97.0,5.0,18.0,739.0,422.7,321.22
2016,6,15,9,15,880.5,98.5,5.0,18.0,777.0,471.59,363.75
2016,6,15,9,30,890.0,100.0,5.0,18.0,815.0,520.55,405.42
2016,6,15,9,45,897.0,101.5,5.05,18.5,847.5,568.08,444.29
2016,6,15,10,0,904.0,103.0,5.1,19.0,880.0,615.06,481.69
2016,6,15,10,15,910.0,104.0,5.1,19.0,906.5,660.26,517.64
2016,6,15,10,30,916.0,105.0,5.1,19.0,933.0,704.45,552.08
2016,6,15,10,45,919.0,106.5,5.2,19.0,953.0,745.76,583.55
2016,6,15,11,0,922.0,108.0,5.3,19.0,973.0,785.47,612.32
2016,6,15,11,15,925.0,108.5,5.3,19.0,986.5,822.56,638.6
2016,6,15,11,30,928.0,109.0,5.3,19.0,1000.0,857.76,663.38
2016,6,15,11,45,928.0,110.5,5.3,19.0,1006.0,889.3,685.47
2016,6,15,12,0,928.0,112.0,5.3,19.0,1012.0,918.56,705.91
2016,6,15,12,15,928.5,112.0,5.3,19.0,1010.5,944.47,723.97
2016,6,15,12,30,929.0,112.0,5.3,19.0,1009.0,967.85,740.29
2016,6,15,12,45,918.0,118.0,5.3,19.5,998.0,983.55,749.84
2016,6,15,13,0,907.0,124.0,5.3,20.0,987.0,996.25,757.4
2016,6,15,13,15,904.5,123.0,5.25,19.5,971.0,1007.29,766.53
2016,6,15,13,30,902.0,122.0,5.2,19.0,955.0,1015.33,773.73
2016,6,15,13,45,900.5,119.0,5.2,19.0,933.5,1019.28,777.12
2016,6,15,14,0,899.0,116.0,5.2,19.0,912.0,1020.13,778.52
2016,6,15,14,15,892.5,114.5,5.15,19.0,882.5,1014.51,775.2
2016,6,15,14,30,886.0,113.0,5.1,19.0,853.0,1005.89,769.97
2016,6,15,14,45,881.0,109.0,5.05,19.0,818.5,993.07,761.97
2016,6,15,15,0,876.0,105.0,5.0,19.0,784.0,977.31,752.04
2016,6,15,15,15,865.0,102.5,4.9,18.5,743.5,954.62,738.43
2016,6,15,15,30,854.0,100.0,4.8,18.0,703.0,929.43,723.07
2016,6,15,15,45,843.0,96.0,4.75,18.0,659.0,900.15,703.76
2016,6,15,16,0,832.0,92.0,4.7,18.0,615.0,868.66,682.82
2016,6,15,16,15,813.5,89.0,4.6,17.5,567.0,837.24,662.81
2016,6,15,16,30,795.0,86.0,4.5,17.0,519.0,796.73,635.88
2016,6,15,16,45,775.0,81.0,4.4,17.0,470.0,751.33,603.78
2016,6,15,17,0,755.0,76.0,4.3,17.0,421.0,705.07,570.59
2016,6,15,17,15,723.0,72.0,4.1,16.5,370.0,650.39,531.13
2016,6,15,17,30,691.0,68.0,3.9,16.0,319.0,596.24,491.14
2016,6,15,17,45,650.5,62.0,3.75,15.5,269.5,538.23,446.35
2016,6,15,18,0,610.0,56.0,3.6,15.0,220.0,478.97,397.94
2016,6,15,18,15,544.5,49.5,3.2,14.5,173.0,406.62,336.53
2016,6,15,18,30,479.0,43.0,2.8,14.0,126.0,339.22,277.21
2016,6,15,18,45,382.0,33.5,2.4,13.5,86.5,257.71,204.49
2016,6,15,19,0,285.0,24.0,2.0,13.0,47.0,183.98,123.25
2016,6,15,19,15,142.5,12.0,1.8,12.5,23.5,69.44,0.0
2016,6,15,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,16,4,45,34.0,6.0,0.65,11.5,7.0,0.0,0.0
2016,6,16,5,0,68.0,12.0,0.6,12.0,14.0,11.44,0.0
2016,6,16,5,15,188.0,24.5,0.6,12.5,44.0,19.21,7.32
2016,6,16,5,30,308.0,37.0,0.6,13.0,74.0,29.29,19.62
2016,6,16,5,45,398.0,45.5,0.6,13.5,116.5,34.63,25.01
2016,6,16,6,0,488.0,54.0,0.6,14.0,159.0,39.73,29.86
2016,6,16,6,15,544.5,61.0,0.55,14.5,206.5,43.25,33.12
2016,6,16,6,30,601.0,68.0,0.5,15.0,254.0,46.57,36.06
2016,6,16,6,45,642.5,72.5,0.45,16.0,303.5,47.74,36.9
2016,6,16,7,0,684.0,77.0,0.4,17.0,353.0,48.84,37.61
2016,6,16,7,15,713.0,81.5,0.4,17.5,403.0,83.76,47.21
2016,6,16,7,30,742.0,86.0,0.4,18.0,453.0,126.31,69.38
2016,6,16,7,45,764.0,89.5,0.4,18.5,501.5,170.44,100.31
2016,6,16,8,0,786.0,93.0,0.4,19.0,550.0,217.1,137.33
2016,6,16,8,15,803.5,95.5,0.5,19.5,596.5,264.27,177.03
2016,6,16,8,30,821.0,98.0,0.6,20.0,643.0,313.18,218.7
2016,6,16,8,45,834.5,100.5,0.75,20.5,685.5,368.44,265.06
2016,6,16,9,0,848.0,103.0,0.9,21.0,728.0,418.12,306.5
2016,6,16,9,15,858.0,105.0,1.05,21.5,765.5,466.56,346.18
2016,6,16,9,30,868.0,107.0,1.2,22.0,803.0,515.16,384.95
2016,6,16,9,45,884.5,103.0,1.35,22.5,838.0,562.2,421.69
2016,6,16,10,0,901.0,99.0,1.5,23.0,873.0,609.49,457.71
2016,6,16,10,15,906.5,100.0,1.65,23.0,899.0,654.22,491.9
2016,6,16,10,30,912.0,101.0,1.8,23.0,925.0,697.91,524.73
2016,6,16,10,45,916.5,101.5,1.95,23.5,945.0,739.22,553.63
2016,6,16,11,0,921.0,102.0,2.1,24.0,965.0,779.05,580.01
2016,6,16,11,15,923.0,102.5,2.25,24.0,978.0,815.29,604.93
2016,6,16,11,30,925.0,103.0,2.4,24.0,991.0,849.56,628.5
2016,6,16,11,45,926.5,102.5,2.55,24.5,996.5,880.41,648.51
2016,6,16,12,0,928.0,102.0,2.7,25.0,1002.0,909.0,666.96
2016,6,16,12,15,927.5,102.0,2.85,25.0,1000.5,933.9,684.29
2016,6,16,12,30,927.0,102.0,3.0,25.0,999.0,956.22,700.0
2016,6,16,12,45,926.0,101.5,3.15,25.0,990.0,974.87,713.4
2016,6,16,13,0,925.0,101.0,3.3,25.0,981.0,990.68,725.04
2016,6,16,13,15,922.0,100.0,3.35,25.0,965.0,1001.11,732.54
2016,6,16,13,30,919.0,99.0,3.4,25.0,949.0,1008.48,738.2
2016,6,16,13,45,915.5,97.5,3.5,25.0,926.5,1011.74,741.69
2016,6,16,14,0,912.0,96.0,3.6,25.0,904.0,1011.9,743.29
2016,6,16,14,15,906.0,94.5,3.65,24.5,875.0,1006.49,742.46
2016,6,16,14,30,900.0,93.0,3.7,24.0,846.0,998.03,739.75
2016,6,16,14,45,893.5,91.0,3.8,24.0,811.5,985.56,733.35
2016,6,16,15,0,887.0,89.0,3.9,24.0,777.0,970.2,725.08
2016,6,16,15,15,877.0,87.0,3.9,23.5,737.5,948.68,713.49
2016,6,16,15,30,867.0,85.0,3.9,23.0,698.0,924.61,700.16
2016,6,16,15,45,855.5,82.0,3.95,23.0,654.0,895.57,682.25
2016,6,16,16,0,844.0,79.0,4.0,23.0,610.0,864.34,662.73
2016,6,16,16,15,827.0,76.5,4.0,22.5,563.0,826.88,639.62
2016,6,16,16,30,810.0,74.0,4.0,22.0,516.0,787.94,615.11
2016,6,16,16,45,789.0,70.5,4.0,22.0,467.0,750.1,589.82
2016,6,16,17,0,768.0,67.0,4.0,22.0,418.0,704.44,558.31
2016,6,16,17,15,738.0,63.5,3.85,21.0,368.0,651.48,522.22
2016,6,16,17,30,708.0,60.0,3.7,20.0,318.0,598.93,485.31
2016,6,16,17,45,667.5,55.5,3.6,19.5,269.0,538.71,440.21
2016,6,16,18,0,627.0,51.0,3.5,19.0,220.0,480.37,393.35
2016,6,16,18,15,565.0,45.0,3.15,18.5,173.5,409.63,334.23
2016,6,16,18,30,503.0,39.0,2.8,18.0,127.0,347.41,279.84
2016,6,16,18,45,405.0,31.0,2.45,17.5,87.5,266.21,208.35
2016,6,16,19,0,307.0,23.0,2.1,17.0,48.0,193.25,128.84
2016,6,16,19,15,153.5,11.5,1.9,16.5,24.0,73.56,0.0
2016,6,16,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,45,61.5,5.5,0.9,13.5,7.0,0.0,0.0
2016,6,17,5,0,123.0,11.0,0.9,14.0,14.0,10.48,0.0
2016,6,17,5,15,249.5,21.0,1.1,14.5,45.0,16.46,5.27
2016,6,17,5,30,376.0,31.0,1.3,15.0,76.0,23.82,14.72
2016,6,17,5,45,456.0,38.5,1.5,16.0,118.5,28.56,19.39
2016,6,17,6,0,536.0,46.0,1.7,17.0,161.0,33.09,23.58
2016,6,17,6,15,588.0,51.5,1.7,17.5,208.0,35.73,26.02
2016,6,17,6,30,640.0,57.0,1.7,18.0,255.0,41.92,31.47
2016,6,17,6,45,376.0,109.5,1.75,18.5,231.5,75.92,61.09
2016,6,17,7,0,112.0,162.0,1.8,19.0,208.0,123.39,101.63
2016,6,17,7,15,133.0,185.0,1.85,19.5,246.0,146.47,111.94
2016,6,17,7,30,154.0,208.0,1.9,20.0,284.0,174.57,130.96
2016,6,17,7,45,480.5,142.5,1.95,20.5,415.5,168.45,110.69
2016,6,17,8,0,807.0,77.0,2.0,21.0,547.0,215.14,135.2
2016,6,17,8,15,822.5,79.5,2.05,21.5,592.0,262.56,175.65
2016,6,17,8,30,838.0,82.0,2.1,22.0,637.0,311.43,217.89
2016,6,17,8,45,851.0,83.5,2.2,22.5,679.5,359.92,259.73
2016,6,17,9,0,864.0,85.0,2.3,23.0,722.0,409.24,301.46
2016,6,17,9,15,873.5,86.5,2.4,23.0,759.0,457.67,342.23
2016,6,17,9,30,883.0,88.0,2.5,23.0,796.0,506.2,382.13
2016,6,17,9,45,583.0,244.0,2.65,23.5,719.5,511.46,386.62
2016,6,17,10,0,283.0,400.0,2.8,24.0,643.0,502.56,377.67
2016,6,17,10,15,204.5,421.5,2.9,24.5,600.5,494.23,370.54
2016,6,17,10,30,126.0,443.0,3.0,25.0,558.0,473.25,353.69
2016,6,17,10,45,76.0,400.5,3.15,25.5,470.5,414.77,310.25
2016,6,17,11,0,26.0,358.0,3.3,26.0,383.0,346.08,258.65
2016,6,17,11,15,24.0,353.5,3.4,26.0,377.0,343.98,257.27
2016,6,17,11,30,22.0,349.0,3.5,26.0,371.0,341.66,255.53
2016,6,17,11,45,38.0,394.5,3.65,26.5,432.0,400.33,298.42
2016,6,17,12,0,54.0,440.0,3.8,27.0,493.0,461.04,341.96
2016,6,17,12,15,39.0,401.0,3.9,26.5,439.5,415.58,309.41
2016,6,17,12,30,24.0,362.0,4.0,26.0,386.0,368.22,275.33
2016,6,17,12,45,145.5,412.5,4.1,26.0,552.0,541.57,405.46
2016,6,17,13,0,267.0,463.0,4.2,26.0,718.0,721.88,534.95
2016,6,17,13,15,207.5,461.5,4.25,26.0,657.5,664.03,492.63
2016,6,17,13,30,148.0,460.0,4.3,26.0,597.0,611.21,454.41
2016,6,17,13,45,330.5,397.0,4.35,26.0,693.0,742.98,553.9
2016,6,17,14,0,513.0,334.0,4.4,26.0,789.0,875.26,650.26
2016,6,17,14,15,543.0,296.0,4.4,25.5,763.5,870.06,649.51
2016,6,17,14,30,573.0,258.0,4.4,25.0,738.0,865.13,649.85
2016,6,17,14,45,704.5,183.5,4.4,25.0,748.0,915.34,687.28
2016,6,17,15,0,836.0,109.0,4.4,25.0,758.0,943.12,707.18
2016,6,17,15,15,824.0,106.5,4.35,24.5,718.5,920.11,693.8
2016,6,17,15,30,812.0,104.0,4.3,24.0,679.0,902.81,684.68
2016,6,17,15,45,497.5,192.5,4.3,23.5,538.0,696.78,539.97
2016,6,17,16,0,183.0,281.0,4.3,23.0,397.0,476.29,371.17
2016,6,17,16,15,259.5,246.0,4.2,22.5,396.0,515.9,405.91
2016,6,17,16,30,336.0,211.0,4.1,22.0,395.0,535.75,424.9
2016,6,17,16,45,172.0,181.5,4.05,21.5,275.5,344.81,276.21
2016,6,17,17,0,8.0,152.0,4.0,21.0,156.0,155.95,122.38
2016,6,17,17,15,4.0,127.5,3.9,20.5,129.5,127.86,100.24
2016,6,17,17,30,0.0,103.0,3.8,20.0,103.0,99.89,77.58
2016,6,17,17,45,0.0,87.0,3.7,19.5,87.0,84.13,64.81
2016,6,17,18,0,0.0,71.0,3.6,19.0,71.0,68.26,51.68
2016,6,17,18,15,0.0,55.5,3.4,18.0,55.5,52.79,38.73
2016,6,17,18,30,0.0,40.0,3.2,17.0,40.0,37.17,25.44
2016,6,17,18,45,0.0,27.5,3.05,16.5,27.5,25.53,15.28
2016,6,17,19,0,0.0,15.0,2.9,16.0,15.0,13.91,4.32
2016,6,17,19,15,0.0,7.5,2.75,15.5,7.5,7.15,0.0
2016,6,17,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,18,4,45,53.5,5.5,1.15,12.5,7.0,0.0,0.0
2016,6,18,5,0,107.0,11.0,1.3,13.0,14.0,10.48,0.0
2016,6,18,5,15,236.5,21.5,1.45,13.5,45.0,16.93,5.5
2016,6,18,5,30,366.0,32.0,1.6,14.0,76.0,24.73,15.56
2016,6,18,5,45,450.0,39.5,1.75,14.5,118.5,29.44,20.29
2016,6,18,6,0,534.0,47.0,1.9,15.0,161.0,33.93,24.54
2016,6,18,6,15,589.0,53.0,1.95,15.5,209.5,36.94,27.32
2016,6,18,6,30,644.0,59.0,2.0,16.0,258.0,43.65,33.27
2016,6,18,6,45,682.5,63.5,2.1,17.0,308.0,45.41,34.64
2016,6,18,7,0,721.0,68.0,2.2,18.0,358.0,47.07,35.85
2016,6,18,7,15,750.0,71.5,2.2,18.5,409.0,76.57,40.6
2016,6,18,7,30,779.0,75.0,2.2,19.0,460.0,120.1,63.04
2016,6,18,7,45,800.5,78.0,2.25,19.5,509.5,165.57,95.2
2016,6,18,8,0,822.0,81.0,2.3,20.0,559.0,220.55,139.5
2016,6,18,8,15,839.0,83.5,2.3,20.5,606.0,269.12,180.96
2016,6,18,8,30,856.0,86.0,2.3,21.0,653.0,319.29,224.37
2016,6,18,8,45,869.0,88.5,2.3,21.5,697.0,369.52,267.64
2016,6,18,9,0,882.0,91.0,2.3,22.0,741.0,420.59,310.68
2016,6,18,9,15,893.0,93.0,2.25,22.5,780.0,471.02,352.0
2016,6,18,9,30,904.0,95.0,2.2,23.0,819.0,521.69,392.19
2016,6,18,9,45,906.5,99.5,2.2,23.5,851.5,569.96,429.48
2016,6,18,10,0,909.0,104.0,2.2,24.0,884.0,617.32,464.91
2016,6,18,10,15,915.5,105.0,2.15,24.5,911.5,663.09,497.95
2016,6,18,10,30,922.0,106.0,2.1,25.0,939.0,707.89,529.27
2016,6,18,10,45,928.5,106.0,2.1,25.5,960.5,750.67,558.1
2016,6,18,11,0,935.0,106.0,2.1,26.0,982.0,792.09,584.17
2016,6,18,11,15,938.0,106.5,2.1,26.0,996.0,829.69,608.54
2016,6,18,11,30,941.0,107.0,2.1,26.0,1010.0,865.38,631.48
2016,6,18,11,45,943.5,106.5,2.15,26.5,1016.5,897.68,651.26
2016,6,18,12,0,946.0,106.0,2.2,27.0,1023.0,927.75,669.49
2016,6,18,12,15,946.0,106.0,2.25,27.0,1022.0,953.68,686.35
2016,6,18,12,30,946.0,106.0,2.3,27.0,1021.0,977.01,701.61
2016,6,18,12,45,948.0,103.5,2.4,27.5,1013.5,997.06,713.95
2016,6,18,13,0,950.0,101.0,2.5,28.0,1006.0,1014.23,724.53
2016,6,18,13,15,947.5,100.5,2.55,28.0,990.0,1026.07,732.78
2016,6,18,13,30,945.0,100.0,2.6,28.0,974.0,1034.81,739.22
2016,6,18,13,45,939.5,100.0,2.65,28.0,951.0,1037.96,742.3
2016,6,18,14,0,934.0,100.0,2.7,28.0,928.0,1037.95,743.55
2016,6,18,14,15,928.5,98.5,2.7,28.0,899.0,1033.2,741.47
2016,6,18,14,30,923.0,97.0,2.7,28.0,870.0,1025.33,737.56
2016,6,18,14,45,914.5,96.0,2.7,28.0,835.0,1012.02,730.32
2016,6,18,15,0,906.0,95.0,2.7,28.0,800.0,995.81,721.35
2016,6,18,15,15,896.0,93.0,2.7,27.5,759.5,974.23,710.41
2016,6,18,15,30,886.0,91.0,2.7,27.0,719.0,950.04,697.75
2016,6,18,15,45,870.5,89.5,2.7,27.0,673.5,918.87,679.06
2016,6,18,16,0,855.0,88.0,2.7,27.0,628.0,885.66,658.94
2016,6,18,16,15,837.0,85.5,2.7,26.5,579.5,847.25,636.37
2016,6,18,16,30,819.0,83.0,2.7,26.0,531.0,814.62,617.43
2016,6,18,16,45,793.5,80.0,2.7,26.0,480.5,766.49,586.07
2016,6,18,17,0,768.0,77.0,2.7,26.0,430.0,717.79,553.79
2016,6,18,17,15,736.0,73.0,2.55,25.0,378.5,662.68,517.41
2016,6,18,17,30,704.0,69.0,2.4,24.0,327.0,608.05,480.21
2016,6,18,17,45,659.5,63.5,2.3,23.5,276.0,547.54,435.96
2016,6,18,18,0,615.0,58.0,2.2,23.0,225.0,485.99,388.21
2016,6,18,18,15,549.0,51.5,1.95,22.0,177.5,413.01,329.8
2016,6,18,18,30,483.0,45.0,1.7,21.0,130.0,344.94,273.0
2016,6,18,18,45,384.5,35.5,1.5,20.0,89.5,262.25,202.58
2016,6,18,19,0,286.0,26.0,1.3,19.0,49.0,188.33,126.03
2016,6,18,19,15,143.0,13.0,1.25,18.5,24.5,70.92,0.0
2016,6,18,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,4,45,59.5,5.5,0.85,14.5,7.0,0.0,0.0
2016,6,19,5,0,119.0,11.0,0.8,15.0,14.0,10.48,0.0
2016,6,19,5,15,254.0,22.0,0.9,15.5,46.5,17.44,5.62
2016,6,19,5,30,389.0,33.0,1.0,16.0,79.0,25.71,16.23
2016,6,19,5,45,472.5,40.5,1.1,17.0,123.0,30.37,20.87
2016,6,19,6,0,556.0,48.0,1.2,18.0,167.0,34.84,25.02
2016,6,19,6,15,610.0,54.0,1.3,18.5,216.0,37.81,27.74
2016,6,19,6,30,664.0,60.0,1.4,19.0,265.0,44.6,33.68
2016,6,19,6,45,701.0,64.5,1.5,20.0,315.5,46.31,34.99
2016,6,19,7,0,738.0,69.0,1.6,21.0,366.0,47.94,36.16
2016,6,19,7,15,765.0,72.5,1.7,21.5,416.5,77.41,40.66
2016,6,19,7,30,792.0,76.0,1.8,22.0,467.0,121.48,62.94
2016,6,19,7,45,811.5,79.5,1.9,23.0,516.0,167.68,95.02
2016,6,19,8,0,831.0,83.0,2.0,24.0,565.0,223.21,138.85
2016,6,19,8,15,770.0,112.0,1.95,24.5,587.5,268.06,179.29
2016,6,19,8,30,709.0,141.0,1.9,25.0,610.0,308.73,216.18
2016,6,19,8,45,796.5,117.5,1.9,25.5,677.0,361.66,258.3
2016,6,19,9,0,884.0,94.0,1.9,26.0,744.0,423.2,306.85
2016,6,19,9,15,893.5,95.5,1.8,26.5,782.5,472.69,346.38
2016,6,19,9,30,903.0,97.0,1.7,27.0,821.0,522.27,384.64
2016,6,19,9,45,918.0,94.0,1.6,27.5,856.0,570.87,420.85
2016,6,19,10,0,933.0,91.0,1.5,28.0,891.0,619.57,455.78
2016,6,19,10,15,822.5,165.0,1.4,28.5,886.5,653.59,477.45
2016,6,19,10,30,712.0,239.0,1.3,29.0,882.0,679.24,492.05
2016,6,19,10,45,829.5,168.0,1.25,29.5,933.5,733.79,529.96
2016,6,19,11,0,947.0,97.0,1.2,30.0,985.0,792.55,567.19
2016,6,19,11,15,949.5,97.5,1.2,30.0,998.5,830.14,590.26
2016,6,19,11,30,952.0,98.0,1.2,30.0,1012.0,865.74,612.1
2016,6,19,11,45,950.0,100.5,1.3,30.5,1017.0,897.26,631.35
2016,6,19,12,0,948.0,103.0,1.4,31.0,1022.0,926.33,649.03
2016,6,19,12,15,947.5,103.0,1.55,31.0,1020.5,951.86,666.48
2016,6,19,12,30,947.0,103.0,1.7,31.0,1019.0,974.75,682.36
2016,6,19,12,45,931.5,112.0,1.9,31.5,1006.5,989.54,692.51
2016,6,19,13,0,916.0,121.0,2.1,32.0,994.0,1001.18,700.75
2016,6,19,13,15,913.0,120.0,2.2,32.0,978.0,1011.97,708.82
2016,6,19,13,30,910.0,119.0,2.3,32.0,962.0,1019.72,715.12
2016,6,19,13,45,910.5,114.5,2.45,32.0,940.5,1024.27,720.08
2016,6,19,14,0,911.0,110.0,2.6,32.0,919.0,1025.66,723.17
2016,6,19,14,15,905.0,109.0,2.7,31.5,889.5,1021.15,723.65
2016,6,19,14,30,899.0,108.0,2.8,31.0,860.0,1013.61,722.35
2016,6,19,14,45,791.5,153.0,2.9,31.0,795.0,962.24,691.61
2016,6,19,15,0,684.0,198.0,3.0,31.0,730.0,907.58,658.52
2016,6,19,15,15,775.5,147.5,3.05,30.5,720.5,928.07,675.45
2016,6,19,15,30,867.0,97.0,3.1,30.0,711.0,939.18,685.83
2016,6,19,15,45,698.5,144.5,3.2,30.0,619.5,835.84,619.08
2016,6,19,16,0,530.0,192.0,3.3,30.0,528.0,717.31,539.17
2016,6,19,16,15,667.5,138.5,3.3,29.5,527.5,772.62,582.41
2016,6,19,16,30,805.0,85.0,3.3,29.0,527.0,805.44,607.8
2016,6,19,16,45,779.0,82.5,3.3,28.5,476.5,757.96,577.49
2016,6,19,17,0,753.0,80.0,3.3,28.0,426.0,709.95,546.66
2016,6,19,17,15,721.0,75.5,3.15,27.0,375.0,654.76,510.18
2016,6,19,17,30,689.0,71.0,3.0,26.0,324.0,600.05,472.89
2016,6,19,17,45,643.0,66.0,2.95,25.5,273.5,539.97,428.88
2016,6,19,18,0,597.0,61.0,2.9,25.0,223.0,478.75,381.43
2016,6,19,18,15,531.5,54.0,2.6,23.5,176.0,406.13,323.95
2016,6,19,18,30,466.0,47.0,2.3,22.0,129.0,338.34,267.89
2016,6,19,18,45,368.5,37.0,2.0,21.0,89.0,256.21,197.83
2016,6,19,19,0,271.0,27.0,1.7,20.0,49.0,183.01,122.89
2016,6,19,19,15,135.5,13.5,1.6,19.5,24.5,68.41,0.0
2016,6,19,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,20,4,45,67.5,6.0,1.4,12.5,7.5,0.0,0.0
2016,6,20,5,0,135.0,12.0,1.5,13.0,15.0,11.44,0.0
2016,6,20,5,15,277.5,22.5,1.65,13.5,48.5,17.96,5.86
2016,6,20,5,30,420.0,33.0,1.8,14.0,82.0,25.77,16.41
2016,6,20,5,45,507.0,40.0,2.0,15.0,127.5,30.02,20.73
2016,6,20,6,0,594.0,47.0,2.2,16.0,173.0,37.31,27.4
2016,6,20,6,15,648.0,52.0,2.2,16.5,223.0,39.78,29.71
2016,6,20,6,30,702.0,57.0,2.2,17.0,273.0,42.18,31.82
2016,6,20,6,45,740.0,61.0,2.2,18.0,325.0,43.63,32.92
2016,6,20,7,0,778.0,65.0,2.2,19.0,377.0,45.01,33.9
2016,6,20,7,15,804.5,68.0,2.25,19.5,429.0,74.88,38.3
2016,6,20,7,30,831.0,71.0,2.3,20.0,481.0,127.68,67.17
2016,6,20,7,45,852.0,73.5,2.4,21.0,531.5,175.19,100.18
2016,6,20,8,0,873.0,76.0,2.5,22.0,582.0,225.02,139.83
2016,6,20,8,15,887.5,78.0,2.5,22.5,629.5,275.08,182.48
2016,6,20,8,30,902.0,80.0,2.5,23.0,677.0,326.49,226.89
2016,6,20,8,45,914.0,81.5,2.55,24.0,720.5,377.81,270.54
2016,6,20,9,0,926.0,83.0,2.6,25.0,764.0,429.84,313.7
2016,6,20,9,15,934.0,84.5,2.6,25.5,802.5,480.63,355.29
2016,6,20,9,30,942.0,86.0,2.6,26.0,841.0,531.33,395.52
2016,6,20,9,45,934.0,95.5,2.65,26.5,870.5,579.99,433.04
2016,6,20,10,0,926.0,105.0,2.7,27.0,900.0,626.78,467.99
2016,6,20,10,15,931.0,106.5,2.7,27.5,926.5,672.83,501.33
2016,6,20,10,30,936.0,108.0,2.7,28.0,953.0,717.78,532.94
2016,6,20,10,45,938.5,109.0,2.75,28.5,972.5,759.23,561.15
2016,6,20,11,0,941.0,110.0,2.8,29.0,992.0,799.02,586.42
2016,6,20,11,15,943.0,110.5,2.8,29.5,1005.0,836.16,609.34
2016,6,20,11,30,945.0,111.0,2.8,30.0,1018.0,871.31,630.69
2016,6,20,11,45,946.5,110.5,2.85,30.5,1024.0,903.0,649.95
2016,6,20,12,0,948.0,110.0,2.9,31.0,1030.0,932.41,667.62
2016,6,20,12,15,947.5,110.0,2.95,31.0,1028.5,958.07,684.22
2016,6,20,12,30,947.0,110.0,3.0,31.0,1027.0,981.12,699.19
2016,6,20,12,45,951.0,106.0,3.15,31.0,1019.5,1001.76,713.5
2016,6,20,13,0,955.0,102.0,3.3,31.0,1012.0,1019.54,726.08
2016,6,20,13,15,952.5,101.5,3.4,31.0,996.5,1031.56,734.75
2016,6,20,13,30,950.0,101.0,3.5,31.0,981.0,1040.45,741.59
2016,6,20,13,45,946.0,100.0,3.6,31.0,958.0,1044.18,745.3
2016,6,20,14,0,942.0,99.0,3.7,31.0,935.0,1044.71,747.13
2016,6,20,14,15,936.5,98.0,3.75,30.5,906.5,1040.58,747.28
2016,6,20,14,30,931.0,97.0,3.8,30.0,878.0,1033.32,745.55
2016,6,20,14,45,922.5,96.5,3.85,30.0,842.5,1020.6,738.92
2016,6,20,15,0,914.0,96.0,3.9,30.0,807.0,1004.97,730.51
2016,6,20,15,15,904.0,94.0,3.9,29.5,766.5,983.39,719.4
2016,6,20,15,30,894.0,92.0,3.9,29.0,726.0,959.16,706.55
2016,6,20,15,45,881.0,90.0,3.9,28.5,681.5,929.66,690.1
2016,6,20,16,0,868.0,88.0,3.9,28.0,637.0,897.97,672.03
2016,6,20,16,15,525.5,162.0,3.8,27.0,486.5,667.58,513.79
2016,6,20,16,30,183.0,236.0,3.7,26.0,336.0,421.38,327.47
2016,6,20,16,45,214.5,209.0,3.6,25.5,315.5,413.19,324.78
2016,6,20,17,0,246.0,182.0,3.5,25.0,295.0,415.04,328.45
2016,6,20,17,15,124.5,151.5,3.35,24.0,209.0,267.48,212.98
2016,6,20,17,30,3.0,121.0,3.2,23.0,123.0,122.04,94.53
2016,6,20,17,45,1.5,103.0,3.05,22.0,104.0,103.16,79.76
2016,6,20,18,0,0.0,85.0,2.9,21.0,85.0,84.23,64.42
2016,6,20,18,15,0.0,67.0,2.6,20.0,67.0,66.08,49.42
2016,6,20,18,30,0.0,49.0,2.3,19.0,49.0,47.58,33.84
2016,6,20,18,45,0.0,34.0,2.0,18.0,34.0,32.28,20.71
2016,6,20,19,0,0.0,19.0,1.7,17.0,19.0,17.63,7.17
2016,6,20,19,15,0.0,9.5,1.7,16.5,9.5,9.05,0.0
2016,6,20,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,21,4,45,56.5,5.5,1.45,13.5,7.0,0.0,0.0
2016,6,21,5,0,113.0,11.0,1.6,14.0,14.0,10.48,0.0
2016,6,21,5,15,249.0,22.0,1.75,14.5,46.0,17.5,5.32
2016,6,21,5,30,385.0,33.0,1.9,15.0,78.0,25.77,16.3
2016,6,21,5,45,477.0,40.0,2.05,15.5,122.5,30.01,20.66
2016,6,21,6,0,569.0,47.0,2.2,16.0,167.0,34.09,24.55
2016,6,21,6,15,623.5,52.5,2.2,17.0,216.5,40.2,30.01
2016,6,21,6,30,678.0,58.0,2.2,18.0,266.0,42.99,32.4
2016,6,21,6,45,720.5,61.0,2.2,19.0,318.0,43.59,32.75
2016,6,21,7,0,763.0,64.0,2.2,20.0,370.0,44.21,33.06
2016,6,21,7,15,790.0,67.5,2.2,20.5,421.5,73.31,37.49
2016,6,21,7,30,817.0,71.0,2.2,21.0,473.0,118.55,60.13
2016,6,21,7,45,838.0,73.0,2.25,22.0,523.0,172.21,98.0
2016,6,21,8,0,859.0,75.0,2.3,23.0,573.0,220.92,136.51
2016,6,21,8,15,874.0,77.5,2.3,23.5,620.0,270.77,178.71
2016,6,21,8,30,889.0,80.0,2.3,24.0,667.0,322.03,222.7
2016,6,21,8,45,900.0,81.5,2.35,25.0,710.0,372.36,265.35
2016,6,21,9,0,911.0,83.0,2.4,26.0,753.0,423.31,307.47
2016,6,21,9,15,919.5,84.5,2.4,26.5,791.0,473.59,348.42
2016,6,21,9,30,928.0,86.0,2.4,27.0,829.0,523.85,388.09
2016,6,21,9,45,929.5,90.5,2.45,28.0,860.5,572.71,424.77
2016,6,21,10,0,931.0,95.0,2.5,29.0,892.0,620.54,459.4
2016,6,21,10,15,936.0,96.0,2.5,29.5,919.0,666.32,492.27
2016,6,21,10,30,941.0,97.0,2.5,30.0,946.0,710.98,523.41
2016,6,21,10,45,942.5,98.5,2.5,30.5,965.5,752.31,550.71
2016,6,21,11,0,944.0,100.0,2.5,31.0,985.0,791.89,575.25
2016,6,21,11,15,946.5,100.5,2.5,31.5,998.0,829.46,598.16
2016,6,21,11,30,949.0,101.0,2.5,32.0,1011.0,865.05,619.52
2016,6,21,11,45,948.5,102.0,2.55,32.5,1017.0,896.47,638.37
2016,6,21,12,0,948.0,103.0,2.6,33.0,1023.0,925.5,655.6
2016,6,21,12,15,947.5,103.0,2.65,33.0,1021.5,951.1,671.97
2016,6,21,12,30,947.0,103.0,2.7,33.0,1020.0,974.08,686.73
2016,6,21,12,45,941.0,106.0,2.8,33.5,1009.5,992.06,697.43
2016,6,21,13,0,935.0,109.0,2.9,34.0,999.0,1007.08,706.37
2016,6,21,13,15,931.5,108.5,2.95,34.0,983.0,1018.01,713.89
2016,6,21,13,30,928.0,108.0,3.0,34.0,967.0,1025.87,719.64
2016,6,21,13,45,923.5,106.5,3.15,34.0,944.0,1028.59,723.15
2016,6,21,14,0,919.0,105.0,3.3,34.0,921.0,1028.17,724.81
2016,6,21,14,15,912.5,104.0,3.4,33.5,892.0,1023.17,724.81
2016,6,21,14,30,906.0,103.0,3.5,33.0,863.0,1015.13,722.99
2016,6,21,14,45,898.0,101.0,3.6,33.0,827.5,1001.52,716.22
2016,6,21,15,0,890.0,99.0,3.7,33.0,792.0,985.03,707.67
2016,6,21,15,15,879.5,97.0,3.75,32.5,752.0,963.35,696.9
2016,6,21,15,30,869.0,95.0,3.8,32.0,712.0,939.11,684.41
2016,6,21,15,45,856.5,92.0,3.9,31.5,667.5,909.45,668.49
2016,6,21,16,0,844.0,89.0,4.0,31.0,623.0,877.63,650.89
2016,6,21,16,15,826.5,86.5,3.95,30.0,575.5,847.47,634.75
2016,6,21,16,30,809.0,84.0,3.9,29.0,528.0,808.22,611.97
2016,6,21,16,45,787.5,80.0,3.9,28.0,478.5,762.52,584.35
2016,6,21,17,0,766.0,76.0,3.9,27.0,429.0,716.01,555.39
2016,6,21,17,15,735.5,72.0,3.8,25.5,378.5,662.15,520.78
2016,6,21,17,30,705.0,68.0,3.7,24.0,328.0,608.66,485.11
2016,6,21,17,45,663.5,63.0,3.6,23.0,278.0,547.14,440.54
2016,6,21,18,0,622.0,58.0,3.5,22.0,228.0,491.48,397.26
2016,6,21,18,15,559.0,51.5,3.35,21.0,180.5,419.92,339.36
2016,6,21,18,30,496.0,45.0,3.2,20.0,133.0,352.98,282.79
