Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,18,45,396.0,36.0,3.05,19.0,92.5,269.37,210.67
2016,6,21,19,0,296.0,27.0,2.9,18.0,52.0,195.25,134.05
2016,6,21,19,15,148.0,13.5,2.9,17.5,26.0,73.72,0.0
2016,6,21,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,4,45,66.5,5.5,3.35,12.5,7.5,0.0,0.0
2016,6,22,5,0,133.0,11.0,3.5,13.0,15.0,10.48,0.0
2016,6,22,5,15,276.5,21.5,3.6,13.0,48.0,17.08,4.88
2016,6,22,5,30,420.0,32.0,3.7,13.0,81.0,24.93,15.69
2016,6,22,5,45,501.5,39.5,3.85,13.5,125.5,29.64,20.5
2016,6,22,6,0,583.0,47.0,4.0,14.0,170.0,34.15,24.8
2016,6,22,6,15,637.0,52.5,4.0,14.5,220.0,40.27,30.38
2016,6,22,6,30,691.0,58.0,4.0,15.0,270.0,43.07,32.87
2016,6,22,6,45,727.5,62.5,4.0,15.5,321.5,44.87,34.36
2016,6,22,7,0,764.0,67.0,4.0,16.0,373.0,46.57,35.71
2016,6,22,7,15,791.0,70.5,4.0,16.5,424.5,74.94,39.83
2016,6,22,7,30,818.0,74.0,4.0,17.0,476.0,120.21,62.66
2016,6,22,7,45,840.0,76.0,4.0,18.0,526.5,174.02,101.21
2016,6,22,8,0,862.0,78.0,4.0,19.0,577.0,223.05,140.67
2016,6,22,8,15,877.0,80.5,4.0,19.5,624.5,273.08,183.95
2016,6,22,8,30,892.0,83.0,4.0,20.0,672.0,324.52,229.19
2016,6,22,8,45,905.0,84.0,4.05,20.5,716.0,375.3,273.83
2016,6,22,9,0,918.0,85.0,4.1,21.0,760.0,426.89,318.34
2016,6,22,9,15,927.0,86.5,4.1,21.0,798.5,477.76,361.91
2016,6,22,9,30,936.0,88.0,4.1,21.0,837.0,528.65,404.42
2016,6,22,9,45,944.0,89.0,4.1,21.5,871.0,578.4,444.15
2016,6,22,10,0,952.0,90.0,4.1,22.0,905.0,627.65,482.33
2016,6,22,10,15,956.5,90.5,4.05,22.5,932.0,673.61,516.9
2016,6,22,10,30,961.0,91.0,4.0,23.0,959.0,718.35,549.6
2016,6,22,10,45,965.0,91.5,4.0,23.5,979.5,761.33,579.34
2016,6,22,11,0,969.0,92.0,4.0,24.0,1000.0,802.71,606.47
2016,6,22,11,15,971.5,92.5,4.0,24.0,1013.5,841.13,632.47
2016,6,22,11,30,974.0,93.0,4.0,24.0,1027.0,877.52,656.92
2016,6,22,11,45,974.5,93.0,4.0,24.0,1033.0,909.59,678.3
2016,6,22,12,0,975.0,93.0,4.0,24.0,1039.0,939.23,698.0
2016,6,22,12,15,975.0,93.0,4.0,24.0,1038.0,965.87,715.67
2016,6,22,12,30,975.0,93.0,4.0,24.0,1037.0,989.82,731.55
2016,6,22,12,45,965.5,98.5,4.0,24.0,1026.0,1007.42,743.27
2016,6,22,13,0,956.0,104.0,4.0,24.0,1015.0,1021.93,753.06
2016,6,22,13,15,953.5,103.0,4.0,24.0,999.5,1033.58,761.08
2016,6,22,13,30,951.0,102.0,4.0,24.0,984.0,1042.08,767.15
2016,6,22,13,45,946.0,102.0,4.0,24.0,960.5,1045.98,770.34
2016,6,22,14,0,941.0,102.0,4.0,24.0,937.0,1046.71,771.61
2016,6,22,14,15,935.0,100.5,4.0,23.5,907.5,1041.69,770.74
2016,6,22,14,30,929.0,99.0,4.0,23.0,878.0,1033.52,767.95
2016,6,22,14,45,919.5,98.5,4.0,22.5,842.5,1019.94,761.66
2016,6,22,15,0,910.0,98.0,4.0,22.0,807.0,1003.47,753.52
2016,6,22,15,15,899.5,96.0,4.0,21.5,766.0,981.57,741.75
2016,6,22,15,30,889.0,94.0,4.0,21.0,725.0,957.05,728.17
2016,6,22,15,45,875.5,91.5,4.0,20.5,680.0,926.69,710.48
2016,6,22,16,0,862.0,89.0,4.0,20.0,635.0,894.16,691.13
2016,6,22,16,15,844.0,86.5,4.0,19.5,586.5,855.7,667.32
2016,6,22,16,30,826.0,84.0,4.0,19.0,538.0,823.02,647.34
2016,6,22,16,45,803.5,80.5,4.0,18.5,487.5,776.62,616.92
2016,6,22,17,0,781.0,77.0,4.0,18.0,437.0,729.44,585.29
2016,6,22,17,15,749.5,73.0,3.95,17.5,385.0,674.29,546.62
2016,6,22,17,30,718.0,69.0,3.9,17.0,333.0,619.56,507.14
2016,6,22,17,45,672.5,64.0,3.85,16.5,282.0,554.78,458.1
2016,6,22,18,0,627.0,59.0,3.8,16.0,231.0,496.29,410.76
2016,6,22,18,15,562.0,52.5,3.7,15.5,183.0,423.29,349.69
2016,6,22,18,30,497.0,46.0,3.6,15.0,135.0,355.04,290.27
2016,6,22,18,45,389.0,37.0,3.5,14.5,93.5,267.24,212.93
2016,6,22,19,0,281.0,28.0,3.4,14.0,52.0,189.56,132.71
2016,6,22,19,15,140.5,14.0,3.35,13.5,26.0,71.2,0.0
2016,6,22,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,4,45,62.5,5.5,2.9,11.5,7.0,0.0,0.0
2016,6,23,5,0,125.0,11.0,3.1,12.0,14.0,10.48,0.0
2016,6,23,5,15,268.5,21.5,3.2,12.5,46.5,17.11,4.67
2016,6,23,5,30,412.0,32.0,3.3,13.0,79.0,24.96,15.7
2016,6,23,5,45,501.5,38.5,3.45,13.5,124.5,28.81,19.76
2016,6,23,6,0,591.0,45.0,3.6,14.0,170.0,35.56,26.05
2016,6,23,6,15,645.5,50.5,3.65,14.5,219.5,38.55,28.85
2016,6,23,6,30,700.0,56.0,3.7,15.0,269.0,41.43,31.42
2016,6,23,6,45,739.5,59.5,3.75,16.0,321.5,42.52,32.21
2016,6,23,7,0,779.0,63.0,3.8,17.0,374.0,43.57,32.92
2016,6,23,7,15,806.0,66.0,3.75,17.5,426.0,71.29,36.67
2016,6,23,7,30,833.0,69.0,3.7,18.0,478.0,124.15,65.25
2016,6,23,7,45,854.0,71.0,3.7,18.5,528.5,171.29,98.17
2016,6,23,8,0,875.0,73.0,3.7,19.0,579.0,220.75,138.18
2016,6,23,8,15,890.0,75.5,3.65,19.5,627.0,271.37,181.93
2016,6,23,8,30,905.0,78.0,3.6,20.0,675.0,323.41,227.63
2016,6,23,8,45,917.5,79.5,3.6,21.0,719.0,375.03,272.37
2016,6,23,9,0,930.0,81.0,3.6,22.0,763.0,427.41,316.71
2016,6,23,9,15,938.5,82.5,3.6,22.5,802.0,478.63,359.6
2016,6,23,9,30,947.0,84.0,3.6,23.0,841.0,529.81,401.19
2016,6,23,9,45,950.0,87.5,3.6,23.5,874.0,579.53,440.42
2016,6,23,10,0,953.0,91.0,3.6,24.0,907.0,628.33,477.73
2016,6,23,10,15,957.0,92.0,3.6,24.5,933.5,674.48,512.09
2016,6,23,10,30,961.0,93.0,3.6,25.0,960.0,719.39,544.61
2016,6,23,10,45,962.5,94.5,3.65,25.5,979.5,761.55,573.65
2016,6,23,11,0,964.0,96.0,3.7,26.0,999.0,801.93,599.96
2016,6,23,11,15,964.5,96.5,3.75,26.0,1011.0,838.7,624.75
2016,6,23,11,30,965.0,97.0,3.8,26.0,1023.0,873.31,647.98
2016,6,23,11,45,964.0,97.5,3.9,26.5,1027.5,904.38,667.7
2016,6,23,12,0,963.0,98.0,4.0,27.0,1032.0,932.98,685.7
2016,6,23,12,15,961.5,98.0,4.05,27.0,1029.5,958.08,702.45
2016,6,23,12,30,960.0,98.0,4.1,27.0,1027.0,980.46,717.45
2016,6,23,12,45,957.0,97.5,4.2,27.5,1016.5,998.11,728.25
2016,6,23,13,0,954.0,97.0,4.3,28.0,1006.0,1012.75,737.16
2016,6,23,13,15,950.5,96.5,4.35,27.5,989.5,1023.83,746.51
2016,6,23,13,30,947.0,96.0,4.4,27.0,973.0,1031.77,753.97
2016,6,23,13,45,942.0,95.0,4.45,27.0,950.0,1034.54,756.7
2016,6,23,14,0,937.0,94.0,4.5,27.0,927.0,1034.12,757.49
2016,6,23,14,15,931.5,93.0,4.5,26.5,898.0,1030.03,757.24
2016,6,23,14,30,926.0,92.0,4.5,26.0,869.0,1022.83,755.06
2016,6,23,14,45,921.0,89.5,4.55,26.0,834.5,1011.4,748.92
2016,6,23,15,0,916.0,87.0,4.6,26.0,800.0,996.94,741.12
2016,6,23,15,15,906.5,85.0,4.6,25.5,760.0,975.79,729.94
2016,6,23,15,30,897.0,83.0,4.6,25.0,720.0,951.97,716.95
2016,6,23,15,45,888.0,79.5,4.65,24.5,676.5,924.31,701.65
2016,6,23,16,0,879.0,76.0,4.7,24.0,633.0,894.22,684.48
2016,6,23,16,15,862.0,73.5,4.65,23.5,585.0,856.05,660.7
2016,6,23,16,30,845.0,71.0,4.6,23.0,537.0,816.28,635.49
2016,6,23,16,45,824.5,68.0,4.55,22.5,486.5,771.65,606.32
2016,6,23,17,0,804.0,65.0,4.5,22.0,436.0,726.17,575.94
2016,6,23,17,15,774.0,61.5,4.35,21.0,384.5,678.65,543.9
2016,6,23,17,30,744.0,58.0,4.2,20.0,333.0,624.82,506.2
2016,6,23,17,45,700.0,54.5,4.1,19.5,282.0,562.09,459.43
2016,6,23,18,0,656.0,51.0,4.0,19.0,231.0,501.41,411.09
2016,6,23,18,15,594.5,45.5,3.8,18.0,183.0,430.2,352.54
2016,6,23,18,30,533.0,40.0,3.6,17.0,135.0,363.25,295.03
2016,6,23,18,45,426.5,32.5,3.45,16.5,93.5,280.74,222.16
2016,6,23,19,0,320.0,25.0,3.3,16.0,52.0,204.28,142.52
2016,6,23,19,15,160.0,12.5,3.25,15.5,26.0,93.97,0.0
2016,6,23,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,24,4,45,59.0,5.0,2.5,12.5,6.5,0.0,0.0
2016,6,24,5,0,118.0,10.0,2.7,13.0,13.0,9.53,0.0
2016,6,24,5,15,263.5,20.5,2.8,13.5,45.5,16.2,3.8
2016,6,24,5,30,409.0,31.0,2.9,14.0,78.0,24.08,14.85
2016,6,24,5,45,494.0,38.5,3.05,14.5,122.5,28.84,19.69
2016,6,24,6,0,579.0,46.0,3.2,15.0,167.0,33.39,24.01
2016,6,24,6,15,635.0,51.5,3.15,15.5,217.0,39.45,29.53
2016,6,24,6,30,691.0,57.0,3.1,16.0,267.0,42.3,32.05
2016,6,24,6,45,727.5,62.0,3.1,16.5,319.0,44.54,33.94
2016,6,24,7,0,764.0,67.0,3.1,17.0,371.0,46.65,35.64
2016,6,24,7,15,792.5,70.5,3.05,17.5,423.5,73.43,39.16
2016,6,24,7,30,821.0,74.0,3.0,18.0,476.0,118.85,61.46
2016,6,24,7,45,840.5,77.0,2.95,18.5,526.5,173.2,100.23
2016,6,24,8,0,860.0,80.0,2.9,19.0,577.0,222.55,139.95
2016,6,24,8,15,876.0,82.5,2.85,19.5,625.0,272.73,183.0
2016,6,24,8,30,892.0,85.0,2.8,20.0,673.0,324.42,228.05
2016,6,24,8,45,903.0,88.0,2.8,21.0,717.0,376.18,272.54
2016,6,24,9,0,914.0,91.0,2.8,22.0,761.0,428.58,316.49
2016,6,24,9,15,923.5,92.5,2.8,22.5,800.5,479.55,358.75
2016,6,24,9,30,933.0,94.0,2.8,23.0,840.0,530.59,399.8
2016,6,24,9,45,940.5,95.0,2.85,23.5,873.5,580.03,438.57
2016,6,24,10,0,948.0,96.0,2.9,24.0,907.0,628.93,475.8
2016,6,24,10,15,953.0,97.0,2.9,24.5,934.5,675.55,510.14
2016,6,24,10,30,958.0,98.0,2.9,25.0,962.0,721.02,542.68
2016,6,24,10,45,961.0,99.0,2.95,25.5,982.0,763.75,572.01
2016,6,24,11,0,964.0,100.0,3.0,26.0,1002.0,804.81,598.49
2016,6,24,11,15,965.5,100.5,3.05,26.5,1015.5,842.43,622.36
2016,6,24,11,30,967.0,101.0,3.1,27.0,1029.0,877.96,644.63
2016,6,24,11,45,967.5,101.5,3.15,28.0,1034.5,910.45,663.39
2016,6,24,12,0,968.0,102.0,3.2,29.0,1040.0,940.54,680.38
2016,6,24,12,15,967.5,102.0,3.3,29.0,1038.5,966.77,697.86
2016,6,24,12,30,967.0,102.0,3.4,29.0,1037.0,990.32,713.67
2016,6,24,12,45,956.0,107.5,3.5,29.5,1025.5,1006.55,723.41
2016,6,24,13,0,945.0,113.0,3.6,30.0,1014.0,1019.66,731.25
2016,6,24,13,15,942.0,112.5,3.7,30.0,997.5,1031.43,739.8
2016,6,24,13,30,939.0,112.0,3.8,30.0,981.0,1040.09,746.5
2016,6,24,13,45,934.0,110.5,3.9,30.0,958.0,1042.6,749.39
2016,6,24,14,0,929.0,109.0,4.0,30.0,935.0,1041.93,750.4
2016,6,24,14,15,922.5,108.0,4.0,29.5,905.5,1037.14,749.75
2016,6,24,14,30,916.0,107.0,4.0,29.0,876.0,1029.26,747.23
2016,6,24,14,45,907.0,105.5,4.05,29.0,840.0,1015.36,739.74
2016,6,24,15,0,898.0,104.0,4.1,29.0,804.0,998.56,730.45
2016,6,24,15,15,887.5,102.0,4.1,28.5,763.5,976.97,719.21
2016,6,24,15,30,877.0,100.0,4.1,28.0,723.0,952.8,706.23
2016,6,24,15,45,862.5,97.5,4.1,28.0,678.0,921.89,687.27
2016,6,24,16,0,848.0,95.0,4.1,28.0,633.0,896.63,672.12
2016,6,24,16,15,830.0,92.0,4.05,27.0,585.0,857.88,649.89
2016,6,24,16,30,812.0,89.0,4.0,26.0,537.0,817.59,626.2
2016,6,24,16,45,787.5,86.0,3.95,25.5,486.0,770.61,596.01
2016,6,24,17,0,763.0,83.0,3.9,25.0,435.0,722.96,564.72
2016,6,24,17,15,731.0,78.5,3.75,24.0,383.5,667.44,527.51
2016,6,24,17,30,699.0,74.0,3.6,23.0,332.0,616.19,492.33
2016,6,24,17,45,653.5,68.5,3.45,22.0,281.0,551.84,445.08
2016,6,24,18,0,608.0,63.0,3.3,21.0,230.0,489.79,396.86
2016,6,24,18,15,541.5,56.0,3.0,20.0,182.0,415.94,336.89
2016,6,24,18,30,475.0,49.0,2.7,19.0,134.0,346.92,278.53
2016,6,24,18,45,372.5,39.0,2.45,18.0,93.0,261.51,205.08
2016,6,24,19,0,270.0,29.0,2.2,17.0,52.0,185.73,128.79
2016,6,24,19,15,135.0,14.5,2.1,16.5,26.0,86.43,0.0
2016,6,24,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,4,45,44.5,5.0,1.25,12.5,6.0,0.0,0.0
2016,6,25,5,0,89.0,10.0,1.3,13.0,12.0,9.53,0.0
2016,6,25,5,15,231.5,21.5,1.5,13.5,44.0,17.17,4.04
2016,6,25,5,30,374.0,33.0,1.7,14.0,76.0,25.95,16.43
2016,6,25,5,45,465.5,41.0,1.9,15.0,120.5,31.04,21.58
2016,6,25,6,0,557.0,49.0,2.1,16.0,165.0,35.91,26.14
2016,6,25,6,15,614.0,55.0,2.05,16.5,215.0,38.84,28.87
2016,6,25,6,30,671.0,61.0,2.0,17.0,265.0,45.73,34.96
2016,6,25,6,45,712.0,65.0,2.0,18.0,317.0,46.99,35.89
2016,6,25,7,0,753.0,69.0,2.0,19.0,369.0,48.22,36.72
2016,6,25,7,15,782.0,73.0,2.05,20.0,421.0,74.14,40.0
2016,6,25,7,30,811.0,77.0,2.1,21.0,473.0,119.45,61.72
2016,6,25,7,45,833.0,79.5,2.15,22.5,524.0,166.05,93.15
2016,6,25,8,0,855.0,82.0,2.2,24.0,575.0,222.26,136.91
2016,6,25,8,15,871.0,84.5,2.3,24.5,623.0,272.21,178.8
2016,6,25,8,30,887.0,87.0,2.4,25.0,671.0,323.68,222.74
2016,6,25,8,45,900.5,89.0,2.5,26.0,715.5,375.24,266.13
2016,6,25,9,0,914.0,91.0,2.6,27.0,760.0,427.68,309.26
2016,6,25,9,15,923.5,93.0,2.65,27.5,799.5,479.07,351.04
2016,6,25,9,30,933.0,95.0,2.7,28.0,839.0,530.55,391.66
2016,6,25,9,45,936.5,98.5,2.75,29.0,872.0,580.01,428.74
2016,6,25,10,0,940.0,102.0,2.8,30.0,905.0,628.6,463.9
2016,6,25,10,15,945.5,103.0,2.85,30.5,933.0,675.25,497.57
2016,6,25,10,30,951.0,104.0,2.9,31.0,961.0,720.82,529.58
2016,6,25,10,45,954.5,105.0,2.95,32.0,982.0,763.7,557.37
2016,6,25,11,0,958.0,106.0,3.0,33.0,1003.0,804.97,582.08
2016,6,25,11,15,960.5,106.5,3.05,33.0,1017.0,843.25,606.9
2016,6,25,11,30,963.0,107.0,3.1,33.0,1031.0,879.53,630.3
2016,6,25,11,45,963.5,107.5,3.15,33.5,1037.0,912.0,649.83
2016,6,25,12,0,964.0,108.0,3.2,34.0,1043.0,942.1,667.73
2016,6,25,12,15,964.0,108.0,3.25,34.0,1042.0,968.8,684.8
2016,6,25,12,30,964.0,108.0,3.3,34.0,1041.0,992.86,700.25
2016,6,25,12,45,963.5,107.0,3.4,34.0,1032.5,1012.71,713.47
2016,6,25,13,0,963.0,106.0,3.5,34.0,1024.0,1029.61,724.96
2016,6,25,13,15,960.0,105.5,3.55,34.0,1007.5,1041.55,733.1
2016,6,25,13,30,957.0,105.0,3.6,34.0,991.0,1050.33,739.41
2016,6,25,13,45,952.5,104.0,3.7,34.0,968.0,1053.92,742.97
2016,6,25,14,0,948.0,103.0,3.8,34.0,945.0,1054.28,744.66
2016,6,25,14,15,941.5,101.5,3.85,33.5,915.5,1048.92,744.06
2016,6,25,14,30,935.0,100.0,3.9,33.0,886.0,1040.38,741.59
2016,6,25,14,45,927.0,98.5,3.95,32.5,850.0,1027.28,736.31
2016,6,25,15,0,919.0,97.0,4.0,32.0,814.0,1011.21,729.17
2016,6,25,15,15,908.5,95.0,3.95,31.5,773.0,989.3,717.67
2016,6,25,15,30,898.0,93.0,3.9,31.0,732.0,964.72,704.44
2016,6,25,15,45,885.0,91.0,3.9,30.5,687.0,935.33,688.25
2016,6,25,16,0,872.0,89.0,3.9,30.0,642.0,903.72,670.44
2016,6,25,16,15,854.5,86.0,3.85,29.5,593.5,864.94,647.28
2016,6,25,16,30,837.0,83.0,3.8,29.0,545.0,831.84,627.75
2016,6,25,16,45,814.5,79.5,3.75,28.5,494.0,785.17,598.34
2016,6,25,17,0,792.0,76.0,3.7,28.0,443.0,737.67,567.79
2016,6,25,17,15,761.0,72.0,3.5,27.0,390.5,682.56,531.44
2016,6,25,17,30,730.0,68.0,3.3,26.0,338.0,627.79,494.21
2016,6,25,17,45,687.5,63.0,3.15,25.0,287.0,564.61,449.27
2016,6,25,18,0,645.0,58.0,3.0,24.0,236.0,507.26,405.33
2016,6,25,18,15,580.5,51.5,2.7,22.5,187.0,433.74,347.17
2016,6,25,18,30,516.0,45.0,2.4,21.0,138.0,364.94,290.2
2016,6,25,18,45,415.5,36.0,2.15,20.0,96.0,280.0,217.66
2016,6,25,19,0,315.0,27.0,1.9,19.0,54.0,204.56,141.05
2016,6,25,19,15,157.5,13.5,1.95,18.5,27.0,94.56,0.0
2016,6,25,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,26,4,45,46.0,5.0,1.8,12.5,6.0,0.0,0.0
2016,6,26,5,0,92.0,10.0,2.0,13.0,12.0,9.53,0.0
2016,6,26,5,15,230.5,21.5,2.1,13.5,43.0,17.22,3.67
2016,6,26,5,30,369.0,33.0,2.2,14.0,74.0,26.0,16.42
2016,6,26,5,45,458.5,40.5,2.3,15.0,118.0,30.64,21.21
2016,6,26,6,0,548.0,48.0,2.4,16.0,162.0,35.1,25.41
2016,6,26,6,15,604.0,54.0,2.3,16.5,211.0,38.06,28.17
2016,6,26,6,30,660.0,60.0,2.2,17.0,260.0,44.88,34.21
2016,6,26,6,45,700.5,64.0,2.15,18.0,311.5,46.17,35.17
2016,6,26,7,0,741.0,68.0,2.1,19.0,363.0,47.43,36.03
2016,6,26,7,15,769.0,72.0,2.1,20.0,414.0,72.05,39.01
2016,6,26,7,30,797.0,76.0,2.1,21.0,465.0,116.6,60.14
2016,6,26,7,45,819.0,78.5,2.1,22.0,515.0,162.49,91.11
2016,6,26,8,0,841.0,81.0,2.1,23.0,565.0,218.0,134.59
2016,6,26,8,15,856.5,83.5,2.1,23.5,612.0,267.11,175.85
2016,6,26,8,30,872.0,86.0,2.1,24.0,659.0,317.69,219.09
2016,6,26,8,45,884.5,88.0,2.15,25.0,702.5,368.17,261.66
2016,6,26,9,0,897.0,90.0,2.2,26.0,746.0,419.43,303.87
2016,6,26,9,15,906.0,91.5,2.2,26.5,784.5,469.37,344.48
2016,6,26,9,30,915.0,93.0,2.2,27.0,823.0,519.36,383.87
2016,6,26,9,45,923.5,93.5,2.25,28.0,857.0,568.09,420.48
2016,6,26,10,0,932.0,94.0,2.3,29.0,891.0,616.4,455.52
2016,6,26,10,15,937.0,95.0,2.35,29.5,918.0,662.36,488.71
2016,6,26,10,30,942.0,96.0,2.4,30.0,945.0,707.19,520.22
2016,6,26,10,45,945.0,97.5,2.45,30.5,965.0,749.76,548.79
2016,6,26,11,0,948.0,99.0,2.5,31.0,985.0,790.71,574.54
2016,6,26,11,15,949.5,99.5,2.55,31.5,998.0,827.82,597.48
2016,6,26,11,30,951.0,100.0,2.6,32.0,1011.0,862.89,618.89
2016,6,26,11,45,950.5,100.5,2.65,32.5,1016.5,894.1,637.65
2016,6,26,12,0,950.0,101.0,2.7,33.0,1022.0,922.91,654.78
2016,6,26,12,15,949.0,101.0,2.75,33.0,1020.0,948.3,671.04
2016,6,26,12,30,948.0,101.0,2.8,33.0,1018.0,971.03,685.67
2016,6,26,12,45,932.5,109.5,2.9,33.5,1005.0,985.65,694.27
2016,6,26,13,0,917.0,118.0,3.0,34.0,992.0,997.12,701.01
2016,6,26,13,15,913.0,117.5,3.1,34.0,976.0,1007.7,708.73
2016,6,26,13,30,909.0,117.0,3.2,34.0,960.0,1015.25,714.67
2016,6,26,13,45,903.5,116.0,3.3,34.5,936.5,1017.74,716.1
2016,6,26,14,0,898.0,115.0,3.4,35.0,913.0,1017.15,715.73
2016,6,26,14,15,891.0,113.5,3.5,34.5,883.5,1011.49,715.24
2016,6,26,14,30,884.0,112.0,3.6,34.0,854.0,1002.82,712.96
2016,6,26,14,45,874.5,110.5,3.7,34.0,819.0,988.77,705.84
2016,6,26,15,0,865.0,109.0,3.8,34.0,784.0,971.92,696.99
2016,6,26,15,15,853.5,106.5,3.85,33.5,744.0,949.36,685.57
2016,6,26,15,30,842.0,104.0,3.9,33.0,704.0,924.32,672.48
2016,6,26,15,45,826.5,102.0,3.95,32.5,659.5,901.83,660.99
2016,6,26,16,0,811.0,100.0,4.0,32.0,615.0,869.27,642.6
2016,6,26,16,15,792.5,96.5,3.95,31.0,567.5,830.46,620.53
2016,6,26,16,30,774.0,93.0,3.9,30.0,520.0,790.21,597.03
2016,6,26,16,45,749.0,89.5,3.9,29.5,470.5,743.38,567.37
2016,6,26,17,0,724.0,86.0,3.9,29.0,421.0,695.99,536.66
2016,6,26,17,15,691.5,81.0,3.75,27.5,370.5,644.58,503.72
2016,6,26,17,30,659.0,76.0,3.6,26.0,320.0,590.33,467.42
2016,6,26,17,45,614.0,70.5,3.45,25.0,271.0,527.88,421.59
2016,6,26,18,0,569.0,65.0,3.3,24.0,222.0,467.72,375.19
2016,6,26,18,15,504.5,57.0,3.1,23.0,175.5,395.44,317.19
2016,6,26,18,30,440.0,49.0,2.9,22.0,129.0,327.92,260.78
2016,6,26,18,45,345.0,38.5,2.7,21.0,89.5,247.3,191.98
2016,6,26,19,0,250.0,28.0,2.5,20.0,50.0,175.78,120.73
2016,6,26,19,15,125.0,14.0,2.5,19.5,25.0,81.84,0.0
2016,6,26,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,27,4,45,48.0,4.5,1.5,13.5,5.5,0.0,0.0
2016,6,27,5,0,96.0,9.0,1.7,14.0,11.0,8.58,0.0
2016,6,27,5,15,232.5,20.5,1.7,14.5,42.0,16.32,2.72
2016,6,27,5,30,369.0,32.0,1.7,15.0,73.0,25.12,15.57
2016,6,27,5,45,455.0,40.0,1.75,15.5,116.0,30.24,20.81
2016,6,27,6,0,541.0,48.0,1.8,16.0,159.0,35.14,25.45
2016,6,27,6,15,596.5,54.0,1.75,17.0,207.5,38.09,28.14
2016,6,27,6,30,652.0,60.0,1.7,18.0,256.0,40.89,30.56
2016,6,27,6,45,690.5,64.5,1.7,19.0,306.5,46.61,35.41
2016,6,27,7,0,729.0,69.0,1.7,20.0,357.0,48.23,36.58
2016,6,27,7,15,757.0,72.5,1.7,21.0,408.0,71.13,38.81
2016,6,27,7,30,785.0,76.0,1.7,22.0,459.0,114.68,58.96
2016,6,27,7,45,805.5,79.5,1.7,23.0,508.5,160.53,89.72
2016,6,27,8,0,826.0,83.0,1.7,24.0,558.0,208.78,127.23
2016,6,27,8,15,842.5,85.5,1.8,25.0,605.0,264.46,172.95
2016,6,27,8,30,859.0,88.0,1.9,26.0,652.0,314.64,215.08
2016,6,27,8,45,870.5,90.5,2.05,27.5,695.0,364.56,256.43
2016,6,27,9,0,882.0,93.0,2.2,29.0,738.0,415.19,297.29
2016,6,27,9,15,891.5,95.0,2.3,29.5,777.0,465.07,337.57
2016,6,27,9,30,901.0,97.0,2.4,30.0,816.0,515.06,376.81
2016,6,27,9,45,896.5,105.5,2.5,31.0,846.0,563.04,412.59
2016,6,27,10,0,892.0,114.0,2.6,32.0,876.0,609.53,446.04
2016,6,27,10,15,898.0,115.0,2.65,32.5,903.0,654.53,478.29
2016,6,27,10,30,904.0,116.0,2.7,33.0,930.0,698.57,509.01
2016,6,27,10,45,907.5,117.5,2.8,34.0,950.5,740.15,536.44
2016,6,27,11,0,911.0,119.0,2.9,35.0,971.0,780.23,560.71
2016,6,27,11,15,914.0,119.5,2.9,35.5,985.0,817.4,583.25
2016,6,27,11,30,917.0,120.0,2.9,36.0,999.0,852.72,604.34
2016,6,27,11,45,918.0,120.5,2.95,36.5,1005.5,884.39,623.21
2016,6,27,12,0,919.0,121.0,3.0,37.0,1012.0,913.87,640.58
2016,6,27,12,15,919.0,121.0,3.05,37.0,1011.0,939.67,656.93
2016,6,27,12,30,919.0,121.0,3.1,37.0,1010.0,962.98,671.77
2016,6,27,12,45,920.0,119.0,3.2,37.0,1002.5,982.68,684.78
2016,6,27,13,0,921.0,117.0,3.3,37.0,995.0,999.59,696.17
2016,6,27,13,15,918.5,116.5,3.4,36.5,980.0,1011.71,706.15
2016,6,27,13,30,916.0,116.0,3.5,36.0,965.0,1020.81,714.44
2016,6,27,13,45,912.5,114.5,3.6,36.0,943.0,1024.84,718.23
2016,6,27,14,0,909.0,113.0,3.7,36.0,921.0,1025.77,720.22
2016,6,27,14,15,903.0,111.5,3.75,35.5,892.0,1021.12,720.0
2016,6,27,14,30,897.0,110.0,3.8,35.0,863.0,1013.42,718.0
2016,6,27,14,45,890.5,107.5,3.85,35.0,829.0,1001.15,711.71
2016,6,27,15,0,884.0,105.0,3.9,35.0,795.0,985.97,703.67
2016,6,27,15,15,873.0,103.0,3.9,34.5,755.0,964.2,692.58
2016,6,27,15,30,862.0,101.0,3.9,34.0,715.0,939.88,679.84
2016,6,27,15,45,850.0,97.5,3.95,34.0,671.0,910.52,662.6
2016,6,27,16,0,838.0,94.0,4.0,34.0,627.0,886.68,648.97
2016,6,27,16,15,820.0,91.0,3.95,33.0,579.0,848.25,627.48
2016,6,27,16,30,802.0,88.0,3.9,32.0,531.0,808.29,604.6
2016,6,27,16,45,780.5,84.0,3.85,31.5,481.0,762.93,576.24
2016,6,27,17,0,759.0,80.0,3.8,31.0,431.0,716.74,546.7
2016,6,27,17,15,727.0,75.5,3.65,29.5,380.0,661.41,511.54
2016,6,27,17,30,695.0,71.0,3.5,28.0,329.0,606.54,475.4
2016,6,27,17,45,654.0,65.5,3.35,27.0,279.0,548.9,434.26
2016,6,27,18,0,613.0,60.0,3.2,26.0,229.0,489.74,389.22
2016,6,27,18,15,549.0,53.0,2.9,25.0,181.5,417.2,331.45
2016,6,27,18,30,485.0,46.0,2.6,24.0,134.0,349.36,275.16
2016,6,27,18,45,389.0,36.5,2.3,23.0,93.0,267.42,205.74
2016,6,27,19,0,293.0,27.0,2.0,22.0,52.0,194.64,132.77
2016,6,27,19,15,146.5,13.5,2.0,21.0,26.0,90.13,0.0
2016,6,27,19,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,28,4,45,28.0,4.5,1.95,14.5,5.0,0.0,0.0
2016,6,28,5,0,56.0,9.0,2.2,15.0,10.0,8.58,0.0
2016,6,28,5,15,177.0,22.0,2.2,15.0,38.5,17.32,2.68
2016,6,28,5,30,298.0,35.0,2.2,15.0,67.0,27.96,17.91
2016,6,28,5,45,387.5,44.5,2.25,15.5,109.0,34.28,24.3
2016,6,28,6,0,477.0,54.0,2.3,16.0,151.0,40.28,29.96
2016,6,28,6,15,535.5,61.0,2.25,16.5,198.5,43.77,33.21
2016,6,28,6,30,594.0,68.0,2.2,17.0,246.0,47.09,36.15
2016,6,28,6,45,638.5,73.0,2.15,18.0,296.5,48.62,37.32
2016,6,28,7,0,683.0,78.0,2.1,19.0,347.0,50.05,38.33
2016,6,28,7,15,713.0,82.5,2.05,20.0,397.5,76.76,44.98
2016,6,28,7,30,743.0,87.0,2.0,21.0,448.0,119.03,64.54
2016,6,28,7,45,767.5,90.0,2.0,22.0,497.5,162.89,93.67
2016,6,28,8,0,792.0,93.0,2.0,23.0,547.0,209.57,129.78
2016,6,28,8,15,809.5,96.0,2.0,23.5,594.0,257.3,169.65
2016,6,28,8,30,827.0,99.0,2.0,24.0,641.0,306.83,211.74
2016,6,28,8,45,841.0,101.5,2.05,25.0,684.5,362.59,257.97
2016,6,28,9,0,855.0,104.0,2.1,26.0,728.0,412.81,299.1
2016,6,28,9,15,865.0,106.0,2.1,26.5,766.5,461.7,338.72
2016,6,28,9,30,875.0,108.0,2.1,27.0,805.0,510.77,377.28
2016,6,28,9,45,886.5,107.5,2.15,28.0,839.5,558.55,413.13
2016,6,28,10,0,898.0,107.0,2.2,29.0,874.0,606.22,447.69
2016,6,28,10,15,904.0,108.5,2.3,29.5,901.0,651.89,480.88
2016,6,28,10,30,910.0,110.0,2.4,30.0,928.0,696.59,512.56
2016,6,28,10,45,914.5,110.5,2.5,30.5,949.0,738.23,541.41
2016,6,28,11,0,919.0,111.0,2.6,31.0,970.0,778.42,567.08
2016,6,28,11,15,921.5,112.0,2.7,31.0,983.5,815.9,591.9
2016,6,28,11,30,924.0,113.0,2.8,31.0,997.0,851.48,615.39
2016,6,28,11,45,925.0,113.5,2.9,31.5,1003.5,883.34,635.12
2016,6,28,12,0,926.0,114.0,3.0,32.0,1010.0,912.97,653.32
2016,6,28,12,15,926.0,114.0,3.1,32.0,1009.5,938.9,670.45
2016,6,28,12,30,926.0,114.0,3.2,32.0,1009.0,962.3,686.03
2016,6,28,12,45,914.5,120.0,3.3,32.0,998.0,978.05,696.8
2016,6,28,13,0,903.0,126.0,3.4,32.0,987.0,990.79,705.8
2016,6,28,13,15,900.0,125.5,3.45,32.0,971.5,1002.37,713.83
2016,6,28,13,30,897.0,125.0,3.5,32.0,956.0,1010.98,720.1
2016,6,28,13,45,892.5,123.5,3.55,32.0,934.0,1014.08,723.0
2016,6,28,14,0,888.0,122.0,3.6,32.0,912.0,1014.12,724.11
2016,6,28,14,15,881.5,120.5,3.55,31.5,883.0,1009.15,722.94
2016,6,28,14,30,875.0,119.0,3.5,31.0,854.0,1001.19,719.99
2016,6,28,14,45,867.5,116.5,3.5,30.5,820.0,988.25,714.29
2016,6,28,15,0,860.0,114.0,3.5,30.0,786.0,972.48,706.84
2016,6,28,15,15,848.5,112.0,3.45,29.5,746.0,950.69,695.15
2016,6,28,15,30,837.0,110.0,3.4,29.0,706.0,934.7,687.35
2016,6,28,15,45,824.5,106.0,3.35,28.5,662.0,904.78,670.2
2016,6,28,16,0,812.0,102.0,3.3,28.0,618.0,872.7,651.55
2016,6,28,16,15,793.5,99.0,3.25,27.5,570.5,834.51,628.51
2016,6,28,16,30,775.0,96.0,3.2,27.0,523.0,794.87,604.15
2016,6,28,16,45,753.5,91.0,3.15,26.5,474.0,749.15,575.06
2016,6,28,17,0,732.0,86.0,3.1,26.0,425.0,702.63,544.79
2016,6,28,17,15,699.5,81.0,3.0,24.5,374.5,650.96,511.77
2016,6,28,17,30,667.0,76.0,2.9,23.0,324.0,596.42,475.32
2016,6,28,17,45,626.0,69.5,2.85,22.0,274.5,535.11,430.62
2016,6,28,18,0,585.0,63.0,2.8,21.0,225.0,475.78,384.93
2016,6,28,18,15,520.5,56.0,2.75,20.0,178.0,404.06,327.2
2016,6,28,18,30,456.0,49.0,2.7,19.0,131.0,337.03,270.83
2016,6,28,18,45,361.0,38.5,2.65,18.5,91.0,255.63,200.37
2016,6,28,19,0,266.0,28.0,2.6,18.0,51.0,183.32,127.1
2016,6,28,19,15,133.0,14.0,2.6,17.5,25.5,85.24,0.0
2016,6,28,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,29,5,15,190.5,15.5,3.35,13.5,36.5,11.81,0.0
2016,6,29,5,30,381.0,31.0,3.4,14.0,73.0,24.32,14.86
2016,6,29,5,45,470.5,39.0,3.45,14.5,117.0,29.5,20.2
2016,6,29,6,0,560.0,47.0,3.5,15.0,161.0,34.43,24.9
2016,6,29,6,15,616.5,52.5,3.5,15.5,210.5,37.03,27.36
2016,6,29,6,30,673.0,58.0,3.5,16.0,260.0,43.35,32.98
2016,6,29,6,45,443.0,105.5,3.55,16.5,248.5,73.76,59.71
2016,6,29,7,0,213.0,153.0,3.6,17.0,237.0,110.88,91.81
2016,6,29,7,15,512.0,113.5,3.6,17.5,352.0,88.19,59.06
2016,6,29,7,30,811.0,74.0,3.6,18.0,467.0,113.12,58.22
2016,6,29,7,45,833.0,76.5,3.6,18.5,517.5,166.86,95.67
2016,6,29,8,0,855.0,79.0,3.6,19.0,568.0,215.85,134.65
2016,6,29,8,15,871.0,81.0,3.6,19.5,616.0,265.37,177.16
2016,6,29,8,30,887.0,83.0,3.6,20.0,664.0,316.41,221.9
2016,6,29,8,45,900.0,85.0,3.65,20.5,708.5,367.8,266.96
2016,6,29,9,0,913.0,87.0,3.7,21.0,753.0,420.04,311.96
2016,6,29,9,15,922.5,88.5,3.7,21.5,792.5,471.01,354.91
2016,6,29,9,30,932.0,90.0,3.7,22.0,832.0,522.08,396.7
2016,6,29,9,45,934.5,94.5,3.75,22.5,865.0,571.88,436.38
2016,6,29,10,0,937.0,99.0,3.8,23.0,898.0,620.77,474.17
2016,6,29,10,15,943.0,100.0,3.8,23.5,926.0,667.7,509.41
2016,6,29,10,30,949.0,101.0,3.8,24.0,954.0,713.59,542.93
2016,6,29,10,45,953.0,101.5,3.85,24.5,975.5,756.43,573.21
2016,6,29,11,0,957.0,102.0,3.9,25.0,997.0,797.7,600.34
2016,6,29,11,15,960.0,103.0,3.9,25.0,1011.0,836.9,626.76
2016,6,29,11,30,963.0,104.0,3.9,25.0,1025.0,874.15,651.67
2016,6,29,11,45,964.0,104.5,3.95,25.0,1032.0,907.18,673.86
2016,6,29,12,0,965.0,105.0,4.0,25.0,1039.0,937.87,694.44
2016,6,29,12,15,965.0,105.0,4.05,24.5,1038.5,964.74,713.85
2016,6,29,12,30,965.0,105.0,4.1,24.0,1038.0,988.95,731.61
2016,6,29,12,45,958.5,108.5,4.15,24.0,1028.0,1007.71,744.41
2016,6,29,13,0,952.0,112.0,4.2,24.0,1018.0,1023.44,755.33
2016,6,29,13,15,949.0,111.0,4.2,23.5,1002.5,1035.02,764.8
2016,6,29,13,30,946.0,110.0,4.2,23.0,987.0,1043.45,772.35
2016,6,29,13,45,942.0,109.5,4.25,23.0,964.5,1048.24,776.47
2016,6,29,14,0,938.0,109.0,4.3,23.0,942.0,1049.85,778.64
2016,6,29,14,15,932.0,107.5,4.25,22.5,913.0,1045.25,777.71
2016,6,29,14,30,926.0,106.0,4.2,22.0,884.0,1037.5,774.84
2016,6,29,14,45,917.5,104.5,4.2,21.5,848.5,1024.22,768.7
2016,6,29,15,0,909.0,103.0,4.2,21.0,813.0,1007.98,760.66
2016,6,29,15,15,898.5,101.0,4.15,20.5,772.5,986.43,748.74
2016,6,29,15,30,888.0,99.0,4.1,20.0,732.0,962.24,735.03
2016,6,29,15,45,874.5,96.5,4.05,20.0,686.5,932.19,715.85
2016,6,29,16,0,861.0,94.0,4.0,20.0,641.0,899.96,695.09
2016,6,29,16,15,843.0,91.0,3.95,19.5,592.5,868.73,676.24
2016,6,29,16,30,825.0,88.0,3.9,19.0,544.0,828.18,650.44
2016,6,29,16,45,801.5,84.5,3.85,18.5,493.0,781.12,619.48
2016,6,29,17,0,778.0,81.0,3.8,18.0,442.0,733.3,587.32
2016,6,29,17,15,746.0,77.0,3.75,17.0,390.0,677.91,549.66
2016,6,29,17,30,714.0,73.0,3.7,16.0,338.0,622.91,511.01
2016,6,29,17,45,669.0,67.5,3.65,15.5,286.0,562.03,464.8
2016,6,29,18,0,624.0,62.0,3.6,15.0,234.0,499.65,414.54
2016,6,29,18,15,557.5,55.0,3.5,14.5,185.5,425.08,352.2
2016,6,29,18,30,491.0,48.0,3.4,14.0,137.0,355.35,291.54
2016,6,29,18,45,388.5,38.5,3.35,13.5,95.0,269.69,215.85
2016,6,29,19,0,286.0,29.0,3.3,13.0,53.0,193.58,137.08
2016,6,29,19,15,143.0,14.5,3.25,12.5,26.5,90.03,0.0
2016,6,29,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,5,15,162.5,17.0,2.9,12.5,34.5,13.17,0.0
2016,6,30,5,30,325.0,34.0,2.9,13.0,69.0,27.18,17.29
2016,6,30,5,45,420.5,43.0,2.95,14.0,112.5,33.09,23.38
2016,6,30,6,0,516.0,52.0,3.0,15.0,156.0,38.73,28.69
2016,6,30,6,15,576.0,58.5,2.9,15.5,205.5,41.91,31.69
2016,6,30,6,30,636.0,65.0,2.8,16.0,255.0,44.93,34.39
2016,6,30,6,45,678.5,70.0,2.75,16.5,306.5,46.59,35.76
2016,6,30,7,0,721.0,75.0,2.7,17.0,358.0,53.21,41.43
2016,6,30,7,15,751.0,79.0,2.6,17.5,409.5,73.03,42.8
2016,6,30,7,30,781.0,83.0,2.5,18.0,461.0,116.73,62.54
2016,6,30,7,45,802.5,87.0,2.45,19.0,511.5,162.87,93.45
2016,6,30,8,0,824.0,91.0,2.4,20.0,562.0,211.54,131.58
2016,6,30,8,15,841.5,94.0,2.3,20.5,610.0,260.89,173.25
2016,6,30,8,30,859.0,97.0,2.2,21.0,658.0,318.57,222.23
2016,6,30,8,45,868.5,101.5,2.1,22.0,701.5,369.54,265.4
2016,6,30,9,0,878.0,106.0,2.0,23.0,745.0,421.07,307.88
2016,6,30,9,15,888.5,108.0,1.95,23.5,784.5,471.36,348.84
2016,6,30,9,30,899.0,110.0,1.9,24.0,824.0,521.86,388.64
2016,6,30,9,45,908.0,111.0,1.9,25.0,858.5,570.78,425.37
2016,6,30,10,0,917.0,112.0,1.9,26.0,893.0,619.35,460.51
2016,6,30,10,15,923.0,113.0,1.95,26.5,921.0,665.55,494.0
2016,6,30,10,30,929.0,114.0,2.0,27.0,949.0,710.74,525.89
2016,6,30,10,45,932.0,115.5,2.1,27.5,970.0,753.09,555.36
2016,6,30,11,0,935.0,117.0,2.2,28.0,991.0,793.85,581.59
2016,6,30,11,15,938.0,118.0,2.3,28.5,1005.0,832.44,606.02
2016,6,30,11,30,941.0,119.0,2.4,29.0,1019.0,869.14,629.02
2016,6,30,11,45,941.5,119.5,2.5,29.5,1025.5,901.27,648.9
2016,6,30,12,0,942.0,120.0,2.6,30.0,1032.0,931.11,667.24
2016,6,30,12,15,941.5,120.0,2.65,30.0,1031.0,957.19,684.08
2016,6,30,12,30,941.0,120.0,2.7,30.0,1030.0,980.68,699.32
2016,6,30,12,45,932.0,124.5,2.8,30.5,1019.0,997.81,709.6
2016,6,30,13,0,923.0,129.0,2.9,31.0,1008.0,1011.93,718.09
2016,6,30,13,15,919.5,128.5,2.95,31.0,992.0,1023.45,726.06
2016,6,30,13,30,916.0,128.0,3.0,31.0,976.0,1031.92,732.25
2016,6,30,13,45,911.0,126.5,3.15,31.0,953.0,1034.81,735.91
2016,6,30,14,0,906.0,125.0,3.3,31.0,930.0,1034.58,737.72
2016,6,30,14,15,899.0,123.5,3.35,30.5,900.5,1029.26,737.12
2016,6,30,14,30,892.0,122.0,3.4,30.0,871.0,1020.89,734.71
2016,6,30,14,45,882.0,120.5,3.45,30.0,835.5,1006.6,727.11
2016,6,30,15,0,872.0,119.0,3.5,30.0,800.0,989.49,717.79
2016,6,30,15,15,860.0,116.5,3.45,29.5,759.0,966.66,705.52
2016,6,30,15,30,848.0,114.0,3.4,29.0,718.0,949.71,697.16
2016,6,30,15,45,832.0,111.5,3.4,28.5,672.5,918.18,679.38
2016,6,30,16,0,816.0,109.0,3.4,28.0,627.0,884.59,660.11
2016,6,30,16,15,796.0,105.5,3.35,27.5,578.5,844.46,635.82
2016,6,30,16,30,776.0,102.0,3.3,27.0,530.0,802.9,610.19
2016,6,30,16,45,750.0,97.5,3.3,26.5,479.5,754.03,579.17
2016,6,30,17,0,724.0,93.0,3.3,26.0,429.0,708.81,550.05
2016,6,30,17,15,689.0,88.0,3.2,25.0,377.0,652.03,512.28
2016,6,30,17,30,654.0,83.0,3.1,24.0,325.0,596.03,473.85
2016,6,30,17,45,607.0,76.0,3.05,23.0,274.5,530.47,425.61
2016,6,30,18,0,560.0,69.0,3.0,22.0,224.0,467.33,377.03
2016,6,30,18,15,492.0,61.0,2.95,21.0,176.5,393.18,317.5
2016,6,30,18,30,424.0,53.0,2.9,20.0,129.0,323.94,259.54
2016,6,30,18,45,321.0,41.5,2.85,19.0,89.0,238.62,186.67
2016,6,30,19,0,218.0,30.0,2.8,18.0,49.0,162.83,112.32
2016,6,30,19,15,109.0,15.0,2.85,17.0,24.5,74.59,0.0
2016,6,30,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,1,5,15,141.0,17.5,3.35,13.5,32.5,13.69,0.0
2016,7,1,5,30,282.0,35.0,3.4,14.0,65.0,28.2,17.99
2016,7,1,5,45,377.0,45.0,3.5,14.5,107.5,34.96,24.94
2016,7,1,6,0,472.0,55.0,3.6,15.0,150.0,41.39,31.02
2016,7,1,6,15,534.0,62.5,3.6,15.5,198.5,45.26,34.64
2016,7,1,6,30,596.0,70.0,3.6,16.0,247.0,48.93,37.92
2016,7,1,6,45,641.5,75.0,3.65,16.5,298.0,50.37,39.1
2016,7,1,7,0,687.0,80.0,3.7,17.0,349.0,51.73,40.12
2016,7,1,7,15,718.5,84.5,3.65,17.5,400.5,69.98,41.41
2016,7,1,7,30,750.0,89.0,3.6,18.0,452.0,118.08,65.12
2016,7,1,7,45,775.0,92.5,3.55,19.0,502.0,162.68,94.67
2016,7,1,8,0,800.0,96.0,3.5,20.0,552.0,210.18,131.72
2016,7,1,8,15,818.0,99.0,3.5,20.5,600.0,258.43,172.61
2016,7,1,8,30,836.0,102.0,3.5,21.0,648.0,308.54,216.03
2016,7,1,8,45,850.5,104.0,3.5,22.0,692.0,364.53,263.49
2016,7,1,9,0,865.0,106.0,3.5,23.0,736.0,415.08,305.91
2016,7,1,9,15,876.0,108.5,3.45,23.5,775.5,465.37,347.62
2016,7,1,9,30,887.0,111.0,3.4,24.0,815.0,515.95,388.34
2016,7,1,9,45,895.5,112.5,3.4,24.5,849.5,564.49,426.47
2016,7,1,10,0,904.0,114.0,3.4,25.0,884.0,612.67,463.21
2016,7,1,10,15,910.0,115.5,3.4,25.5,912.0,658.76,497.38
2016,7,1,10,30,916.0,117.0,3.4,26.0,940.0,703.88,529.92
2016,7,1,10,45,920.5,118.0,3.45,26.5,961.0,746.39,560.0
2016,7,1,11,0,925.0,119.0,3.5,27.0,982.0,787.44,586.97
2016,7,1,11,15,927.5,119.5,3.55,27.0,996.0,824.9,612.14
2016,7,1,11,30,930.0,120.0,3.6,27.0,1010.0,860.45,635.92
2016,7,1,11,45,931.5,120.5,3.7,27.5,1017.0,893.13,656.66
2016,7,1,12,0,933.0,121.0,3.8,28.0,1024.0,923.61,675.82
2016,7,1,12,15,933.0,121.0,3.85,28.0,1023.0,949.95,693.29
2016,7,1,12,30,933.0,121.0,3.9,28.0,1022.0,973.76,709.14
2016,7,1,12,45,927.5,123.0,4.0,28.0,1012.5,991.67,721.5
2016,7,1,13,0,922.0,125.0,4.1,28.0,1003.0,1006.66,732.07
2016,7,1,13,15,918.5,124.5,4.1,27.5,987.5,1018.14,741.35
2016,7,1,13,30,915.0,124.0,4.1,27.0,972.0,1026.57,748.79
2016,7,1,13,45,910.5,122.5,4.15,27.0,949.0,1029.93,751.9
2016,7,1,14,0,906.0,121.0,4.2,27.0,926.0,1030.16,753.13
