Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,14,15,899.0,119.5,4.2,26.5,897.0,1024.82,752.02
2016,7,1,14,30,892.0,118.0,4.2,26.0,868.0,1016.43,749.05
2016,7,1,14,45,883.0,116.5,4.25,26.0,832.5,1003.1,741.75
2016,7,1,15,0,874.0,115.0,4.3,26.0,797.0,986.93,732.66
2016,7,1,15,15,862.5,112.5,4.25,25.5,756.5,964.52,720.31
2016,7,1,15,30,851.0,110.0,4.2,25.0,716.0,947.85,711.88
2016,7,1,15,45,835.5,107.5,4.2,24.5,671.0,916.73,693.78
2016,7,1,16,0,820.0,105.0,4.2,24.0,626.0,883.54,674.14
2016,7,1,16,15,800.5,101.5,4.15,23.0,577.5,843.76,650.65
2016,7,1,16,30,781.0,98.0,4.1,22.0,529.0,802.53,625.68
2016,7,1,16,45,754.5,94.0,4.05,21.5,478.5,753.71,593.45
2016,7,1,17,0,728.0,90.0,4.0,21.0,428.0,708.27,563.06
2016,7,1,17,15,694.0,85.0,3.9,20.0,376.5,652.13,524.67
2016,7,1,17,30,660.0,80.0,3.8,19.0,325.0,596.69,485.58
2016,7,1,17,45,612.5,74.0,3.7,18.5,274.5,531.82,435.72
2016,7,1,18,0,565.0,68.0,3.6,18.0,224.0,469.39,385.65
2016,7,1,18,15,497.0,60.0,3.5,17.5,176.5,395.06,324.05
2016,7,1,18,30,429.0,52.0,3.4,17.0,129.0,325.68,264.39
2016,7,1,18,45,326.5,40.5,3.3,16.5,89.0,240.43,190.11
2016,7,1,19,0,224.0,29.0,3.2,16.0,49.0,164.01,113.91
2016,7,1,19,15,112.0,14.5,3.1,15.5,24.5,60.19,0.0
2016,7,1,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,2,5,15,131.5,17.0,3.15,13.5,31.0,13.29,0.0
2016,7,2,5,30,263.0,34.0,3.3,14.0,62.0,27.29,17.16
2016,7,2,5,45,349.5,45.5,3.45,14.5,103.0,35.48,25.37
2016,7,2,6,0,436.0,57.0,3.6,15.0,144.0,43.22,32.63
2016,7,2,6,15,497.5,65.0,3.6,15.5,191.0,47.41,36.55
2016,7,2,6,30,559.0,73.0,3.6,16.0,238.0,51.38,40.09
2016,7,2,6,45,599.5,80.5,3.65,17.0,288.0,54.64,42.78
2016,7,2,7,0,640.0,88.0,3.7,18.0,338.0,57.65,45.15
2016,7,2,7,15,672.5,93.0,3.7,18.5,388.0,73.98,45.92
2016,7,2,7,30,705.0,98.0,3.7,19.0,438.0,114.99,64.21
2016,7,2,7,45,727.5,103.5,3.7,20.0,487.0,158.88,93.32
2016,7,2,8,0,750.0,109.0,3.7,21.0,536.0,210.87,133.81
2016,7,2,8,15,769.0,113.0,3.65,21.5,583.0,257.63,172.99
2016,7,2,8,30,788.0,117.0,3.6,22.0,630.0,306.38,214.79
2016,7,2,8,45,801.0,120.5,3.55,22.5,673.0,354.58,256.33
2016,7,2,9,0,814.0,124.0,3.5,23.0,716.0,403.81,298.01
2016,7,2,9,15,825.5,127.0,3.5,23.5,755.0,452.82,338.65
2016,7,2,9,30,837.0,130.0,3.5,24.0,794.0,502.32,378.55
2016,7,2,9,45,847.5,131.0,3.55,24.5,828.0,553.61,418.68
2016,7,2,10,0,858.0,132.0,3.6,25.0,862.0,600.5,454.61
2016,7,2,10,15,864.5,134.0,3.6,25.5,889.5,645.46,488.04
2016,7,2,10,30,871.0,136.0,3.6,26.0,917.0,689.57,519.98
2016,7,2,10,45,875.5,137.5,3.65,26.5,938.0,730.86,549.32
2016,7,2,11,0,880.0,139.0,3.7,27.0,959.0,770.81,576.48
2016,7,2,11,15,883.0,139.5,3.75,27.0,973.0,807.25,601.14
2016,7,2,11,30,886.0,140.0,3.8,27.0,987.0,841.94,624.5
2016,7,2,11,45,887.5,140.5,3.9,27.5,994.0,873.5,644.63
2016,7,2,12,0,889.0,141.0,4.0,28.0,1001.0,902.99,663.29
2016,7,2,12,15,889.0,141.0,4.05,28.0,1000.5,928.51,680.34
2016,7,2,12,30,889.0,141.0,4.1,28.0,1000.0,951.64,695.85
2016,7,2,12,45,891.5,138.0,4.2,28.0,993.0,971.75,709.71
2016,7,2,13,0,894.0,135.0,4.3,28.0,986.0,989.2,721.92
2016,7,2,13,15,890.5,134.0,4.35,28.0,970.5,1000.0,729.59
2016,7,2,13,30,887.0,133.0,4.4,28.0,955.0,1007.83,735.46
2016,7,2,13,45,882.0,132.0,4.45,28.0,933.0,1011.18,738.54
2016,7,2,14,0,877.0,131.0,4.5,28.0,911.0,1011.5,739.78
2016,7,2,14,15,870.0,129.5,4.5,27.5,882.0,1006.32,738.73
2016,7,2,14,30,863.0,128.0,4.5,27.0,853.0,998.19,735.87
2016,7,2,14,45,854.5,126.0,4.55,26.5,818.5,985.15,730.11
2016,7,2,15,0,846.0,124.0,4.6,26.0,784.0,978.03,728.55
2016,7,2,15,15,834.0,121.5,4.55,25.5,744.0,955.6,715.92
2016,7,2,15,30,822.0,119.0,4.5,25.0,704.0,930.68,701.67
2016,7,2,15,45,807.5,115.5,4.5,24.5,660.0,899.94,683.74
2016,7,2,16,0,793.0,112.0,4.5,24.0,616.0,867.13,664.19
2016,7,2,16,15,773.5,108.5,4.4,23.5,568.5,828.04,639.42
2016,7,2,16,30,754.0,105.0,4.3,23.0,521.0,787.54,613.39
2016,7,2,16,45,728.5,100.0,4.25,22.5,471.0,743.35,584.43
2016,7,2,17,0,703.0,95.0,4.2,22.0,421.0,694.69,551.55
2016,7,2,17,15,669.0,89.5,4.1,21.0,370.5,638.79,513.25
2016,7,2,17,30,635.0,84.0,4.0,20.0,320.0,583.63,474.23
2016,7,2,17,45,589.5,77.0,3.9,19.0,270.0,519.83,425.73
2016,7,2,18,0,544.0,70.0,3.8,18.0,220.0,458.34,377.08
2016,7,2,18,15,478.0,61.5,3.65,17.5,173.5,385.46,316.44
2016,7,2,18,30,412.0,53.0,3.5,17.0,127.0,317.36,257.73
2016,7,2,18,45,317.0,41.0,3.4,16.5,87.5,236.13,186.67
2016,7,2,19,0,222.0,29.0,3.3,16.0,48.0,163.18,113.02
2016,7,2,19,15,111.0,14.5,3.15,15.5,24.0,59.78,0.0
2016,7,2,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,5,15,136.0,16.5,2.65,13.5,31.0,12.91,0.0
2016,7,3,5,30,272.0,33.0,2.8,14.0,62.0,26.42,16.36
2016,7,3,5,45,363.5,44.0,2.95,14.5,103.5,34.19,24.23
2016,7,3,6,0,455.0,55.0,3.1,15.0,145.0,41.54,31.13
2016,7,3,6,15,516.0,62.5,3.1,15.5,192.5,45.38,34.75
2016,7,3,6,30,577.0,70.0,3.1,16.0,240.0,49.03,38.02
2016,7,3,6,45,621.0,76.5,3.1,17.0,290.5,51.63,40.13
2016,7,3,7,0,665.0,83.0,3.1,18.0,341.0,54.03,41.98
2016,7,3,7,15,696.5,87.5,3.1,18.5,392.0,69.39,42.41
2016,7,3,7,30,728.0,92.0,3.1,19.0,443.0,111.11,60.47
2016,7,3,7,45,751.5,96.5,3.15,20.0,492.5,160.72,93.81
2016,7,3,8,0,775.0,101.0,3.2,21.0,542.0,207.55,129.96
2016,7,3,8,15,793.5,104.5,3.2,21.5,589.0,255.06,169.82
2016,7,3,8,30,812.0,108.0,3.2,22.0,636.0,304.49,212.28
2016,7,3,8,45,825.0,111.0,3.2,23.0,679.5,353.48,254.08
2016,7,3,9,0,838.0,114.0,3.2,24.0,723.0,403.47,295.84
2016,7,3,9,15,849.0,116.5,3.2,24.5,762.0,458.17,340.54
2016,7,3,9,30,860.0,119.0,3.2,25.0,801.0,507.56,380.17
2016,7,3,9,45,886.5,110.5,3.25,25.5,839.5,556.08,418.31
2016,7,3,10,0,913.0,102.0,3.3,26.0,878.0,605.68,456.29
2016,7,3,10,15,918.5,103.5,3.3,26.5,906.0,651.85,490.46
2016,7,3,10,30,924.0,105.0,3.3,27.0,934.0,696.99,522.95
2016,7,3,10,45,928.0,106.0,3.35,27.5,955.0,739.45,552.92
2016,7,3,11,0,932.0,107.0,3.4,28.0,976.0,780.4,579.47
2016,7,3,11,15,934.5,107.5,3.45,28.0,990.0,818.09,604.71
2016,7,3,11,30,937.0,108.0,3.5,28.0,1004.0,853.85,628.53
2016,7,3,11,45,938.0,108.5,3.55,28.5,1010.5,886.3,648.76
2016,7,3,12,0,939.0,109.0,3.6,29.0,1017.0,916.47,667.37
2016,7,3,12,15,938.5,109.0,3.65,29.0,1016.0,942.45,684.51
2016,7,3,12,30,938.0,109.0,3.7,29.0,1015.0,965.84,700.01
2016,7,3,12,45,921.0,119.0,3.75,29.5,1002.0,980.73,708.62
2016,7,3,13,0,904.0,129.0,3.8,30.0,989.0,992.46,715.29
2016,7,3,13,15,900.5,128.0,3.85,30.0,973.5,1003.35,722.97
2016,7,3,13,30,897.0,127.0,3.9,30.0,958.0,1011.23,728.82
2016,7,3,13,45,892.0,126.0,3.95,30.0,935.5,1014.6,731.9
2016,7,3,14,0,887.0,125.0,4.0,30.0,913.0,1014.91,733.16
2016,7,3,14,15,880.5,123.5,4.0,29.5,884.0,1010.18,732.45
2016,7,3,14,30,874.0,122.0,4.0,29.0,855.0,1002.46,729.94
2016,7,3,14,45,865.0,119.5,4.0,29.0,820.5,988.28,721.85
2016,7,3,15,0,856.0,117.0,4.0,29.0,786.0,971.27,712.03
2016,7,3,15,15,844.5,114.5,3.95,28.5,746.0,949.17,700.01
2016,7,3,15,30,833.0,112.0,3.9,28.0,706.0,932.92,691.94
2016,7,3,15,45,819.0,109.0,3.9,28.0,661.5,903.0,673.52
2016,7,3,16,0,805.0,106.0,3.9,28.0,617.0,870.98,653.66
2016,7,3,16,15,785.5,102.5,3.85,27.0,569.5,831.6,630.83
2016,7,3,16,30,766.0,99.0,3.8,26.0,522.0,790.81,606.56
2016,7,3,16,45,742.5,94.0,3.75,25.5,472.0,743.77,576.12
2016,7,3,17,0,719.0,89.0,3.7,25.0,422.0,699.87,547.32
2016,7,3,17,15,685.0,84.0,3.6,24.0,371.5,644.05,509.79
2016,7,3,17,30,651.0,79.0,3.5,23.0,321.0,588.96,471.61
2016,7,3,17,45,607.0,72.5,3.4,22.5,271.0,526.23,424.22
2016,7,3,18,0,563.0,66.0,3.3,22.0,221.0,465.69,376.49
2016,7,3,18,15,497.5,58.0,3.15,21.0,174.5,393.0,317.74
2016,7,3,18,30,432.0,50.0,3.0,20.0,128.0,325.12,260.59
2016,7,3,18,45,336.0,39.0,2.9,19.0,88.0,243.67,190.58
2016,7,3,19,0,240.0,28.0,2.8,18.0,48.0,171.49,117.51
2016,7,3,19,15,120.0,14.0,2.8,17.0,24.0,63.01,0.0
2016,7,3,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,5,15,146.5,15.5,2.8,13.5,30.5,11.99,0.0
2016,7,4,5,30,293.0,31.0,2.9,14.0,61.0,24.6,14.76
2016,7,4,5,45,388.0,40.5,3.05,14.5,103.0,31.08,21.49
2016,7,4,6,0,483.0,50.0,3.2,15.0,145.0,37.22,27.32
2016,7,4,6,15,543.0,57.0,3.2,15.5,193.0,40.87,30.74
2016,7,4,6,30,603.0,64.0,3.2,16.0,241.0,44.32,33.84
2016,7,4,6,45,649.5,68.5,3.2,17.0,291.5,45.62,34.84
2016,7,4,7,0,696.0,73.0,3.2,18.0,342.0,51.75,39.99
2016,7,4,7,15,726.5,77.0,3.15,18.5,393.0,66.29,40.18
2016,7,4,7,30,757.0,81.0,3.1,19.0,444.0,108.71,57.8
2016,7,4,7,45,782.5,83.5,3.1,19.5,494.5,152.92,86.41
2016,7,4,8,0,808.0,86.0,3.1,20.0,545.0,200.05,123.03
2016,7,4,8,15,826.0,89.0,3.1,20.5,592.5,248.68,164.14
2016,7,4,8,30,844.0,92.0,3.1,21.0,640.0,305.81,213.01
2016,7,4,8,45,859.5,93.5,3.15,22.0,684.5,355.62,255.79
2016,7,4,9,0,875.0,95.0,3.2,23.0,729.0,406.54,298.67
2016,7,4,9,15,885.5,97.0,3.25,23.5,768.5,456.69,340.56
2016,7,4,9,30,896.0,99.0,3.3,24.0,808.0,507.06,381.48
2016,7,4,9,45,895.5,105.5,3.35,25.0,840.0,555.53,418.95
2016,7,4,10,0,895.0,112.0,3.4,26.0,872.0,602.86,454.28
2016,7,4,10,15,901.5,113.0,3.5,26.0,900.0,648.54,489.42
2016,7,4,10,30,908.0,114.0,3.6,26.0,928.0,693.3,523.19
2016,7,4,10,45,912.0,115.5,3.7,26.5,949.0,735.66,553.52
2016,7,4,11,0,916.0,117.0,3.8,27.0,970.0,776.56,580.86
2016,7,4,11,15,918.5,118.0,3.9,27.0,984.5,814.25,606.57
2016,7,4,11,30,921.0,119.0,4.0,27.0,999.0,850.06,630.92
2016,7,4,11,45,921.0,120.0,4.1,27.5,1005.5,881.79,651.15
2016,7,4,12,0,921.0,121.0,4.2,28.0,1012.0,911.25,669.78
2016,7,4,12,15,921.0,121.0,4.25,27.5,1011.5,937.42,688.64
2016,7,4,12,30,921.0,121.0,4.3,27.0,1011.0,961.09,705.93
2016,7,4,12,45,924.5,117.5,4.35,27.0,1004.0,982.02,720.12
2016,7,4,13,0,928.0,114.0,4.4,27.0,997.0,1000.2,732.57
2016,7,4,13,15,925.0,113.5,4.4,27.0,982.0,1012.19,740.76
2016,7,4,13,30,922.0,113.0,4.4,27.0,967.0,1021.13,747.1
2016,7,4,13,45,918.0,111.5,4.45,27.0,944.5,1024.97,750.5
2016,7,4,14,0,914.0,110.0,4.5,27.0,922.0,1025.66,752.0
2016,7,4,14,15,908.0,109.0,4.45,26.5,893.0,1021.79,751.56
2016,7,4,14,30,902.0,108.0,4.4,26.0,864.0,1014.84,749.23
2016,7,4,14,45,893.5,106.0,4.4,26.0,829.5,1001.35,741.48
2016,7,4,15,0,885.0,104.0,4.4,26.0,795.0,984.96,731.93
2016,7,4,15,15,874.0,102.0,4.35,25.5,754.5,963.39,720.11
2016,7,4,15,30,863.0,100.0,4.3,25.0,714.0,939.24,706.57
2016,7,4,15,45,849.0,97.5,4.25,25.0,669.5,909.33,687.66
2016,7,4,16,0,835.0,95.0,4.2,25.0,625.0,885.06,672.65
2016,7,4,16,15,816.5,92.0,4.15,24.5,577.0,846.4,648.75
2016,7,4,16,30,798.0,89.0,4.1,24.0,529.0,806.23,623.51
2016,7,4,16,45,773.5,85.0,4.05,23.5,478.5,758.61,592.45
2016,7,4,17,0,749.0,81.0,4.0,23.0,428.0,710.34,560.26
2016,7,4,17,15,716.5,77.0,3.85,22.0,377.0,655.62,523.14
2016,7,4,17,30,684.0,73.0,3.7,21.0,326.0,605.1,488.05
2016,7,4,17,45,637.0,67.5,3.6,20.0,275.0,540.33,440.0
2016,7,4,18,0,590.0,62.0,3.5,19.0,224.0,477.99,391.08
2016,7,4,18,15,524.5,54.5,3.4,18.0,177.0,404.84,331.31
2016,7,4,18,30,459.0,47.0,3.3,17.0,130.0,336.54,273.07
2016,7,4,18,45,355.0,37.0,3.2,16.5,89.5,251.05,198.37
2016,7,4,19,0,251.0,27.0,3.1,16.0,49.0,175.41,120.76
2016,7,4,19,15,125.5,13.5,3.0,15.5,24.5,64.8,0.0
2016,7,4,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,5,5,15,149.0,15.5,2.95,13.5,30.5,12.04,0.0
2016,7,5,5,30,298.0,31.0,3.0,14.0,61.0,24.69,14.74
2016,7,5,5,45,395.0,40.0,3.1,14.5,103.0,30.71,21.16
2016,7,5,6,0,492.0,49.0,3.2,15.0,145.0,36.44,26.62
2016,7,5,6,15,552.0,55.5,3.2,15.5,193.0,39.71,29.72
2016,7,5,6,30,612.0,62.0,3.2,16.0,241.0,42.83,32.52
2016,7,5,6,45,306.0,89.5,3.2,16.5,179.0,62.12,49.48
2016,7,5,7,0,0.0,117.0,3.2,17.0,117.0,103.76,85.65
2016,7,5,7,15,47.5,157.5,3.15,17.5,180.0,129.87,102.18
2016,7,5,7,30,95.0,198.0,3.1,18.0,243.0,166.42,128.66
2016,7,5,7,45,253.5,200.5,3.1,18.5,339.5,180.5,131.7
2016,7,5,8,0,412.0,203.0,3.1,19.0,436.0,217.77,154.15
2016,7,5,8,15,630.5,146.0,3.1,19.5,537.5,244.16,168.18
2016,7,5,8,30,849.0,89.0,3.1,20.0,639.0,303.55,211.78
2016,7,5,8,45,864.5,90.0,3.1,21.0,683.5,353.2,254.62
2016,7,5,9,0,880.0,91.0,3.1,22.0,728.0,403.95,297.56
2016,7,5,9,15,890.0,93.0,3.15,22.0,767.5,454.12,340.34
2016,7,5,9,30,900.0,95.0,3.2,22.0,807.0,504.48,382.27
2016,7,5,9,45,911.0,94.5,3.3,22.5,841.5,553.25,421.33
2016,7,5,10,0,922.0,94.0,3.4,23.0,876.0,601.84,459.19
2016,7,5,10,15,928.5,95.0,3.5,23.5,904.5,648.6,494.69
2016,7,5,10,30,935.0,96.0,3.6,24.0,933.0,694.41,528.59
2016,7,5,10,45,939.0,97.0,3.7,24.5,954.5,737.33,559.43
2016,7,5,11,0,943.0,98.0,3.8,25.0,976.0,778.73,586.96
2016,7,5,11,15,946.0,99.0,3.9,25.0,990.5,817.66,613.72
2016,7,5,11,30,949.0,100.0,4.0,25.0,1005.0,854.67,639.06
2016,7,5,11,45,949.0,101.0,4.15,25.0,1012.0,887.13,661.46
2016,7,5,12,0,949.0,102.0,4.3,25.0,1019.0,917.23,682.27
2016,7,5,12,15,949.0,102.0,4.35,24.5,1018.5,943.91,701.68
2016,7,5,12,30,949.0,102.0,4.4,24.0,1018.0,967.99,719.45
2016,7,5,12,45,941.0,106.5,4.5,24.0,1008.0,986.24,732.23
2016,7,5,13,0,933.0,111.0,4.6,24.0,998.0,1001.49,743.48
2016,7,5,13,15,930.0,110.0,4.6,23.5,983.0,1013.05,753.03
2016,7,5,13,30,927.0,109.0,4.6,23.0,968.0,1021.52,760.68
2016,7,5,13,45,923.0,108.0,4.65,23.0,945.5,1025.88,764.66
2016,7,5,14,0,919.0,107.0,4.7,23.0,923.0,1027.1,766.7
2016,7,5,14,15,912.5,106.0,4.7,22.5,894.0,1022.72,766.21
2016,7,5,14,30,906.0,105.0,4.7,22.0,865.0,1015.27,763.8
2016,7,5,14,45,897.5,103.5,4.7,22.0,830.0,1002.29,756.24
2016,7,5,15,0,889.0,102.0,4.7,22.0,795.0,986.41,746.83
2016,7,5,15,15,878.5,100.0,4.65,21.5,755.0,965.26,734.93
2016,7,5,15,30,868.0,98.0,4.6,21.0,715.0,941.52,721.27
2016,7,5,15,45,853.5,95.5,4.6,20.5,670.5,911.04,703.22
2016,7,5,16,0,839.0,93.0,4.6,20.0,626.0,878.46,683.53
2016,7,5,16,15,821.5,90.0,4.55,19.5,578.5,848.29,665.02
2016,7,5,16,30,804.0,87.0,4.5,19.0,531.0,808.84,639.53
2016,7,5,16,45,781.5,83.5,4.45,18.5,481.0,763.31,609.16
2016,7,5,17,0,759.0,80.0,4.4,18.0,431.0,716.99,577.6
2016,7,5,17,15,727.5,75.5,4.3,17.5,380.0,662.09,538.5
2016,7,5,17,30,696.0,71.0,4.2,17.0,329.0,607.59,498.71
2016,7,5,17,45,652.0,66.0,4.15,16.5,278.5,548.57,453.67
2016,7,5,18,0,608.0,61.0,4.1,16.0,228.0,488.2,404.78
2016,7,5,18,15,543.5,54.0,4.0,15.5,180.0,415.53,343.82
2016,7,5,18,30,479.0,47.0,3.9,15.0,132.0,347.56,284.5
2016,7,5,18,45,372.5,37.5,3.8,14.5,91.0,260.48,207.57
2016,7,5,19,0,266.0,28.0,3.7,14.0,50.0,183.03,126.57
2016,7,5,19,15,133.0,14.0,3.6,13.5,25.0,68.35,0.0
2016,7,5,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,6,5,15,129.0,16.5,3.65,13.0,29.0,12.95,0.0
2016,7,6,5,30,258.0,33.0,3.7,13.0,58.0,26.7,16.35
2016,7,6,5,45,351.5,43.0,3.75,13.5,99.0,33.52,23.67
2016,7,6,6,0,445.0,53.0,3.8,14.0,140.0,40.0,29.86
2016,7,6,6,15,507.5,60.5,3.8,14.5,187.0,43.91,33.57
2016,7,6,6,30,570.0,68.0,3.8,15.0,234.0,47.63,36.92
2016,7,6,6,45,617.0,73.0,3.8,15.5,284.0,49.13,38.16
2016,7,6,7,0,664.0,78.0,3.8,16.0,334.0,50.54,39.26
2016,7,6,7,15,695.5,83.0,3.75,16.5,384.0,62.55,39.49
2016,7,6,7,30,727.0,88.0,3.7,17.0,434.0,109.75,60.91
2016,7,6,7,45,754.5,90.5,3.65,17.5,484.0,152.62,88.28
2016,7,6,8,0,782.0,93.0,3.6,18.0,534.0,198.65,123.93
2016,7,6,8,15,800.0,96.0,3.55,18.5,581.0,246.0,164.13
2016,7,6,8,30,818.0,99.0,3.5,19.0,628.0,295.21,207.06
2016,7,6,8,45,835.5,100.0,3.5,19.5,672.5,350.61,254.91
2016,7,6,9,0,853.0,101.0,3.5,20.0,717.0,400.78,298.12
2016,7,6,9,15,863.5,102.5,3.55,20.5,756.0,449.55,339.52
2016,7,6,9,30,874.0,104.0,3.6,21.0,795.0,498.56,380.02
2016,7,6,9,45,882.0,106.0,3.65,21.5,828.5,546.75,418.76
2016,7,6,10,0,890.0,108.0,3.7,22.0,862.0,594.57,456.12
2016,7,6,10,15,896.5,109.5,3.75,22.0,890.0,640.5,492.02
2016,7,6,10,30,903.0,111.0,3.8,22.0,918.0,685.52,526.5
2016,7,6,10,45,910.5,110.0,3.85,22.5,940.5,728.0,557.46
2016,7,6,11,0,918.0,109.0,3.9,23.0,963.0,769.26,585.36
2016,7,6,11,15,921.0,109.5,3.95,23.0,977.5,806.98,611.37
2016,7,6,11,30,924.0,110.0,4.0,23.0,992.0,842.84,635.96
2016,7,6,11,45,928.0,109.0,4.05,23.5,999.5,876.18,657.45
2016,7,6,12,0,932.0,108.0,4.1,24.0,1007.0,907.41,677.37
2016,7,6,12,15,931.5,108.0,4.15,24.0,1006.5,933.33,694.95
2016,7,6,12,30,931.0,108.0,4.2,24.0,1006.0,956.68,710.86
2016,7,6,12,45,928.5,108.5,4.3,24.0,997.5,975.94,724.37
2016,7,6,13,0,926.0,109.0,4.4,24.0,989.0,992.34,736.07
2016,7,6,13,15,922.5,108.0,4.45,23.5,973.5,1003.32,745.44
2016,7,6,13,30,919.0,107.0,4.5,23.0,958.0,1011.22,752.95
2016,7,6,13,45,914.0,106.0,4.55,23.0,935.0,1014.54,756.24
2016,7,6,14,0,909.0,105.0,4.6,23.0,912.0,1014.74,757.59
2016,7,6,14,15,902.5,104.0,4.6,22.5,883.0,1010.35,757.07
2016,7,6,14,30,896.0,103.0,4.6,22.0,854.0,1002.91,754.63
2016,7,6,14,45,885.5,102.0,4.6,22.0,818.5,988.57,746.12
2016,7,6,15,0,875.0,101.0,4.6,22.0,783.0,971.42,735.81
2016,7,6,15,15,863.5,99.0,4.5,21.5,743.0,949.48,722.92
2016,7,6,15,30,852.0,97.0,4.4,21.0,703.0,925.03,708.3
2016,7,6,15,45,836.0,95.0,4.35,20.5,658.0,894.04,689.61
2016,7,6,16,0,820.0,93.0,4.3,20.0,613.0,868.75,674.8
2016,7,6,16,15,801.5,90.0,4.2,19.5,566.0,830.48,650.28
2016,7,6,16,30,783.0,87.0,4.1,19.0,519.0,790.73,624.45
2016,7,6,16,45,758.0,83.5,4.05,18.5,469.0,743.77,593.05
2016,7,6,17,0,733.0,80.0,4.0,18.0,419.0,696.23,560.58
2016,7,6,17,15,701.0,76.0,3.9,17.0,369.0,642.47,523.37
2016,7,6,17,30,669.0,72.0,3.8,16.0,319.0,592.82,488.16
2016,7,6,17,45,624.0,66.5,3.7,15.5,269.5,530.01,439.62
2016,7,6,18,0,579.0,61.0,3.6,15.0,220.0,469.52,390.41
2016,7,6,18,15,514.0,54.0,3.5,14.5,173.5,397.8,330.07
2016,7,6,18,30,449.0,47.0,3.4,14.0,127.0,330.88,271.55
2016,7,6,18,45,349.0,37.0,3.35,13.5,87.5,247.91,197.96
2016,7,6,19,0,249.0,27.0,3.3,13.0,48.0,173.87,119.71
2016,7,6,19,15,124.5,13.5,3.25,13.0,24.0,64.32,0.0
2016,7,6,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,7,5,15,152.5,14.5,3.3,14.0,29.5,11.24,0.0
2016,7,7,5,30,305.0,29.0,3.3,14.0,59.0,22.97,13.11
2016,7,7,5,45,400.5,37.5,3.35,14.5,100.0,28.62,19.29
2016,7,7,6,0,496.0,46.0,3.4,15.0,141.0,34.01,24.44
2016,7,7,6,15,555.5,52.0,3.35,15.0,188.5,36.99,27.35
2016,7,7,6,30,615.0,58.0,3.3,15.0,236.0,39.84,29.99
2016,7,7,6,45,353.0,104.5,3.3,15.5,211.0,73.26,59.54
2016,7,7,7,0,91.0,151.0,3.3,16.0,186.0,122.25,102.1
2016,7,7,7,15,67.0,167.5,3.35,16.5,195.5,136.2,107.74
2016,7,7,7,30,43.0,184.0,3.4,17.0,205.0,153.22,120.3
2016,7,7,7,45,73.5,213.5,3.45,17.5,253.5,183.04,142.14
2016,7,7,8,0,104.0,243.0,3.5,18.0,302.0,216.42,166.8
2016,7,7,8,15,106.5,265.5,3.55,18.5,330.5,242.37,186.87
2016,7,7,8,30,109.0,288.0,3.6,19.0,359.0,268.82,207.34
2016,7,7,8,45,155.0,310.0,3.65,19.5,418.5,301.61,231.65
2016,7,7,9,0,201.0,332.0,3.7,20.0,478.0,346.95,265.93
2016,7,7,9,15,265.5,338.5,3.75,20.5,542.0,385.71,295.2
2016,7,7,9,30,330.0,345.0,3.8,21.0,606.0,438.07,334.92
2016,7,7,9,45,618.5,219.5,3.9,21.5,733.5,497.08,381.31
2016,7,7,10,0,907.0,94.0,4.0,22.0,861.0,591.19,454.8
2016,7,7,10,15,912.5,95.0,4.05,22.0,889.0,636.77,490.45
2016,7,7,10,30,918.0,96.0,4.1,22.0,917.0,681.33,524.8
2016,7,7,10,45,922.0,97.0,4.2,22.0,938.0,723.65,556.95
2016,7,7,11,0,926.0,98.0,4.3,22.0,959.0,764.48,585.74
2016,7,7,11,15,929.0,98.5,4.3,22.0,973.0,802.44,611.98
2016,7,7,11,30,932.0,99.0,4.3,22.0,987.0,838.5,636.74
2016,7,7,11,45,932.0,100.0,4.35,22.0,993.5,870.51,658.78
2016,7,7,12,0,932.0,101.0,4.4,22.0,1000.0,900.19,679.19
2016,7,7,12,15,932.0,101.0,4.35,22.0,1000.0,926.51,696.79
2016,7,7,12,30,932.0,101.0,4.3,22.0,1000.0,950.26,712.64
2016,7,7,12,45,918.5,109.0,4.3,22.0,988.5,966.52,723.69
2016,7,7,13,0,905.0,117.0,4.3,22.0,977.0,979.7,732.8
2016,7,7,13,15,902.0,116.0,4.2,22.0,962.0,991.04,740.2
2016,7,7,13,30,899.0,115.0,4.1,22.0,947.0,999.38,745.66
2016,7,7,13,45,895.5,113.5,4.1,22.0,925.5,1003.68,749.14
2016,7,7,14,0,892.0,112.0,4.1,22.0,904.0,1004.91,750.71
2016,7,7,14,15,885.5,110.5,4.05,21.5,875.5,1000.12,749.53
2016,7,7,14,30,879.0,109.0,4.0,21.0,847.0,992.31,746.47
2016,7,7,14,45,872.0,107.0,4.0,21.0,813.0,980.53,739.72
2016,7,7,15,0,865.0,105.0,4.0,21.0,779.0,965.88,731.14
2016,7,7,15,15,854.0,102.5,4.0,20.5,739.5,944.07,719.11
2016,7,7,15,30,843.0,100.0,4.0,20.0,700.0,919.73,705.34
2016,7,7,15,45,830.0,97.0,4.0,20.0,656.0,890.59,686.81
2016,7,7,16,0,817.0,94.0,4.0,20.0,612.0,867.06,672.21
2016,7,7,16,15,799.0,91.0,4.0,19.5,565.0,829.32,648.59
2016,7,7,16,30,781.0,88.0,4.0,19.0,518.0,790.08,623.58
2016,7,7,16,45,758.5,84.0,4.05,18.5,469.0,744.64,593.72
2016,7,7,17,0,736.0,80.0,4.1,18.0,420.0,698.46,562.61
2016,7,7,17,15,704.0,75.5,4.05,17.0,369.5,644.0,524.98
2016,7,7,17,30,672.0,71.0,4.0,16.0,319.0,593.55,489.24
2016,7,7,17,45,629.0,65.5,3.95,15.5,270.0,532.0,441.78
2016,7,7,18,0,586.0,60.0,3.9,15.0,221.0,472.6,393.43
2016,7,7,18,15,521.5,53.0,3.75,14.5,174.0,400.91,332.9
2016,7,7,18,30,457.0,46.0,3.6,14.0,127.0,333.99,274.2
2016,7,7,18,45,357.0,36.5,3.5,13.5,87.5,251.31,200.63
2016,7,7,19,0,257.0,27.0,3.4,13.0,48.0,177.15,121.12
2016,7,7,19,15,128.5,13.5,3.35,13.0,24.0,65.93,0.0
2016,7,7,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,8,5,15,149.5,14.0,3.2,13.5,28.5,10.84,0.0
2016,7,8,5,30,299.0,28.0,3.3,14.0,57.0,22.11,12.28
2016,7,8,5,45,400.0,35.5,3.45,14.5,98.0,26.91,17.78
2016,7,8,6,0,501.0,43.0,3.6,15.0,139.0,31.53,22.24
2016,7,8,6,15,250.5,53.5,3.55,15.0,101.5,38.75,28.9
2016,7,8,6,30,0.0,64.0,3.5,15.0,64.0,59.09,47.1
2016,7,8,6,45,0.0,77.0,3.5,15.5,77.0,70.68,57.24
2016,7,8,7,0,0.0,90.0,3.5,16.0,90.0,82.17,67.11
2016,7,8,7,15,8.0,128.0,3.45,16.5,131.5,113.68,89.79
2016,7,8,7,30,16.0,166.0,3.4,17.0,173.0,145.93,115.33
2016,7,8,7,45,26.0,191.5,3.35,17.5,205.0,169.9,133.57
2016,7,8,8,0,36.0,217.0,3.3,18.0,237.0,186.77,145.94
2016,7,8,8,15,423.0,154.5,3.25,18.5,426.0,205.35,145.58
2016,7,8,8,30,810.0,92.0,3.2,19.0,615.0,291.57,204.07
2016,7,8,8,45,831.0,90.5,3.2,19.5,659.0,339.09,245.6
2016,7,8,9,0,852.0,89.0,3.2,20.0,703.0,388.23,288.06
2016,7,8,9,15,862.0,90.5,3.2,20.5,741.0,436.69,329.25
2016,7,8,9,30,872.0,92.0,3.2,21.0,779.0,485.35,369.47
2016,7,8,9,45,883.0,91.5,3.25,22.0,813.0,532.86,407.0
2016,7,8,10,0,894.0,91.0,3.3,23.0,847.0,580.24,443.21
2016,7,8,10,15,900.0,92.0,3.35,23.5,874.5,625.56,477.65
2016,7,8,10,30,906.0,93.0,3.4,24.0,902.0,669.92,510.48
2016,7,8,10,45,911.5,92.5,3.45,24.5,923.0,711.49,540.47
2016,7,8,11,0,917.0,92.0,3.5,25.0,944.0,751.67,567.09
2016,7,8,11,15,919.5,92.5,3.55,25.0,958.0,788.9,592.54
2016,7,8,11,30,922.0,93.0,3.6,25.0,972.0,824.23,616.56
2016,7,8,11,45,923.5,93.5,3.65,25.5,979.0,856.68,637.28
2016,7,8,12,0,925.0,94.0,3.7,26.0,986.0,886.9,656.37
2016,7,8,12,15,925.5,94.0,3.75,26.0,986.0,913.42,674.22
2016,7,8,12,30,926.0,94.0,3.8,26.0,986.0,937.41,690.41
2016,7,8,12,45,919.0,97.5,3.9,26.0,976.5,955.19,702.82
2016,7,8,13,0,912.0,101.0,4.0,26.0,967.0,970.03,713.42
2016,7,8,13,15,909.0,100.5,4.05,26.0,952.5,981.74,721.77
2016,7,8,13,30,906.0,100.0,4.1,26.0,938.0,990.43,728.26
2016,7,8,13,45,902.5,98.5,4.15,26.0,916.5,994.56,731.87
2016,7,8,14,0,899.0,97.0,4.2,26.0,895.0,995.59,733.58
2016,7,8,14,15,893.0,96.0,4.2,25.5,867.0,991.62,733.27
2016,7,8,14,30,887.0,95.0,4.2,25.0,839.0,984.63,731.09
2016,7,8,14,45,879.5,93.5,4.25,25.0,805.0,972.65,724.55
2016,7,8,15,0,872.0,92.0,4.3,25.0,771.0,957.82,716.19
2016,7,8,15,15,861.5,90.0,4.3,24.5,732.0,936.79,704.8
2016,7,8,15,30,851.0,88.0,4.3,24.0,693.0,913.21,691.66
2016,7,8,15,45,838.0,86.0,4.3,24.0,650.0,884.92,673.89
2016,7,8,16,0,825.0,84.0,4.3,24.0,607.0,854.52,654.59
2016,7,8,16,15,808.0,81.0,4.2,23.5,560.0,817.48,631.26
2016,7,8,16,30,791.0,78.0,4.1,23.0,513.0,786.1,611.74
2016,7,8,16,45,769.0,74.5,4.1,23.0,464.5,741.36,581.42
2016,7,8,17,0,747.0,71.0,4.1,23.0,416.0,695.86,550.08
2016,7,8,17,15,717.0,67.5,3.9,22.0,366.5,643.81,514.58
2016,7,8,17,30,687.0,64.0,3.7,21.0,317.0,592.12,478.25
2016,7,8,17,45,646.0,59.0,3.55,20.5,268.0,531.73,432.96
2016,7,8,18,0,605.0,54.0,3.4,20.0,219.0,476.67,388.74
2016,7,8,18,15,542.5,47.5,3.2,19.0,172.5,406.08,330.92
2016,7,8,18,30,480.0,41.0,3.0,18.0,126.0,340.2,274.58
2016,7,8,18,45,383.5,32.5,2.9,17.5,87.0,259.67,203.82
2016,7,8,19,0,287.0,24.0,2.8,17.0,48.0,187.14,124.9
2016,7,8,19,15,143.5,12.0,2.75,16.5,24.0,70.63,0.0
2016,7,8,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,5,15,177.0,12.0,1.9,14.5,29.0,9.13,0.0
2016,7,9,5,30,354.0,24.0,2.0,15.0,58.0,18.55,9.24
2016,7,9,5,45,443.0,31.5,2.15,16.0,98.5,23.55,14.74
2016,7,9,6,0,532.0,39.0,2.3,17.0,139.0,30.86,21.46
2016,7,9,6,15,588.0,44.0,2.4,17.5,185.5,33.58,24.05
2016,7,9,6,30,644.0,49.0,2.5,18.0,232.0,36.23,26.42
2016,7,9,6,45,342.0,95.5,2.6,19.0,195.0,66.82,53.09
2016,7,9,7,0,40.0,142.0,2.7,20.0,158.0,116.19,95.31
2016,7,9,7,15,34.5,158.5,2.8,20.5,173.5,129.46,106.1
2016,7,9,7,30,29.0,175.0,2.9,21.0,189.0,145.88,113.0
2016,7,9,7,45,119.0,207.5,3.0,21.5,273.0,176.05,132.44
2016,7,9,8,0,209.0,240.0,3.1,22.0,357.0,223.16,165.03
2016,7,9,8,15,259.5,254.0,3.2,22.5,412.5,250.73,184.65
2016,7,9,8,30,310.0,268.0,3.3,23.0,468.0,291.39,215.32
2016,7,9,8,45,591.0,172.5,3.4,23.5,586.5,316.71,229.97
2016,7,9,9,0,872.0,77.0,3.5,24.0,705.0,384.45,280.79
2016,7,9,9,15,882.0,78.5,3.6,24.5,743.5,433.81,322.4
2016,7,9,9,30,892.0,80.0,3.7,25.0,782.0,483.38,363.13
2016,7,9,9,45,894.0,85.0,3.8,25.5,814.5,531.82,401.86
2016,7,9,10,0,896.0,90.0,3.9,26.0,847.0,579.36,438.79
2016,7,9,10,15,902.5,91.0,4.0,26.0,874.5,625.11,474.42
2016,7,9,10,30,909.0,92.0,4.1,26.0,902.0,669.94,508.65
2016,7,9,10,45,913.0,93.0,4.2,26.0,923.5,711.96,540.18
2016,7,9,11,0,917.0,94.0,4.3,26.0,945.0,752.49,568.4
2016,7,9,11,15,920.0,94.5,4.35,26.0,959.5,790.18,594.3
2016,7,9,11,30,923.0,95.0,4.4,26.0,974.0,825.99,618.78
2016,7,9,11,45,925.5,94.5,4.5,26.0,981.5,858.45,641.03
2016,7,9,12,0,928.0,94.0,4.6,26.0,989.0,888.72,662.05
2016,7,9,12,15,928.0,94.0,4.7,26.0,988.5,914.93,680.33
2016,7,9,12,30,928.0,94.0,4.8,26.0,988.0,938.56,696.96
2016,7,9,12,45,926.0,95.0,4.9,26.0,980.5,958.63,711.27
2016,7,9,13,0,924.0,96.0,5.0,26.0,973.0,975.86,723.79
2016,7,9,13,15,921.0,95.5,5.05,25.5,958.0,987.69,733.91
2016,7,9,13,30,918.0,95.0,5.1,25.0,943.0,996.48,742.16
2016,7,9,13,45,916.0,92.5,5.15,25.0,922.0,1001.06,746.23
2016,7,9,14,0,914.0,90.0,5.2,25.0,901.0,1002.5,748.33
2016,7,9,14,15,908.0,89.0,5.2,24.5,872.5,998.46,748.0
2016,7,9,14,30,902.0,88.0,5.2,24.0,844.0,991.35,745.73
2016,7,9,14,45,896.5,85.0,5.2,24.0,810.0,979.49,738.84
2016,7,9,15,0,891.0,82.0,5.2,24.0,776.0,964.63,730.01
2016,7,9,15,15,881.0,80.5,5.15,23.5,737.0,944.28,718.57
2016,7,9,15,30,871.0,79.0,5.1,23.0,698.0,921.33,705.34
2016,7,9,15,45,859.5,76.5,5.1,23.0,654.5,893.34,687.48
2016,7,9,16,0,848.0,74.0,5.1,23.0,611.0,863.1,667.98
2016,7,9,16,15,832.5,72.0,5.0,22.0,565.0,827.89,646.79
2016,7,9,16,30,817.0,70.0,4.9,21.0,519.0,791.06,624.08
2016,7,9,16,45,795.5,67.0,4.85,20.5,470.0,746.64,594.38
2016,7,9,17,0,774.0,64.0,4.8,20.0,421.0,708.09,568.54
2016,7,9,17,15,747.5,61.0,4.7,19.5,372.0,658.4,533.36
2016,7,9,17,30,721.0,58.0,4.6,19.0,323.0,608.8,497.34
2016,7,9,17,45,680.5,54.0,4.5,18.5,273.5,548.74,451.91
2016,7,9,18,0,640.0,50.0,4.4,18.0,224.0,490.48,404.8
2016,7,9,18,15,583.0,44.5,4.2,17.0,178.0,422.6,348.2
2016,7,9,18,30,526.0,39.0,4.0,16.0,132.0,358.61,292.46
2016,7,9,18,45,424.0,31.5,3.8,15.5,91.0,278.74,220.78
2016,7,9,19,0,322.0,24.0,3.6,15.0,50.0,202.76,135.37
2016,7,9,19,15,161.0,12.0,3.5,14.5,25.0,77.77,0.0
2016,7,9,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,10,5,15,173.5,13.0,3.05,13.5,29.0,10.05,0.0
2016,7,10,5,30,347.0,26.0,3.2,14.0,58.0,20.45,10.66
2016,7,10,5,45,443.0,34.0,3.4,14.5,100.5,25.8,16.76
2016,7,10,6,0,539.0,42.0,3.6,15.0,143.0,30.9,21.66
2016,7,10,6,15,599.0,48.0,3.55,15.5,191.5,37.23,27.48
2016,7,10,6,30,659.0,54.0,3.5,16.0,240.0,40.58,30.51
2016,7,10,6,45,697.5,58.5,3.5,16.5,291.0,42.47,32.13
2016,7,10,7,0,736.0,63.0,3.5,17.0,342.0,44.28,33.59
2016,7,10,7,15,765.0,66.5,3.5,17.5,393.5,50.7,39.05
2016,7,10,7,30,794.0,70.0,3.5,18.0,445.0,94.42,47.45
2016,7,10,7,45,816.0,73.0,3.5,19.0,495.0,147.67,81.61
2016,7,10,8,0,838.0,76.0,3.5,20.0,545.0,196.15,118.38
2016,7,10,8,15,854.5,78.5,3.5,20.5,593.0,245.41,159.79
2016,7,10,8,30,871.0,81.0,3.5,21.0,641.0,296.27,204.0
2016,7,10,8,45,885.5,82.5,3.55,21.5,686.0,347.14,248.53
2016,7,10,9,0,900.0,84.0,3.6,22.0,731.0,399.03,293.32
2016,7,10,9,15,910.0,86.0,3.65,22.5,771.0,450.3,336.72
2016,7,10,9,30,920.0,88.0,3.7,23.0,811.0,501.75,379.08
2016,7,10,9,45,929.5,88.5,3.75,24.0,846.0,551.66,418.29
2016,7,10,10,0,939.0,89.0,3.8,25.0,881.0,601.26,455.96
2016,7,10,10,15,945.0,90.5,3.85,25.0,910.0,649.1,493.02
2016,7,10,10,30,951.0,92.0,3.9,25.0,939.0,695.92,528.51
2016,7,10,10,45,955.0,93.0,3.95,25.5,961.0,739.72,559.93
2016,7,10,11,0,959.0,94.0,4.0,26.0,983.0,781.95,587.79
2016,7,10,11,15,961.5,94.5,4.05,26.0,997.5,820.86,614.25
2016,7,10,11,30,964.0,95.0,4.1,26.0,1012.0,857.77,639.2
2016,7,10,11,45,965.5,95.5,4.2,26.5,1019.5,891.69,660.97
2016,7,10,12,0,967.0,96.0,4.3,27.0,1027.0,923.28,681.05
2016,7,10,12,15,967.0,96.0,4.35,27.0,1027.0,950.6,699.34
2016,7,10,12,30,967.0,96.0,4.4,27.0,1027.0,975.24,715.89
2016,7,10,12,45,958.5,101.0,4.5,27.5,1017.0,994.07,727.46
2016,7,10,13,0,950.0,106.0,4.6,28.0,1007.0,1009.81,737.03
2016,7,10,13,15,947.5,105.5,4.6,28.0,992.0,1022.72,745.88
2016,7,10,13,30,945.0,105.0,4.6,28.0,977.0,1032.5,752.75
2016,7,10,13,45,942.5,103.0,4.6,28.0,955.5,1037.57,756.66
2016,7,10,14,0,940.0,101.0,4.6,28.0,934.0,1039.39,758.62
2016,7,10,14,15,934.0,99.5,4.55,27.5,905.0,1035.07,757.91
2016,7,10,14,30,928.0,98.0,4.5,27.0,876.0,1027.57,755.28
2016,7,10,14,45,922.0,96.0,4.5,27.0,841.5,1016.41,749.14
2016,7,10,15,0,916.0,94.0,4.5,27.0,807.0,1002.2,741.11
2016,7,10,15,15,906.0,92.0,4.4,26.5,766.5,981.2,729.54
2016,7,10,15,30,896.0,90.0,4.3,26.0,726.0,957.5,716.19
2016,7,10,15,45,883.5,87.5,4.25,26.0,681.5,928.33,697.98
2016,7,10,16,0,871.0,85.0,4.2,26.0,637.0,896.87,678.17
2016,7,10,16,15,854.0,82.5,4.1,25.5,588.5,859.36,655.11
2016,7,10,16,30,837.0,80.0,4.0,25.0,540.0,820.23,630.63
2016,7,10,16,45,815.0,76.5,3.95,25.0,489.0,781.35,604.98
2016,7,10,17,0,793.0,73.0,3.9,25.0,438.0,734.37,573.06
2016,7,10,17,15,762.0,69.0,3.75,24.0,386.0,679.33,536.34
2016,7,10,17,30,731.0,65.0,3.6,23.0,334.0,624.61,498.68
2016,7,10,17,45,687.5,60.5,3.5,22.5,282.5,561.37,452.23
2016,7,10,18,0,644.0,56.0,3.4,22.0,231.0,500.05,403.89
2016,7,10,18,15,579.0,49.5,3.05,21.0,182.0,430.16,346.83
2016,7,10,18,30,514.0,43.0,2.7,20.0,133.0,361.23,288.33
2016,7,10,18,45,408.5,34.0,2.35,19.0,91.0,273.99,212.89
2016,7,10,19,0,303.0,25.0,2.0,18.0,49.0,194.62,126.2
2016,7,10,19,15,151.5,12.5,2.0,17.5,24.5,74.25,0.0
2016,7,10,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,11,5,15,164.0,13.0,1.2,13.5,28.0,10.1,0.0
2016,7,11,5,30,328.0,26.0,1.3,14.0,56.0,20.52,10.57
2016,7,11,5,45,424.0,34.5,1.45,15.0,98.0,26.29,17.16
2016,7,11,6,0,520.0,43.0,1.6,16.0,140.0,31.79,22.36
2016,7,11,6,15,581.0,49.0,1.55,16.5,188.0,34.89,25.32
2016,7,11,6,30,642.0,55.0,1.5,17.0,236.0,41.48,31.2
2016,7,11,6,45,683.5,60.0,1.5,18.0,287.0,43.74,33.07
2016,7,11,7,0,725.0,65.0,1.5,19.0,338.0,45.89,34.74
2016,7,11,7,15,754.5,68.5,1.6,20.0,389.0,50.63,38.6
2016,7,11,7,30,784.0,72.0,1.7,21.0,440.0,93.85,47.17
2016,7,11,7,45,806.0,75.0,1.8,22.0,490.0,139.34,74.3
2016,7,11,8,0,828.0,78.0,1.9,23.0,540.0,194.58,115.75
2016,7,11,8,15,844.5,80.5,1.95,24.0,587.5,243.38,155.59
2016,7,11,8,30,861.0,83.0,2.0,25.0,635.0,293.78,198.01
2016,7,11,8,45,874.5,85.0,2.15,26.0,679.0,344.28,240.75
2016,7,11,9,0,888.0,87.0,2.3,27.0,723.0,395.72,283.52
2016,7,11,9,15,898.0,88.5,2.35,27.5,762.5,446.04,324.89
2016,7,11,9,30,908.0,90.0,2.4,28.0,802.0,496.56,365.24
2016,7,11,9,45,907.5,96.0,2.5,28.5,834.5,545.49,403.35
2016,7,11,10,0,907.0,102.0,2.6,29.0,867.0,593.28,439.47
2016,7,11,10,15,913.0,103.0,2.65,29.5,895.0,639.41,473.3
2016,7,11,10,30,919.0,104.0,2.7,30.0,923.0,684.58,505.53
2016,7,11,10,45,922.5,105.5,2.75,30.5,944.0,727.3,535.23
2016,7,11,11,0,926.0,107.0,2.8,31.0,965.0,768.51,561.87
2016,7,11,11,15,929.0,107.5,2.85,31.0,979.5,806.76,587.03
2016,7,11,11,30,932.0,108.0,2.9,31.0,994.0,843.13,610.82
2016,7,11,11,45,932.5,108.5,2.95,31.5,1000.5,875.4,630.55
2016,7,11,12,0,933.0,109.0,3.0,32.0,1007.0,905.37,648.68
2016,7,11,12,15,933.5,109.0,3.05,32.0,1007.0,932.46,666.22
2016,7,11,12,30,934.0,109.0,3.1,32.0,1007.0,957.0,682.16
2016,7,11,12,45,936.5,106.0,3.2,32.0,1000.5,977.82,696.15
2016,7,11,13,0,939.0,103.0,3.3,32.0,994.0,995.8,708.45
2016,7,11,13,15,936.5,102.5,3.4,31.5,979.0,1008.53,718.98
