Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,13,30,934.0,102.0,3.5,31.0,964.0,1018.17,727.73
2016,7,11,13,45,930.5,101.0,3.6,31.0,942.5,1023.19,732.21
2016,7,11,14,0,927.0,100.0,3.7,31.0,921.0,1025.03,734.81
2016,7,11,14,15,922.0,98.5,3.75,30.5,893.0,1021.69,735.38
2016,7,11,14,30,917.0,97.0,3.8,30.0,865.0,1015.2,734.07
2016,7,11,14,45,910.5,95.5,3.85,30.0,830.5,1004.17,728.45
2016,7,11,15,0,904.0,94.0,3.9,30.0,796.0,990.15,721.0
2016,7,11,15,15,894.5,92.0,3.9,29.5,757.0,969.79,710.6
2016,7,11,15,30,885.0,90.0,3.9,29.0,718.0,946.74,698.43
2016,7,11,15,45,874.0,87.5,3.95,28.5,674.5,919.18,683.45
2016,7,11,16,0,863.0,85.0,4.0,28.0,631.0,889.29,666.75
2016,7,11,16,15,847.0,82.5,3.95,27.5,583.5,852.87,644.85
2016,7,11,16,30,831.0,80.0,3.9,27.0,536.0,821.99,626.57
2016,7,11,16,45,811.5,76.0,3.85,26.5,486.0,777.52,598.32
2016,7,11,17,0,792.0,72.0,3.8,26.0,436.0,732.01,568.8
2016,7,11,17,15,762.5,68.0,3.65,25.0,384.5,678.14,533.09
2016,7,11,17,30,733.0,64.0,3.5,24.0,333.0,624.49,496.39
2016,7,11,17,45,693.5,59.0,3.4,23.0,282.0,563.32,452.64
2016,7,11,18,0,654.0,54.0,3.3,22.0,231.0,503.77,406.62
2016,7,11,18,15,590.0,48.0,3.15,21.0,182.5,434.47,350.35
2016,7,11,18,30,526.0,42.0,3.0,20.0,134.0,366.32,292.61
2016,7,11,18,45,423.5,33.0,2.85,19.0,92.0,280.13,217.82
2016,7,11,19,0,321.0,24.0,2.7,18.0,50.0,201.13,128.83
2016,7,11,19,15,160.5,12.0,2.75,17.0,25.0,77.37,0.0
2016,7,11,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,12,5,15,174.5,12.5,3.3,13.5,27.5,11.91,0.0
2016,7,12,5,30,349.0,25.0,3.4,14.0,55.0,19.69,9.69
2016,7,12,5,45,445.0,32.5,3.55,14.5,97.0,24.63,15.69
2016,7,12,6,0,541.0,40.0,3.7,15.0,139.0,32.04,22.64
2016,7,12,6,15,599.5,45.5,3.7,15.5,187.0,35.14,25.61
2016,7,12,6,30,658.0,51.0,3.7,16.0,235.0,38.15,28.35
2016,7,12,6,45,698.0,55.0,3.7,16.5,285.5,39.75,29.71
2016,7,12,7,0,738.0,59.0,3.7,17.0,336.0,41.28,30.95
2016,7,12,7,15,766.5,62.5,3.7,17.5,387.5,44.68,33.78
2016,7,12,7,30,795.0,66.0,3.7,18.0,439.0,88.4,43.48
2016,7,12,7,45,816.0,69.0,3.75,18.5,488.5,141.61,77.15
2016,7,12,8,0,837.0,72.0,3.8,19.0,538.0,189.88,113.8
2016,7,12,8,15,854.0,74.5,3.8,19.5,586.0,239.18,155.29
2016,7,12,8,30,871.0,77.0,3.8,20.0,634.0,290.14,199.79
2016,7,12,8,45,883.5,79.0,3.8,20.5,678.5,340.8,244.48
2016,7,12,9,0,896.0,81.0,3.8,21.0,723.0,392.31,289.28
2016,7,12,9,15,906.5,83.0,3.8,21.5,763.0,443.63,332.98
2016,7,12,9,30,917.0,85.0,3.8,22.0,803.0,495.2,375.66
2016,7,12,9,45,925.0,86.5,3.8,22.5,838.0,545.11,415.87
2016,7,12,10,0,933.0,88.0,3.8,23.0,873.0,594.59,454.55
2016,7,12,10,15,939.0,89.0,3.8,23.0,902.0,641.82,491.41
2016,7,12,10,30,945.0,90.0,3.8,23.0,931.0,688.03,526.66
2016,7,12,10,45,949.5,91.0,3.85,23.5,953.0,732.01,558.59
2016,7,12,11,0,954.0,92.0,3.9,24.0,975.0,774.48,586.87
2016,7,12,11,15,957.5,92.5,3.9,24.0,990.5,814.05,613.8
2016,7,12,11,30,961.0,93.0,3.9,24.0,1006.0,851.69,639.22
2016,7,12,11,45,963.0,94.0,3.95,24.0,1014.0,886.48,662.8
2016,7,12,12,0,965.0,95.0,4.0,24.0,1022.0,918.97,684.76
2016,7,12,12,15,966.0,95.0,4.0,24.0,1023.0,947.2,703.54
2016,7,12,12,30,967.0,95.0,4.0,24.0,1024.0,972.8,720.57
2016,7,12,12,45,957.5,101.0,4.0,24.5,1014.5,991.76,731.78
2016,7,12,13,0,948.0,107.0,4.0,25.0,1005.0,1007.62,741.0
2016,7,12,13,15,946.0,106.0,4.05,25.0,990.5,1020.57,750.16
2016,7,12,13,30,944.0,105.0,4.1,25.0,976.0,1030.39,757.4
2016,7,12,13,45,941.5,103.5,4.15,25.0,955.0,1036.03,762.03
2016,7,12,14,0,939.0,102.0,4.2,25.0,934.0,1038.46,764.7
2016,7,12,14,15,933.5,101.0,4.2,24.5,905.0,1035.24,764.99
2016,7,12,14,30,928.0,100.0,4.2,24.0,876.0,1028.86,763.35
2016,7,12,14,45,921.0,98.0,4.25,24.0,841.5,1016.8,756.87
2016,7,12,15,0,914.0,96.0,4.3,24.0,807.0,1001.7,748.48
2016,7,12,15,15,904.0,94.5,4.2,23.5,766.5,981.37,737.21
2016,7,12,15,30,894.0,93.0,4.1,23.0,726.0,958.34,724.16
2016,7,12,15,45,881.0,90.5,4.1,22.5,681.0,928.82,707.18
2016,7,12,16,0,868.0,88.0,4.1,22.0,636.0,897.03,688.49
2016,7,12,16,15,850.0,85.0,4.0,21.5,587.0,858.17,664.11
2016,7,12,16,30,832.0,82.0,3.9,21.0,538.0,824.97,643.51
2016,7,12,16,45,809.5,78.5,3.8,21.0,487.0,778.64,611.85
2016,7,12,17,0,787.0,75.0,3.7,21.0,436.0,731.44,579.15
2016,7,12,17,15,755.5,71.0,3.55,20.5,383.5,676.23,540.68
2016,7,12,17,30,724.0,67.0,3.4,20.0,331.0,621.36,501.41
2016,7,12,17,45,680.5,62.0,3.25,19.5,279.5,557.77,453.89
2016,7,12,18,0,637.0,57.0,3.1,19.0,228.0,500.17,407.71
2016,7,12,18,15,570.5,50.0,2.85,18.0,179.5,425.22,346.33
2016,7,12,18,30,504.0,43.0,2.6,17.0,131.0,355.23,286.47
2016,7,12,18,45,396.5,34.0,2.35,16.5,89.0,267.56,209.38
2016,7,12,19,0,289.0,25.0,2.1,16.0,47.0,186.92,118.18
2016,7,12,19,15,144.5,12.5,2.1,15.5,23.5,71.18,0.0
2016,7,12,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,5,15,166.0,13.0,2.3,12.5,27.0,12.39,0.0
2016,7,13,5,30,332.0,26.0,2.4,13.0,54.0,20.7,10.33
2016,7,13,5,45,432.0,34.0,2.5,14.0,96.5,26.03,16.92
2016,7,13,6,0,532.0,42.0,2.6,15.0,139.0,31.12,21.82
2016,7,13,6,15,594.5,48.5,2.55,15.5,188.0,34.67,25.2
2016,7,13,6,30,657.0,55.0,2.5,16.0,237.0,41.68,31.49
2016,7,13,6,45,699.5,59.0,2.45,17.0,289.0,43.11,32.64
2016,7,13,7,0,742.0,63.0,2.4,18.0,341.0,44.5,33.66
2016,7,13,7,15,772.0,67.0,2.35,19.0,393.0,46.53,35.19
2016,7,13,7,30,802.0,71.0,2.3,20.0,445.0,90.99,45.58
2016,7,13,7,45,825.0,73.5,2.25,21.0,496.0,144.37,78.29
2016,7,13,8,0,848.0,76.0,2.2,22.0,547.0,193.11,114.19
2016,7,13,8,15,864.5,78.5,2.15,23.0,595.5,242.94,154.93
2016,7,13,8,30,881.0,81.0,2.1,24.0,644.0,294.38,198.35
2016,7,13,8,45,894.0,83.5,2.05,25.0,689.0,346.19,242.15
2016,7,13,9,0,907.0,86.0,2.0,26.0,734.0,398.89,285.75
2016,7,13,9,15,917.0,87.5,2.0,26.5,774.5,450.23,327.87
2016,7,13,9,30,927.0,89.0,2.0,27.0,815.0,501.75,368.85
2016,7,13,9,45,923.0,97.5,2.0,28.0,846.5,552.01,406.73
2016,7,13,10,0,919.0,106.0,2.0,29.0,878.0,600.81,442.05
2016,7,13,10,15,925.0,107.0,1.95,30.0,907.0,647.62,474.53
2016,7,13,10,30,931.0,108.0,1.9,31.0,936.0,693.44,505.09
2016,7,13,10,45,935.5,109.0,1.85,32.0,957.5,737.05,533.05
2016,7,13,11,0,940.0,110.0,1.8,33.0,979.0,779.19,557.83
2016,7,13,11,15,943.0,110.5,1.85,33.5,994.0,818.1,581.48
2016,7,13,11,30,946.0,111.0,1.9,34.0,1009.0,855.09,603.68
2016,7,13,11,45,947.5,111.5,2.0,34.5,1016.5,888.78,624.07
2016,7,13,12,0,949.0,112.0,2.1,35.0,1024.0,920.19,642.94
2016,7,13,12,15,949.0,112.0,2.2,35.0,1023.5,947.4,660.5
2016,7,13,12,30,949.0,112.0,2.3,35.0,1023.0,971.99,676.51
2016,7,13,12,45,948.0,111.5,2.45,35.0,1015.5,992.43,690.51
2016,7,13,13,0,947.0,111.0,2.6,35.0,1008.0,1009.94,702.82
2016,7,13,13,15,944.0,110.5,2.7,35.0,992.5,1022.53,711.74
2016,7,13,13,30,941.0,110.0,2.8,35.0,977.0,1031.98,718.87
2016,7,13,13,45,936.0,109.0,2.9,35.0,954.0,1035.78,722.66
2016,7,13,14,0,931.0,108.0,3.0,35.0,931.0,1036.37,724.62
2016,7,13,14,15,924.5,106.5,3.05,35.0,902.0,1031.75,723.06
2016,7,13,14,30,918.0,105.0,3.1,35.0,873.0,1023.97,719.68
2016,7,13,14,45,909.0,104.0,3.2,35.0,837.5,1011.21,713.68
2016,7,13,15,0,900.0,103.0,3.3,35.0,802.0,995.5,705.9
2016,7,13,15,15,889.0,100.5,3.3,34.5,761.0,973.36,694.79
2016,7,13,15,30,878.0,98.0,3.3,34.0,720.0,948.57,681.96
2016,7,13,15,45,863.5,96.0,3.35,33.5,674.5,918.62,666.03
2016,7,13,16,0,849.0,94.0,3.4,33.0,629.0,886.52,648.49
2016,7,13,16,15,830.5,91.0,3.35,32.5,580.5,855.34,630.76
2016,7,13,16,30,812.0,88.0,3.3,32.0,532.0,814.85,606.47
2016,7,13,16,45,788.0,84.0,3.3,31.5,481.0,767.28,577.13
2016,7,13,17,0,764.0,80.0,3.3,31.0,430.0,718.97,546.58
2016,7,13,17,15,731.5,75.5,3.15,30.0,378.0,663.16,510.24
2016,7,13,17,30,699.0,71.0,3.0,29.0,326.0,607.79,473.02
2016,7,13,17,45,654.5,65.5,2.95,28.0,275.0,547.87,430.63
2016,7,13,18,0,610.0,60.0,2.9,27.0,224.0,486.49,384.26
2016,7,13,18,15,542.0,53.0,2.55,25.5,175.5,411.78,325.41
2016,7,13,18,30,474.0,46.0,2.2,24.0,127.0,342.09,267.97
2016,7,13,18,45,368.5,35.5,1.9,23.0,86.0,254.97,193.93
2016,7,13,19,0,263.0,25.0,1.6,22.0,45.0,174.27,104.88
2016,7,13,19,15,131.5,12.5,1.7,21.0,22.5,65.74,0.0
2016,7,13,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,14,5,15,152.0,13.0,1.95,14.5,26.0,12.39,0.0
2016,7,14,5,30,304.0,26.0,2.1,15.0,52.0,20.78,10.0
2016,7,14,5,45,410.0,35.0,2.3,16.0,94.0,26.99,17.56
2016,7,14,6,0,516.0,44.0,2.5,17.0,136.0,32.91,23.17
2016,7,14,6,15,579.5,50.0,2.45,18.0,185.0,35.95,26.03
2016,7,14,6,30,643.0,56.0,2.4,19.0,234.0,42.61,31.9
2016,7,14,6,45,688.5,60.5,2.35,20.0,286.0,44.41,33.35
2016,7,14,7,0,734.0,65.0,2.3,21.0,338.0,46.15,34.66
2016,7,14,7,15,764.5,68.5,2.3,22.0,390.0,46.97,35.12
2016,7,14,7,30,795.0,72.0,2.3,23.0,442.0,89.76,44.8
2016,7,14,7,45,818.5,75.0,2.35,24.0,493.0,135.97,71.07
2016,7,14,8,0,842.0,78.0,2.4,25.0,544.0,192.11,112.33
2016,7,14,8,15,859.0,80.5,2.35,26.0,593.0,241.79,152.36
2016,7,14,8,30,876.0,83.0,2.3,27.0,642.0,293.13,195.18
2016,7,14,8,45,890.0,85.0,2.3,28.0,687.0,344.64,238.34
2016,7,14,9,0,904.0,87.0,2.3,29.0,732.0,397.14,281.49
2016,7,14,9,15,914.0,88.5,2.3,29.5,772.5,448.39,323.23
2016,7,14,9,30,924.0,90.0,2.3,30.0,813.0,499.81,363.86
2016,7,14,9,45,931.5,92.0,2.35,31.0,847.5,550.36,401.93
2016,7,14,10,0,939.0,94.0,2.4,32.0,882.0,600.44,438.3
2016,7,14,10,15,945.0,95.0,2.4,32.5,911.0,648.1,472.51
2016,7,14,10,30,951.0,96.0,2.4,33.0,940.0,694.73,504.97
2016,7,14,10,45,955.0,97.0,2.4,34.0,962.0,738.78,533.69
2016,7,14,11,0,959.0,98.0,2.4,35.0,984.0,781.26,558.89
2016,7,14,11,15,962.0,98.5,2.45,35.5,999.0,820.81,583.01
2016,7,14,11,30,965.0,99.0,2.5,36.0,1014.0,858.38,605.62
2016,7,14,11,45,966.5,99.5,2.6,36.5,1021.5,892.6,626.27
2016,7,14,12,0,968.0,100.0,2.7,37.0,1029.0,924.46,645.34
2016,7,14,12,15,968.0,100.0,2.8,37.0,1029.0,952.06,663.05
2016,7,14,12,30,968.0,100.0,2.9,37.0,1029.0,976.97,679.16
2016,7,14,12,45,959.0,105.0,3.0,37.0,1019.0,995.59,691.45
2016,7,14,13,0,950.0,110.0,3.1,37.0,1009.0,1011.1,701.95
2016,7,14,13,15,947.0,109.0,3.2,36.5,993.5,1023.25,711.98
2016,7,14,13,30,944.0,108.0,3.3,36.0,978.0,1032.23,720.22
2016,7,14,13,45,939.0,107.5,3.4,36.0,955.0,1036.58,724.25
2016,7,14,14,0,934.0,107.0,3.5,36.0,932.0,1037.71,726.42
2016,7,14,14,15,927.5,105.5,3.55,35.5,902.5,1033.1,726.29
2016,7,14,14,30,921.0,104.0,3.6,35.0,873.0,1025.32,724.32
2016,7,14,14,45,912.0,102.5,3.65,35.0,837.5,1012.0,717.45
2016,7,14,15,0,903.0,101.0,3.7,35.0,802.0,995.7,708.81
2016,7,14,15,15,892.0,99.0,3.7,34.0,761.0,974.08,699.37
2016,7,14,15,30,881.0,97.0,3.7,33.0,720.0,949.8,688.15
2016,7,14,15,45,866.5,94.5,3.7,32.5,674.5,919.21,671.27
2016,7,14,16,0,852.0,92.0,3.7,32.0,629.0,886.45,652.8
2016,7,14,16,15,833.5,89.5,3.65,31.0,580.5,855.73,636.52
2016,7,14,16,30,815.0,87.0,3.6,30.0,532.0,815.77,613.55
2016,7,14,16,45,791.5,83.0,3.6,29.5,481.0,768.52,584.04
2016,7,14,17,0,768.0,79.0,3.6,29.0,430.0,720.5,553.29
2016,7,14,17,15,735.0,74.5,3.5,27.5,377.5,664.18,517.37
2016,7,14,17,30,702.0,70.0,3.4,26.0,325.0,608.34,480.36
2016,7,14,17,45,656.0,64.5,3.35,25.0,274.0,547.2,436.32
2016,7,14,18,0,610.0,59.0,3.3,24.0,223.0,484.83,388.37
2016,7,14,18,15,541.0,52.0,3.2,22.5,174.5,409.59,328.55
2016,7,14,18,30,472.0,45.0,3.1,21.0,126.0,339.48,270.06
2016,7,14,18,45,363.5,35.0,3.05,20.0,85.0,251.64,194.16
2016,7,14,19,0,255.0,25.0,3.0,19.0,44.0,169.86,101.16
2016,7,14,19,15,127.5,12.5,3.0,18.5,22.0,64.0,0.0
2016,7,14,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,5,15,153.5,12.5,3.0,13.5,25.0,11.91,0.0
2016,7,15,5,30,307.0,25.0,3.1,14.0,50.0,19.92,9.11
2016,7,15,5,45,410.0,34.0,3.25,14.5,92.0,26.18,16.93
2016,7,15,6,0,513.0,43.0,3.4,15.0,134.0,32.12,22.66
2016,7,15,6,15,577.0,49.0,3.35,15.5,182.5,35.2,25.64
2016,7,15,6,30,641.0,55.0,3.3,16.0,231.0,41.81,31.59
2016,7,15,6,45,685.0,59.5,3.3,17.0,282.5,43.64,33.1
2016,7,15,7,0,729.0,64.0,3.3,18.0,334.0,45.4,34.45
2016,7,15,7,15,759.5,68.0,3.2,18.5,386.0,46.64,35.36
2016,7,15,7,30,790.0,72.0,3.1,19.0,438.0,87.88,44.8
2016,7,15,7,45,813.5,75.0,3.05,20.0,489.0,133.84,70.98
2016,7,15,8,0,837.0,78.0,3.0,21.0,540.0,189.74,112.55
2016,7,15,8,15,854.5,80.5,2.95,21.5,588.5,239.28,153.42
2016,7,15,8,30,872.0,83.0,2.9,22.0,637.0,290.55,197.44
2016,7,15,8,45,886.0,84.5,2.9,23.0,682.0,341.49,241.24
2016,7,15,9,0,900.0,86.0,2.9,24.0,727.0,393.41,285.1
2016,7,15,9,15,910.5,88.0,2.9,24.5,767.5,445.11,328.32
2016,7,15,9,30,921.0,90.0,2.9,25.0,808.0,497.04,370.49
2016,7,15,9,45,927.0,92.5,2.95,26.0,842.5,547.16,409.37
2016,7,15,10,0,933.0,95.0,3.0,27.0,877.0,596.69,446.46
2016,7,15,10,15,939.0,96.5,3.05,27.5,906.0,644.56,482.08
2016,7,15,10,30,945.0,98.0,3.1,28.0,935.0,691.43,515.99
2016,7,15,10,45,950.0,98.5,3.2,28.5,957.5,735.54,547.36
2016,7,15,11,0,955.0,99.0,3.3,29.0,980.0,778.18,575.49
2016,7,15,11,15,958.0,99.5,3.4,29.0,995.0,817.64,602.04
2016,7,15,11,30,961.0,100.0,3.5,29.0,1010.0,855.13,627.16
2016,7,15,11,45,963.5,99.5,3.6,29.5,1018.0,889.19,648.61
2016,7,15,12,0,966.0,99.0,3.7,30.0,1026.0,920.94,668.43
2016,7,15,12,15,966.0,99.5,3.75,30.0,1026.0,948.98,686.85
2016,7,15,12,30,966.0,100.0,3.8,30.0,1026.0,974.36,703.55
2016,7,15,12,45,960.5,102.5,3.85,30.5,1017.5,993.79,715.02
2016,7,15,13,0,955.0,105.0,3.9,31.0,1009.0,1010.18,724.59
2016,7,15,13,15,952.0,104.5,3.9,31.0,993.5,1022.85,733.02
2016,7,15,13,30,949.0,104.0,3.9,31.0,978.0,1032.35,739.55
2016,7,15,13,45,947.0,101.5,3.9,31.0,956.0,1037.55,743.46
2016,7,15,14,0,945.0,99.0,3.9,31.0,934.0,1039.48,745.44
2016,7,15,14,15,939.0,98.0,3.9,30.5,904.5,1035.81,745.49
2016,7,15,14,30,933.0,97.0,3.9,30.0,875.0,1028.95,743.64
2016,7,15,14,45,925.5,95.0,3.95,30.0,840.0,1016.37,737.06
2016,7,15,15,0,918.0,93.0,4.0,30.0,805.0,1000.75,728.61
2016,7,15,15,15,907.5,91.5,4.0,29.5,764.0,979.89,717.93
2016,7,15,15,30,897.0,90.0,4.0,29.0,723.0,956.32,705.46
2016,7,15,15,45,882.0,88.0,4.0,29.0,677.5,925.46,686.68
2016,7,15,16,0,867.0,86.0,4.0,29.0,632.0,892.42,666.35
2016,7,15,16,15,849.0,83.5,3.95,28.0,583.0,854.17,644.62
2016,7,15,16,30,831.0,81.0,3.9,27.0,534.0,821.57,626.44
2016,7,15,16,45,804.5,78.5,3.85,26.5,482.5,773.22,595.43
2016,7,15,17,0,778.0,76.0,3.8,26.0,431.0,724.26,563.38
2016,7,15,17,15,745.5,72.0,3.7,25.0,378.5,668.61,526.42
2016,7,15,17,30,713.0,68.0,3.6,24.0,326.0,613.37,488.49
2016,7,15,17,45,662.5,63.5,3.55,23.0,274.0,549.87,442.28
2016,7,15,18,0,612.0,59.0,3.5,22.0,222.0,485.7,392.38
2016,7,15,18,15,542.5,52.0,3.4,21.0,173.5,410.1,331.03
2016,7,15,18,30,473.0,45.0,3.3,20.0,125.0,339.68,271.27
2016,7,15,18,45,358.0,35.0,3.25,19.0,84.0,248.6,192.29
2016,7,15,19,0,243.0,25.0,3.2,18.0,43.0,163.56,94.69
2016,7,15,19,15,121.5,12.5,3.2,17.5,21.5,61.45,0.0
2016,7,15,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,16,5,15,130.5,13.5,3.6,14.5,23.5,12.87,0.0
2016,7,16,5,30,261.0,27.0,3.7,15.0,47.0,21.93,10.15
2016,7,16,5,45,371.0,36.0,3.85,15.5,88.5,28.07,18.42
2016,7,16,6,0,481.0,45.0,4.0,16.0,130.0,33.92,24.11
2016,7,16,6,15,547.0,51.5,3.9,16.5,178.0,37.3,27.37
2016,7,16,6,30,613.0,58.0,3.8,17.0,226.0,40.54,30.32
2016,7,16,6,45,658.5,63.0,3.75,18.0,277.0,42.4,31.86
2016,7,16,7,0,704.0,68.0,3.7,19.0,328.0,48.65,37.14
2016,7,16,7,15,736.0,72.0,3.65,19.5,379.5,49.73,37.9
2016,7,16,7,30,768.0,76.0,3.6,20.0,431.0,88.25,46.19
2016,7,16,7,45,796.0,78.0,3.55,20.5,482.5,132.77,70.93
2016,7,16,8,0,824.0,80.0,3.5,21.0,534.0,180.51,105.77
2016,7,16,8,15,842.0,82.5,3.5,21.5,582.0,236.71,151.92
2016,7,16,8,30,860.0,85.0,3.5,22.0,630.0,287.51,195.6
2016,7,16,8,45,876.5,85.5,3.5,23.0,675.5,337.86,238.99
2016,7,16,9,0,893.0,86.0,3.5,24.0,721.0,389.42,282.73
2016,7,16,9,15,903.5,88.0,3.5,24.5,761.5,440.81,325.97
2016,7,16,9,30,914.0,90.0,3.5,25.0,802.0,492.45,368.2
2016,7,16,9,45,922.0,91.5,3.55,25.5,837.0,542.45,408.1
2016,7,16,10,0,930.0,93.0,3.6,26.0,872.0,592.03,446.5
2016,7,16,10,15,936.5,94.0,3.65,26.5,900.5,639.67,482.42
2016,7,16,10,30,943.0,95.0,3.7,27.0,929.0,686.35,516.66
2016,7,16,10,45,947.0,95.5,3.75,27.5,951.5,729.72,547.72
2016,7,16,11,0,951.0,96.0,3.8,28.0,974.0,771.54,575.43
2016,7,16,11,15,954.5,97.0,3.85,28.0,989.0,811.7,602.54
2016,7,16,11,30,958.0,98.0,3.9,28.0,1004.0,849.95,628.19
2016,7,16,11,45,959.0,98.5,4.0,28.0,1011.5,883.62,650.88
2016,7,16,12,0,960.0,99.0,4.1,28.0,1019.0,914.92,671.99
2016,7,16,12,15,960.5,99.0,4.15,28.0,1019.5,942.81,690.57
2016,7,16,12,30,961.0,99.0,4.2,28.0,1020.0,968.06,707.44
2016,7,16,12,45,955.5,102.0,4.3,28.0,1011.5,987.91,721.08
2016,7,16,13,0,950.0,105.0,4.4,28.0,1003.0,1004.73,732.85
2016,7,16,13,15,947.5,104.5,4.4,28.0,988.0,1017.84,741.75
2016,7,16,13,30,945.0,104.0,4.4,28.0,973.0,1027.81,748.72
2016,7,16,13,45,941.5,103.0,4.45,28.0,951.0,1033.1,753.07
2016,7,16,14,0,938.0,102.0,4.5,28.0,929.0,1035.16,755.47
2016,7,16,14,15,932.5,100.5,4.45,27.5,900.5,1031.51,755.2
2016,7,16,14,30,927.0,99.0,4.4,27.0,872.0,1024.66,752.98
2016,7,16,14,45,918.5,98.0,4.4,27.0,837.0,1012.3,746.06
2016,7,16,15,0,910.0,97.0,4.4,27.0,802.0,996.96,737.29
2016,7,16,15,15,900.0,95.0,4.35,26.5,761.5,976.17,726.13
2016,7,16,15,30,890.0,93.0,4.3,26.0,721.0,952.67,713.17
2016,7,16,15,45,876.0,91.0,4.25,26.0,676.0,922.92,694.54
2016,7,16,16,0,862.0,89.0,4.2,26.0,631.0,890.95,674.37
2016,7,16,16,15,844.0,86.5,4.1,25.5,582.0,860.33,656.08
2016,7,16,16,30,826.0,84.0,4.0,25.0,533.0,820.5,631.08
2016,7,16,16,45,802.0,80.5,3.95,24.5,482.0,773.12,600.51
2016,7,16,17,0,778.0,77.0,3.9,24.0,431.0,724.98,568.74
2016,7,16,17,15,745.5,73.0,3.8,23.0,378.5,669.32,531.41
2016,7,16,17,30,713.0,69.0,3.7,22.0,326.0,614.06,493.11
2016,7,16,17,45,667.5,63.5,3.6,21.5,274.5,552.8,447.2
2016,7,16,18,0,622.0,58.0,3.5,21.0,223.0,490.31,397.47
2016,7,16,18,15,552.5,51.0,3.4,20.0,174.0,414.34,335.56
2016,7,16,18,30,483.0,44.0,3.3,19.0,125.0,343.57,275.22
2016,7,16,18,45,372.5,34.0,3.2,18.0,84.0,254.44,197.16
2016,7,16,19,0,262.0,24.0,3.1,17.0,43.0,170.36,95.47
2016,7,16,19,15,131.0,12.0,3.05,16.5,21.5,64.72,0.0
2016,7,16,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,17,5,15,154.0,12.0,3.55,14.0,24.0,11.44,0.0
2016,7,17,5,30,308.0,24.0,3.6,14.0,48.0,19.17,7.82
2016,7,17,5,45,417.5,32.0,3.7,14.5,90.0,24.57,15.46
2016,7,17,6,0,527.0,40.0,3.8,15.0,132.0,29.73,20.52
2016,7,17,6,15,590.5,46.5,3.8,15.5,181.0,36.44,26.72
2016,7,17,6,30,654.0,53.0,3.8,16.0,230.0,40.26,30.2
2016,7,17,6,45,686.5,60.0,3.8,16.5,280.0,44.23,33.69
2016,7,17,7,0,719.0,67.0,3.8,17.0,330.0,47.96,36.86
2016,7,17,7,15,750.0,70.5,3.8,17.5,382.0,48.69,37.32
2016,7,17,7,30,781.0,74.0,3.8,18.0,434.0,85.69,44.76
2016,7,17,7,45,809.5,75.5,3.8,18.5,485.5,130.53,69.35
2016,7,17,8,0,838.0,77.0,3.8,19.0,537.0,185.83,110.34
2016,7,17,8,15,855.0,79.5,3.85,19.5,585.5,235.37,151.47
2016,7,17,8,30,872.0,82.0,3.9,20.0,634.0,286.58,195.99
2016,7,17,8,45,889.5,81.5,3.95,20.5,679.5,337.03,240.45
2016,7,17,9,0,907.0,81.0,4.0,21.0,725.0,388.77,285.59
2016,7,17,9,15,917.0,83.0,4.0,21.5,765.0,440.66,330.0
2016,7,17,9,30,927.0,85.0,4.0,22.0,805.0,492.73,373.35
2016,7,17,9,45,927.0,90.5,4.05,22.5,838.0,542.73,413.94
2016,7,17,10,0,927.0,96.0,4.1,23.0,871.0,591.6,452.44
2016,7,17,10,15,933.0,97.0,4.1,23.0,899.5,638.89,489.56
2016,7,17,10,30,939.0,98.0,4.1,23.0,928.0,685.18,525.06
2016,7,17,10,45,941.5,100.0,4.2,23.5,949.5,728.76,557.05
2016,7,17,11,0,944.0,102.0,4.3,24.0,971.0,770.71,585.85
2016,7,17,11,15,946.5,102.5,4.35,24.0,985.5,809.52,612.62
2016,7,17,11,30,949.0,103.0,4.4,24.0,1000.0,846.36,637.88
2016,7,17,11,45,948.5,104.5,4.5,24.0,1007.0,879.52,660.79
2016,7,17,12,0,948.0,106.0,4.6,24.0,1014.0,910.28,682.24
2016,7,17,12,15,948.0,106.0,4.6,23.5,1013.5,937.56,702.0
2016,7,17,12,30,948.0,106.0,4.6,23.0,1013.0,962.2,720.05
2016,7,17,12,45,940.5,109.5,4.7,23.0,1003.0,980.55,733.31
2016,7,17,13,0,933.0,113.0,4.8,23.0,993.0,995.85,744.66
2016,7,17,13,15,929.5,112.0,4.8,23.0,977.5,1007.42,752.79
2016,7,17,13,30,926.0,111.0,4.8,23.0,962.0,1015.86,758.95
2016,7,17,13,45,922.5,109.0,4.85,23.0,939.5,1020.1,762.85
2016,7,17,14,0,919.0,107.0,4.9,23.0,917.0,1021.15,764.76
2016,7,17,14,15,912.5,106.0,4.9,22.5,888.0,1017.12,764.49
2016,7,17,14,30,906.0,105.0,4.9,22.0,859.0,1009.98,762.26
2016,7,17,14,45,898.5,102.0,4.95,22.0,824.0,996.61,754.79
2016,7,17,15,0,891.0,99.0,5.0,22.0,789.0,980.23,745.36
2016,7,17,15,15,880.0,97.0,4.95,21.5,748.0,958.75,733.16
2016,7,17,15,30,869.0,95.0,4.9,21.0,707.0,934.64,719.15
2016,7,17,15,45,855.5,92.0,4.85,20.5,662.5,904.6,700.9
2016,7,17,16,0,842.0,89.0,4.8,20.0,618.0,872.35,680.97
2016,7,17,16,15,823.5,86.5,4.7,19.5,569.5,841.77,661.75
2016,7,17,16,30,805.0,84.0,4.6,19.0,521.0,802.08,635.66
2016,7,17,16,45,783.0,79.5,4.6,18.5,470.5,755.74,604.83
2016,7,17,17,0,761.0,75.0,4.6,18.0,420.0,708.56,572.67
2016,7,17,17,15,728.0,71.0,4.5,17.5,368.5,653.13,532.89
2016,7,17,17,30,695.0,67.0,4.4,17.0,317.0,598.21,492.4
2016,7,17,17,45,651.5,61.5,4.35,16.5,266.5,538.83,446.57
2016,7,17,18,0,608.0,56.0,4.3,16.0,216.0,478.32,397.0
2016,7,17,18,15,539.5,49.0,4.15,15.5,168.5,403.63,333.59
2016,7,17,18,30,471.0,42.0,4.0,15.0,121.0,334.14,272.29
2016,7,17,18,45,359.5,32.5,3.9,14.5,81.0,245.86,192.92
2016,7,17,19,0,248.0,23.0,3.8,14.0,41.0,162.12,87.66
2016,7,17,19,15,124.0,11.5,3.7,13.5,20.5,61.28,0.0
2016,7,17,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,18,5,15,123.5,12.5,3.35,13.0,22.0,11.91,0.0
2016,7,18,5,30,247.0,25.0,3.4,13.0,44.0,20.2,8.11
2016,7,18,5,45,365.5,34.0,3.5,13.5,85.0,26.42,17.09
2016,7,18,6,0,484.0,43.0,3.6,14.0,126.0,32.36,22.92
2016,7,18,6,15,548.5,49.5,3.55,14.5,173.5,35.81,26.27
2016,7,18,6,30,613.0,56.0,3.5,15.0,221.0,39.12,29.31
2016,7,18,6,45,376.0,100.0,3.5,15.5,207.5,70.91,57.48
2016,7,18,7,0,139.0,144.0,3.5,16.0,194.0,111.33,92.69
2016,7,18,7,15,164.0,165.5,3.45,16.5,234.0,125.9,104.86
2016,7,18,7,30,189.0,187.0,3.4,17.0,274.0,151.42,115.5
2016,7,18,7,45,221.0,207.0,3.35,17.5,320.0,181.87,135.55
2016,7,18,8,0,253.0,227.0,3.3,18.0,366.0,207.86,153.57
2016,7,18,8,15,170.0,251.0,3.25,18.5,348.5,233.4,177.14
2016,7,18,8,30,87.0,275.0,3.2,19.0,331.0,250.42,193.41
2016,7,18,8,45,73.0,289.0,3.2,19.5,338.5,264.91,204.79
2016,7,18,9,0,59.0,303.0,3.2,20.0,346.0,277.93,214.73
2016,7,18,9,15,38.0,285.0,3.2,20.5,313.5,261.65,201.91
2016,7,18,9,30,17.0,267.0,3.2,21.0,281.0,248.36,191.24
2016,7,18,9,45,27.0,304.5,3.25,21.5,327.5,280.78,215.54
2016,7,18,10,0,37.0,342.0,3.3,22.0,374.0,321.05,245.44
2016,7,18,10,15,38.5,352.5,3.35,22.5,386.5,335.24,255.38
2016,7,18,10,30,40.0,363.0,3.4,23.0,399.0,349.64,265.5
2016,7,18,10,45,176.0,396.5,3.45,23.5,558.0,471.74,357.57
2016,7,18,11,0,312.0,430.0,3.5,24.0,717.0,605.96,455.48
2016,7,18,11,15,623.5,263.5,3.6,24.0,849.0,708.91,536.1
2016,7,18,11,30,935.0,97.0,3.7,24.0,981.0,828.87,623.46
2016,7,18,11,45,936.0,97.5,3.8,24.0,988.0,861.88,645.56
2016,7,18,12,0,937.0,98.0,3.9,24.0,995.0,892.57,666.65
2016,7,18,12,15,937.0,98.0,3.95,24.0,995.0,919.48,684.92
2016,7,18,12,30,937.0,98.0,4.0,24.0,995.0,943.77,701.46
2016,7,18,12,45,938.0,96.5,4.1,24.0,988.0,964.77,716.14
2016,7,18,13,0,939.0,95.0,4.2,24.0,981.0,982.91,729.0
2016,7,18,13,15,936.5,94.0,4.25,24.0,966.0,995.24,737.81
2016,7,18,13,30,934.0,93.0,4.3,24.0,951.0,1004.43,744.69
2016,7,18,13,45,932.0,91.5,4.4,24.0,929.5,1010.42,749.86
2016,7,18,14,0,930.0,90.0,4.5,24.0,908.0,1013.22,752.98
2016,7,18,14,15,924.5,88.5,4.45,23.5,880.0,1009.38,752.58
2016,7,18,14,30,919.0,87.0,4.4,23.0,852.0,1002.37,750.13
2016,7,18,14,45,914.0,84.5,4.4,23.0,818.0,991.62,744.12
2016,7,18,15,0,909.0,82.0,4.4,23.0,784.0,977.79,736.15
2016,7,18,15,15,899.5,80.5,4.35,22.5,744.5,957.83,725.25
2016,7,18,15,30,890.0,79.0,4.3,22.0,705.0,935.17,712.51
2016,7,18,15,45,879.5,76.0,4.25,22.0,661.0,907.23,694.75
2016,7,18,16,0,869.0,73.0,4.2,22.0,617.0,876.9,675.28
2016,7,18,16,15,853.0,71.0,4.1,21.5,569.5,840.76,652.63
2016,7,18,16,30,837.0,69.0,4.0,21.0,522.0,802.95,628.52
2016,7,18,16,45,817.5,65.5,3.95,21.0,472.5,758.94,598.56
2016,7,18,17,0,798.0,62.0,3.9,21.0,423.0,713.95,567.38
2016,7,18,17,15,768.5,58.5,3.75,20.5,371.5,667.12,534.87
2016,7,18,17,30,739.0,55.0,3.6,20.0,320.0,613.94,496.58
2016,7,18,17,45,699.0,51.0,3.5,19.5,269.5,553.6,451.55
2016,7,18,18,0,659.0,47.0,3.4,19.0,219.0,495.01,404.52
2016,7,18,18,15,595.0,41.5,3.2,18.0,171.0,422.42,344.47
2016,7,18,18,30,531.0,36.0,3.0,17.0,123.0,354.39,285.48
2016,7,18,18,45,423.5,28.0,2.9,16.5,82.5,266.88,206.96
2016,7,18,19,0,316.0,20.0,2.8,16.0,42.0,188.47,95.66
2016,7,18,19,15,158.0,10.0,2.75,15.5,21.0,73.47,0.0
2016,7,18,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,19,5,15,171.5,10.5,2.2,12.5,23.0,10.01,0.0
2016,7,19,5,30,343.0,21.0,2.4,13.0,46.0,18.04,6.13
2016,7,19,5,45,449.0,28.5,2.6,13.5,88.0,23.58,14.61
2016,7,19,6,0,555.0,36.0,2.8,14.0,130.0,28.91,19.87
2016,7,19,6,15,617.0,41.0,2.75,14.5,178.5,31.71,22.62
2016,7,19,6,30,679.0,46.0,2.7,15.0,227.0,34.45,25.17
2016,7,19,6,45,394.0,94.5,2.7,15.5,205.0,67.0,54.02
2016,7,19,7,0,109.0,143.0,2.7,16.0,183.0,110.55,91.98
2016,7,19,7,15,213.5,156.0,2.7,16.5,249.0,112.54,93.24
2016,7,19,7,30,318.0,169.0,2.7,17.0,315.0,136.61,100.21
2016,7,19,7,45,307.5,193.5,2.7,18.0,348.0,172.21,123.99
2016,7,19,8,0,297.0,218.0,2.7,19.0,381.0,207.29,150.49
2016,7,19,8,15,307.5,238.5,2.7,19.5,420.0,243.03,178.35
2016,7,19,8,30,318.0,259.0,2.7,20.0,459.0,280.14,207.91
2016,7,19,8,45,263.0,291.0,2.75,20.5,464.5,307.53,231.75
2016,7,19,9,0,208.0,323.0,2.8,21.0,470.0,337.3,256.32
2016,7,19,9,15,569.0,199.5,2.85,21.5,634.0,383.8,288.83
2016,7,19,9,30,930.0,76.0,2.9,22.0,798.0,483.58,364.71
2016,7,19,9,45,931.0,81.5,2.95,22.5,831.0,534.3,405.36
2016,7,19,10,0,932.0,87.0,3.0,23.0,864.0,583.98,444.18
2016,7,19,10,15,937.0,88.0,3.05,23.5,892.0,630.93,479.94
2016,7,19,10,30,942.0,89.0,3.1,24.0,920.0,676.78,513.91
2016,7,19,10,45,944.0,91.0,3.15,24.5,941.0,720.19,545.22
2016,7,19,11,0,946.0,93.0,3.2,25.0,962.0,761.91,573.14
2016,7,19,11,15,948.5,93.5,3.25,25.0,976.5,800.81,599.55
2016,7,19,11,30,951.0,94.0,3.3,25.0,991.0,837.72,624.46
2016,7,19,11,45,952.5,93.5,3.4,25.5,998.5,870.74,645.66
2016,7,19,12,0,954.0,93.0,3.5,26.0,1006.0,901.41,665.19
2016,7,19,12,15,954.0,93.0,3.55,26.0,1005.5,928.75,683.47
2016,7,19,12,30,954.0,93.0,3.6,26.0,1005.0,953.41,700.01
2016,7,19,12,45,944.0,99.0,3.7,26.0,995.0,971.94,712.88
2016,7,19,13,0,934.0,105.0,3.8,26.0,985.0,987.37,723.84
2016,7,19,13,15,931.5,104.0,3.85,26.0,970.0,999.83,732.66
2016,7,19,13,30,929.0,103.0,3.9,26.0,955.0,1009.17,739.56
2016,7,19,13,45,926.5,101.0,3.95,26.0,933.5,1014.31,743.86
2016,7,19,14,0,924.0,99.0,4.0,26.0,912.0,1016.25,746.2
2016,7,19,14,15,918.0,98.0,4.0,26.0,883.0,1012.63,744.72
2016,7,19,14,30,912.0,97.0,4.0,26.0,854.0,1005.87,741.34
2016,7,19,14,45,906.0,94.0,4.05,26.0,819.5,993.8,734.89
2016,7,19,15,0,900.0,91.0,4.1,26.0,785.0,978.69,726.52
2016,7,19,15,15,889.5,89.0,4.1,25.5,744.5,957.46,715.24
2016,7,19,15,30,879.0,87.0,4.1,25.0,704.0,933.56,702.16
2016,7,19,15,45,868.5,83.5,4.1,24.5,660.5,905.38,686.07
2016,7,19,16,0,858.0,80.0,4.1,24.0,617.0,874.81,668.21
2016,7,19,16,15,841.0,77.5,4.05,23.5,569.0,837.57,645.2
2016,7,19,16,30,824.0,75.0,4.0,23.0,521.0,798.72,620.75
2016,7,19,16,45,806.0,70.5,4.0,22.5,471.0,762.08,597.68
2016,7,19,17,0,788.0,66.0,4.0,22.0,421.0,717.23,568.02
2016,7,19,17,15,757.5,62.5,3.9,21.0,369.5,663.4,531.56
2016,7,19,17,30,727.0,59.0,3.8,20.0,318.0,609.9,494.11
2016,7,19,17,45,687.5,54.0,3.7,19.5,268.0,549.06,448.49
2016,7,19,18,0,648.0,49.0,3.6,19.0,218.0,489.93,400.74
2016,7,19,18,15,583.0,43.0,3.35,18.0,170.0,416.58,339.85
2016,7,19,18,30,518.0,37.0,3.1,17.0,122.0,347.85,280.14
2016,7,19,18,45,412.5,28.5,2.9,16.5,81.5,266.48,205.96
2016,7,19,19,0,307.0,20.0,2.7,16.0,41.0,183.46,86.18
2016,7,19,19,15,153.5,10.0,2.6,15.5,20.5,71.47,0.0
2016,7,19,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,20,5,15,173.0,10.0,2.1,12.5,22.5,9.53,0.0
2016,7,20,5,30,346.0,20.0,2.3,13.0,45.0,17.11,4.95
2016,7,20,5,45,448.5,27.5,2.55,14.0,86.5,22.69,13.77
2016,7,20,6,0,551.0,35.0,2.8,15.0,128.0,28.05,19.0
2016,7,20,6,15,613.0,40.0,2.8,15.5,176.0,30.89,21.79
2016,7,20,6,30,675.0,45.0,2.8,16.0,224.0,33.67,24.36
2016,7,20,6,45,716.5,49.0,2.8,16.5,275.5,35.48,25.95
2016,7,20,7,0,758.0,53.0,2.8,17.0,327.0,37.22,27.39
2016,7,20,7,15,787.0,56.0,2.75,17.5,378.5,45.13,34.22
2016,7,20,7,30,816.0,59.0,2.7,18.0,430.0,78.08,39.86
2016,7,20,7,45,837.5,61.0,2.65,19.0,480.5,124.3,63.77
2016,7,20,8,0,859.0,63.0,2.6,20.0,531.0,172.97,98.47
2016,7,20,8,15,875.0,65.5,2.55,20.5,579.5,223.27,139.72
2016,7,20,8,30,891.0,68.0,2.5,21.0,628.0,275.18,184.44
2016,7,20,8,45,903.5,69.5,2.5,22.0,672.5,326.66,229.05
2016,7,20,9,0,916.0,71.0,2.5,23.0,717.0,378.97,273.68
2016,7,20,9,15,925.5,72.5,2.5,23.5,757.5,430.74,317.39
2016,7,20,9,30,935.0,74.0,2.5,24.0,798.0,482.63,359.93
2016,7,20,9,45,931.5,82.5,2.5,25.0,830.5,533.95,399.85
2016,7,20,10,0,928.0,91.0,2.5,26.0,863.0,583.84,437.15
2016,7,20,10,15,934.0,92.0,2.55,26.5,892.0,631.29,472.6
2016,7,20,10,30,940.0,93.0,2.6,27.0,921.0,677.73,506.33
2016,7,20,10,45,945.0,93.0,2.65,27.5,943.5,721.41,537.29
2016,7,20,11,0,950.0,93.0,2.7,28.0,966.0,763.61,565.08
2016,7,20,11,15,953.0,93.5,2.75,28.0,981.0,803.08,591.35
2016,7,20,11,30,956.0,94.0,2.8,28.0,996.0,840.59,616.16
2016,7,20,11,45,959.0,93.5,2.85,28.5,1003.5,875.06,637.57
2016,7,20,12,0,962.0,93.0,2.9,29.0,1011.0,907.24,657.34
2016,7,20,12,15,962.0,93.0,2.95,29.0,1011.5,934.84,675.38
2016,7,20,12,30,962.0,93.0,3.0,29.0,1012.0,959.73,691.72
2016,7,20,12,45,961.5,92.5,3.15,29.5,1004.0,980.85,705.03
2016,7,20,13,0,961.0,92.0,3.3,30.0,996.0,998.99,716.48
2016,7,20,13,15,958.5,91.5,3.4,30.0,981.5,1012.15,725.91
2016,7,20,13,30,956.0,91.0,3.5,30.0,967.0,1022.13,733.45
2016,7,20,13,45,952.5,90.0,3.6,30.0,945.0,1027.38,738.11
2016,7,20,14,0,949.0,89.0,3.7,30.0,923.0,1029.35,740.83
2016,7,20,14,15,943.5,88.0,3.75,29.5,894.0,1026.11,741.48
2016,7,20,14,30,938.0,87.0,3.8,29.0,865.0,1019.63,740.19
2016,7,20,14,45,931.0,85.5,3.9,29.0,830.0,1007.97,734.5
2016,7,20,15,0,924.0,84.0,4.0,29.0,795.0,993.24,726.88
2016,7,20,15,15,914.0,82.0,4.05,28.5,754.5,972.1,716.22
2016,7,20,15,30,904.0,80.0,4.1,28.0,714.0,948.18,703.69
2016,7,20,15,45,891.5,78.0,4.15,27.5,669.0,919.36,687.76
2016,7,20,16,0,879.0,76.0,4.2,27.0,624.0,888.21,670.08
2016,7,20,16,15,862.5,73.5,4.15,26.0,575.5,850.82,648.64
2016,7,20,16,30,846.0,71.0,4.1,25.0,527.0,811.74,625.6
2016,7,20,16,45,824.5,68.0,4.1,24.5,476.0,766.49,596.61
2016,7,20,17,0,803.0,65.0,4.1,24.0,425.0,727.03,571.2
2016,7,20,17,15,772.5,61.5,4.0,23.0,373.0,672.68,534.71
2016,7,20,17,30,742.0,58.0,3.9,22.0,321.0,618.63,497.21
2016,7,20,17,45,699.5,53.5,3.85,21.5,270.0,555.83,450.62
2016,7,20,18,0,657.0,49.0,3.8,21.0,219.0,494.94,401.87
2016,7,20,18,15,591.0,43.0,3.65,20.0,170.5,420.64,340.72
2016,7,20,18,30,525.0,37.0,3.5,19.0,122.0,351.02,280.65
2016,7,20,18,45,415.5,28.5,3.35,18.0,81.0,267.61,205.22
2016,7,20,19,0,306.0,20.0,3.2,17.0,40.0,182.0,77.01
2016,7,20,19,15,153.0,10.0,3.1,16.5,20.0,71.08,0.0
2016,7,20,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,5,15,161.5,10.5,2.5,13.5,21.5,10.01,0.0
2016,7,21,5,30,323.0,21.0,2.7,14.0,43.0,16.72,3.99
2016,7,21,5,45,432.0,29.0,2.95,14.5,84.5,24.25,14.99
2016,7,21,6,0,541.0,37.0,3.2,15.0,126.0,30.01,20.7
2016,7,21,6,15,604.5,42.5,3.2,15.5,175.0,33.19,23.8
2016,7,21,6,30,668.0,48.0,3.2,16.0,224.0,36.28,26.66
2016,7,21,6,45,342.5,87.0,3.25,16.5,178.5,61.5,48.96
2016,7,21,7,0,17.0,126.0,3.3,17.0,133.0,109.66,90.9
2016,7,21,7,15,49.0,155.0,3.3,17.5,177.0,125.69,104.3
2016,7,21,7,30,81.0,184.0,3.3,18.0,221.0,151.01,117.82
2016,7,21,7,45,253.0,186.0,3.3,18.5,320.0,160.64,116.85
2016,7,21,8,0,425.0,188.0,3.3,19.0,419.0,194.78,135.19
2016,7,21,8,15,655.0,130.0,3.3,19.5,523.0,217.53,144.51
2016,7,21,8,30,885.0,72.0,3.3,20.0,627.0,275.21,185.6
2016,7,21,8,45,897.0,73.5,3.3,21.0,671.0,326.32,230.27
2016,7,21,9,0,909.0,75.0,3.3,22.0,715.0,378.22,275.01
2016,7,21,9,15,918.0,76.5,3.3,22.5,755.0,429.52,318.86
