Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,9,30,927.0,78.0,3.3,23.0,795.0,480.91,361.54
2016,7,21,9,45,932.5,80.0,3.35,23.5,829.0,530.87,401.99
2016,7,21,10,0,938.0,82.0,3.4,24.0,863.0,580.18,440.71
2016,7,21,10,15,944.0,83.0,3.4,24.5,891.5,628.05,477.12
2016,7,21,10,30,950.0,84.0,3.4,25.0,920.0,674.9,511.72
2016,7,21,10,45,954.5,84.5,3.45,25.5,942.0,719.07,543.67
2016,7,21,11,0,959.0,85.0,3.5,26.0,964.0,761.7,572.15
2016,7,21,11,15,961.5,85.5,3.6,26.0,979.0,801.11,599.14
2016,7,21,11,30,964.0,86.0,3.7,26.0,994.0,838.48,624.63
2016,7,21,11,45,966.0,86.0,3.8,26.5,1002.0,872.8,646.69
2016,7,21,12,0,968.0,86.0,3.9,27.0,1010.0,904.75,667.05
2016,7,21,12,15,968.5,86.0,4.0,27.0,1010.0,932.89,686.13
2016,7,21,12,30,969.0,86.0,4.1,27.0,1010.0,958.32,703.47
2016,7,21,12,45,958.0,93.0,4.25,27.0,1000.5,977.24,716.84
2016,7,21,13,0,947.0,100.0,4.4,27.0,991.0,992.99,728.25
2016,7,21,13,15,945.0,99.5,4.45,26.5,976.0,1006.59,739.28
2016,7,21,13,30,943.0,99.0,4.5,26.0,961.0,1017.05,748.4
2016,7,21,13,45,941.0,96.5,4.6,25.5,939.5,1022.24,754.62
2016,7,21,14,0,939.0,94.0,4.7,25.0,918.0,1024.16,759.08
2016,7,21,14,15,934.0,93.0,4.65,24.5,889.5,1021.48,759.31
2016,7,21,14,30,929.0,92.0,4.6,24.0,861.0,1015.61,757.56
2016,7,21,14,45,925.0,88.5,4.6,24.0,827.5,1004.77,751.54
2016,7,21,15,0,921.0,85.0,4.6,24.0,794.0,990.76,743.52
2016,7,21,15,15,911.5,83.5,4.5,23.5,753.5,970.73,732.13
2016,7,21,15,30,902.0,82.0,4.4,23.0,713.0,947.93,719.16
2016,7,21,15,45,894.0,78.0,4.35,23.0,669.0,920.93,702.18
2016,7,21,16,0,886.0,74.0,4.3,23.0,625.0,891.34,683.38
2016,7,21,16,15,869.5,71.5,4.15,22.5,576.5,853.75,659.66
2016,7,21,16,30,853.0,69.0,4.0,22.0,528.0,814.43,634.47
2016,7,21,16,45,835.5,65.0,3.9,22.0,477.5,770.93,604.9
2016,7,21,17,0,818.0,61.0,3.8,22.0,427.0,726.25,574.01
2016,7,21,17,15,788.5,57.5,3.65,21.0,375.0,672.32,537.49
2016,7,21,17,30,759.0,54.0,3.5,20.0,323.0,624.77,504.58
2016,7,21,17,45,719.0,49.5,3.4,19.5,271.5,563.02,458.51
2016,7,21,18,0,679.0,45.0,3.3,19.0,220.0,503.01,410.35
2016,7,21,18,15,614.0,40.0,3.05,18.0,171.0,429.78,349.54
2016,7,21,18,30,549.0,35.0,2.8,17.0,122.0,361.14,289.71
2016,7,21,18,45,438.5,27.0,2.6,16.5,81.0,271.69,208.31
2016,7,21,19,0,328.0,19.0,2.4,16.0,40.0,185.18,68.57
2016,7,21,19,15,164.0,9.5,2.35,15.5,20.0,74.83,0.0
2016,7,21,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,22,5,15,167.0,10.0,2.0,13.0,21.0,9.53,0.0
2016,7,22,5,30,334.0,20.0,2.3,14.0,42.0,17.31,3.51
2016,7,22,5,45,441.5,28.0,2.6,15.0,83.5,23.37,14.15
2016,7,22,6,0,549.0,36.0,2.9,16.0,125.0,29.17,19.85
2016,7,22,6,15,613.0,41.0,2.9,16.5,174.0,31.94,22.59
2016,7,22,6,30,677.0,46.0,2.9,17.0,223.0,34.66,25.11
2016,7,22,6,45,720.0,50.0,2.9,17.5,275.0,36.43,26.67
2016,7,22,7,0,763.0,54.0,2.9,18.0,327.0,38.13,28.08
2016,7,22,7,15,792.5,57.5,2.85,18.5,379.5,46.28,35.08
2016,7,22,7,30,822.0,61.0,2.8,19.0,432.0,76.11,39.7
2016,7,22,7,45,844.5,63.0,2.8,20.0,483.5,122.8,62.68
2016,7,22,8,0,867.0,65.0,2.8,21.0,535.0,172.04,97.06
2016,7,22,8,15,883.5,67.5,2.8,21.5,584.0,222.95,138.38
2016,7,22,8,30,900.0,70.0,2.8,22.0,633.0,275.52,183.42
2016,7,22,8,45,912.5,72.0,2.85,23.0,678.0,327.97,228.77
2016,7,22,9,0,925.0,74.0,2.9,24.0,723.0,381.27,274.22
2016,7,22,9,15,935.0,75.5,2.9,24.5,764.0,433.81,318.57
2016,7,22,9,30,945.0,77.0,2.9,25.0,805.0,486.53,361.79
2016,7,22,9,45,940.5,85.5,2.95,26.0,838.0,537.99,402.03
2016,7,22,10,0,936.0,94.0,3.0,27.0,871.0,587.9,439.63
2016,7,22,10,15,942.0,95.0,3.0,27.5,900.0,635.85,475.38
2016,7,22,10,30,948.0,96.0,3.0,28.0,929.0,682.78,509.33
2016,7,22,10,45,953.5,96.5,3.05,28.5,952.0,727.71,541.19
2016,7,22,11,0,959.0,97.0,3.1,29.0,975.0,771.18,570.06
2016,7,22,11,15,961.5,97.5,3.1,29.5,990.0,810.77,594.95
2016,7,22,11,30,964.0,98.0,3.1,30.0,1005.0,848.33,618.2
2016,7,22,11,45,966.5,98.0,3.15,30.5,1013.0,883.25,639.78
2016,7,22,12,0,969.0,98.0,3.2,31.0,1021.0,915.85,659.69
2016,7,22,12,15,968.5,98.0,3.25,31.0,1020.5,943.36,677.57
2016,7,22,12,30,968.0,98.0,3.3,31.0,1020.0,968.11,693.72
2016,7,22,12,45,965.5,98.0,3.35,31.5,1011.5,988.15,705.49
2016,7,22,13,0,963.0,98.0,3.4,32.0,1003.0,1005.14,715.37
2016,7,22,13,15,960.0,97.5,3.45,32.0,987.5,1018.02,724.18
2016,7,22,13,30,957.0,97.0,3.5,32.0,972.0,1027.68,731.1
2016,7,22,13,45,953.0,96.0,3.55,32.0,949.0,1032.59,735.16
2016,7,22,14,0,949.0,95.0,3.6,32.0,926.0,1034.22,737.31
2016,7,22,14,15,943.0,93.5,3.6,31.5,896.5,1030.07,737.06
2016,7,22,14,30,937.0,92.0,3.6,31.0,867.0,1022.67,734.91
2016,7,22,14,45,929.0,90.5,3.65,31.0,831.5,1010.14,728.45
2016,7,22,15,0,921.0,89.0,3.7,31.0,796.0,994.55,720.12
2016,7,22,15,15,910.5,87.0,3.7,30.5,755.0,973.05,709.12
2016,7,22,15,30,900.0,85.0,3.7,30.0,714.0,948.81,696.32
2016,7,22,15,45,886.5,83.0,3.7,29.5,668.5,919.21,679.89
2016,7,22,16,0,873.0,81.0,3.7,29.0,623.0,887.34,661.78
2016,7,22,16,15,855.5,78.5,3.65,28.5,574.0,849.31,638.97
2016,7,22,16,30,838.0,76.0,3.6,28.0,525.0,809.64,614.71
2016,7,22,16,45,815.0,72.5,3.6,27.5,474.0,769.78,590.09
2016,7,22,17,0,792.0,69.0,3.6,27.0,423.0,721.97,559.18
2016,7,22,17,15,760.5,65.5,3.45,26.0,370.5,667.26,522.85
2016,7,22,17,30,729.0,62.0,3.3,25.0,318.0,612.89,485.53
2016,7,22,17,45,683.0,57.0,3.2,24.0,266.0,547.6,438.16
2016,7,22,18,0,637.0,52.0,3.1,23.0,214.0,484.47,388.97
2016,7,22,18,15,567.0,45.5,2.9,22.0,165.5,412.42,329.99
2016,7,22,18,30,497.0,39.0,2.7,21.0,117.0,341.96,269.81
2016,7,22,18,45,377.0,29.5,2.5,20.0,76.5,249.08,187.44
2016,7,22,19,0,257.0,20.0,2.3,19.0,36.0,157.91,46.51
2016,7,22,19,15,128.5,10.0,2.3,18.0,18.0,60.89,0.0
2016,7,22,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,5,15,140.5,10.5,1.45,13.5,19.5,10.01,0.0
2016,7,23,5,30,281.0,21.0,1.6,14.0,39.0,16.9,2.32
2016,7,23,5,45,398.0,29.5,1.75,15.0,80.0,22.85,13.65
2016,7,23,6,0,515.0,38.0,1.9,16.0,121.0,28.52,19.27
2016,7,23,6,15,582.5,44.0,1.75,17.0,170.0,34.69,24.96
2016,7,23,6,30,650.0,50.0,1.6,18.0,219.0,38.14,28.08
2016,7,23,6,45,697.0,54.5,1.5,19.0,271.0,40.14,29.77
2016,7,23,7,0,744.0,59.0,1.4,20.0,323.0,42.07,31.29
2016,7,23,7,15,775.0,62.5,1.35,21.0,375.5,43.08,31.95
2016,7,23,7,30,806.0,66.0,1.3,22.0,428.0,70.05,35.47
2016,7,23,7,45,829.0,68.5,1.3,23.5,479.5,123.76,63.38
2016,7,23,8,0,852.0,71.0,1.3,25.0,531.0,172.77,96.39
2016,7,23,8,15,869.0,73.5,1.45,26.0,580.0,223.12,135.87
2016,7,23,8,30,886.0,76.0,1.6,27.0,629.0,275.16,178.92
2016,7,23,8,45,898.5,78.0,1.75,28.0,674.0,327.01,222.52
2016,7,23,9,0,911.0,80.0,1.9,29.0,719.0,379.71,266.27
2016,7,23,9,15,921.0,82.0,2.05,30.0,759.5,432.07,308.8
2016,7,23,9,30,931.0,84.0,2.2,31.0,800.0,484.62,350.18
2016,7,23,9,45,938.5,85.0,2.35,32.0,835.0,535.08,388.75
2016,7,23,10,0,946.0,86.0,2.5,33.0,870.0,585.05,425.69
2016,7,23,10,15,951.5,87.0,2.6,33.5,899.0,633.14,460.88
2016,7,23,10,30,957.0,88.0,2.7,34.0,928.0,680.15,494.34
2016,7,23,10,45,960.0,89.5,2.85,35.0,950.0,724.64,524.39
2016,7,23,11,0,963.0,91.0,3.0,36.0,972.0,767.47,551.2
2016,7,23,11,15,965.5,91.5,3.05,36.0,987.0,807.19,576.88
2016,7,23,11,30,968.0,92.0,3.1,36.0,1002.0,844.88,601.09
2016,7,23,11,45,968.5,93.0,3.2,36.5,1009.0,879.2,622.03
2016,7,23,12,0,969.0,94.0,3.3,37.0,1016.0,911.08,641.3
2016,7,23,12,15,969.0,94.0,3.4,37.0,1016.0,939.0,659.37
2016,7,23,12,30,969.0,94.0,3.5,37.0,1016.0,964.19,675.76
2016,7,23,12,45,959.5,99.0,3.6,37.0,1006.0,982.7,688.02
2016,7,23,13,0,950.0,104.0,3.7,37.0,996.0,998.04,698.44
2016,7,23,13,15,947.5,103.5,3.75,36.5,981.0,1011.32,708.84
2016,7,23,13,30,945.0,103.0,3.8,36.0,966.0,1021.44,717.42
2016,7,23,13,45,944.5,100.0,3.85,36.0,944.5,1027.69,722.25
2016,7,23,14,0,944.0,97.0,3.9,36.0,923.0,1030.65,725.16
2016,7,23,14,15,938.5,96.0,3.9,35.5,894.5,1027.56,725.6
2016,7,23,14,30,933.0,95.0,3.9,35.0,866.0,1021.26,724.18
2016,7,23,14,45,928.0,92.0,3.95,35.0,831.0,1010.05,718.59
2016,7,23,15,0,923.0,89.0,4.0,35.0,796.0,995.68,711.1
2016,7,23,15,15,913.0,87.5,3.95,34.5,755.5,975.21,700.63
2016,7,23,15,30,903.0,86.0,3.9,34.0,715.0,951.98,688.4
2016,7,23,15,45,891.0,83.0,3.9,33.5,670.0,922.54,672.32
2016,7,23,16,0,879.0,80.0,3.9,33.0,625.0,890.71,654.53
2016,7,23,16,15,862.0,77.5,3.8,32.0,576.0,852.94,633.31
2016,7,23,16,30,845.0,75.0,3.7,31.0,527.0,813.5,610.56
2016,7,23,16,45,822.0,72.0,3.65,30.5,475.5,774.02,586.31
2016,7,23,17,0,799.0,69.0,3.6,30.0,424.0,726.61,555.89
2016,7,23,17,15,767.5,65.0,3.45,28.5,371.5,671.02,520.48
2016,7,23,17,30,736.0,61.0,3.3,27.0,319.0,615.77,483.88
2016,7,23,17,45,690.0,56.5,3.15,26.0,266.5,550.85,437.05
2016,7,23,18,0,644.0,52.0,3.0,25.0,214.0,488.05,388.35
2016,7,23,18,15,573.0,45.5,2.85,24.0,165.5,415.25,329.32
2016,7,23,18,30,502.0,39.0,2.7,23.0,117.0,344.04,269.0
2016,7,23,18,45,380.5,29.5,2.55,22.0,76.0,250.37,186.01
2016,7,23,19,0,259.0,20.0,2.4,21.0,35.0,157.64,33.14
2016,7,23,19,15,129.5,10.0,2.45,20.0,17.5,61.1,0.0
2016,7,23,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,24,5,15,126.0,10.5,2.4,14.5,18.0,10.01,0.0
2016,7,24,5,30,252.0,21.0,2.5,15.0,36.0,16.99,1.15
2016,7,24,5,45,369.5,30.5,2.6,15.5,76.5,23.84,14.36
2016,7,24,6,0,487.0,40.0,2.7,16.0,117.0,30.33,20.81
2016,7,24,6,15,557.5,46.5,2.65,17.0,165.5,33.88,24.22
2016,7,24,6,30,628.0,53.0,2.6,18.0,214.0,40.85,30.44
2016,7,24,6,45,675.5,57.5,2.6,19.0,266.0,42.69,31.99
2016,7,24,7,0,723.0,62.0,2.6,20.0,318.0,44.5,33.4
2016,7,24,7,15,755.5,66.0,2.6,20.5,370.5,45.78,34.35
2016,7,24,7,30,788.0,70.0,2.6,21.0,423.0,70.65,37.45
2016,7,24,7,45,812.0,73.0,2.65,22.0,474.5,116.59,59.07
2016,7,24,8,0,836.0,76.0,2.7,23.0,526.0,172.61,98.11
2016,7,24,8,15,853.5,79.0,2.7,24.0,575.0,222.72,137.71
2016,7,24,8,30,871.0,82.0,2.7,25.0,624.0,274.58,181.03
2016,7,24,8,45,884.5,84.0,2.7,26.0,669.5,326.06,224.76
2016,7,24,9,0,898.0,86.0,2.7,27.0,715.0,378.49,268.71
2016,7,24,9,15,908.5,88.0,2.65,27.5,756.0,430.51,311.86
2016,7,24,9,30,919.0,90.0,2.6,28.0,797.0,482.77,353.92
2016,7,24,9,45,925.0,93.0,2.6,29.0,831.5,533.7,393.03
2016,7,24,10,0,931.0,96.0,2.6,30.0,866.0,584.04,430.26
2016,7,24,10,15,937.5,97.0,2.6,30.5,895.5,632.18,465.55
2016,7,24,10,30,944.0,98.0,2.6,31.0,925.0,679.35,499.09
2016,7,24,10,45,947.0,100.0,2.65,32.0,947.0,723.87,529.02
2016,7,24,11,0,950.0,102.0,2.7,33.0,969.0,766.78,556.06
2016,7,24,11,15,953.0,102.5,2.75,33.5,984.0,806.56,580.79
2016,7,24,11,30,956.0,103.0,2.8,34.0,999.0,844.36,603.98
2016,7,24,11,45,955.5,104.5,2.85,34.5,1006.5,878.11,624.35
2016,7,24,12,0,955.0,106.0,2.9,35.0,1014.0,909.4,643.03
2016,7,24,12,15,955.0,106.0,2.9,35.0,1013.5,937.16,660.37
2016,7,24,12,30,955.0,106.0,2.9,35.0,1013.0,962.22,676.01
2016,7,24,12,45,945.0,111.0,2.9,35.5,1003.0,980.15,685.8
2016,7,24,13,0,935.0,116.0,2.9,36.0,993.0,994.94,693.71
2016,7,24,13,15,932.0,115.0,2.95,36.0,977.0,1007.25,702.03
2016,7,24,13,30,929.0,114.0,3.0,36.0,961.0,1016.41,708.53
2016,7,24,13,45,924.0,113.0,3.1,36.0,938.5,1020.45,712.4
2016,7,24,14,0,919.0,112.0,3.2,36.0,916.0,1021.26,714.43
2016,7,24,14,15,912.0,110.5,3.25,35.5,886.0,1016.4,714.15
2016,7,24,14,30,905.0,109.0,3.3,35.0,856.0,1008.38,712.03
2016,7,24,14,45,897.0,107.0,3.35,35.0,820.5,995.75,705.65
2016,7,24,15,0,889.0,105.0,3.4,35.0,785.0,980.14,697.47
2016,7,24,15,15,877.0,103.0,3.45,34.0,743.5,957.85,687.91
2016,7,24,15,30,865.0,101.0,3.5,33.0,702.0,932.95,676.56
2016,7,24,15,45,851.0,97.5,3.55,32.5,656.5,902.03,659.71
2016,7,24,16,0,837.0,94.0,3.6,32.0,611.0,876.58,646.35
2016,7,24,16,15,817.0,91.0,3.6,31.0,562.0,836.66,623.95
2016,7,24,16,30,797.0,88.0,3.6,30.0,513.0,795.23,600.07
2016,7,24,16,45,771.5,84.0,3.6,29.5,461.5,746.87,569.53
2016,7,24,17,0,746.0,80.0,3.6,29.0,410.0,697.88,537.78
2016,7,24,17,15,711.0,75.0,3.55,27.5,357.5,640.26,500.6
2016,7,24,17,30,676.0,70.0,3.5,26.0,305.0,587.23,465.28
2016,7,24,17,45,625.0,64.0,3.45,25.0,254.0,519.78,415.24
2016,7,24,18,0,574.0,58.0,3.4,24.0,203.0,455.14,364.72
2016,7,24,18,15,499.5,50.0,3.35,22.5,155.0,377.51,302.14
2016,7,24,18,30,425.0,42.0,3.3,21.0,107.0,305.66,241.36
2016,7,24,18,45,306.0,30.5,3.25,20.0,68.5,214.53,159.79
2016,7,24,19,0,187.0,19.0,3.2,19.0,30.0,123.53,12.73
2016,7,24,19,15,93.5,9.5,3.2,18.5,15.0,46.16,0.0
2016,7,24,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,25,5,15,80.0,10.0,2.6,13.5,15.0,9.53,0.0
2016,7,25,5,30,160.0,20.0,2.7,14.0,30.0,15.74,0.0
2016,7,25,5,45,265.5,33.5,2.85,14.5,67.5,26.69,16.72
2016,7,25,6,0,371.0,47.0,3.0,15.0,105.0,36.71,26.44
2016,7,25,6,15,443.5,57.5,3.0,15.5,152.0,43.38,32.74
2016,7,25,6,30,516.0,68.0,3.0,16.0,199.0,49.68,38.51
2016,7,25,6,45,566.0,76.0,3.0,17.0,250.0,53.45,41.76
2016,7,25,7,0,616.0,84.0,3.0,18.0,301.0,56.99,44.65
2016,7,25,7,15,653.5,90.5,2.95,18.5,353.0,59.07,46.27
2016,7,25,7,30,691.0,97.0,2.9,19.0,405.0,81.01,49.14
2016,7,25,7,45,714.0,103.5,2.9,20.0,455.0,124.9,70.42
2016,7,25,8,0,737.0,110.0,2.9,21.0,505.0,171.58,102.35
2016,7,25,8,15,758.5,114.5,2.9,22.0,554.0,219.11,139.7
2016,7,25,8,30,780.0,119.0,2.9,23.0,603.0,274.27,185.2
2016,7,25,8,45,789.0,126.0,2.95,24.0,646.5,324.39,227.69
2016,7,25,9,0,798.0,133.0,3.0,25.0,690.0,375.2,270.25
2016,7,25,9,15,811.0,136.0,3.0,25.5,730.5,424.77,311.4
2016,7,25,9,30,824.0,139.0,3.0,26.0,771.0,475.04,352.04
2016,7,25,9,45,847.5,134.5,3.0,27.0,810.5,524.61,390.33
2016,7,25,10,0,871.0,130.0,3.0,28.0,850.0,578.77,430.6
2016,7,25,10,15,878.5,131.5,3.0,28.5,879.0,625.53,465.25
2016,7,25,10,30,886.0,133.0,3.0,29.0,908.0,671.52,498.38
2016,7,25,10,45,892.0,133.5,3.05,30.0,931.0,714.7,527.84
2016,7,25,11,0,898.0,134.0,3.1,31.0,954.0,756.6,555.57
2016,7,25,11,15,901.5,135.0,3.15,31.5,969.0,795.6,580.52
2016,7,25,11,30,905.0,136.0,3.2,32.0,984.0,832.83,603.77
2016,7,25,11,45,909.5,134.5,3.25,32.5,992.5,866.71,624.63
2016,7,25,12,0,914.0,133.0,3.3,33.0,1001.0,898.53,644.0
2016,7,25,12,15,914.0,133.0,3.35,33.0,1001.0,925.59,661.54
2016,7,25,12,30,914.0,133.0,3.4,33.0,1001.0,950.09,677.49
2016,7,25,12,45,911.5,133.5,3.45,33.5,992.5,970.1,689.22
2016,7,25,13,0,909.0,134.0,3.5,34.0,984.0,987.24,699.17
2016,7,25,13,15,905.5,133.0,3.55,34.0,968.5,999.02,707.24
2016,7,25,13,30,902.0,132.0,3.6,34.0,953.0,1007.71,713.52
2016,7,25,13,45,898.5,130.0,3.65,34.0,931.0,1012.27,717.33
2016,7,25,14,0,895.0,128.0,3.7,34.0,909.0,1013.68,719.29
2016,7,25,14,15,887.5,126.5,3.75,33.5,879.5,1008.56,718.73
2016,7,25,14,30,880.0,125.0,3.8,33.0,850.0,1000.35,716.35
2016,7,25,14,45,874.5,120.5,3.85,33.0,815.0,987.83,709.83
2016,7,25,15,0,869.0,116.0,3.9,33.0,780.0,972.27,701.46
2016,7,25,15,15,857.0,113.5,3.9,32.5,739.0,949.83,689.77
2016,7,25,15,30,845.0,111.0,3.9,32.0,698.0,933.01,681.83
2016,7,25,15,45,835.5,105.5,3.9,31.5,653.5,904.25,665.87
2016,7,25,16,0,826.0,100.0,3.9,31.0,609.0,873.04,648.19
2016,7,25,16,15,806.0,96.5,3.85,30.0,560.0,832.81,625.13
2016,7,25,16,30,786.0,93.0,3.8,29.0,511.0,791.08,600.56
2016,7,25,16,45,766.0,87.0,3.75,28.5,460.5,745.13,571.26
2016,7,25,17,0,746.0,81.0,3.7,28.0,410.0,698.19,540.58
2016,7,25,17,15,710.5,76.0,3.6,27.0,357.5,640.19,501.75
2016,7,25,17,30,675.0,71.0,3.5,26.0,305.0,586.99,465.13
2016,7,25,17,45,630.5,64.5,3.4,25.0,254.0,523.3,417.75
2016,7,25,18,0,586.0,58.0,3.3,24.0,203.0,461.88,369.65
2016,7,25,18,15,511.0,49.5,3.15,23.0,155.0,382.88,305.3
2016,7,25,18,30,436.0,41.0,3.0,22.0,107.0,309.77,243.06
2016,7,25,18,45,318.0,30.0,2.85,21.0,68.5,219.42,161.54
2016,7,25,19,0,200.0,19.0,2.7,20.0,30.0,128.16,0.0
2016,7,25,19,15,100.0,9.5,2.65,19.5,15.0,48.59,0.0
2016,7,25,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,5,15,90.0,10.0,1.2,15.0,15.0,9.53,0.0
2016,7,26,5,30,180.0,20.0,1.4,16.0,30.0,16.2,0.0
2016,7,26,5,45,291.0,32.5,1.65,17.0,68.5,25.89,15.76
2016,7,26,6,0,402.0,45.0,1.9,18.0,107.0,35.02,24.61
2016,7,26,6,15,475.0,54.0,1.8,19.0,154.0,40.43,29.69
2016,7,26,6,30,548.0,63.0,1.7,20.0,201.0,45.58,34.29
2016,7,26,6,45,598.0,70.0,1.6,21.0,252.0,48.73,36.97
2016,7,26,7,0,648.0,77.0,1.5,22.0,303.0,51.7,39.35
2016,7,26,7,15,684.0,82.5,1.4,23.0,355.0,53.29,40.45
2016,7,26,7,30,720.0,88.0,1.3,24.0,407.0,73.51,42.42
2016,7,26,7,45,745.5,92.5,1.25,25.5,458.0,123.06,66.47
2016,7,26,8,0,771.0,97.0,1.2,27.0,509.0,169.82,96.77
2016,7,26,8,15,791.0,101.0,1.15,28.0,558.0,218.08,133.4
2016,7,26,8,30,811.0,105.0,1.1,29.0,607.0,268.5,173.8
2016,7,26,8,45,825.5,108.0,1.1,30.5,651.5,318.5,214.18
2016,7,26,9,0,840.0,111.0,1.1,32.0,696.0,369.71,254.75
2016,7,26,9,15,852.0,113.5,1.1,33.0,737.0,425.99,298.2
2016,7,26,9,30,864.0,116.0,1.1,34.0,778.0,476.85,336.43
2016,7,26,9,45,873.0,118.0,1.1,35.0,813.0,526.08,372.19
2016,7,26,10,0,882.0,120.0,1.1,36.0,848.0,575.05,406.38
2016,7,26,10,15,889.0,121.5,1.1,36.5,877.0,621.99,438.82
2016,7,26,10,30,896.0,123.0,1.1,37.0,906.0,668.08,469.66
2016,7,26,10,45,902.0,123.5,1.1,38.0,928.5,711.64,496.89
2016,7,26,11,0,908.0,124.0,1.1,39.0,951.0,753.87,522.37
2016,7,26,11,15,911.0,125.0,1.2,39.0,966.0,792.83,546.97
2016,7,26,11,30,914.0,126.0,1.3,39.0,981.0,829.94,570.33
2016,7,26,11,45,917.0,125.0,1.45,39.5,989.0,863.26,590.64
2016,7,26,12,0,920.0,124.0,1.6,40.0,997.0,894.39,609.53
2016,7,26,12,15,920.0,124.0,1.75,40.0,996.5,921.52,627.26
2016,7,26,12,30,920.0,124.0,1.9,40.0,996.0,946.06,643.49
2016,7,26,12,45,914.0,126.5,2.05,40.5,987.0,964.8,654.9
2016,7,26,13,0,908.0,129.0,2.2,41.0,978.0,980.57,664.59
2016,7,26,13,15,904.5,128.0,2.3,41.0,962.5,992.26,672.83
2016,7,26,13,30,901.0,127.0,2.4,41.0,947.0,1000.87,679.36
2016,7,26,13,45,898.0,125.0,2.5,41.0,925.0,1005.83,683.83
2016,7,26,14,0,895.0,123.0,2.6,41.0,903.0,1007.65,686.54
2016,7,26,14,15,888.0,121.0,2.65,40.5,873.5,1002.41,686.13
2016,7,26,14,30,881.0,119.0,2.7,40.0,844.0,994.07,683.98
2016,7,26,14,45,873.5,116.0,2.75,40.0,809.0,981.12,677.67
2016,7,26,15,0,866.0,113.0,2.8,40.0,774.0,965.22,669.62
2016,7,26,15,15,854.0,110.5,2.8,39.5,733.0,942.76,658.56
2016,7,26,15,30,842.0,108.0,2.8,39.0,692.0,925.84,651.01
2016,7,26,15,45,828.0,104.5,2.85,38.5,646.5,895.32,635.08
2016,7,26,16,0,814.0,101.0,2.9,38.0,601.0,862.6,617.61
2016,7,26,16,15,793.5,97.5,2.9,37.5,552.0,822.22,594.5
2016,7,26,16,30,773.0,94.0,2.9,37.0,503.0,780.4,570.04
2016,7,26,16,45,747.5,89.0,2.9,36.5,452.0,731.56,540.25
2016,7,26,17,0,722.0,84.0,2.9,36.0,401.0,685.89,511.91
2016,7,26,17,15,685.5,79.0,2.75,34.5,349.0,628.29,475.63
2016,7,26,17,30,649.0,74.0,2.6,33.0,297.0,571.61,438.45
2016,7,26,17,45,599.0,67.0,2.5,32.0,246.5,504.67,390.05
2016,7,26,18,0,549.0,60.0,2.4,31.0,196.0,440.49,341.47
2016,7,26,18,15,473.5,51.0,2.05,29.5,148.5,362.24,280.0
2016,7,26,18,30,398.0,42.0,1.7,28.0,101.0,289.94,220.61
2016,7,26,18,45,282.0,30.0,1.4,26.5,63.5,201.41,142.93
2016,7,26,19,0,166.0,18.0,1.1,25.0,26.0,111.0,0.0
2016,7,26,19,15,83.0,9.0,1.1,24.5,13.0,41.25,0.0
2016,7,26,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,5,15,42.0,8.0,2.0,18.5,10.5,7.63,0.0
2016,7,27,5,30,84.0,16.0,2.1,19.0,21.0,12.51,0.0
2016,7,27,5,45,169.0,33.0,2.25,19.5,55.0,25.6,15.19
2016,7,27,6,0,254.0,50.0,2.4,20.0,89.0,38.21,27.07
2016,7,27,6,15,320.5,64.0,2.3,21.0,132.0,47.91,35.84
2016,7,27,6,30,387.0,78.0,2.2,22.0,175.0,57.18,43.99
2016,7,27,6,45,445.0,87.5,2.15,23.0,223.5,62.64,48.61
2016,7,27,7,0,503.0,97.0,2.1,24.0,272.0,67.65,52.66
2016,7,27,7,15,541.0,105.0,2.05,25.0,321.0,70.38,54.63
2016,7,27,7,30,579.0,113.0,2.0,26.0,370.0,87.2,56.21
2016,7,27,7,45,615.0,118.0,2.0,27.0,419.5,125.14,72.79
2016,7,27,8,0,651.0,123.0,2.0,28.0,469.0,167.23,99.63
2016,7,27,8,15,673.5,128.0,2.0,29.0,516.0,210.92,132.41
2016,7,27,8,30,696.0,133.0,2.0,30.0,563.0,257.08,169.13
2016,7,27,8,45,717.5,135.5,2.0,31.0,607.5,303.31,206.55
2016,7,27,9,0,739.0,138.0,2.0,32.0,652.0,351.54,245.21
2016,7,27,9,15,753.0,141.5,2.0,33.0,691.5,404.05,286.2
2016,7,27,9,30,767.0,145.0,2.0,34.0,731.0,452.39,323.04
2016,7,27,9,45,760.0,157.0,2.05,35.0,760.0,498.41,357.19
2016,7,27,10,0,753.0,169.0,2.1,36.0,789.0,543.01,389.06
2016,7,27,10,15,761.5,171.5,2.15,36.5,817.5,586.9,420.35
2016,7,27,10,30,770.0,174.0,2.2,37.0,846.0,630.42,450.55
2016,7,27,10,45,779.5,174.0,2.25,38.0,868.5,671.88,477.68
2016,7,27,11,0,789.0,174.0,2.3,39.0,891.0,712.65,503.6
2016,7,27,11,15,793.0,175.0,2.4,39.0,906.0,749.35,528.66
2016,7,27,11,30,797.0,176.0,2.5,39.0,921.0,784.61,552.05
2016,7,27,11,45,804.0,173.5,2.65,39.5,930.0,817.52,572.37
2016,7,27,12,0,811.0,171.0,2.8,40.0,939.0,848.78,591.55
2016,7,27,12,15,811.0,171.0,2.9,40.0,939.0,874.47,608.12
2016,7,27,12,30,811.0,171.0,3.0,40.0,939.0,897.87,623.33
2016,7,27,12,45,822.5,162.5,3.1,40.0,935.5,921.06,638.47
2016,7,27,13,0,834.0,154.0,3.2,40.0,932.0,941.81,652.16
2016,7,27,13,15,830.5,153.0,3.3,39.5,917.0,953.34,661.6
2016,7,27,13,30,827.0,152.0,3.4,39.0,902.0,961.94,669.44
2016,7,27,13,45,826.0,147.5,3.55,39.0,881.5,966.35,673.7
2016,7,27,14,0,825.0,143.0,3.7,39.0,861.0,967.72,676.18
2016,7,27,14,15,817.0,141.5,3.75,38.5,832.0,962.47,675.43
2016,7,27,14,30,809.0,140.0,3.8,38.0,803.0,954.28,672.97
2016,7,27,14,45,804.5,134.5,3.9,38.0,770.0,942.22,667.0
2016,7,27,15,0,800.0,129.0,4.0,38.0,737.0,927.25,659.25
2016,7,27,15,15,786.5,126.0,4.0,37.0,697.0,903.75,648.21
2016,7,27,15,30,773.0,123.0,4.0,36.0,657.0,877.84,635.51
2016,7,27,15,45,762.5,116.5,4.0,35.5,614.0,848.45,619.05
2016,7,27,16,0,752.0,110.0,4.0,35.0,571.0,816.84,600.93
2016,7,27,16,15,730.0,106.0,3.95,34.0,523.5,776.1,577.31
2016,7,27,16,30,708.0,102.0,3.9,33.0,476.0,738.27,555.24
2016,7,27,16,45,687.0,95.0,3.85,32.5,427.5,692.74,526.08
2016,7,27,17,0,666.0,88.0,3.8,32.0,379.0,646.52,495.77
2016,7,27,17,15,629.0,82.5,3.65,30.5,329.0,589.92,458.6
2016,7,27,17,30,592.0,77.0,3.5,29.0,279.0,534.37,420.15
2016,7,27,17,45,547.0,68.5,3.4,28.0,231.0,471.18,372.89
2016,7,27,18,0,502.0,60.0,3.3,27.0,183.0,410.46,325.43
2016,7,27,18,15,428.0,51.0,3.15,26.0,138.5,335.23,264.33
2016,7,27,18,30,354.0,42.0,3.0,25.0,94.0,265.87,205.64
2016,7,27,18,45,249.0,29.5,2.9,24.0,59.0,184.43,131.34
2016,7,27,19,0,144.0,17.0,2.8,23.0,24.0,99.23,0.0
2016,7,27,19,15,72.0,8.5,2.75,22.5,12.0,36.33,0.0
2016,7,27,19,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.65,20.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,5,15,89.0,9.0,2.3,15.5,13.5,8.58,0.0
2016,7,28,5,30,178.0,18.0,2.3,16.0,27.0,14.48,0.0
2016,7,28,5,45,288.5,29.0,2.3,16.5,63.5,22.81,13.0
2016,7,28,6,0,399.0,40.0,2.3,17.0,100.0,30.66,20.89
2016,7,28,6,15,471.0,48.0,2.25,18.0,145.5,35.41,25.39
2016,7,28,6,30,543.0,56.0,2.2,19.0,191.0,39.92,29.47
2016,7,28,6,45,591.5,62.5,2.2,20.0,240.5,42.94,32.06
2016,7,28,7,0,640.0,69.0,2.2,21.0,290.0,45.76,34.37
2016,7,28,7,15,674.5,73.5,2.15,22.0,340.0,46.9,35.11
2016,7,28,7,30,709.0,78.0,2.1,23.0,390.0,67.63,39.99
2016,7,28,7,45,734.0,82.0,2.1,24.0,439.5,110.39,58.02
2016,7,28,8,0,759.0,86.0,2.1,25.0,489.0,156.12,87.67
2016,7,28,8,15,778.0,89.5,2.1,26.0,536.0,203.2,123.84
2016,7,28,8,30,797.0,93.0,2.1,27.0,583.0,252.31,164.06
2016,7,28,8,45,811.0,96.0,2.1,28.0,627.0,301.47,205.19
2016,7,28,9,0,825.0,99.0,2.1,29.0,671.0,357.9,251.28
2016,7,28,9,15,836.0,101.0,2.15,30.0,710.0,406.73,290.9
2016,7,28,9,30,847.0,103.0,2.2,31.0,749.0,455.92,329.61
2016,7,28,9,45,856.5,104.5,2.25,32.0,783.5,504.13,366.35
2016,7,28,10,0,866.0,106.0,2.3,33.0,818.0,552.13,401.68
2016,7,28,10,15,872.5,107.0,2.4,33.5,846.0,597.6,435.13
2016,7,28,10,30,879.0,108.0,2.5,34.0,874.0,642.19,467.08
2016,7,28,10,45,881.0,110.5,2.6,34.5,894.5,684.04,496.32
2016,7,28,11,0,883.0,113.0,2.7,35.0,915.0,724.33,523.75
2016,7,28,11,15,886.0,114.0,2.8,35.5,929.5,762.32,547.72
2016,7,28,11,30,889.0,115.0,2.9,36.0,944.0,798.5,570.3
2016,7,28,11,45,887.5,117.0,3.05,36.5,950.5,830.0,589.95
2016,7,28,12,0,886.0,119.0,3.2,37.0,957.0,859.17,608.03
2016,7,28,12,15,885.5,119.0,3.3,37.0,956.5,884.92,624.89
2016,7,28,12,30,885.0,119.0,3.4,37.0,956.0,908.15,640.19
2016,7,28,12,45,877.5,122.5,3.5,37.0,946.0,925.71,651.97
2016,7,28,13,0,870.0,126.0,3.6,37.0,936.0,940.39,662.04
2016,7,28,13,15,866.5,125.0,3.65,36.5,921.0,951.48,671.05
2016,7,28,13,30,863.0,124.0,3.7,36.0,906.0,959.62,678.35
2016,7,28,13,45,857.0,123.0,3.75,36.0,884.0,962.34,680.94
2016,7,28,14,0,851.0,122.0,3.8,36.0,862.0,962.04,681.76
2016,7,28,14,15,843.5,120.5,3.85,35.5,833.0,956.76,680.95
2016,7,28,14,30,836.0,119.0,3.9,35.0,804.0,948.54,678.38
2016,7,28,14,45,827.5,116.5,3.95,35.0,769.5,935.39,671.32
2016,7,28,15,0,819.0,114.0,4.0,35.0,735.0,919.47,662.54
2016,7,28,15,15,806.5,111.5,3.95,34.5,695.5,905.26,655.82
2016,7,28,15,30,794.0,109.0,3.9,34.0,656.0,880.45,642.09
2016,7,28,15,45,780.0,105.0,3.9,33.5,612.5,850.22,624.95
2016,7,28,16,0,766.0,101.0,3.9,33.0,569.0,817.91,606.24
2016,7,28,16,15,745.0,97.0,3.8,32.5,521.5,777.67,581.41
2016,7,28,16,30,724.0,93.0,3.7,32.0,474.0,736.16,555.34
2016,7,28,16,45,700.0,88.0,3.65,31.5,425.0,693.53,528.19
2016,7,28,17,0,676.0,83.0,3.6,31.0,376.0,647.04,497.62
2016,7,28,17,15,639.0,77.5,3.5,29.5,326.5,590.1,460.23
2016,7,28,17,30,602.0,72.0,3.4,28.0,277.0,534.24,421.75
2016,7,28,17,45,554.0,65.0,3.3,27.0,228.5,470.62,373.85
2016,7,28,18,0,506.0,58.0,3.2,26.0,180.0,409.7,325.92
2016,7,28,18,15,432.5,49.0,3.1,25.0,135.5,334.73,264.77
2016,7,28,18,30,359.0,40.0,3.0,24.0,91.0,265.68,205.97
2016,7,28,18,45,251.0,28.0,2.9,23.0,56.5,183.39,129.51
2016,7,28,19,0,143.0,16.0,2.8,22.0,22.0,96.67,0.0
2016,7,28,19,15,71.5,8.0,2.8,21.5,11.0,35.54,0.0
2016,7,28,19,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,5,15,36.5,7.0,2.3,16.5,9.0,6.67,0.0
2016,7,29,5,30,73.0,14.0,2.3,17.0,18.0,10.93,0.0
2016,7,29,5,45,145.5,31.5,2.3,17.5,50.0,24.46,14.11
2016,7,29,6,0,218.0,49.0,2.3,18.0,82.0,37.49,26.62
2016,7,29,6,15,281.5,64.5,2.3,18.5,123.5,48.38,36.59
2016,7,29,6,30,345.0,80.0,2.3,19.0,165.0,58.77,45.92
2016,7,29,6,45,392.0,93.0,2.3,20.0,211.0,66.75,52.8
2016,7,29,7,0,439.0,106.0,2.3,21.0,257.0,74.31,59.09
2016,7,29,7,15,478.0,116.5,2.3,22.0,305.0,79.65,63.29
2016,7,29,7,30,517.0,127.0,2.3,23.0,353.0,94.77,65.61
2016,7,29,7,45,549.0,134.5,2.3,24.0,401.5,130.65,81.15
2016,7,29,8,0,581.0,142.0,2.3,25.0,450.0,170.64,106.67
2016,7,29,8,15,605.0,149.0,2.3,26.0,496.0,212.5,137.96
2016,7,29,8,30,629.0,156.0,2.3,27.0,542.0,257.07,173.35
2016,7,29,8,45,653.0,159.0,2.3,28.0,586.0,300.98,208.97
2016,7,29,9,0,677.0,162.0,2.3,29.0,630.0,347.26,246.25
2016,7,29,9,15,692.0,166.5,2.35,30.0,669.5,393.48,283.06
2016,7,29,9,30,707.0,171.0,2.4,31.0,709.0,440.79,319.69
2016,7,29,9,45,747.5,158.0,2.45,32.0,750.0,490.68,357.14
2016,7,29,10,0,788.0,145.0,2.5,33.0,791.0,538.66,392.4
2016,7,29,10,15,796.0,147.0,2.55,33.5,819.5,583.36,425.05
2016,7,29,10,30,804.0,149.0,2.6,34.0,848.0,627.56,456.47
2016,7,29,10,45,811.5,149.0,2.7,34.5,870.0,668.99,485.47
2016,7,29,11,0,819.0,149.0,2.8,35.0,892.0,709.46,513.2
2016,7,29,11,15,823.0,150.0,2.85,35.5,907.0,747.11,538.04
2016,7,29,11,30,827.0,151.0,2.9,36.0,922.0,783.21,560.43
2016,7,29,11,45,832.0,149.5,3.0,36.5,930.5,813.09,578.83
2016,7,29,12,0,837.0,148.0,3.1,37.0,939.0,843.32,597.41
2016,7,29,12,15,837.5,148.0,3.15,37.0,939.0,869.03,613.99
2016,7,29,12,30,838.0,148.0,3.2,37.0,939.0,892.43,629.14
2016,7,29,12,45,852.5,137.5,3.3,37.0,936.5,916.27,644.92
2016,7,29,13,0,867.0,127.0,3.4,37.0,934.0,937.64,659.2
2016,7,29,13,15,864.0,126.0,3.45,37.0,919.0,949.19,667.06
2016,7,29,13,30,861.0,125.0,3.5,37.0,904.0,957.8,673.23
2016,7,29,13,45,856.0,123.5,3.6,37.0,882.0,960.98,676.42
2016,7,29,14,0,851.0,122.0,3.7,37.0,860.0,961.14,677.84
2016,7,29,14,15,844.0,120.5,3.75,36.5,831.5,956.35,677.36
2016,7,29,14,30,837.0,119.0,3.8,36.0,803.0,948.61,675.13
2016,7,29,14,45,827.5,117.0,3.85,35.5,768.5,935.04,669.22
2016,7,29,15,0,818.0,115.0,3.9,35.0,734.0,926.89,666.94
2016,7,29,15,15,805.5,112.5,3.9,34.5,694.5,904.55,655.12
2016,7,29,15,30,793.0,110.0,3.9,34.0,655.0,879.75,641.71
2016,7,29,15,45,775.5,107.0,3.9,33.5,610.5,847.52,623.22
2016,7,29,16,0,758.0,104.0,3.9,33.0,566.0,813.37,603.25
2016,7,29,16,15,737.0,100.5,3.85,32.0,518.5,773.92,580.31
2016,7,29,16,30,716.0,97.0,3.8,31.0,471.0,736.93,558.62
2016,7,29,16,45,685.0,93.0,3.8,30.5,421.5,686.82,526.1
2016,7,29,17,0,654.0,89.0,3.8,30.0,372.0,636.68,492.79
2016,7,29,17,15,616.5,83.0,3.7,29.0,322.0,579.54,453.95
2016,7,29,17,30,579.0,77.0,3.6,28.0,272.0,523.53,413.78
2016,7,29,17,45,521.0,70.0,3.5,27.0,223.0,454.19,361.21
2016,7,29,18,0,463.0,63.0,3.4,26.0,174.0,388.33,309.17
2016,7,29,18,15,389.5,52.5,3.25,24.5,130.0,313.43,248.34
2016,7,29,18,30,316.0,42.0,3.1,23.0,86.0,244.48,189.85
2016,7,29,18,45,209.5,28.0,3.0,22.0,52.5,160.55,111.73
2016,7,29,19,0,103.0,14.0,2.9,21.0,19.0,73.35,0.0
2016,7,29,19,15,51.5,7.0,2.85,20.5,9.5,26.7,0.0
2016,7,29,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,5,15,64.5,8.0,2.2,15.5,11.0,7.63,0.0
2016,7,30,5,30,129.0,16.0,2.2,16.0,22.0,12.61,0.0
2016,7,30,5,45,235.5,29.5,2.25,16.5,57.0,23.49,13.22
2016,7,30,6,0,342.0,43.0,2.3,17.0,92.0,33.63,23.38
2016,7,30,6,15,416.0,52.5,2.3,18.0,137.0,39.52,28.94
2016,7,30,6,30,490.0,62.0,2.3,19.0,182.0,45.11,33.99
2016,7,30,6,45,248.5,88.5,2.3,20.0,150.0,68.36,54.21
2016,7,30,7,0,7.0,115.0,2.3,21.0,118.0,100.77,81.86
2016,7,30,7,15,17.0,137.5,2.3,22.0,145.0,119.28,97.05
2016,7,30,7,30,27.0,160.0,2.3,23.0,172.0,131.1,101.11
2016,7,30,7,45,74.0,193.0,2.3,24.0,231.0,161.91,122.6
2016,7,30,8,0,121.0,226.0,2.3,25.0,290.0,190.49,141.46
2016,7,30,8,15,446.0,165.5,2.3,26.0,433.5,197.74,132.86
2016,7,30,8,30,771.0,105.0,2.3,27.0,577.0,252.74,165.05
2016,7,30,8,45,789.0,107.5,2.35,28.0,622.0,301.38,205.51
2016,7,30,9,0,807.0,110.0,2.4,29.0,667.0,351.6,246.97
2016,7,30,9,15,820.0,112.5,2.5,29.5,707.5,401.29,287.97
2016,7,30,9,30,833.0,115.0,2.6,30.0,748.0,456.64,332.03
2016,7,30,9,45,852.0,112.0,2.75,31.0,785.5,505.25,369.57
2016,7,30,10,0,871.0,109.0,2.9,32.0,823.0,554.46,406.46
2016,7,30,10,15,878.5,110.5,3.05,32.5,852.0,601.28,441.39
2016,7,30,10,30,886.0,112.0,3.2,33.0,881.0,647.3,474.87
2016,7,30,10,45,890.0,113.5,3.35,33.5,903.0,690.05,505.29
2016,7,30,11,0,894.0,115.0,3.5,34.0,925.0,731.35,534.06
2016,7,30,11,15,897.5,116.0,3.65,34.0,940.0,770.24,560.29
2016,7,30,11,30,901.0,117.0,3.8,34.0,955.0,807.32,585.18
2016,7,30,11,45,900.0,119.0,3.95,34.0,962.0,839.72,606.91
2016,7,30,12,0,899.0,121.0,4.1,34.0,969.0,869.79,627.11
2016,7,30,12,15,899.0,121.0,4.15,34.0,969.0,896.42,644.61
2016,7,30,12,30,899.0,121.0,4.2,34.0,969.0,920.5,660.49
2016,7,30,12,45,881.0,131.5,4.3,34.0,956.5,935.58,670.81
2016,7,30,13,0,863.0,142.0,4.4,34.0,944.0,947.46,679.21
2016,7,30,13,15,860.0,141.0,4.4,34.0,929.0,959.22,687.17
2016,7,30,13,30,857.0,140.0,4.4,34.0,914.0,968.03,693.32
2016,7,30,13,45,853.0,138.0,4.4,34.0,892.5,971.9,696.41
2016,7,30,14,0,849.0,136.0,4.4,34.0,871.0,972.74,697.69
2016,7,30,14,15,842.0,134.0,4.4,33.5,842.0,967.66,696.7
2016,7,30,14,30,835.0,132.0,4.4,33.0,813.0,968.11,699.49
2016,7,30,14,45,832.5,126.0,4.4,33.0,780.0,957.13,693.47
2016,7,30,15,0,830.0,120.0,4.4,33.0,747.0,943.1,685.62
2016,7,30,15,15,817.5,117.5,4.3,32.5,707.0,920.67,673.19
2016,7,30,15,30,805.0,115.0,4.2,32.0,667.0,895.71,659.1
2016,7,30,15,45,800.5,107.0,4.15,31.5,624.5,869.3,644.22
2016,7,30,16,0,796.0,99.0,4.1,31.0,582.0,840.26,627.44
2016,7,30,16,15,776.0,95.5,4.05,30.0,534.0,800.72,604.43
2016,7,30,16,30,756.0,92.0,4.0,29.0,486.0,759.77,579.97
2016,7,30,16,45,742.5,84.0,3.95,28.5,438.0,717.51,552.87
2016,7,30,17,0,729.0,76.0,3.9,28.0,390.0,673.89,524.15
2016,7,30,17,15,693.5,71.5,3.8,27.0,338.5,617.18,485.74
2016,7,30,17,30,658.0,67.0,3.7,26.0,287.0,565.11,449.43
2016,7,30,17,45,620.5,59.0,3.6,25.0,238.0,504.92,403.98
2016,7,30,18,0,583.0,51.0,3.5,24.0,189.0,446.53,357.6
2016,7,30,18,15,507.5,43.5,3.4,22.5,142.5,369.27,294.45
2016,7,30,18,30,432.0,36.0,3.3,21.0,96.0,298.13,233.09
2016,7,30,18,45,318.0,25.0,3.25,20.0,59.5,211.31,146.58
2016,7,30,19,0,204.0,14.0,3.2,19.0,23.0,101.46,0.0
2016,7,30,19,15,102.0,7.0,3.15,18.5,11.5,6.67,0.0
2016,7,30,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,5,15,98.0,7.5,1.85,13.5,12.0,7.15,0.0
