Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,5,30,196.0,15.0,2.0,14.0,24.0,11.92,0.0
2016,7,31,5,45,313.5,26.0,2.15,15.0,61.5,20.38,10.63
2016,7,31,6,0,431.0,37.0,2.3,16.0,99.0,28.34,18.89
2016,7,31,6,15,505.0,44.5,2.25,16.5,145.5,32.79,23.22
2016,7,31,6,30,579.0,52.0,2.2,17.0,192.0,37.03,27.16
2016,7,31,6,45,330.5,91.5,2.2,18.0,175.5,65.65,52.28
2016,7,31,7,0,82.0,131.0,2.2,19.0,159.0,107.32,88.17
2016,7,31,7,15,124.5,154.0,2.15,19.5,204.5,118.07,96.96
2016,7,31,7,30,167.0,177.0,2.1,20.0,250.0,136.36,105.32
2016,7,31,7,45,470.0,131.5,2.1,21.0,371.0,121.56,78.11
2016,7,31,8,0,773.0,86.0,2.1,22.0,492.0,152.63,85.64
2016,7,31,8,15,792.5,89.5,2.1,23.0,540.5,200.6,122.41
2016,7,31,8,30,812.0,93.0,2.1,24.0,589.0,250.65,163.67
2016,7,31,8,45,814.5,101.0,2.15,25.0,630.5,301.55,207.01
2016,7,31,9,0,817.0,109.0,2.2,26.0,672.0,352.48,249.93
2016,7,31,9,15,829.5,111.5,2.25,26.5,712.0,402.53,291.61
2016,7,31,9,30,842.0,114.0,2.3,27.0,752.0,458.2,336.28
2016,7,31,9,45,817.5,134.0,2.4,28.0,777.5,501.28,370.09
2016,7,31,10,0,793.0,154.0,2.5,29.0,803.0,546.34,403.81
2016,7,31,10,15,801.5,156.0,2.6,29.5,831.5,591.71,437.63
2016,7,31,10,30,810.0,158.0,2.7,30.0,860.0,636.61,470.25
2016,7,31,10,45,800.5,168.5,2.8,31.0,877.0,676.44,497.3
2016,7,31,11,0,791.0,179.0,2.9,32.0,894.0,714.12,522.1
2016,7,31,11,15,795.0,180.0,2.95,32.0,909.0,751.1,548.07
2016,7,31,11,30,799.0,181.0,3.0,32.0,924.0,786.62,572.54
2016,7,31,11,45,794.0,186.0,3.15,32.5,929.0,816.94,591.83
2016,7,31,12,0,789.0,191.0,3.3,33.0,934.0,845.03,609.62
2016,7,31,12,15,789.0,192.0,3.35,33.0,934.5,871.43,626.98
2016,7,31,12,30,789.0,193.0,3.4,33.0,935.0,895.59,642.91
2016,7,31,12,45,832.0,165.0,3.5,33.0,941.5,928.5,664.86
2016,7,31,13,0,875.0,137.0,3.6,33.0,948.0,952.82,681.21
2016,7,31,13,15,871.5,136.0,3.65,33.0,933.0,964.21,689.07
2016,7,31,13,30,868.0,135.0,3.7,33.0,918.0,972.61,695.22
2016,7,31,13,45,863.5,133.0,3.8,33.0,895.5,976.01,698.6
2016,7,31,14,0,859.0,131.0,3.9,33.0,873.0,976.33,700.15
2016,7,31,14,15,851.5,129.0,3.95,32.5,844.0,970.69,699.11
2016,7,31,14,30,844.0,127.0,4.0,32.0,815.0,962.04,696.26
2016,7,31,14,45,836.5,123.5,4.05,32.0,780.0,957.19,694.61
2016,7,31,15,0,829.0,120.0,4.1,32.0,745.0,941.14,685.66
2016,7,31,15,15,816.0,117.5,4.1,31.0,704.5,918.24,674.76
2016,7,31,15,30,803.0,115.0,4.1,30.0,664.0,892.83,662.11
2016,7,31,15,45,790.5,110.0,4.15,29.5,619.5,862.65,644.98
2016,7,31,16,0,778.0,105.0,4.2,29.0,575.0,830.28,626.14
2016,7,31,16,15,756.0,101.0,4.15,28.0,526.5,788.87,601.49
2016,7,31,16,30,734.0,97.0,4.1,27.0,478.0,746.18,575.41
2016,7,31,16,45,712.0,90.5,4.05,26.0,428.5,703.42,548.62
2016,7,31,17,0,690.0,84.0,4.0,25.0,379.0,656.19,517.74
2016,7,31,17,15,652.0,78.5,3.9,24.0,328.0,598.09,477.49
2016,7,31,17,30,614.0,73.0,3.8,23.0,277.0,541.09,436.11
2016,7,31,17,45,568.5,65.0,3.7,22.0,228.0,477.49,387.04
2016,7,31,18,0,523.0,57.0,3.6,21.0,179.0,416.39,337.67
2016,7,31,18,15,445.0,48.0,3.45,20.0,133.5,338.42,272.42
2016,7,31,18,30,367.0,39.0,3.3,19.0,88.0,266.77,209.67
2016,7,31,18,45,253.0,26.5,3.15,18.0,53.5,180.95,123.14
2016,7,31,19,0,139.0,14.0,3.0,17.0,19.0,73.11,0.0
2016,7,31,19,15,69.5,7.0,2.9,16.5,9.5,6.67,0.0
2016,7,31,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,1,5,15,99.5,7.5,1.65,14.5,11.5,7.15,0.0
2016,8,1,5,30,199.0,15.0,1.8,15.0,23.0,12.01,0.0
2016,8,1,5,45,321.5,24.5,1.95,15.5,59.5,19.1,9.39
2016,8,1,6,0,444.0,34.0,2.1,16.0,96.0,25.79,16.65
2016,8,1,6,15,517.5,41.0,2.1,16.5,142.5,29.95,20.71
2016,8,1,6,30,591.0,48.0,2.1,17.0,189.0,37.08,27.2
2016,8,1,6,45,327.5,88.5,2.1,18.0,169.5,63.49,50.39
2016,8,1,7,0,64.0,129.0,2.1,19.0,150.0,105.87,86.92
2016,8,1,7,15,126.0,152.0,2.05,19.5,203.0,116.78,95.86
2016,8,1,7,30,188.0,175.0,2.0,20.0,256.0,134.76,104.16
2016,8,1,7,45,225.5,194.0,2.0,21.0,303.5,156.14,114.44
2016,8,1,8,0,263.0,213.0,2.0,22.0,351.0,189.5,136.4
2016,8,1,8,15,552.0,145.0,2.0,22.5,470.0,196.29,129.0
2016,8,1,8,30,841.0,77.0,2.0,23.0,589.0,249.65,162.28
2016,8,1,8,45,855.0,79.0,2.0,24.0,633.5,300.0,205.18
2016,8,1,9,0,869.0,81.0,2.0,25.0,678.0,351.37,248.61
2016,8,1,9,15,880.0,82.5,2.05,25.5,718.0,402.02,291.27
2016,8,1,9,30,891.0,84.0,2.1,26.0,758.0,452.99,333.07
2016,8,1,9,45,891.5,90.0,2.2,27.0,791.0,502.85,372.23
2016,8,1,10,0,892.0,96.0,2.3,28.0,824.0,551.67,409.24
2016,8,1,10,15,898.5,97.0,2.4,28.5,852.5,598.42,444.48
2016,8,1,10,30,905.0,98.0,2.5,29.0,881.0,644.25,478.1
2016,8,1,10,45,909.5,99.5,2.6,30.0,903.0,688.1,508.46
2016,8,1,11,0,914.0,101.0,2.7,31.0,925.0,730.48,536.66
2016,8,1,11,15,917.0,101.5,2.8,31.0,940.0,769.25,562.65
2016,8,1,11,30,920.0,102.0,2.9,31.0,955.0,806.1,587.25
2016,8,1,11,45,921.5,102.5,3.0,31.5,962.5,839.68,608.39
2016,8,1,12,0,923.0,103.0,3.1,32.0,970.0,870.95,627.91
2016,8,1,12,15,923.0,103.0,3.15,32.0,970.0,898.04,645.61
2016,8,1,12,30,923.0,103.0,3.2,32.0,970.0,922.47,661.65
2016,8,1,12,45,917.5,105.0,3.3,32.5,961.0,941.11,672.97
2016,8,1,13,0,912.0,107.0,3.4,33.0,952.0,956.75,682.43
2016,8,1,13,15,909.0,106.5,3.5,32.5,937.0,969.17,692.74
2016,8,1,13,30,906.0,106.0,3.6,32.0,922.0,978.5,701.24
2016,8,1,13,45,903.5,103.5,3.7,32.0,900.0,983.1,705.43
2016,8,1,14,0,901.0,101.0,3.8,32.0,878.0,984.5,707.71
2016,8,1,14,15,894.5,100.0,3.85,31.5,849.0,980.46,707.74
2016,8,1,14,30,888.0,99.0,3.9,31.0,820.0,973.31,705.89
2016,8,1,14,45,881.5,96.0,3.95,31.0,785.5,960.89,699.29
2016,8,1,15,0,875.0,93.0,4.0,31.0,751.0,945.46,690.82
2016,8,1,15,15,864.0,91.0,4.0,30.5,711.0,924.03,679.53
2016,8,1,15,30,853.0,89.0,4.0,30.0,671.0,899.99,666.5
2016,8,1,15,45,841.5,85.5,4.05,29.5,626.5,871.27,650.46
2016,8,1,16,0,830.0,82.0,4.1,29.0,582.0,840.26,632.67
2016,8,1,16,15,811.0,79.0,4.1,28.0,534.0,808.52,615.14
2016,8,1,16,30,792.0,76.0,4.1,27.0,486.0,767.98,590.97
2016,8,1,16,45,770.0,72.0,4.1,26.0,436.0,722.52,562.65
2016,8,1,17,0,748.0,68.0,4.1,25.0,386.0,676.27,532.87
2016,8,1,17,15,713.5,64.0,4.0,24.0,334.5,620.34,494.48
2016,8,1,17,30,679.0,60.0,3.9,23.0,283.0,565.09,455.18
2016,8,1,17,45,632.0,54.0,3.85,22.0,233.0,500.21,405.66
2016,8,1,18,0,585.0,48.0,3.8,21.0,183.0,441.72,358.15
2016,8,1,18,15,508.0,41.0,3.7,20.0,137.0,364.47,293.25
2016,8,1,18,30,431.0,34.0,3.6,19.0,91.0,293.57,230.39
2016,8,1,18,45,304.0,23.5,3.5,18.0,55.0,200.01,132.56
2016,8,1,19,0,177.0,13.0,3.4,17.0,19.0,88.12,0.0
2016,8,1,19,15,88.5,6.5,3.3,16.5,9.5,0.0,0.0
2016,8,1,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,2,5,15,98.0,7.0,2.0,13.5,11.0,6.67,0.0
2016,8,2,5,30,196.0,14.0,2.2,14.0,22.0,13.34,0.0
2016,8,2,5,45,322.5,24.5,2.4,14.5,59.5,19.21,9.29
2016,8,2,6,0,449.0,35.0,2.6,15.0,97.0,26.79,17.56
2016,8,2,6,15,526.0,42.0,2.6,15.5,144.5,30.9,21.62
2016,8,2,6,30,603.0,49.0,2.6,16.0,192.0,38.11,28.21
2016,8,2,6,45,352.5,89.5,2.6,17.0,178.0,64.4,51.39
2016,8,2,7,0,102.0,130.0,2.6,18.0,164.0,101.53,83.53
2016,8,2,7,15,439.5,98.5,2.6,18.5,282.5,67.22,53.39
2016,8,2,7,30,777.0,67.0,2.6,19.0,401.0,51.17,39.19
2016,8,2,7,45,804.5,69.5,2.6,20.0,453.5,96.48,47.76
2016,8,2,8,0,832.0,72.0,2.6,21.0,506.0,152.29,83.61
2016,8,2,8,15,851.5,74.5,2.6,21.5,556.0,202.39,122.09
2016,8,2,8,30,871.0,77.0,2.6,22.0,606.0,254.46,165.68
2016,8,2,8,45,887.0,79.0,2.6,23.0,652.5,306.95,210.64
2016,8,2,9,0,903.0,81.0,2.6,24.0,699.0,360.66,256.34
2016,8,2,9,15,914.5,82.5,2.6,24.5,741.0,413.29,300.95
2016,8,2,9,30,926.0,84.0,2.6,25.0,783.0,466.24,344.62
2016,8,2,9,45,930.5,88.0,2.65,26.0,818.5,518.1,385.53
2016,8,2,10,0,935.0,92.0,2.7,27.0,854.0,569.22,424.41
2016,8,2,10,15,942.0,93.5,2.75,27.5,884.0,618.68,461.68
2016,8,2,10,30,949.0,95.0,2.8,28.0,914.0,667.2,497.19
2016,8,2,10,45,954.5,95.0,2.85,28.5,937.5,712.27,529.37
2016,8,2,11,0,960.0,95.0,2.9,29.0,961.0,755.84,559.17
2016,8,2,11,15,963.5,96.0,2.95,29.0,976.5,797.15,586.71
2016,8,2,11,30,967.0,97.0,3.0,29.0,992.0,836.48,612.75
2016,8,2,11,45,969.0,97.0,3.05,29.5,1000.0,871.53,634.55
2016,8,2,12,0,971.0,97.0,3.1,30.0,1008.0,904.16,654.63
2016,8,2,12,15,971.0,97.0,3.15,30.0,1008.0,932.5,673.16
2016,8,2,12,30,971.0,97.0,3.2,30.0,1008.0,958.05,689.92
2016,8,2,12,45,962.5,101.5,3.25,30.5,997.5,977.39,701.32
2016,8,2,13,0,954.0,106.0,3.3,31.0,987.0,993.53,710.76
2016,8,2,13,15,950.5,105.0,3.35,31.0,971.0,1005.6,719.13
2016,8,2,13,30,947.0,104.0,3.4,31.0,955.0,1014.41,725.57
2016,8,2,13,45,942.5,102.5,3.45,31.0,931.5,1018.44,729.12
2016,8,2,14,0,938.0,101.0,3.5,31.0,908.0,1019.15,730.71
2016,8,2,14,15,931.0,100.0,3.5,31.0,877.5,1014.67,728.79
2016,8,2,14,30,924.0,99.0,3.5,31.0,847.0,1006.96,724.95
2016,8,2,14,45,915.5,96.5,3.5,31.0,810.5,992.98,717.21
2016,8,2,15,0,907.0,94.0,3.5,31.0,774.0,975.91,707.61
2016,8,2,15,15,895.0,92.0,3.5,30.5,732.0,953.16,695.77
2016,8,2,15,30,883.0,90.0,3.5,30.0,690.0,927.72,682.15
2016,8,2,15,45,868.0,87.5,3.5,29.5,643.5,896.45,664.54
2016,8,2,16,0,853.0,85.0,3.5,29.0,597.0,862.99,645.27
2016,8,2,16,15,832.5,82.0,3.45,28.5,547.0,829.5,625.47
2016,8,2,16,30,812.0,79.0,3.4,28.0,497.0,787.12,599.14
2016,8,2,16,45,785.0,75.5,3.4,27.5,444.5,737.67,567.53
2016,8,2,17,0,758.0,72.0,3.4,27.0,392.0,687.69,534.7
2016,8,2,17,15,721.0,67.5,3.35,26.0,339.0,628.92,495.13
2016,8,2,17,30,684.0,63.0,3.3,25.0,286.0,570.98,454.6
2016,8,2,17,45,628.5,57.5,3.25,24.0,234.5,504.96,404.57
2016,8,2,18,0,573.0,52.0,3.2,23.0,183.0,438.66,351.65
2016,8,2,18,15,490.0,44.0,3.15,21.5,136.0,357.28,284.86
2016,8,2,18,30,407.0,36.0,3.1,20.0,89.0,282.71,220.0
2016,8,2,18,45,266.5,24.5,3.1,19.0,53.0,181.64,114.97
2016,8,2,19,0,126.0,13.0,3.1,18.0,17.0,66.03,0.0
2016,8,2,19,15,63.0,6.5,3.15,17.5,8.5,0.0,0.0
2016,8,2,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,5,15,63.0,7.5,2.05,13.5,9.5,7.15,0.0
2016,8,3,5,30,126.0,15.0,2.2,14.0,19.0,14.3,0.0
2016,8,3,5,45,256.5,27.0,2.4,15.0,55.5,21.63,10.83
2016,8,3,6,0,387.0,39.0,2.6,16.0,92.0,30.5,20.62
2016,8,3,6,15,469.0,48.0,2.55,16.5,139.0,36.13,26.08
2016,8,3,6,30,551.0,57.0,2.5,17.0,186.0,41.48,31.04
2016,8,3,6,45,607.5,62.5,2.45,18.0,237.5,43.63,32.94
2016,8,3,7,0,664.0,68.0,2.4,19.0,289.0,45.71,34.63
2016,8,3,7,15,701.5,73.0,2.35,19.5,341.5,52.16,40.12
2016,8,3,7,30,739.0,78.0,2.3,20.0,394.0,57.45,44.49
2016,8,3,7,45,768.0,81.5,2.25,21.0,446.5,101.62,53.54
2016,8,3,8,0,797.0,85.0,2.2,22.0,499.0,149.21,82.34
2016,8,3,8,15,817.0,88.0,2.2,22.5,548.5,198.18,119.52
2016,8,3,8,30,837.0,91.0,2.2,23.0,598.0,249.3,161.86
2016,8,3,8,45,853.0,93.5,2.2,24.0,644.0,307.46,210.59
2016,8,3,9,0,869.0,96.0,2.2,25.0,690.0,360.02,254.78
2016,8,3,9,15,881.0,98.0,2.2,26.0,731.5,411.71,297.51
2016,8,3,9,30,893.0,100.0,2.2,27.0,773.0,463.82,339.23
2016,8,3,9,45,906.0,100.0,2.25,28.0,810.0,514.93,378.95
2016,8,3,10,0,919.0,100.0,2.3,29.0,847.0,566.09,417.33
2016,8,3,10,15,925.5,101.5,2.4,29.5,876.5,614.65,453.66
2016,8,3,10,30,932.0,103.0,2.5,30.0,906.0,662.25,488.31
2016,8,3,10,45,937.0,103.5,2.6,30.5,928.5,706.84,520.0
2016,8,3,11,0,942.0,104.0,2.7,31.0,951.0,749.93,549.78
2016,8,3,11,15,945.0,105.0,2.85,31.5,966.5,790.33,575.84
2016,8,3,11,30,948.0,106.0,3.0,32.0,982.0,828.75,600.39
2016,8,3,11,45,950.0,106.0,3.15,32.5,990.0,863.31,622.25
2016,8,3,12,0,952.0,106.0,3.3,33.0,998.0,895.51,642.47
2016,8,3,12,15,952.0,106.0,3.45,32.5,998.0,923.49,662.59
2016,8,3,12,30,952.0,106.0,3.6,32.0,998.0,948.73,681.08
2016,8,3,12,45,947.5,107.5,3.75,32.0,989.0,968.49,694.77
2016,8,3,13,0,943.0,109.0,3.9,32.0,980.0,985.17,706.6
2016,8,3,13,15,940.0,108.5,4.0,31.5,964.5,998.1,717.3
2016,8,3,13,30,937.0,108.0,4.1,31.0,949.0,1007.84,726.11
2016,8,3,13,45,935.0,105.5,4.2,31.0,926.5,1013.21,730.79
2016,8,3,14,0,933.0,103.0,4.3,31.0,904.0,1015.27,733.5
2016,8,3,14,15,927.0,101.5,4.35,30.5,874.0,1011.24,733.58
2016,8,3,14,30,921.0,100.0,4.4,30.0,844.0,1003.96,731.7
2016,8,3,14,45,915.0,97.0,4.45,29.5,809.0,991.84,726.75
2016,8,3,15,0,909.0,94.0,4.5,29.0,774.0,976.57,719.8
2016,8,3,15,15,897.5,92.0,4.45,28.0,732.0,954.26,709.07
2016,8,3,15,30,886.0,90.0,4.4,27.0,690.0,929.22,696.47
2016,8,3,15,45,872.5,87.0,4.35,26.5,644.0,898.65,678.59
2016,8,3,16,0,859.0,84.0,4.3,26.0,598.0,865.79,659.0
2016,8,3,16,15,839.0,81.0,4.2,25.0,547.5,832.52,639.94
2016,8,3,16,30,819.0,78.0,4.1,24.0,497.0,790.36,614.14
2016,8,3,16,45,792.5,74.5,4.05,23.0,445.0,741.1,582.76
2016,8,3,17,0,766.0,71.0,4.0,22.0,393.0,691.25,550.03
2016,8,3,17,15,729.0,66.5,3.85,21.0,339.5,632.22,508.89
2016,8,3,17,30,692.0,62.0,3.7,20.0,286.0,574.0,466.83
2016,8,3,17,45,638.0,56.5,3.6,19.0,234.0,508.66,415.96
2016,8,3,18,0,584.0,51.0,3.5,18.0,182.0,442.96,362.13
2016,8,3,18,15,500.5,43.0,3.35,17.5,134.5,360.98,292.04
2016,8,3,18,30,417.0,35.0,3.2,17.0,87.0,285.9,224.36
2016,8,3,18,45,276.5,23.5,3.1,16.5,51.5,183.45,111.49
2016,8,3,19,0,136.0,12.0,3.0,16.0,16.0,69.04,0.0
2016,8,3,19,15,68.0,6.0,2.95,15.5,8.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,4,5,15,79.0,6.5,2.35,13.5,9.5,0.0,0.0
2016,8,4,5,30,158.0,13.0,2.5,14.0,19.0,12.39,0.0
2016,8,4,5,45,291.5,24.5,2.7,14.5,55.5,19.4,8.82
2016,8,4,6,0,425.0,36.0,2.9,15.0,92.0,27.9,18.42
2016,8,4,6,15,505.0,44.0,2.9,15.5,140.0,32.79,23.24
2016,8,4,6,30,585.0,52.0,2.9,16.0,188.0,37.46,27.61
2016,8,4,6,45,329.5,89.5,2.9,16.5,170.0,64.53,51.6
2016,8,4,7,0,74.0,127.0,2.9,17.0,152.0,104.29,86.29
2016,8,4,7,15,146.5,148.0,2.9,17.5,207.0,114.19,94.5
2016,8,4,7,30,219.0,169.0,2.9,18.0,262.0,121.27,100.13
2016,8,4,7,45,181.0,195.0,2.95,18.5,278.5,159.9,120.8
2016,8,4,8,0,143.0,221.0,3.0,19.0,295.0,187.19,141.68
2016,8,4,8,15,204.0,238.5,3.05,19.5,355.5,221.32,165.36
2016,8,4,8,30,265.0,256.0,3.1,20.0,416.0,254.07,188.88
2016,8,4,8,45,282.0,275.0,3.15,21.0,456.5,290.57,217.25
2016,8,4,9,0,299.0,294.0,3.2,22.0,497.0,329.01,247.04
2016,8,4,9,15,603.0,192.0,3.25,22.0,634.0,373.32,278.44
2016,8,4,9,30,907.0,90.0,3.3,22.0,771.0,459.85,345.12
2016,8,4,9,45,913.0,92.0,3.4,22.5,805.5,509.97,386.29
2016,8,4,10,0,919.0,94.0,3.5,23.0,840.0,559.47,425.95
2016,8,4,10,15,924.5,95.5,3.55,23.5,868.5,607.46,463.21
2016,8,4,10,30,930.0,97.0,3.6,24.0,897.0,654.4,498.64
2016,8,4,10,45,933.0,98.5,3.65,24.5,918.5,698.45,531.05
2016,8,4,11,0,936.0,100.0,3.7,25.0,940.0,740.86,561.31
2016,8,4,11,15,938.5,100.5,3.75,25.0,954.5,780.21,588.36
2016,8,4,11,30,941.0,101.0,3.8,25.0,969.0,817.54,613.87
2016,8,4,11,45,941.0,101.5,3.85,25.0,975.5,850.7,636.42
2016,8,4,12,0,941.0,102.0,3.9,25.0,982.0,881.4,657.26
2016,8,4,12,15,940.5,102.0,3.95,24.5,981.5,908.6,677.04
2016,8,4,12,30,940.0,102.0,4.0,24.0,981.0,933.06,695.08
2016,8,4,12,45,930.5,106.5,4.1,24.0,970.5,950.94,707.7
2016,8,4,13,0,921.0,111.0,4.2,24.0,960.0,965.66,718.35
2016,8,4,13,15,918.0,110.5,4.3,23.5,944.0,978.3,729.14
2016,8,4,13,30,915.0,110.0,4.4,23.0,928.0,987.8,738.0
2016,8,4,13,45,910.5,108.5,4.5,22.5,905.5,991.66,743.3
2016,8,4,14,0,906.0,107.0,4.6,22.0,883.0,992.3,746.89
2016,8,4,14,15,899.0,105.5,4.6,21.5,853.0,987.32,745.95
2016,8,4,14,30,892.0,104.0,4.6,21.0,823.0,979.18,743.01
2016,8,4,14,45,884.5,101.5,4.6,21.0,788.0,966.38,735.53
2016,8,4,15,0,877.0,99.0,4.6,21.0,753.0,950.58,726.1
2016,8,4,15,15,865.0,97.0,4.55,20.5,711.5,928.25,713.23
2016,8,4,15,30,853.0,95.0,4.5,20.0,670.0,903.31,698.55
2016,8,4,15,45,839.5,91.5,4.45,20.0,625.0,872.84,678.55
2016,8,4,16,0,826.0,88.0,4.4,20.0,580.0,847.61,662.28
2016,8,4,16,15,806.0,84.5,4.35,19.5,531.0,807.22,636.18
2016,8,4,16,30,786.0,81.0,4.3,19.0,482.0,765.35,608.66
2016,8,4,16,45,762.0,76.5,4.25,18.5,431.0,717.87,576.49
2016,8,4,17,0,738.0,72.0,4.2,18.0,380.0,669.7,542.97
2016,8,4,17,15,701.5,67.5,4.1,17.5,328.0,612.05,500.99
2016,8,4,17,30,665.0,63.0,4.0,17.0,276.0,555.22,458.26
2016,8,4,17,45,614.5,56.5,3.9,16.5,226.0,492.19,407.23
2016,8,4,18,0,564.0,50.0,3.8,16.0,176.0,428.38,353.41
2016,8,4,18,15,481.5,42.0,3.65,15.5,129.5,348.03,283.79
2016,8,4,18,30,399.0,34.0,3.5,15.0,83.0,274.57,216.51
2016,8,4,18,45,260.5,22.5,3.4,14.5,48.5,173.0,98.76
2016,8,4,19,0,122.0,11.0,3.3,14.0,14.0,61.88,0.0
2016,8,4,19,15,61.0,5.5,3.3,13.5,7.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,5,15,60.0,6.5,2.7,13.5,8.5,0.0,0.0
2016,8,5,5,30,120.0,13.0,2.8,14.0,17.0,12.39,0.0
2016,8,5,5,45,256.5,25.5,2.9,14.5,53.0,20.45,9.18
2016,8,5,6,0,393.0,38.0,3.0,15.0,89.0,29.85,20.05
2016,8,5,6,15,476.0,46.5,3.0,15.5,136.5,35.06,25.21
2016,8,5,6,30,559.0,55.0,3.0,16.0,184.0,40.04,29.88
2016,8,5,6,45,279.5,59.5,3.0,16.5,124.0,42.29,31.95
2016,8,5,7,0,0.0,64.0,3.0,17.0,64.0,59.53,47.11
2016,8,5,7,15,0.0,80.5,2.9,17.5,80.5,74.2,59.77
2016,8,5,7,30,0.0,97.0,2.8,18.0,97.0,88.58,71.96
2016,8,5,7,45,2.0,130.0,2.75,18.5,131.0,116.71,91.27
2016,8,5,8,0,4.0,163.0,2.7,19.0,165.0,144.99,113.6
2016,8,5,8,15,15.5,194.5,2.65,19.5,203.5,173.97,135.7
2016,8,5,8,30,27.0,226.0,2.6,20.0,242.0,196.34,152.3
2016,8,5,8,45,173.0,257.0,2.55,20.5,373.5,255.63,193.63
2016,8,5,9,0,319.0,288.0,2.5,21.0,505.0,330.18,247.87
2016,8,5,9,15,611.5,192.0,2.45,21.5,639.0,375.28,279.21
2016,8,5,9,30,904.0,96.0,2.4,22.0,773.0,461.88,344.72
2016,8,5,9,45,905.0,101.5,2.4,23.0,807.0,512.52,384.84
2016,8,5,10,0,906.0,107.0,2.4,24.0,841.0,562.13,422.83
2016,8,5,10,15,913.0,108.5,2.45,24.5,870.5,610.53,459.69
2016,8,5,10,30,920.0,110.0,2.5,25.0,900.0,658.03,494.82
2016,8,5,10,45,925.5,110.5,2.55,25.5,922.5,702.6,526.95
2016,8,5,11,0,931.0,111.0,2.6,26.0,945.0,745.72,557.29
2016,8,5,11,15,934.5,111.5,2.65,26.5,960.5,785.77,583.32
2016,8,5,11,30,938.0,112.0,2.7,27.0,976.0,823.89,607.57
2016,8,5,11,45,939.5,112.0,2.75,27.5,983.5,857.86,628.84
2016,8,5,12,0,941.0,112.0,2.8,28.0,991.0,889.46,648.41
2016,8,5,12,15,941.0,112.0,2.9,28.0,990.5,917.26,667.1
2016,8,5,12,30,941.0,112.0,3.0,28.0,990.0,942.34,684.06
2016,8,5,12,45,940.5,111.0,3.1,28.5,982.0,963.16,696.95
2016,8,5,13,0,940.0,110.0,3.2,29.0,974.0,980.99,707.97
2016,8,5,13,15,936.5,109.5,3.3,29.0,958.0,993.43,717.02
2016,8,5,13,30,933.0,109.0,3.4,29.0,942.0,1002.66,724.16
2016,8,5,13,45,927.5,108.0,3.5,29.0,918.5,1006.21,727.79
2016,8,5,14,0,922.0,107.0,3.6,29.0,895.0,1006.48,729.45
2016,8,5,14,15,915.0,105.5,3.65,28.5,865.0,1001.51,728.98
2016,8,5,14,30,908.0,104.0,3.7,28.0,835.0,993.33,726.55
2016,8,5,14,45,898.0,102.5,3.8,28.0,798.0,979.15,719.16
2016,8,5,15,0,888.0,101.0,3.9,28.0,761.0,961.98,709.88
2016,8,5,15,15,875.5,99.0,3.9,27.5,719.0,939.06,697.59
2016,8,5,15,30,863.0,97.0,3.9,27.0,677.0,913.52,683.51
2016,8,5,15,45,845.0,94.5,3.95,26.5,630.0,887.62,669.37
2016,8,5,16,0,827.0,92.0,4.0,26.0,583.0,851.98,648.3
2016,8,5,16,15,805.5,89.0,3.95,25.0,533.0,810.9,623.88
2016,8,5,16,30,784.0,86.0,3.9,24.0,483.0,768.41,597.92
2016,8,5,16,45,750.0,83.0,3.85,23.0,430.0,714.83,563.15
2016,8,5,17,0,716.0,80.0,3.8,22.0,377.0,664.99,530.13
2016,8,5,17,15,675.5,74.5,3.65,21.0,324.0,604.28,487.35
2016,8,5,17,30,635.0,69.0,3.5,20.0,271.0,544.84,443.37
2016,8,5,17,45,567.0,63.5,3.4,19.5,219.0,469.26,383.11
2016,8,5,18,0,499.0,58.0,3.3,19.0,167.0,397.88,323.89
2016,8,5,18,15,410.5,47.5,3.15,18.0,121.5,313.91,252.87
2016,8,5,18,30,322.0,37.0,3.0,17.0,76.0,237.39,184.57
2016,8,5,18,45,187.0,23.0,2.9,16.5,43.0,137.39,69.6
2016,8,5,19,0,52.0,9.0,2.8,16.0,10.0,30.36,0.0
2016,8,5,19,15,26.0,4.5,2.7,15.5,5.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,5,15,33.0,6.0,2.75,13.0,7.0,0.0,0.0
2016,8,6,5,30,66.0,12.0,2.8,13.0,14.0,11.44,0.0
2016,8,6,5,45,197.5,26.5,2.85,13.5,48.5,20.81,8.99
2016,8,6,6,0,329.0,41.0,2.9,14.0,83.0,32.81,22.63
2016,8,6,6,15,414.5,51.5,2.9,14.5,129.0,39.65,29.33
2016,8,6,6,30,500.0,62.0,2.9,15.0,175.0,46.15,35.4
2016,8,6,6,45,250.0,67.5,2.9,15.5,124.0,48.12,37.26
2016,8,6,7,0,0.0,73.0,2.9,16.0,73.0,67.21,54.08
2016,8,6,7,15,2.0,105.5,2.9,16.5,106.5,94.48,77.77
2016,8,6,7,30,4.0,138.0,2.9,17.0,140.0,120.8,100.17
2016,8,6,7,45,4.0,149.5,2.9,17.5,151.5,132.09,104.18
2016,8,6,8,0,4.0,161.0,2.9,18.0,163.0,143.32,112.71
2016,8,6,8,15,10.0,184.5,2.95,18.5,190.5,165.05,129.38
2016,8,6,8,30,16.0,208.0,3.0,19.0,218.0,187.6,146.52
2016,8,6,8,45,23.0,235.0,3.05,20.0,250.5,214.05,166.27
2016,8,6,9,0,30.0,262.0,3.1,21.0,283.0,233.29,180.18
2016,8,6,9,15,65.0,303.5,3.15,21.5,351.5,282.81,217.3
2016,8,6,9,30,100.0,345.0,3.2,22.0,420.0,336.44,257.29
2016,8,6,9,45,273.0,328.0,3.25,22.5,545.5,399.91,304.5
2016,8,6,10,0,446.0,311.0,3.3,23.0,671.0,487.8,370.47
2016,8,6,10,15,675.0,212.0,3.4,23.0,779.0,557.51,425.2
2016,8,6,10,30,904.0,113.0,3.5,23.0,887.0,649.44,496.43
2016,8,6,10,45,908.0,114.0,3.6,23.5,909.0,692.84,528.41
2016,8,6,11,0,912.0,115.0,3.7,24.0,931.0,734.73,558.82
2016,8,6,11,15,915.0,116.0,3.75,24.0,945.5,774.22,586.6
2016,8,6,11,30,918.0,117.0,3.8,24.0,960.0,811.78,612.42
2016,8,6,11,45,918.0,117.5,3.9,24.5,967.0,844.44,633.74
2016,8,6,12,0,918.0,118.0,4.0,25.0,974.0,874.7,653.33
2016,8,6,12,15,918.0,118.0,4.05,24.5,973.5,901.97,673.21
2016,8,6,12,30,918.0,118.0,4.1,24.0,973.0,926.58,691.4
2016,8,6,12,45,909.5,122.0,4.2,24.0,963.0,944.64,704.16
2016,8,6,13,0,901.0,126.0,4.3,24.0,953.0,959.62,714.99
2016,8,6,13,15,898.0,125.0,4.3,24.0,937.5,971.71,723.47
2016,8,6,13,30,895.0,124.0,4.3,24.0,922.0,980.7,730.0
2016,8,6,13,45,890.5,122.5,4.35,24.0,899.5,984.62,733.54
2016,8,6,14,0,886.0,121.0,4.4,24.0,877.0,985.37,735.12
2016,8,6,14,15,879.5,119.5,4.45,23.5,847.5,981.05,734.88
2016,8,6,14,30,873.0,118.0,4.5,23.0,818.0,973.63,732.73
2016,8,6,14,45,864.5,115.5,4.55,23.0,782.5,960.18,725.28
2016,8,6,15,0,856.0,113.0,4.6,23.0,747.0,943.8,715.93
2016,8,6,15,15,843.5,110.5,4.6,22.0,706.0,928.91,710.13
2016,8,6,15,30,831.0,108.0,4.6,21.0,665.0,903.39,696.83
2016,8,6,15,45,817.5,104.0,4.6,20.5,619.5,872.78,678.47
2016,8,6,16,0,804.0,100.0,4.6,20.0,574.0,839.93,658.34
2016,8,6,16,15,782.5,96.0,4.55,19.5,525.0,798.24,631.16
2016,8,6,16,30,761.0,92.0,4.5,19.0,476.0,755.18,602.56
2016,8,6,16,45,737.5,86.0,4.5,18.5,425.5,707.06,569.82
2016,8,6,17,0,714.0,80.0,4.5,18.0,375.0,662.11,538.65
2016,8,6,17,15,674.5,75.0,4.4,17.5,322.5,602.87,494.99
2016,8,6,17,30,635.0,70.0,4.3,17.0,270.0,544.83,450.13
2016,8,6,17,45,581.0,62.5,4.2,16.5,219.5,475.84,394.03
2016,8,6,18,0,527.0,55.0,4.1,16.0,169.0,410.04,338.23
2016,8,6,18,15,436.5,45.5,3.95,15.5,122.5,325.15,264.61
2016,8,6,18,30,346.0,36.0,3.8,15.0,76.0,247.8,193.57
2016,8,6,18,45,203.5,22.5,3.65,14.5,43.0,142.77,63.35
2016,8,6,19,0,61.0,9.0,3.5,14.0,10.0,33.99,0.0
2016,8,6,19,15,30.5,4.5,3.45,13.5,5.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,5,15,59.5,6.0,3.25,13.0,7.5,0.0,0.0
2016,8,7,5,30,119.0,12.0,3.3,13.0,15.0,11.44,0.0
2016,8,7,5,45,265.0,23.5,3.4,13.5,51.0,18.79,7.01
2016,8,7,6,0,411.0,35.0,3.5,14.0,87.0,27.34,17.86
2016,8,7,6,15,496.0,43.5,3.5,14.5,134.5,32.69,23.18
2016,8,7,6,30,581.0,52.0,3.5,15.0,182.0,37.78,27.98
2016,8,7,6,45,401.0,86.0,3.5,15.5,186.5,62.36,49.87
2016,8,7,7,0,221.0,120.0,3.5,16.0,191.0,89.91,74.05
2016,8,7,7,15,208.0,144.0,3.45,16.5,220.5,105.33,87.23
2016,8,7,7,30,195.0,168.0,3.4,17.0,250.0,127.71,106.18
2016,8,7,7,45,510.5,122.0,3.4,17.5,374.5,108.41,70.06
2016,8,7,8,0,826.0,76.0,3.4,18.0,499.0,137.77,74.01
2016,8,7,8,15,845.5,79.0,3.35,18.5,549.0,195.4,118.01
2016,8,7,8,30,865.0,82.0,3.3,19.0,599.0,247.76,161.88
2016,8,7,8,45,881.5,83.5,3.3,20.0,645.5,299.94,207.11
2016,8,7,9,0,898.0,85.0,3.3,21.0,692.0,353.37,253.39
2016,8,7,9,15,909.5,87.0,3.3,21.5,733.5,406.43,299.25
2016,8,7,9,30,921.0,89.0,3.3,22.0,775.0,459.82,344.25
2016,8,7,9,45,925.0,93.0,3.3,22.5,810.0,511.51,386.69
2016,8,7,10,0,929.0,97.0,3.3,23.0,845.0,562.41,427.17
2016,8,7,10,15,935.5,98.0,3.3,23.5,874.5,611.17,464.85
2016,8,7,10,30,942.0,99.0,3.3,24.0,904.0,658.92,500.66
2016,8,7,10,45,947.5,99.5,3.35,24.5,927.0,704.38,534.02
2016,8,7,11,0,953.0,100.0,3.4,25.0,950.0,748.35,565.47
2016,8,7,11,15,956.0,100.5,3.45,25.0,965.5,788.82,593.14
2016,8,7,11,30,959.0,101.0,3.5,25.0,981.0,827.26,619.26
2016,8,7,11,45,961.0,100.5,3.55,25.5,988.5,861.77,641.33
2016,8,7,12,0,963.0,100.0,3.6,26.0,996.0,893.85,661.61
2016,8,7,12,15,963.0,100.0,3.6,26.0,996.0,922.12,680.3
2016,8,7,12,30,963.0,100.0,3.6,26.0,996.0,947.58,697.12
2016,8,7,12,45,964.0,98.5,3.65,26.5,988.5,969.54,710.58
2016,8,7,13,0,965.0,97.0,3.7,27.0,981.0,988.45,722.08
2016,8,7,13,15,962.5,96.5,3.7,26.5,965.5,1001.98,732.68
2016,8,7,13,30,960.0,96.0,3.7,26.0,950.0,1012.22,741.32
2016,8,7,13,45,957.5,94.0,3.75,26.0,927.0,1017.55,745.79
2016,8,7,14,0,955.0,92.0,3.8,26.0,904.0,1019.5,748.22
2016,8,7,14,15,949.0,91.0,3.8,25.5,874.0,1015.8,748.24
2016,8,7,14,30,943.0,90.0,3.8,25.0,844.0,1008.78,746.23
2016,8,7,14,45,935.5,88.0,3.8,25.0,807.5,995.95,739.05
2016,8,7,15,0,928.0,86.0,3.8,25.0,771.0,979.97,729.9
2016,8,7,15,15,917.0,84.0,3.75,24.5,729.0,957.67,717.7
2016,8,7,15,30,906.0,82.0,3.7,24.0,687.0,932.56,703.61
2016,8,7,15,45,891.5,80.0,3.65,24.0,640.5,901.69,684.17
2016,8,7,16,0,877.0,78.0,3.6,24.0,594.0,868.54,663.09
2016,8,7,16,15,857.5,75.5,3.5,23.0,543.5,828.48,639.22
2016,8,7,16,30,838.0,73.0,3.4,22.0,493.0,786.88,613.79
2016,8,7,16,45,811.5,69.5,3.35,21.5,440.0,743.96,585.87
2016,8,7,17,0,785.0,66.0,3.3,21.0,387.0,693.49,551.63
2016,8,7,17,15,748.0,62.0,3.15,20.0,333.5,634.51,510.54
2016,8,7,17,30,711.0,58.0,3.0,19.0,280.0,576.34,468.45
2016,8,7,17,45,654.5,52.5,2.9,18.5,227.0,504.95,411.9
2016,8,7,18,0,598.0,47.0,2.8,18.0,174.0,436.64,355.03
2016,8,7,18,15,508.5,39.0,2.6,17.0,126.5,356.04,286.06
2016,8,7,18,30,419.0,31.0,2.4,16.0,79.0,278.56,214.68
2016,8,7,18,45,209.5,15.5,2.25,15.5,39.5,134.98,47.01
2016,8,7,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,8,5,15,59.5,5.5,2.1,13.5,7.0,0.0,0.0
2016,8,8,5,30,119.0,11.0,2.3,14.0,14.0,10.48,0.0
2016,8,8,5,45,265.5,22.0,2.55,14.5,49.0,17.48,5.48
2016,8,8,6,0,412.0,33.0,2.8,15.0,84.0,25.62,16.26
2016,8,8,6,15,495.5,41.0,2.75,15.5,131.0,30.61,21.24
2016,8,8,6,30,579.0,49.0,2.7,16.0,178.0,35.38,25.73
2016,8,8,6,45,630.0,55.0,2.65,17.0,228.5,41.92,31.55
2016,8,8,7,0,681.0,61.0,2.6,18.0,279.0,44.97,34.13
2016,8,8,7,15,376.0,113.5,2.55,18.5,237.5,78.23,63.07
2016,8,8,7,30,71.0,166.0,2.5,19.0,196.0,133.17,109.99
2016,8,8,7,45,439.0,121.0,2.5,20.0,341.5,102.91,67.29
2016,8,8,8,0,807.0,76.0,2.5,21.0,487.0,133.9,70.95
2016,8,8,8,15,826.5,79.0,2.5,21.5,536.5,190.56,113.37
2016,8,8,8,30,846.0,82.0,2.5,22.0,586.0,241.95,155.68
2016,8,8,8,45,861.0,84.5,2.55,22.5,631.5,293.57,200.14
2016,8,8,9,0,876.0,87.0,2.6,23.0,677.0,346.32,245.71
2016,8,8,9,15,887.5,88.5,2.65,23.5,718.0,397.9,289.88
2016,8,8,9,30,899.0,90.0,2.7,24.0,759.0,449.83,333.25
2016,8,8,9,45,910.0,90.5,2.8,25.0,795.5,500.81,374.11
2016,8,8,10,0,921.0,91.0,2.9,26.0,832.0,551.63,413.49
2016,8,8,10,15,927.5,92.0,2.95,26.0,861.0,600.0,451.41
2016,8,8,10,30,934.0,93.0,3.0,26.0,890.0,647.37,487.69
2016,8,8,10,45,937.0,95.0,3.15,26.5,912.0,692.16,520.65
2016,8,8,11,0,940.0,97.0,3.3,27.0,934.0,735.31,551.69
2016,8,8,11,15,943.0,97.5,3.4,27.0,949.5,775.28,579.1
2016,8,8,11,30,946.0,98.0,3.5,27.0,965.0,813.23,604.99
2016,8,8,11,45,945.5,100.0,3.65,27.5,972.0,847.63,627.4
2016,8,8,12,0,945.0,102.0,3.8,28.0,979.0,879.52,648.02
2016,8,8,12,15,945.0,102.0,3.9,28.0,979.0,907.33,666.91
2016,8,8,12,30,945.0,102.0,4.0,28.0,979.0,932.39,684.03
2016,8,8,12,45,943.0,102.0,4.15,28.0,970.5,952.77,698.4
2016,8,8,13,0,941.0,102.0,4.3,28.0,962.0,970.11,710.86
2016,8,8,13,15,938.5,101.5,4.35,27.5,946.5,983.35,721.65
2016,8,8,13,30,936.0,101.0,4.4,27.0,931.0,993.38,730.49
2016,8,8,13,45,932.5,99.5,4.45,27.0,908.5,998.17,734.57
2016,8,8,14,0,929.0,98.0,4.5,27.0,886.0,999.65,736.64
2016,8,8,14,15,922.5,97.0,4.5,26.5,856.0,995.51,736.31
2016,8,8,14,30,916.0,96.0,4.5,26.0,826.0,988.14,733.99
2016,8,8,14,45,909.5,93.5,4.55,26.0,790.5,975.94,727.34
2016,8,8,15,0,903.0,91.0,4.6,26.0,755.0,960.62,718.91
2016,8,8,15,15,891.5,89.0,4.55,25.5,713.5,938.22,706.37
2016,8,8,15,30,880.0,87.0,4.5,25.0,672.0,913.12,692.0
2016,8,8,15,45,867.0,83.5,4.45,24.5,626.0,882.35,673.75
2016,8,8,16,0,854.0,80.0,4.4,24.0,580.0,849.27,653.69
2016,8,8,16,15,834.0,77.0,4.3,23.5,530.0,808.77,627.88
2016,8,8,16,30,814.0,74.0,4.2,23.0,480.0,773.77,605.68
2016,8,8,16,45,790.0,70.0,4.1,22.5,428.5,725.98,573.63
2016,8,8,17,0,766.0,66.0,4.0,22.0,377.0,677.49,540.33
2016,8,8,17,15,728.0,61.5,3.9,21.0,324.0,617.88,498.51
2016,8,8,17,30,690.0,57.0,3.8,20.0,271.0,559.22,455.73
2016,8,8,17,45,637.0,51.0,3.7,19.0,219.5,490.41,401.36
2016,8,8,18,0,584.0,45.0,3.6,18.0,168.0,424.54,346.56
2016,8,8,18,15,493.5,37.5,3.5,17.0,121.0,344.63,277.61
2016,8,8,18,30,403.0,30.0,3.4,16.0,74.0,268.32,206.02
2016,8,8,18,45,201.5,15.0,3.35,15.5,37.0,129.17,29.29
2016,8,8,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,5,15,65.5,5.0,2.95,14.0,6.5,0.0,0.0
2016,8,9,5,30,131.0,10.0,3.0,14.0,13.0,9.53,0.0
2016,8,9,5,45,281.5,20.5,3.1,14.5,48.0,16.19,3.97
2016,8,9,6,0,432.0,31.0,3.2,15.0,83.0,23.93,14.76
2016,8,9,6,15,515.0,38.5,3.1,15.5,130.0,28.6,19.45
2016,8,9,6,30,598.0,46.0,3.0,16.0,177.0,36.12,26.37
2016,8,9,6,45,321.5,83.0,2.95,16.5,155.5,60.08,47.65
2016,8,9,7,0,45.0,120.0,2.9,17.0,134.0,99.12,81.79
2016,8,9,7,15,50.0,141.0,2.75,17.5,159.5,114.99,95.23
2016,8,9,7,30,55.0,162.0,2.6,18.0,185.0,130.51,108.11
2016,8,9,7,45,68.0,187.0,2.5,19.0,219.0,153.81,119.48
2016,8,9,8,0,81.0,212.0,2.4,20.0,253.0,180.03,138.08
2016,8,9,8,15,218.0,222.5,2.25,20.5,348.5,209.35,154.42
2016,8,9,8,30,355.0,233.0,2.1,21.0,444.0,252.46,182.75
2016,8,9,8,45,621.5,157.0,1.95,21.5,561.0,276.22,194.16
2016,8,9,9,0,888.0,81.0,1.8,22.0,678.0,343.43,243.02
2016,8,9,9,15,899.0,82.5,1.75,22.5,719.0,395.42,287.19
2016,8,9,9,30,910.0,84.0,1.7,23.0,760.0,447.69,330.4
2016,8,9,9,45,920.5,84.5,1.65,24.0,796.0,498.96,370.74
2016,8,9,10,0,931.0,85.0,1.6,25.0,832.0,550.0,409.29
2016,8,9,10,15,937.0,86.0,1.6,25.5,861.0,598.53,445.66
2016,8,9,10,30,943.0,87.0,1.6,26.0,890.0,646.01,480.09
2016,8,9,10,45,948.0,87.0,1.6,27.0,912.5,690.69,510.55
2016,8,9,11,0,953.0,87.0,1.6,28.0,935.0,733.81,538.69
2016,8,9,11,15,956.0,87.5,1.65,28.5,950.0,774.19,564.11
2016,8,9,11,30,959.0,88.0,1.7,29.0,965.0,812.51,587.92
2016,8,9,11,45,960.5,88.0,1.8,30.0,972.0,846.97,608.26
2016,8,9,12,0,962.0,88.0,1.9,31.0,979.0,878.94,626.83
2016,8,9,12,15,961.5,88.0,2.05,31.0,978.5,906.59,645.59
2016,8,9,12,30,961.0,88.0,2.2,31.0,978.0,931.4,662.61
2016,8,9,12,45,952.5,92.5,2.35,31.5,968.0,950.56,674.76
2016,8,9,13,0,944.0,97.0,2.5,32.0,958.0,966.49,684.96
2016,8,9,13,15,941.0,96.5,2.65,32.0,942.0,979.22,694.61
2016,8,9,13,30,938.0,96.0,2.8,32.0,926.0,988.71,702.34
2016,8,9,13,45,932.0,96.0,3.0,32.0,902.5,992.61,707.06
2016,8,9,14,0,926.0,96.0,3.2,32.0,879.0,993.23,709.79
2016,8,9,14,15,919.0,94.5,3.3,31.5,848.5,988.01,709.57
2016,8,9,14,30,912.0,93.0,3.4,31.0,818.0,979.55,707.4
2016,8,9,14,45,901.5,92.0,3.5,31.0,781.5,965.17,700.04
2016,8,9,15,0,891.0,91.0,3.6,31.0,745.0,947.82,690.8
2016,8,9,15,15,879.0,89.0,3.65,30.5,703.0,925.08,679.1
2016,8,9,15,30,867.0,87.0,3.7,30.0,661.0,899.69,665.58
2016,8,9,15,45,849.0,85.5,3.75,29.5,614.5,867.07,647.03
2016,8,9,16,0,831.0,84.0,3.8,29.0,568.0,832.46,626.88
2016,8,9,16,15,810.0,81.0,3.75,28.0,518.5,798.92,607.92
2016,8,9,16,30,789.0,78.0,3.7,27.0,469.0,756.67,582.33
2016,8,9,16,45,758.5,75.0,3.7,26.5,417.0,705.79,548.95
2016,8,9,17,0,728.0,72.0,3.7,26.0,365.0,654.66,514.47
2016,8,9,17,15,689.0,67.0,3.55,25.0,312.5,595.06,472.97
2016,8,9,17,30,650.0,62.0,3.4,24.0,260.0,540.51,433.14
2016,8,9,17,45,589.5,56.0,3.25,23.0,209.5,469.04,377.25
2016,8,9,18,0,529.0,50.0,3.1,22.0,159.0,401.37,321.79
2016,8,9,18,15,436.5,40.5,2.95,21.0,113.5,316.05,249.9
2016,8,9,18,30,344.0,31.0,2.8,20.0,68.0,238.87,178.66
2016,8,9,18,45,172.0,15.5,2.65,19.5,34.0,115.09,6.37
2016,8,9,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,5,15,27.0,3.5,2.4,13.5,4.0,0.0,0.0
2016,8,10,5,30,54.0,7.0,2.6,14.0,8.0,6.67,0.0
2016,8,10,5,45,167.5,22.0,2.8,14.5,39.0,17.27,3.73
2016,8,10,6,0,281.0,37.0,3.0,15.0,70.0,29.52,19.43
2016,8,10,6,15,365.5,49.0,2.95,15.5,114.5,37.88,27.54
