Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,6,30,450.0,61.0,2.9,16.0,159.0,45.78,34.87
2016,8,10,6,45,502.0,71.0,2.9,17.0,208.0,51.41,39.91
2016,8,10,7,0,554.0,81.0,2.9,18.0,257.0,56.69,44.43
2016,8,10,7,15,305.5,121.5,2.85,18.5,221.5,90.72,73.93
2016,8,10,7,30,57.0,162.0,2.8,19.0,186.0,130.42,107.68
2016,8,10,7,45,196.0,177.0,2.8,19.5,273.5,145.13,109.07
2016,8,10,8,0,335.0,192.0,2.8,20.0,361.0,175.13,124.09
2016,8,10,8,15,541.5,154.5,2.75,20.5,460.5,192.1,127.12
2016,8,10,8,30,748.0,117.0,2.7,21.0,560.0,234.05,153.57
2016,8,10,8,45,766.5,121.0,2.65,22.0,605.5,288.71,199.33
2016,8,10,9,0,785.0,125.0,2.6,23.0,651.0,339.47,242.11
2016,8,10,9,15,799.5,128.0,2.6,23.5,692.5,389.45,284.34
2016,8,10,9,30,814.0,131.0,2.6,24.0,734.0,440.3,326.28
2016,8,10,9,45,841.5,125.0,2.6,25.0,774.5,490.18,365.69
2016,8,10,10,0,869.0,119.0,2.6,26.0,815.0,545.44,407.69
2016,8,10,10,15,877.0,120.5,2.6,26.5,844.5,593.01,443.7
2016,8,10,10,30,885.0,122.0,2.6,27.0,874.0,639.81,478.1
2016,8,10,10,45,891.5,122.5,2.65,28.0,897.0,683.83,508.82
2016,8,10,11,0,898.0,123.0,2.7,29.0,920.0,726.55,537.72
2016,8,10,11,15,901.5,124.0,2.75,29.5,935.5,766.07,564.1
2016,8,10,11,30,905.0,125.0,2.8,30.0,951.0,803.73,587.95
2016,8,10,11,45,908.0,124.5,2.9,30.5,959.0,837.63,609.39
2016,8,10,12,0,911.0,124.0,3.0,31.0,967.0,869.29,629.26
2016,8,10,12,15,911.5,124.0,3.05,31.0,966.5,896.93,647.4
2016,8,10,12,30,912.0,124.0,3.1,31.0,966.0,921.94,663.87
2016,8,10,12,45,909.0,124.0,3.2,31.5,957.5,941.07,675.58
2016,8,10,13,0,906.0,124.0,3.3,32.0,949.0,957.21,685.44
2016,8,10,13,15,902.5,123.5,3.4,31.5,933.0,969.34,695.63
2016,8,10,13,30,899.0,123.0,3.5,31.0,917.0,978.35,703.99
2016,8,10,13,45,895.0,121.0,3.6,31.0,894.0,982.19,707.75
2016,8,10,14,0,891.0,119.0,3.7,31.0,871.0,982.82,709.6
2016,8,10,14,15,883.5,117.5,3.75,30.5,840.5,977.44,708.8
2016,8,10,14,30,876.0,116.0,3.8,30.0,810.0,968.94,706.11
2016,8,10,14,45,867.0,113.0,3.85,30.0,773.5,954.33,698.09
2016,8,10,15,0,858.0,110.0,3.9,30.0,737.0,936.76,688.22
2016,8,10,15,15,845.0,107.5,3.9,29.5,695.0,921.11,680.79
2016,8,10,15,30,832.0,105.0,3.9,29.0,653.0,894.99,666.3
2016,8,10,15,45,816.5,101.0,3.9,28.5,607.0,862.45,647.37
2016,8,10,16,0,801.0,97.0,3.9,28.0,561.0,827.77,626.75
2016,8,10,16,15,778.5,93.0,3.8,27.0,511.5,785.26,601.08
2016,8,10,16,30,756.0,89.0,3.7,26.0,462.0,741.44,573.93
2016,8,10,16,45,728.0,84.0,3.65,25.5,410.5,691.09,540.42
2016,8,10,17,0,700.0,79.0,3.6,25.0,359.0,644.37,508.72
2016,8,10,17,15,658.0,73.5,3.45,24.0,306.5,583.37,465.82
2016,8,10,17,30,616.0,68.0,3.3,23.0,254.0,523.81,421.3
2016,8,10,17,45,557.0,60.0,3.15,22.0,203.5,452.16,364.94
2016,8,10,18,0,498.0,52.0,3.0,21.0,153.0,384.21,308.97
2016,8,10,18,15,403.0,41.5,2.9,20.0,108.0,297.85,235.95
2016,8,10,18,30,308.0,31.0,2.8,19.0,63.0,219.98,163.26
2016,8,10,18,45,154.0,15.5,2.7,18.5,31.5,105.55,0.0
2016,8,10,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,45,118.5,19.0,1.8,14.0,32.5,14.84,1.51
2016,8,11,6,0,237.0,38.0,2.1,15.0,65.0,29.47,19.31
2016,8,11,6,15,319.5,51.5,2.1,15.5,108.5,39.15,28.63
2016,8,11,6,30,402.0,65.0,2.1,16.0,152.0,48.41,37.18
2016,8,11,6,45,458.0,76.5,2.1,17.0,201.0,56.32,44.23
2016,8,11,7,0,514.0,88.0,2.1,18.0,250.0,62.7,49.69
2016,8,11,7,15,557.5,96.5,2.1,18.5,301.0,66.12,52.51
2016,8,11,7,30,601.0,105.0,2.1,19.0,352.0,69.3,55.03
2016,8,11,7,45,633.0,112.0,2.1,20.0,403.0,98.7,60.53
2016,8,11,8,0,665.0,119.0,2.1,21.0,454.0,142.49,84.33
2016,8,11,8,15,690.0,124.5,2.1,22.0,503.0,187.76,116.51
2016,8,11,8,30,715.0,130.0,2.1,23.0,552.0,235.82,154.6
2016,8,11,8,45,735.0,134.5,2.15,24.0,597.5,284.43,194.9
2016,8,11,9,0,755.0,139.0,2.2,25.0,643.0,334.94,236.86
2016,8,11,9,15,770.0,142.5,2.2,25.5,684.5,389.47,281.75
2016,8,11,9,30,785.0,146.0,2.2,26.0,726.0,439.52,322.36
2016,8,11,9,45,821.0,136.5,2.25,27.0,769.0,488.95,360.9
2016,8,11,10,0,857.0,127.0,2.3,28.0,812.0,544.4,402.62
2016,8,11,10,15,865.0,128.5,2.35,28.5,841.5,591.53,438.03
2016,8,11,10,30,873.0,130.0,2.4,29.0,871.0,637.9,471.92
2016,8,11,10,45,879.0,131.0,2.45,29.5,893.5,681.63,503.08
2016,8,11,11,0,885.0,132.0,2.5,30.0,916.0,724.06,532.56
2016,8,11,11,15,889.0,133.0,2.5,30.5,931.5,763.57,558.83
2016,8,11,11,30,893.0,134.0,2.5,31.0,947.0,801.28,582.22
2016,8,11,11,45,896.5,133.5,2.55,31.5,955.0,835.31,603.26
2016,8,11,12,0,900.0,133.0,2.6,32.0,963.0,867.18,622.76
2016,8,11,12,15,900.5,133.0,2.6,32.0,963.0,894.65,640.24
2016,8,11,12,30,901.0,133.0,2.6,32.0,963.0,919.52,656.07
2016,8,11,12,45,893.0,136.0,2.65,32.5,952.5,936.95,666.24
2016,8,11,13,0,885.0,139.0,2.7,33.0,942.0,951.32,674.57
2016,8,11,13,15,881.5,138.0,2.75,33.0,926.0,962.88,682.6
2016,8,11,13,30,878.0,137.0,2.8,33.0,910.0,971.36,688.83
2016,8,11,13,45,875.5,133.5,2.9,33.0,887.5,975.14,692.63
2016,8,11,14,0,873.0,130.0,3.0,33.0,865.0,975.74,694.58
2016,8,11,14,15,864.5,128.5,3.05,32.5,834.5,969.54,693.36
2016,8,11,14,30,856.0,127.0,3.1,32.0,804.0,968.4,695.56
2016,8,11,14,45,848.0,123.0,3.2,32.0,768.0,953.96,688.2
2016,8,11,15,0,840.0,119.0,3.3,32.0,732.0,936.53,679.02
2016,8,11,15,15,826.0,116.5,3.35,31.5,689.5,912.37,666.47
2016,8,11,15,30,812.0,114.0,3.4,31.0,647.0,885.68,652.17
2016,8,11,15,45,796.5,109.5,3.45,30.5,601.0,852.98,633.67
2016,8,11,16,0,781.0,105.0,3.5,30.0,555.0,818.18,613.48
2016,8,11,16,15,757.0,100.5,3.5,29.0,505.0,774.32,587.56
2016,8,11,16,30,733.0,96.0,3.5,28.0,455.0,733.42,563.11
2016,8,11,16,45,703.0,90.5,3.55,27.5,403.0,681.86,529.31
2016,8,11,17,0,673.0,85.0,3.6,27.0,351.0,630.19,494.44
2016,8,11,17,15,629.0,78.5,3.5,25.5,299.0,567.5,451.23
2016,8,11,17,30,585.0,72.0,3.4,24.0,247.0,506.43,406.21
2016,8,11,17,45,521.5,63.5,3.3,23.0,196.5,432.61,348.17
2016,8,11,18,0,458.0,55.0,3.2,22.0,146.0,362.86,290.79
2016,8,11,18,15,363.5,43.5,3.0,21.0,102.0,277.51,218.55
2016,8,11,18,30,269.0,32.0,2.8,20.0,58.0,200.65,146.09
2016,8,11,18,45,134.5,16.0,2.65,19.0,29.0,95.96,0.0
2016,8,11,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,5,45,144.0,18.0,2.05,14.5,34.0,14.08,0.06
2016,8,12,6,0,288.0,36.0,2.3,15.0,68.0,28.88,18.71
2016,8,12,6,15,376.0,47.5,2.25,15.5,113.0,36.82,26.56
2016,8,12,6,30,464.0,59.0,2.2,16.0,158.0,44.33,33.57
2016,8,12,6,45,526.5,67.0,2.2,17.0,208.5,48.33,37.19
2016,8,12,7,0,589.0,75.0,2.2,18.0,259.0,52.14,40.44
2016,8,12,7,15,305.5,111.0,2.15,18.5,207.5,76.65,61.7
2016,8,12,7,30,22.0,147.0,2.1,19.0,156.0,127.01,104.74
2016,8,12,7,45,25.5,167.5,2.1,20.0,179.5,145.69,113.68
2016,8,12,8,0,29.0,188.0,2.1,21.0,203.0,157.93,122.05
2016,8,12,8,15,46.5,217.0,2.1,22.0,243.5,186.14,142.61
2016,8,12,8,30,64.0,246.0,2.1,23.0,284.0,216.66,164.8
2016,8,12,8,45,203.0,260.5,2.1,24.0,394.0,262.2,194.53
2016,8,12,9,0,342.0,275.0,2.1,25.0,504.0,322.22,236.62
2016,8,12,9,15,595.0,195.5,2.15,26.0,622.0,363.89,264.78
2016,8,12,9,30,848.0,116.0,2.2,27.0,740.0,438.49,319.89
2016,8,12,9,45,858.5,117.5,2.25,28.0,776.0,493.0,362.18
2016,8,12,10,0,869.0,119.0,2.3,29.0,812.0,542.35,399.53
2016,8,12,10,15,876.0,121.0,2.35,29.5,841.0,589.86,435.18
2016,8,12,10,30,883.0,123.0,2.4,30.0,870.0,636.51,469.19
2016,8,12,10,45,888.5,124.0,2.5,30.5,892.5,680.3,500.56
2016,8,12,11,0,894.0,125.0,2.6,31.0,915.0,722.72,530.24
2016,8,12,11,15,897.0,126.0,2.7,31.5,929.5,761.8,556.6
2016,8,12,11,30,900.0,127.0,2.8,32.0,944.0,798.99,580.23
2016,8,12,11,45,902.0,127.0,2.9,32.5,951.5,832.44,601.23
2016,8,12,12,0,904.0,127.0,3.0,33.0,959.0,863.62,620.64
2016,8,12,12,15,904.0,127.0,3.1,33.0,958.5,890.69,638.62
2016,8,12,12,30,904.0,127.0,3.2,33.0,958.0,915.12,654.95
2016,8,12,12,45,912.5,120.0,3.35,33.0,952.5,937.62,670.43
2016,8,12,13,0,921.0,113.0,3.5,33.0,947.0,957.3,684.2
2016,8,12,13,15,918.0,112.5,3.55,33.0,931.0,969.91,692.91
2016,8,12,13,30,915.0,112.0,3.6,33.0,915.0,979.35,699.76
2016,8,12,13,45,909.5,110.5,3.7,33.0,891.5,982.19,702.84
2016,8,12,14,0,904.0,109.0,3.8,33.0,868.0,981.75,703.99
2016,8,12,14,15,897.0,107.5,3.8,32.5,838.0,976.66,703.1
2016,8,12,14,30,890.0,106.0,3.8,32.0,808.0,968.39,700.29
2016,8,12,14,45,881.0,104.0,3.8,32.0,771.5,954.58,692.58
2016,8,12,15,0,872.0,102.0,3.8,32.0,735.0,937.8,683.05
2016,8,12,15,15,859.0,99.5,3.7,31.5,693.0,913.91,669.69
2016,8,12,15,30,846.0,97.0,3.6,31.0,651.0,887.44,654.61
2016,8,12,15,45,830.0,94.0,3.55,30.5,604.5,862.86,641.03
2016,8,12,16,0,814.0,91.0,3.5,30.0,558.0,828.55,620.68
2016,8,12,16,15,791.5,87.5,3.35,29.5,508.0,786.27,594.08
2016,8,12,16,30,769.0,84.0,3.2,29.0,458.0,742.68,566.17
2016,8,12,16,45,739.5,79.5,3.1,28.5,406.0,691.37,532.4
2016,8,12,17,0,710.0,75.0,3.0,28.0,354.0,639.78,497.53
2016,8,12,17,15,667.5,69.5,2.75,27.0,301.5,581.85,457.24
2016,8,12,17,30,625.0,64.0,2.5,26.0,249.0,521.76,412.7
2016,8,12,17,45,562.0,57.0,2.3,25.5,198.0,448.74,355.27
2016,8,12,18,0,499.0,50.0,2.1,25.0,147.0,379.78,298.66
2016,8,12,18,15,400.5,39.5,1.8,24.0,102.5,292.01,225.56
2016,8,12,18,30,302.0,29.0,1.5,23.0,58.0,213.25,150.24
2016,8,12,18,45,151.0,14.5,1.25,22.0,29.0,100.06,0.0
2016,8,12,19,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,5,45,144.5,17.0,2.2,15.5,33.0,13.25,0.0
2016,8,13,6,0,289.0,34.0,2.4,16.0,66.0,27.1,17.02
2016,8,13,6,15,378.5,45.0,2.3,16.5,110.5,34.65,24.53
2016,8,13,6,30,468.0,56.0,2.2,17.0,155.0,41.8,31.19
2016,8,13,6,45,530.0,63.5,2.15,18.0,205.0,45.51,34.55
2016,8,13,7,0,592.0,71.0,2.1,19.0,255.0,49.04,37.56
2016,8,13,7,15,634.0,77.0,2.1,20.0,306.5,51.15,39.19
2016,8,13,7,30,676.0,83.0,2.1,21.0,358.0,53.1,40.61
2016,8,13,7,45,709.0,87.0,2.15,22.5,409.5,79.56,44.14
2016,8,13,8,0,742.0,91.0,2.2,24.0,461.0,130.34,71.2
2016,8,13,8,15,765.0,94.5,2.15,25.0,510.5,177.44,103.91
2016,8,13,8,30,788.0,98.0,2.1,26.0,560.0,227.04,142.99
2016,8,13,8,45,807.5,100.0,2.1,27.0,606.0,276.87,184.25
2016,8,13,9,0,827.0,102.0,2.1,28.0,652.0,328.43,227.11
2016,8,13,9,15,840.5,104.5,2.1,28.5,693.5,385.5,274.0
2016,8,13,9,30,854.0,107.0,2.1,29.0,735.0,437.04,315.77
2016,8,13,9,45,872.5,104.5,2.15,30.0,773.0,487.1,354.77
2016,8,13,10,0,891.0,102.0,2.2,31.0,811.0,537.69,392.87
2016,8,13,10,15,898.5,103.5,2.25,31.5,840.5,585.94,428.87
2016,8,13,10,30,906.0,105.0,2.3,32.0,870.0,633.32,463.2
2016,8,13,10,45,911.5,105.5,2.4,33.0,892.5,677.5,493.65
2016,8,13,11,0,917.0,106.0,2.5,34.0,915.0,720.24,522.23
2016,8,13,11,15,921.0,106.5,2.55,34.0,930.5,760.28,549.21
2016,8,13,11,30,925.0,107.0,2.6,34.0,946.0,798.42,574.05
2016,8,13,11,45,926.5,107.5,2.7,34.5,953.5,832.52,595.24
2016,8,13,12,0,928.0,108.0,2.8,35.0,961.0,864.23,614.78
2016,8,13,12,15,928.0,108.0,2.9,35.0,960.5,891.7,632.83
2016,8,13,12,30,928.0,108.0,3.0,35.0,960.0,916.43,649.19
2016,8,13,12,45,914.0,116.0,3.1,35.5,948.5,933.66,659.49
2016,8,13,13,0,900.0,124.0,3.2,36.0,937.0,947.63,667.83
2016,8,13,13,15,896.5,123.0,3.3,35.5,920.5,959.13,677.51
2016,8,13,13,30,893.0,122.0,3.4,35.0,904.0,967.5,685.36
2016,8,13,13,45,887.5,121.0,3.5,35.0,880.5,970.82,688.75
2016,8,13,14,0,882.0,120.0,3.6,35.0,857.0,970.96,690.27
2016,8,13,14,15,874.5,118.0,3.6,34.5,827.0,964.99,688.81
2016,8,13,14,30,867.0,116.0,3.6,34.0,797.0,955.9,685.5
2016,8,13,14,45,856.5,114.0,3.65,34.0,760.5,940.94,677.41
2016,8,13,15,0,846.0,112.0,3.7,34.0,724.0,931.01,672.71
2016,8,13,15,15,832.5,109.0,3.65,33.5,681.5,906.55,659.31
2016,8,13,15,30,819.0,106.0,3.6,33.0,639.0,879.53,644.24
2016,8,13,15,45,802.0,102.5,3.6,33.0,593.0,846.44,623.99
2016,8,13,16,0,785.0,99.0,3.6,33.0,547.0,811.31,602.21
2016,8,13,16,15,761.0,95.0,3.5,32.0,497.0,767.92,576.41
2016,8,13,16,30,737.0,91.0,3.4,31.0,447.0,723.34,549.2
2016,8,13,16,45,707.0,85.5,3.3,30.5,395.5,675.45,517.83
2016,8,13,17,0,677.0,80.0,3.2,30.0,344.0,623.68,482.81
2016,8,13,17,15,632.5,74.0,3.0,29.0,291.5,561.27,439.22
2016,8,13,17,30,588.0,68.0,2.8,28.0,239.0,500.55,394.04
2016,8,13,17,45,525.0,59.5,2.65,27.0,189.5,427.23,337.23
2016,8,13,18,0,462.0,51.0,2.5,26.0,140.0,358.04,281.09
2016,8,13,18,15,362.0,40.0,2.3,25.0,96.5,270.76,208.35
2016,8,13,18,30,262.0,29.0,2.1,24.0,53.0,192.73,132.29
2016,8,13,18,45,131.0,14.5,1.95,23.0,26.5,71.93,0.0
2016,8,13,19,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,5,45,126.5,17.5,2.1,15.5,31.0,13.72,0.0
2016,8,14,6,0,253.0,35.0,2.2,16.0,62.0,27.23,17.01
2016,8,14,6,15,341.5,47.5,2.2,16.5,105.5,37.1,26.62
2016,8,14,6,30,430.0,60.0,2.2,17.0,149.0,45.5,34.41
2016,8,14,6,45,488.0,70.0,2.2,18.0,198.5,51.16,39.49
2016,8,14,7,0,546.0,80.0,2.2,19.0,248.0,56.48,44.06
2016,8,14,7,15,589.5,87.0,2.2,20.0,299.5,58.99,46.02
2016,8,14,7,30,633.0,94.0,2.2,21.0,351.0,61.34,47.73
2016,8,14,7,45,663.5,100.5,2.25,22.5,401.5,86.18,51.36
2016,8,14,8,0,694.0,107.0,2.3,24.0,452.0,131.01,73.88
2016,8,14,8,15,718.5,112.0,2.3,24.5,501.0,177.36,106.05
2016,8,14,8,30,743.0,117.0,2.3,25.0,550.0,226.4,144.74
2016,8,14,8,45,761.0,121.0,2.3,26.0,595.5,280.85,189.42
2016,8,14,9,0,779.0,125.0,2.3,27.0,641.0,331.25,231.22
2016,8,14,9,15,793.5,128.5,2.3,27.5,682.5,381.45,272.93
2016,8,14,9,30,808.0,132.0,2.3,28.0,724.0,432.51,314.37
2016,8,14,9,45,814.0,137.0,2.35,29.0,758.0,481.65,352.74
2016,8,14,10,0,820.0,142.0,2.4,30.0,792.0,530.43,389.52
2016,8,14,10,15,828.5,144.0,2.45,30.5,821.5,577.45,424.69
2016,8,14,10,30,837.0,146.0,2.5,31.0,851.0,623.91,458.46
2016,8,14,10,45,845.0,146.5,2.55,31.5,874.0,667.98,489.72
2016,8,14,11,0,853.0,147.0,2.6,32.0,897.0,711.02,519.5
2016,8,14,11,15,857.0,148.0,2.65,32.5,912.5,749.49,545.54
2016,8,14,11,30,861.0,149.0,2.7,33.0,928.0,786.28,569.11
2016,8,14,11,45,865.5,148.0,2.8,33.5,936.0,819.82,590.14
2016,8,14,12,0,870.0,147.0,2.9,34.0,944.0,851.32,609.73
2016,8,14,12,15,870.0,147.0,2.95,34.0,943.5,877.75,626.92
2016,8,14,12,30,870.0,147.0,3.0,34.0,943.0,901.63,642.54
2016,8,14,12,45,872.0,144.0,3.05,34.5,936.0,921.8,654.49
2016,8,14,13,0,874.0,141.0,3.1,35.0,929.0,939.18,664.71
2016,8,14,13,15,870.0,140.0,3.15,35.0,912.5,950.1,672.29
2016,8,14,13,30,866.0,139.0,3.2,35.0,896.0,957.95,678.09
2016,8,14,13,45,855.5,140.0,3.3,35.0,871.0,958.62,679.81
2016,8,14,14,0,845.0,141.0,3.4,35.0,846.0,964.3,684.91
2016,8,14,14,15,836.0,139.0,3.45,34.5,815.0,957.38,683.13
2016,8,14,14,30,827.0,137.0,3.5,34.0,784.0,947.39,679.55
2016,8,14,14,45,813.0,135.5,3.55,34.0,747.0,930.28,670.05
2016,8,14,15,0,799.0,134.0,3.6,34.0,710.0,910.38,658.82
2016,8,14,15,15,783.5,130.5,3.6,33.5,667.5,884.26,644.56
2016,8,14,15,30,768.0,127.0,3.6,33.0,625.0,855.73,628.62
2016,8,14,15,45,748.0,123.0,3.65,32.5,578.5,825.15,611.38
2016,8,14,16,0,728.0,119.0,3.7,32.0,532.0,788.34,589.62
2016,8,14,16,15,702.0,113.5,3.65,31.0,482.0,743.22,562.39
2016,8,14,16,30,676.0,108.0,3.6,30.0,432.0,697.18,533.86
2016,8,14,16,45,643.5,101.5,3.6,29.0,381.0,644.29,499.67
2016,8,14,17,0,611.0,95.0,3.6,28.0,330.0,591.53,464.25
2016,8,14,17,15,563.5,87.0,3.45,26.5,279.0,526.88,417.99
2016,8,14,17,30,516.0,79.0,3.3,25.0,228.0,464.15,371.13
2016,8,14,17,45,454.0,68.0,3.2,24.0,179.5,391.35,313.53
2016,8,14,18,0,392.0,57.0,3.1,23.0,131.0,322.62,256.74
2016,8,14,18,15,296.5,43.0,2.95,22.0,89.0,236.49,183.83
2016,8,14,18,30,201.0,29.0,2.8,21.0,47.0,161.04,108.15
2016,8,14,18,45,100.5,14.5,2.65,20.5,23.5,58.11,0.0
2016,8,14,19,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,5,45,179.5,15.5,2.75,14.5,34.5,12.07,0.0
2016,8,15,6,0,359.0,31.0,2.9,15.0,69.0,24.59,14.76
2016,8,15,6,15,455.0,40.0,2.85,15.5,116.0,30.49,20.94
2016,8,15,6,30,551.0,49.0,2.8,16.0,163.0,36.11,26.28
2016,8,15,6,45,612.5,55.5,2.75,16.5,215.5,39.33,29.29
2016,8,15,7,0,674.0,62.0,2.7,17.0,268.0,46.6,35.72
2016,8,15,7,15,338.0,96.5,2.65,17.5,200.0,66.66,53.24
2016,8,15,7,30,2.0,131.0,2.6,18.0,132.0,114.88,94.82
2016,8,15,7,45,8.5,152.0,2.55,19.0,156.5,133.05,104.42
2016,8,15,8,0,15.0,173.0,2.5,20.0,181.0,152.62,119.01
2016,8,15,8,15,32.5,205.0,2.45,20.5,224.0,174.98,135.36
2016,8,15,8,30,50.0,237.0,2.4,21.0,267.0,206.67,159.01
2016,8,15,8,45,174.0,260.0,2.4,22.0,373.5,253.01,190.07
2016,8,15,9,0,298.0,283.0,2.4,23.0,480.0,312.66,232.46
2016,8,15,9,15,605.5,188.5,2.45,23.5,620.5,358.24,263.05
2016,8,15,9,30,913.0,94.0,2.5,24.0,761.0,446.75,329.23
2016,8,15,9,45,921.0,96.0,2.55,25.0,797.0,498.62,370.68
2016,8,15,10,0,929.0,98.0,2.6,26.0,833.0,550.04,410.48
2016,8,15,10,15,935.5,99.5,2.65,26.5,863.0,599.54,448.39
2016,8,15,10,30,942.0,101.0,2.7,27.0,893.0,648.02,484.43
2016,8,15,10,45,945.5,102.5,2.8,28.0,915.0,693.36,516.45
2016,8,15,11,0,949.0,104.0,2.9,29.0,937.0,737.04,546.37
2016,8,15,11,15,952.0,104.5,2.95,29.5,952.0,777.61,573.2
2016,8,15,11,30,955.0,105.0,3.0,30.0,967.0,816.12,597.6
2016,8,15,11,45,955.0,106.0,3.15,30.5,973.5,850.5,619.63
2016,8,15,12,0,955.0,107.0,3.3,31.0,980.0,882.33,639.89
2016,8,15,12,15,954.5,107.0,3.4,31.0,979.0,910.11,658.46
2016,8,15,12,30,954.0,107.0,3.5,31.0,978.0,935.03,675.24
2016,8,15,12,45,941.5,113.5,3.6,31.0,966.0,952.71,687.38
2016,8,15,13,0,929.0,120.0,3.7,31.0,954.0,967.06,697.52
2016,8,15,13,15,925.5,119.0,3.75,31.0,937.5,978.89,705.85
2016,8,15,13,30,922.0,118.0,3.8,31.0,921.0,987.48,712.23
2016,8,15,13,45,915.5,117.0,3.85,31.0,896.5,989.99,714.82
2016,8,15,14,0,909.0,116.0,3.9,31.0,872.0,989.2,715.45
2016,8,15,14,15,901.5,114.5,3.9,30.5,840.5,983.67,714.29
2016,8,15,14,30,894.0,113.0,3.9,30.0,809.0,974.94,711.18
2016,8,15,14,45,884.0,110.5,3.9,30.0,772.0,959.64,702.46
2016,8,15,15,0,874.0,108.0,3.9,30.0,735.0,941.35,691.87
2016,8,15,15,15,860.0,105.5,3.85,29.5,692.0,924.3,683.29
2016,8,15,15,30,846.0,103.0,3.8,29.0,649.0,896.89,667.73
2016,8,15,15,45,830.0,99.0,3.75,28.5,601.5,863.5,648.04
2016,8,15,16,0,814.0,95.0,3.7,28.0,554.0,827.95,626.66
2016,8,15,16,15,790.5,91.0,3.6,27.0,503.0,784.22,600.18
2016,8,15,16,30,767.0,87.0,3.5,26.0,452.0,739.2,572.19
2016,8,15,16,45,737.5,82.0,3.45,25.5,399.5,687.37,537.59
2016,8,15,17,0,708.0,77.0,3.4,25.0,347.0,639.37,504.84
2016,8,15,17,15,663.0,71.0,3.25,24.0,294.0,575.61,459.6
2016,8,15,17,30,618.0,65.0,3.1,23.0,241.0,513.54,412.43
2016,8,15,17,45,554.5,57.0,3.0,22.0,190.0,439.59,353.74
2016,8,15,18,0,491.0,49.0,2.9,21.0,139.0,369.78,295.56
2016,8,15,18,15,383.0,38.0,2.8,20.0,94.5,277.55,216.74
2016,8,15,18,30,275.0,27.0,2.7,19.0,50.0,193.12,126.1
2016,8,15,18,45,137.5,13.5,2.65,18.0,25.0,73.05,0.0
2016,8,15,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,16,5,45,139.0,16.5,2.0,13.5,30.5,13.07,0.0
2016,8,16,6,0,278.0,33.0,2.3,14.0,61.0,26.59,16.34
2016,8,16,6,15,372.5,44.5,2.25,14.5,106.0,34.64,24.64
2016,8,16,6,30,467.0,56.0,2.2,15.0,151.0,42.26,31.81
2016,8,16,6,45,528.5,64.5,2.2,16.0,201.5,46.79,35.95
2016,8,16,7,0,590.0,73.0,2.2,17.0,252.0,51.08,39.68
2016,8,16,7,15,295.5,101.0,2.15,17.5,191.0,69.85,56.03
2016,8,16,7,30,1.0,129.0,2.1,18.0,130.0,113.3,93.43
2016,8,16,7,45,27.5,163.5,2.1,19.0,177.0,134.68,105.35
2016,8,16,8,0,54.0,198.0,2.1,20.0,224.0,165.71,127.97
2016,8,16,8,15,66.5,223.0,2.1,21.0,259.0,191.83,146.88
2016,8,16,8,30,79.0,248.0,2.1,22.0,294.0,219.63,167.19
2016,8,16,8,45,184.5,266.0,2.15,23.0,384.5,259.32,193.59
2016,8,16,9,0,290.0,284.0,2.2,24.0,475.0,310.32,229.7
2016,8,16,9,15,570.0,201.0,2.2,25.0,606.0,355.02,259.2
2016,8,16,9,30,850.0,118.0,2.2,26.0,737.0,434.41,317.45
2016,8,16,9,45,850.5,125.0,2.25,27.0,770.5,484.83,357.19
2016,8,16,10,0,851.0,132.0,2.3,28.0,804.0,534.32,394.91
2016,8,16,10,15,859.0,134.0,2.35,28.5,833.5,582.49,431.26
2016,8,16,10,30,867.0,136.0,2.4,29.0,863.0,631.95,467.4
2016,8,16,10,45,873.5,137.0,2.45,29.5,886.0,675.94,498.84
2016,8,16,11,0,880.0,138.0,2.5,30.0,909.0,718.65,528.63
2016,8,16,11,15,883.5,139.0,2.55,30.5,924.0,757.78,555.3
2016,8,16,11,30,887.0,140.0,2.6,31.0,939.0,795.07,579.08
2016,8,16,11,45,889.5,140.0,2.65,31.5,946.0,828.7,599.95
2016,8,16,12,0,892.0,140.0,2.7,32.0,953.0,860.1,619.24
2016,8,16,12,15,891.5,140.0,2.75,32.0,952.5,886.61,636.56
2016,8,16,12,30,891.0,140.0,2.8,32.0,952.0,910.47,652.22
2016,8,16,12,45,883.0,143.0,2.85,32.5,941.0,927.79,662.39
2016,8,16,13,0,875.0,146.0,2.9,33.0,930.0,942.06,670.71
2016,8,16,13,15,871.0,145.0,2.95,33.0,913.5,953.03,678.41
2016,8,16,13,30,867.0,144.0,3.0,33.0,897.0,960.93,684.3
2016,8,16,13,45,862.5,141.5,3.05,33.0,873.5,971.45,692.02
2016,8,16,14,0,858.0,139.0,3.1,33.0,850.0,971.37,693.09
2016,8,16,14,15,849.5,137.0,3.1,32.5,819.0,964.87,691.31
2016,8,16,14,30,841.0,135.0,3.1,32.0,788.0,955.25,687.68
2016,8,16,14,45,832.0,131.0,3.15,32.0,751.5,939.91,679.42
2016,8,16,15,0,823.0,127.0,3.2,32.0,715.0,921.61,669.33
2016,8,16,15,15,808.0,124.0,3.15,31.5,672.5,896.12,655.23
2016,8,16,15,30,793.0,121.0,3.1,31.0,630.0,868.14,639.44
2016,8,16,15,45,776.5,116.0,3.1,31.0,583.5,834.27,618.62
2016,8,16,16,0,760.0,111.0,3.1,31.0,537.0,802.76,599.25
2016,8,16,16,15,734.5,106.0,3.05,30.0,486.5,757.81,572.4
2016,8,16,16,30,709.0,101.0,3.0,29.0,436.0,711.86,544.22
2016,8,16,16,45,678.5,94.5,3.0,28.5,384.5,659.53,509.77
2016,8,16,17,0,648.0,88.0,3.0,28.0,333.0,607.16,474.22
2016,8,16,17,15,600.0,80.5,2.9,26.5,280.5,541.62,428.02
2016,8,16,17,30,552.0,73.0,2.8,25.0,228.0,478.05,380.82
2016,8,16,17,45,486.5,63.0,2.75,24.0,178.5,403.12,321.73
2016,8,16,18,0,421.0,53.0,2.7,23.0,129.0,332.54,263.42
2016,8,16,18,15,316.5,40.0,2.6,22.0,86.5,243.25,187.53
2016,8,16,18,30,212.0,27.0,2.5,21.0,44.0,159.79,97.02
2016,8,16,18,45,106.0,13.5,2.45,20.0,22.0,58.94,0.0
2016,8,16,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,5,45,112.5,16.5,2.2,15.0,27.5,12.99,0.0
2016,8,17,6,0,225.0,33.0,2.5,16.0,55.0,25.74,15.31
2016,8,17,6,15,317.0,46.0,2.45,16.5,98.0,35.17,24.84
2016,8,17,6,30,409.0,59.0,2.4,17.0,141.0,45.06,33.97
2016,8,17,6,45,472.0,69.0,2.35,17.5,190.0,50.74,39.18
2016,8,17,7,0,535.0,79.0,2.3,18.0,239.0,56.11,43.92
2016,8,17,7,15,580.5,86.0,2.3,19.0,290.5,58.64,45.91
2016,8,17,7,30,626.0,93.0,2.3,20.0,342.0,61.02,47.67
2016,8,17,7,45,465.0,142.0,2.3,21.0,341.0,107.86,75.46
2016,8,17,8,0,304.0,191.0,2.3,22.0,340.0,165.34,117.54
2016,8,17,8,15,523.0,153.0,2.25,23.0,441.5,179.37,116.6
2016,8,17,8,30,742.0,115.0,2.2,24.0,543.0,219.67,139.7
2016,8,17,8,45,760.5,119.0,2.2,25.0,589.0,274.2,184.48
2016,8,17,9,0,779.0,123.0,2.2,26.0,635.0,324.76,226.57
2016,8,17,9,15,794.0,126.0,2.25,26.5,676.0,374.77,268.45
2016,8,17,9,30,809.0,129.0,2.3,27.0,717.0,425.69,310.17
2016,8,17,9,45,825.5,129.0,2.35,28.0,754.5,475.44,349.31
2016,8,17,10,0,842.0,129.0,2.4,29.0,792.0,525.74,387.59
2016,8,17,10,15,850.0,131.0,2.45,29.5,821.5,573.48,423.61
2016,8,17,10,30,858.0,133.0,2.5,30.0,851.0,622.64,459.53
2016,8,17,10,45,862.0,135.5,2.6,31.0,872.5,665.92,489.69
2016,8,17,11,0,866.0,138.0,2.7,32.0,894.0,707.77,518.01
2016,8,17,11,15,870.0,139.0,2.8,32.5,909.0,746.73,544.76
2016,8,17,11,30,874.0,140.0,2.9,33.0,924.0,783.92,568.85
2016,8,17,11,45,873.5,141.5,3.0,33.5,931.0,816.12,589.06
2016,8,17,12,0,873.0,143.0,3.1,34.0,938.0,845.97,607.66
2016,8,17,12,15,873.0,143.0,3.15,34.0,937.0,872.42,624.96
2016,8,17,12,30,873.0,143.0,3.2,34.0,936.0,896.29,640.64
2016,8,17,12,45,865.0,146.0,3.3,34.0,925.5,913.26,652.23
2016,8,17,13,0,857.0,149.0,3.4,34.0,915.0,933.72,666.24
2016,8,17,13,15,852.5,148.0,3.45,34.0,898.0,944.53,673.79
2016,8,17,13,30,848.0,147.0,3.5,34.0,881.0,952.23,679.54
2016,8,17,13,45,844.0,144.0,3.55,34.0,857.5,955.18,682.38
2016,8,17,14,0,840.0,141.0,3.6,34.0,834.0,954.96,683.36
2016,8,17,14,15,831.0,138.5,3.65,33.5,803.0,947.42,681.15
2016,8,17,14,30,822.0,136.0,3.7,33.0,772.0,936.81,677.08
2016,8,17,14,45,813.0,132.0,3.75,33.0,736.0,921.56,668.69
2016,8,17,15,0,804.0,128.0,3.8,33.0,700.0,903.41,658.48
2016,8,17,15,15,788.5,124.5,3.8,32.5,657.5,877.13,643.94
2016,8,17,15,30,773.0,121.0,3.8,32.0,615.0,848.43,627.71
2016,8,17,15,45,756.5,115.5,3.85,31.5,569.0,814.37,607.88
2016,8,17,16,0,740.0,110.0,3.9,31.0,523.0,782.67,589.41
2016,8,17,16,15,713.5,105.5,3.85,30.0,473.0,738.03,562.22
2016,8,17,16,30,687.0,101.0,3.8,29.0,423.0,692.5,533.76
2016,8,17,16,45,656.5,94.0,3.8,28.0,372.0,640.28,499.69
2016,8,17,17,0,626.0,87.0,3.8,27.0,321.0,588.08,464.43
2016,8,17,17,15,577.0,79.5,3.65,25.5,269.5,522.75,417.14
2016,8,17,17,30,528.0,72.0,3.5,24.0,218.0,459.52,369.23
2016,8,17,17,45,462.5,62.0,3.4,23.0,170.0,385.75,310.05
2016,8,17,18,0,397.0,52.0,3.3,22.0,122.0,316.38,251.89
2016,8,17,18,15,293.0,38.5,3.15,21.0,81.0,228.31,176.09
2016,8,17,18,30,189.0,25.0,3.0,20.0,40.0,143.8,80.24
2016,8,17,18,45,94.5,12.5,2.9,19.0,20.0,52.7,0.0
2016,8,17,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,5,45,84.5,16.5,2.15,14.5,24.5,13.01,0.0
2016,8,18,6,0,169.0,33.0,2.4,15.0,49.0,25.74,15.19
2016,8,18,6,15,253.0,49.0,2.4,15.5,90.0,37.54,26.96
2016,8,18,6,30,337.0,65.0,2.4,16.0,131.0,48.84,37.4
2016,8,18,6,45,387.5,79.0,2.4,17.0,177.5,58.02,45.65
2016,8,18,7,0,438.0,93.0,2.4,18.0,224.0,66.75,53.24
2016,8,18,7,15,315.0,125.0,2.35,18.5,228.5,93.35,76.24
2016,8,18,7,30,192.0,157.0,2.3,19.0,233.0,120.36,99.12
2016,8,18,7,45,384.0,147.0,2.3,20.0,326.0,108.17,77.88
2016,8,18,8,0,576.0,137.0,2.3,21.0,419.0,138.73,86.76
2016,8,18,8,15,603.5,144.5,2.25,22.0,466.5,181.06,115.08
2016,8,18,8,30,631.0,152.0,2.2,23.0,514.0,226.54,149.93
2016,8,18,8,45,642.5,162.0,2.2,24.0,557.0,273.22,188.16
2016,8,18,9,0,654.0,172.0,2.2,25.0,600.0,321.04,227.57
2016,8,18,9,15,670.5,177.0,2.25,25.5,640.0,367.48,265.96
2016,8,18,9,30,687.0,182.0,2.3,26.0,680.0,415.19,304.65
2016,8,18,9,45,630.0,222.5,2.35,27.0,696.5,460.94,340.47
2016,8,18,10,0,573.0,263.0,2.4,28.0,713.0,501.49,370.67
2016,8,18,10,15,584.0,268.0,2.45,28.5,741.0,542.76,401.27
2016,8,18,10,30,595.0,273.0,2.5,29.0,769.0,584.22,431.28
2016,8,18,10,45,606.0,274.5,2.6,30.0,791.5,621.54,457.1
2016,8,18,11,0,617.0,276.0,2.7,31.0,814.0,659.78,482.92
2016,8,18,11,15,622.0,278.5,2.75,31.0,828.5,694.34,507.4
2016,8,18,11,30,627.0,281.0,2.8,31.0,843.0,727.97,530.93
2016,8,18,11,45,636.0,278.0,2.9,31.5,851.5,758.68,551.55
2016,8,18,12,0,645.0,275.0,3.0,32.0,860.0,788.23,571.16
2016,8,18,12,15,645.0,274.5,3.05,32.0,859.5,811.2,586.97
2016,8,18,12,30,645.0,274.0,3.1,32.0,859.0,832.19,601.44
2016,8,18,12,45,642.0,273.0,3.15,32.5,850.5,847.94,611.17
2016,8,18,13,0,639.0,272.0,3.2,33.0,842.0,861.33,619.36
2016,8,18,13,15,634.0,269.5,3.25,33.0,826.0,868.99,625.1
2016,8,18,13,30,629.0,267.0,3.3,33.0,810.0,874.08,629.26
2016,8,18,13,45,626.5,260.5,3.4,33.0,788.5,874.94,631.18
2016,8,18,14,0,624.0,254.0,3.5,33.0,767.0,873.16,631.46
2016,8,18,14,15,613.0,249.0,3.55,32.5,737.5,862.25,626.65
2016,8,18,14,30,602.0,244.0,3.6,32.0,708.0,848.77,620.2
2016,8,18,14,45,596.5,233.5,3.65,32.0,675.0,828.58,608.35
2016,8,18,15,0,591.0,223.0,3.7,32.0,642.0,809.5,597.17
2016,8,18,15,15,572.5,215.5,3.7,31.0,601.0,779.69,580.46
2016,8,18,15,30,554.0,208.0,3.7,30.0,560.0,748.23,562.35
2016,8,18,15,45,540.0,195.5,3.75,29.5,517.0,713.59,540.97
2016,8,18,16,0,526.0,183.0,3.8,29.0,474.0,677.48,518.14
2016,8,18,16,15,497.0,172.0,3.8,28.0,426.5,629.5,486.78
2016,8,18,16,30,468.0,161.0,3.8,27.0,379.0,581.39,454.46
2016,8,18,16,45,435.5,147.0,3.8,26.0,330.5,527.28,416.63
2016,8,18,17,0,403.0,133.0,3.8,25.0,282.0,473.93,378.09
2016,8,18,17,15,357.5,117.0,3.65,24.0,234.0,410.3,329.77
2016,8,18,17,30,312.0,101.0,3.5,23.0,186.0,337.8,272.93
2016,8,18,17,45,254.5,81.5,3.4,22.0,141.0,268.3,216.25
2016,8,18,18,0,197.0,62.0,3.3,21.0,96.0,202.86,161.14
2016,8,18,18,15,133.5,40.5,3.2,20.0,60.0,134.97,102.45
2016,8,18,18,30,70.0,19.0,3.1,19.0,24.0,65.47,29.47
2016,8,18,18,45,35.0,9.5,3.05,18.5,12.0,24.05,0.0
2016,8,18,19,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,5,45,47.0,14.0,2.2,14.5,18.5,11.85,0.0
2016,8,19,6,0,94.0,28.0,2.5,15.0,37.0,23.19,12.91
2016,8,19,6,15,154.0,49.5,2.55,15.5,75.0,39.87,28.92
2016,8,19,6,30,214.0,71.0,2.6,16.0,113.0,55.94,43.58
2016,8,19,6,45,264.0,90.5,2.65,17.0,158.0,70.0,56.13
2016,8,19,7,0,314.0,110.0,2.7,18.0,203.0,83.54,67.89
2016,8,19,7,15,203.5,134.0,2.6,18.5,199.0,99.05,81.17
2016,8,19,7,30,93.0,158.0,2.5,19.0,195.0,127.07,104.9
2016,8,19,7,45,116.0,182.0,2.45,19.5,234.0,140.14,108.51
2016,8,19,8,0,139.0,206.0,2.4,20.0,273.0,168.79,127.55
2016,8,19,8,15,212.0,222.0,2.35,21.0,337.0,201.43,148.43
2016,8,19,8,30,285.0,238.0,2.3,22.0,401.0,234.12,170.28
2016,8,19,8,45,420.0,225.5,2.25,23.0,487.5,269.3,193.24
2016,8,19,9,0,555.0,213.0,2.2,24.0,574.0,324.51,233.42
2016,8,19,9,15,572.5,220.0,2.2,24.5,614.0,368.38,269.05
2016,8,19,9,30,590.0,227.0,2.2,25.0,654.0,413.68,305.23
2016,8,19,9,45,575.0,248.0,2.2,25.5,680.5,457.17,339.39
2016,8,19,10,0,560.0,269.0,2.2,26.0,707.0,498.92,371.11
2016,8,19,10,15,570.5,274.5,2.25,26.5,735.5,539.81,401.57
2016,8,19,10,30,581.0,280.0,2.3,27.0,764.0,580.88,431.44
2016,8,19,10,45,584.0,287.0,2.35,28.0,784.0,618.57,457.29
2016,8,19,11,0,587.0,294.0,2.4,29.0,804.0,655.54,481.96
2016,8,19,11,15,592.0,296.5,2.45,29.0,818.0,689.13,505.84
2016,8,19,11,30,597.0,299.0,2.5,29.0,832.0,720.61,528.02
2016,8,19,11,45,599.5,300.0,2.65,29.5,839.0,749.03,547.33
2016,8,19,12,0,602.0,301.0,2.8,30.0,846.0,776.08,565.52
2016,8,19,12,15,602.0,301.0,2.85,30.0,845.0,798.59,581.12
2016,8,19,12,30,602.0,301.0,2.9,30.0,844.0,819.26,595.45
2016,8,19,12,45,610.5,292.5,3.0,30.5,839.0,837.49,607.55
2016,8,19,13,0,619.0,284.0,3.1,31.0,834.0,853.7,618.31
2016,8,19,13,15,613.5,281.0,3.15,31.0,817.5,860.23,623.34
2016,8,19,13,30,608.0,278.0,3.2,31.0,801.0,864.2,626.81
2016,8,19,13,45,605.5,271.0,3.3,31.0,779.5,864.49,628.38
2016,8,19,14,0,603.0,264.0,3.4,31.0,758.0,862.18,628.33
2016,8,19,14,15,591.5,258.5,3.45,30.5,728.0,847.56,621.03
2016,8,19,14,30,580.0,253.0,3.5,30.0,698.0,833.18,613.88
2016,8,19,14,45,572.0,242.5,3.55,29.5,664.0,814.38,603.92
2016,8,19,15,0,564.0,232.0,3.6,29.0,630.0,793.33,592.36
2016,8,19,15,15,545.0,224.0,3.55,28.5,589.0,762.97,573.56
2016,8,19,15,30,526.0,216.0,3.5,28.0,548.0,731.03,553.5
2016,8,19,15,45,506.0,204.5,3.5,27.5,504.5,692.94,529.09
2016,8,19,16,0,486.0,193.0,3.5,27.0,461.0,653.77,503.48
2016,8,19,16,15,457.0,181.0,3.45,26.5,413.5,605.8,470.65
2016,8,19,16,30,428.0,169.0,3.4,26.0,366.0,557.81,437.08
2016,8,19,16,45,390.5,154.0,3.4,25.5,317.5,500.15,395.43
2016,8,19,17,0,353.0,139.0,3.4,25.0,269.0,431.57,344.44
2016,8,19,17,15,309.5,121.0,3.3,24.0,221.5,369.64,297.18
2016,8,19,17,30,266.0,103.0,3.2,23.0,174.0,310.22,250.18
2016,8,19,17,45,210.0,81.0,3.15,22.0,129.5,240.3,193.06
2016,8,19,18,0,154.0,59.0,3.1,21.0,85.0,173.99,137.34
2016,8,19,18,15,102.0,37.0,3.0,20.0,52.0,112.98,84.41
2016,8,19,18,30,50.0,15.0,2.9,19.0,19.0,48.5,15.86
2016,8,19,18,45,25.0,7.5,2.85,18.5,9.5,17.78,0.0
2016,8,19,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
