Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,3,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,20,5,45,34.5,12.0,1.75,14.5,15.0,11.44,0.0
2016,8,20,6,0,69.0,24.0,2.0,15.0,30.0,20.03,10.17
2016,8,20,6,15,118.0,47.0,2.0,15.5,66.5,37.95,27.22
2016,8,20,6,30,167.0,70.0,2.0,16.0,103.0,55.12,42.85
2016,8,20,6,45,212.5,92.5,2.0,17.0,147.0,71.28,57.24
2016,8,20,7,0,258.0,115.0,2.0,18.0,191.0,86.81,70.72
2016,8,20,7,15,137.0,126.5,2.0,18.5,168.0,99.57,81.59
2016,8,20,7,30,16.0,138.0,2.0,19.0,145.0,119.69,98.53
2016,8,20,7,45,40.0,167.5,2.0,19.5,186.5,136.43,106.61
2016,8,20,8,0,64.0,197.0,2.0,20.0,228.0,164.4,126.74
2016,8,20,8,15,139.5,222.0,2.0,20.5,299.0,191.53,143.88
2016,8,20,8,30,215.0,247.0,2.0,21.0,370.0,234.62,174.01
2016,8,20,8,45,291.5,254.0,2.05,22.0,435.0,266.0,195.6
2016,8,20,9,0,368.0,261.0,2.1,23.0,500.0,312.8,230.09
2016,8,20,9,15,451.5,255.5,2.15,23.5,567.5,353.91,261.28
2016,8,20,9,30,535.0,250.0,2.2,24.0,635.0,409.27,303.64
2016,8,20,9,45,581.0,239.5,2.3,25.0,677.0,451.83,336.37
2016,8,20,10,0,627.0,229.0,2.4,26.0,719.0,496.63,370.34
2016,8,20,10,15,637.5,233.0,2.45,26.5,747.0,538.84,402.2
2016,8,20,10,30,648.0,237.0,2.5,27.0,775.0,581.14,433.35
2016,8,20,10,45,658.0,238.5,2.65,27.5,797.0,620.88,462.39
2016,8,20,11,0,668.0,240.0,2.8,28.0,819.0,660.26,490.62
2016,8,20,11,15,673.0,242.0,2.9,28.0,833.5,696.01,516.6
2016,8,20,11,30,678.0,244.0,3.0,28.0,848.0,730.64,541.5
2016,8,20,11,45,686.5,240.5,3.15,28.5,856.5,761.69,562.98
2016,8,20,12,0,695.0,237.0,3.3,29.0,865.0,791.35,583.29
2016,8,20,12,15,695.0,237.0,3.4,29.0,864.0,815.64,600.54
2016,8,20,12,30,695.0,237.0,3.5,29.0,863.0,837.81,616.32
2016,8,20,12,45,681.0,242.5,3.6,29.0,851.0,850.76,625.56
2016,8,20,13,0,667.0,248.0,3.7,29.0,839.0,860.95,633.01
2016,8,20,13,15,662.0,246.0,3.7,28.5,823.0,869.2,640.32
2016,8,20,13,30,657.0,244.0,3.7,28.0,807.0,874.81,645.94
2016,8,20,13,45,658.5,235.5,3.75,28.0,786.5,877.26,648.79
2016,8,20,14,0,660.0,227.0,3.8,28.0,766.0,876.97,649.92
2016,8,20,14,15,649.5,222.5,3.8,27.5,736.5,866.84,645.22
2016,8,20,14,30,639.0,218.0,3.8,27.0,707.0,854.07,638.83
2016,8,20,14,45,632.5,209.0,3.85,27.0,673.0,837.77,629.23
2016,8,20,15,0,626.0,200.0,3.9,27.0,639.0,818.92,617.89
2016,8,20,15,15,608.0,193.5,3.85,26.5,598.0,789.88,599.95
2016,8,20,15,30,590.0,187.0,3.8,26.0,557.0,758.9,580.5
2016,8,20,15,45,574.0,176.5,3.8,25.5,514.0,718.71,554.71
2016,8,20,16,0,558.0,166.0,3.8,25.0,471.0,682.22,531.01
2016,8,20,16,15,528.5,156.5,3.7,24.0,423.0,634.67,499.11
2016,8,20,16,30,499.0,147.0,3.6,23.0,375.0,586.97,466.29
2016,8,20,16,45,468.0,134.0,3.55,22.5,327.5,534.16,427.96
2016,8,20,17,0,437.0,121.0,3.5,22.0,280.0,481.95,388.97
2016,8,20,17,15,389.0,107.0,3.4,21.0,231.5,417.84,339.71
2016,8,20,17,30,341.0,93.0,3.3,20.0,183.0,356.41,290.74
2016,8,20,17,45,283.5,75.0,3.2,19.0,138.5,287.28,233.65
2016,8,20,18,0,226.0,57.0,3.1,18.0,94.0,222.42,178.17
2016,8,20,18,15,152.0,37.5,2.95,17.5,58.5,151.53,114.9
2016,8,20,18,30,78.0,18.0,2.8,17.0,23.0,66.74,15.39
2016,8,20,18,45,39.0,9.0,2.7,16.5,11.5,25.04,0.0
2016,8,20,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,21,5,45,58.5,14.5,2.35,14.5,19.5,13.82,0.0
2016,8,21,6,0,117.0,29.0,2.7,15.0,39.0,23.95,12.95
2016,8,21,6,15,189.0,48.0,2.7,15.5,78.0,36.87,26.23
2016,8,21,6,30,261.0,67.0,2.7,16.0,117.0,50.54,38.8
2016,8,21,6,45,322.0,83.0,2.75,16.5,163.5,61.24,48.53
2016,8,21,7,0,383.0,99.0,2.8,17.0,210.0,71.43,57.55
2016,8,21,7,15,211.0,123.0,2.75,17.5,186.0,91.75,75.17
2016,8,21,7,30,39.0,147.0,2.7,18.0,162.0,119.72,99.04
2016,8,21,7,45,97.5,175.0,2.7,19.0,220.5,141.85,110.8
2016,8,21,8,0,156.0,203.0,2.7,20.0,279.0,166.95,125.75
2016,8,21,8,15,176.0,225.5,2.65,20.5,319.0,197.88,147.62
2016,8,21,8,30,196.0,248.0,2.6,21.0,359.0,231.24,172.44
2016,8,21,8,45,291.0,251.5,2.6,22.0,432.0,263.32,193.9
2016,8,21,9,0,386.0,255.0,2.6,23.0,505.0,312.58,229.88
2016,8,21,9,15,536.5,217.0,2.6,23.5,588.5,351.47,258.45
2016,8,21,9,30,687.0,179.0,2.6,24.0,672.0,408.65,302.37
2016,8,21,9,45,669.5,199.0,2.65,24.5,699.5,455.02,339.8
2016,8,21,10,0,652.0,219.0,2.7,25.0,727.0,499.22,374.37
2016,8,21,10,15,662.5,223.0,2.75,25.5,755.5,542.54,407.41
2016,8,21,10,30,673.0,227.0,2.8,26.0,784.0,585.91,439.63
2016,8,21,10,45,683.0,228.5,2.9,26.5,806.5,626.64,469.45
2016,8,21,11,0,693.0,230.0,3.0,27.0,829.0,666.94,498.34
2016,8,21,11,15,698.0,231.5,3.1,27.0,843.5,703.09,524.8
2016,8,21,11,30,703.0,233.0,3.2,27.0,858.0,738.04,550.1
2016,8,21,11,45,708.0,232.0,3.3,27.5,866.0,769.34,571.55
2016,8,21,12,0,713.0,231.0,3.4,28.0,874.0,799.02,591.63
2016,8,21,12,15,713.0,231.0,3.5,28.0,872.5,823.72,609.24
2016,8,21,12,30,713.0,231.0,3.6,28.0,871.0,846.22,625.33
2016,8,21,12,45,728.5,219.0,3.75,28.0,867.5,868.27,641.42
2016,8,21,13,0,744.0,207.0,3.9,28.0,864.0,888.03,655.66
2016,8,21,13,15,739.0,205.0,3.95,27.5,847.5,896.85,663.46
2016,8,21,13,30,734.0,203.0,4.0,27.0,831.0,902.81,669.57
2016,8,21,13,45,727.5,199.5,4.1,27.0,807.0,902.95,670.83
2016,8,21,14,0,721.0,196.0,4.2,27.0,783.0,900.2,670.29
2016,8,21,14,15,710.0,192.5,4.2,26.5,752.5,890.39,665.92
2016,8,21,14,30,699.0,189.0,4.2,26.0,722.0,877.81,659.78
2016,8,21,14,45,686.0,184.0,4.25,25.5,685.5,859.11,649.7
2016,8,21,15,0,673.0,179.0,4.3,25.0,649.0,837.89,637.88
2016,8,21,15,15,654.5,173.5,4.2,24.5,607.5,808.8,619.86
2016,8,21,15,30,636.0,168.0,4.1,24.0,566.0,777.7,600.32
2016,8,21,15,45,614.0,160.5,4.1,23.5,520.5,739.58,575.9
2016,8,21,16,0,592.0,153.0,4.1,23.0,475.0,700.03,549.89
2016,8,21,16,15,562.0,145.0,4.05,22.0,426.5,646.97,514.0
2016,8,21,16,30,532.0,137.0,4.0,21.0,378.0,599.65,481.29
2016,8,21,16,45,495.5,126.0,3.95,20.5,328.5,543.97,440.26
2016,8,21,17,0,459.0,115.0,3.9,20.0,279.0,489.27,398.78
2016,8,21,17,15,409.0,102.0,3.75,19.0,230.5,424.24,348.15
2016,8,21,17,30,359.0,89.0,3.6,18.0,182.0,362.06,297.91
2016,8,21,17,45,295.0,72.5,3.5,17.5,137.5,290.29,237.48
2016,8,21,18,0,231.0,56.0,3.4,17.0,93.0,223.49,179.46
2016,8,21,18,15,153.5,36.5,3.3,16.5,57.0,150.94,113.83
2016,8,21,18,30,76.0,17.0,3.2,16.0,21.0,71.74,3.78
2016,8,21,18,45,38.0,8.5,3.1,15.5,10.5,24.03,0.0
2016,8,21,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,22,5,45,57.0,14.0,2.75,14.5,19.0,13.34,0.0
2016,8,22,6,0,114.0,28.0,3.0,15.0,38.0,23.16,11.98
2016,8,22,6,15,187.5,47.5,3.0,15.5,77.0,36.54,25.88
2016,8,22,6,30,261.0,67.0,3.0,16.0,116.0,50.63,38.85
2016,8,22,6,45,151.5,88.0,3.0,16.5,118.5,71.3,57.34
2016,8,22,7,0,42.0,109.0,3.0,17.0,121.0,90.41,74.16
2016,8,22,7,15,54.5,130.5,2.9,17.5,149.5,106.83,88.27
2016,8,22,7,30,67.0,152.0,2.8,18.0,178.0,122.88,101.76
2016,8,22,7,45,104.5,177.0,2.75,18.5,224.5,135.28,105.76
2016,8,22,8,0,142.0,202.0,2.7,19.0,271.0,164.74,125.08
2016,8,22,8,15,119.5,223.5,2.65,19.5,286.0,189.01,143.58
2016,8,22,8,30,97.0,245.0,2.6,20.0,301.0,218.51,167.2
2016,8,22,8,45,198.0,260.0,2.6,21.0,384.5,254.83,191.31
2016,8,22,9,0,299.0,275.0,2.6,22.0,468.0,301.94,224.91
2016,8,22,9,15,480.5,231.0,2.65,22.5,564.5,342.53,253.7
2016,8,22,9,30,662.0,187.0,2.7,23.0,661.0,404.21,300.54
2016,8,22,9,45,668.5,195.0,2.75,24.0,693.5,449.95,336.87
2016,8,22,10,0,675.0,203.0,2.8,25.0,726.0,495.68,372.11
2016,8,22,10,15,685.0,206.0,2.9,25.0,754.0,538.86,406.18
2016,8,22,10,30,695.0,209.0,3.0,25.0,782.0,581.95,439.51
2016,8,22,10,45,701.0,212.0,3.1,25.5,803.5,622.27,469.29
2016,8,22,11,0,707.0,215.0,3.2,26.0,825.0,661.79,497.87
2016,8,22,11,15,711.5,216.5,3.3,26.5,839.0,697.94,523.54
2016,8,22,11,30,716.0,218.0,3.4,27.0,853.0,732.82,547.87
2016,8,22,11,45,719.0,218.0,3.55,27.5,859.5,763.7,569.3
2016,8,22,12,0,722.0,218.0,3.7,28.0,866.0,792.83,589.27
2016,8,22,12,15,722.0,217.5,3.8,28.0,865.0,817.08,606.69
2016,8,22,12,30,722.0,217.0,3.9,28.0,864.0,839.11,622.46
2016,8,22,12,45,684.0,237.5,4.0,28.0,845.5,846.06,627.05
2016,8,22,13,0,646.0,258.0,4.1,28.0,827.0,849.43,629.2
2016,8,22,13,15,640.5,255.5,4.1,27.5,810.5,856.49,635.82
2016,8,22,13,30,635.0,253.0,4.1,27.0,794.0,860.95,640.7
2016,8,22,13,45,634.0,245.5,4.2,27.0,772.5,861.95,642.72
2016,8,22,14,0,633.0,238.0,4.3,27.0,751.0,860.29,643.02
2016,8,22,14,15,622.0,233.5,4.3,26.5,721.5,849.7,637.89
2016,8,22,14,30,611.0,229.0,4.3,26.0,692.0,836.54,631.06
2016,8,22,14,45,602.5,220.0,4.35,25.5,658.0,818.59,621.29
2016,8,22,15,0,594.0,211.0,4.4,25.0,624.0,798.2,609.77
2016,8,22,15,15,575.5,204.0,4.35,24.0,583.5,764.2,589.17
2016,8,22,15,30,557.0,197.0,4.3,23.0,543.0,733.18,570.31
2016,8,22,15,45,538.5,186.0,4.3,22.5,499.5,696.17,545.92
2016,8,22,16,0,520.0,175.0,4.3,22.0,456.0,657.94,520.22
2016,8,22,16,15,490.0,164.5,4.2,21.5,408.5,609.99,486.25
2016,8,22,16,30,460.0,154.0,4.1,21.0,361.0,562.02,451.56
2016,8,22,16,45,426.5,140.0,4.0,20.5,313.5,507.61,411.08
2016,8,22,17,0,393.0,126.0,3.9,20.0,266.0,454.08,370.15
2016,8,22,17,15,346.0,110.5,3.75,19.0,218.5,390.82,320.58
2016,8,22,17,30,299.0,95.0,3.6,18.0,171.0,319.14,262.64
2016,8,22,17,45,243.0,75.0,3.45,17.5,127.5,250.99,205.01
2016,8,22,18,0,187.0,55.0,3.3,17.0,84.0,186.69,149.17
2016,8,22,18,15,120.0,34.5,3.15,16.5,50.5,119.58,88.21
2016,8,22,18,30,53.0,14.0,3.0,16.0,17.0,47.37,0.0
2016,8,22,18,45,26.5,7.0,2.85,16.0,8.5,17.69,0.0
2016,8,22,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,5,45,63.5,14.0,2.2,15.0,19.0,13.34,0.0
2016,8,23,6,0,127.0,28.0,2.5,16.0,38.0,21.89,10.56
2016,8,23,6,15,207.5,46.0,2.5,16.5,77.5,35.43,24.77
2016,8,23,6,30,288.0,64.0,2.5,17.0,117.0,48.39,36.71
2016,8,23,6,45,352.0,77.5,2.55,17.5,163.5,57.26,44.82
2016,8,23,7,0,416.0,91.0,2.6,18.0,210.0,65.71,52.31
2016,8,23,7,15,269.0,122.5,2.55,18.5,205.5,91.64,74.79
2016,8,23,7,30,122.0,154.0,2.5,19.0,201.0,117.96,97.15
2016,8,23,7,45,354.0,141.5,2.45,20.0,305.0,98.62,79.91
2016,8,23,8,0,586.0,129.0,2.4,21.0,409.0,125.99,77.98
2016,8,23,8,15,614.0,136.0,2.35,21.5,456.5,168.46,105.23
2016,8,23,8,30,642.0,143.0,2.3,22.0,504.0,214.12,139.97
2016,8,23,8,45,665.0,147.5,2.3,22.5,549.0,259.66,177.36
2016,8,23,9,0,688.0,152.0,2.3,23.0,594.0,307.49,217.45
2016,8,23,9,15,704.5,156.0,2.3,23.5,634.5,354.83,257.27
2016,8,23,9,30,721.0,160.0,2.3,24.0,675.0,403.37,297.31
2016,8,23,9,45,709.5,176.5,2.35,25.0,704.0,451.08,335.33
2016,8,23,10,0,698.0,193.0,2.4,26.0,733.0,497.1,370.66
2016,8,23,10,15,708.0,196.0,2.45,26.5,761.5,541.28,404.35
2016,8,23,10,30,718.0,199.0,2.5,27.0,790.0,585.32,437.04
2016,8,23,10,45,726.5,200.5,2.6,27.5,812.0,626.77,467.32
2016,8,23,11,0,735.0,202.0,2.7,28.0,834.0,667.52,496.45
2016,8,23,11,15,740.0,203.5,2.75,28.5,848.5,704.94,522.44
2016,8,23,11,30,745.0,205.0,2.8,29.0,863.0,741.02,547.02
2016,8,23,11,45,749.5,204.0,2.9,29.5,870.5,772.89,568.64
2016,8,23,12,0,754.0,203.0,3.0,30.0,878.0,802.98,588.79
2016,8,23,12,15,754.0,203.0,3.1,30.0,877.0,828.34,606.39
2016,8,23,12,30,754.0,203.0,3.2,30.0,876.0,851.39,622.24
2016,8,23,12,45,764.0,194.5,3.3,30.5,870.5,868.81,633.16
2016,8,23,13,0,774.0,186.0,3.4,31.0,865.0,887.02,644.68
2016,8,23,13,15,769.5,184.5,3.45,31.0,848.5,896.43,651.49
2016,8,23,13,30,765.0,183.0,3.5,31.0,832.0,902.95,656.58
2016,8,23,13,45,760.5,179.0,3.6,31.0,809.0,908.79,661.66
2016,8,23,14,0,756.0,175.0,3.7,31.0,786.0,907.16,661.94
2016,8,23,14,15,746.0,172.0,3.75,30.5,755.5,898.56,658.82
2016,8,23,14,30,736.0,169.0,3.8,30.0,725.0,887.11,653.91
2016,8,23,14,45,726.0,163.5,3.9,30.0,689.0,870.13,644.3
2016,8,23,15,0,716.0,158.0,4.0,30.0,653.0,850.49,632.93
2016,8,23,15,15,698.5,153.5,4.0,29.5,611.0,822.73,616.77
2016,8,23,15,30,681.0,149.0,4.0,29.0,569.0,792.85,599.05
2016,8,23,15,45,661.5,142.0,4.0,28.5,524.0,756.49,576.56
2016,8,23,16,0,642.0,135.0,4.0,28.0,479.0,718.53,552.6
2016,8,23,16,15,612.5,128.0,3.95,27.0,430.0,671.1,522.19
2016,8,23,16,30,583.0,121.0,3.9,26.0,381.0,623.12,490.22
2016,8,23,16,45,547.5,111.5,3.85,25.0,331.0,567.6,451.22
2016,8,23,17,0,512.0,102.0,3.8,24.0,281.0,508.31,408.02
2016,8,23,17,15,460.0,91.0,3.65,23.0,231.5,442.53,357.59
2016,8,23,17,30,408.0,80.0,3.5,22.0,182.0,379.73,307.5
2016,8,23,17,45,340.0,65.5,3.4,21.0,136.5,306.32,246.89
2016,8,23,18,0,272.0,51.0,3.3,20.0,91.0,238.34,188.53
2016,8,23,18,15,179.5,33.0,3.2,19.0,55.5,158.95,115.63
2016,8,23,18,30,87.0,15.0,3.1,18.0,20.0,71.5,0.0
2016,8,23,18,45,43.5,7.5,3.05,17.5,10.0,25.1,0.0
2016,8,23,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,24,5,45,102.0,13.5,2.0,14.0,21.5,12.87,0.0
2016,8,24,6,0,204.0,27.0,2.3,15.0,43.0,21.18,9.63
2016,8,24,6,15,301.5,41.0,2.3,15.5,85.5,31.59,21.53
2016,8,24,6,30,399.0,55.0,2.3,16.0,128.0,42.57,31.75
2016,8,24,6,45,469.5,64.5,2.35,16.5,177.5,47.93,36.79
2016,8,24,7,0,540.0,74.0,2.4,17.0,227.0,53.04,41.38
2016,8,24,7,15,270.0,99.0,2.35,17.5,175.5,75.48,60.99
2016,8,24,7,30,0.0,124.0,2.3,18.0,124.0,108.9,89.73
2016,8,24,7,45,16.0,152.0,2.3,18.5,159.5,131.67,108.77
2016,8,24,8,0,32.0,180.0,2.3,19.0,195.0,149.64,116.71
2016,8,24,8,15,52.0,208.5,2.3,20.0,236.5,177.43,136.95
2016,8,24,8,30,72.0,237.0,2.3,21.0,278.0,207.85,159.13
2016,8,24,8,45,132.0,263.5,2.3,22.0,345.5,241.21,182.17
2016,8,24,9,0,192.0,290.0,2.3,23.0,413.0,288.72,216.58
2016,8,24,9,15,507.0,206.5,2.3,23.5,560.5,330.05,242.29
2016,8,24,9,30,822.0,123.0,2.3,24.0,708.0,414.35,304.25
2016,8,24,9,45,843.0,120.5,2.35,24.5,746.0,464.59,345.14
2016,8,24,10,0,864.0,118.0,2.4,25.0,784.0,519.61,388.51
2016,8,24,10,15,871.5,119.5,2.45,25.5,813.0,567.02,425.24
2016,8,24,10,30,879.0,121.0,2.5,26.0,842.0,613.57,460.29
2016,8,24,10,45,885.0,121.5,2.6,27.0,864.5,657.27,491.63
2016,8,24,11,0,891.0,122.0,2.7,28.0,887.0,699.57,521.09
2016,8,24,11,15,894.5,123.0,2.75,28.0,901.0,739.01,549.67
2016,8,24,11,30,898.0,124.0,2.8,28.0,915.0,776.51,575.4
2016,8,24,11,45,899.0,124.5,2.9,28.5,921.5,809.57,596.68
2016,8,24,12,0,900.0,125.0,3.0,29.0,928.0,840.23,616.26
2016,8,24,12,15,900.0,125.0,3.05,29.0,927.0,867.07,634.2
2016,8,24,12,30,900.0,125.0,3.1,29.0,926.0,891.2,650.4
2016,8,24,12,45,875.0,138.0,3.2,29.5,910.0,903.31,657.75
2016,8,24,13,0,850.0,151.0,3.3,30.0,894.0,918.26,667.14
2016,8,24,13,15,845.5,149.5,3.35,30.0,877.0,928.29,674.39
2016,8,24,13,30,841.0,148.0,3.4,30.0,860.0,935.2,679.76
2016,8,24,13,45,834.0,146.5,3.5,30.0,835.0,936.66,682.03
2016,8,24,14,0,827.0,145.0,3.6,30.0,810.0,934.97,682.39
2016,8,24,14,15,817.0,143.0,3.6,29.5,779.0,926.85,679.41
2016,8,24,14,30,807.0,141.0,3.6,29.0,748.0,915.69,674.55
2016,8,24,14,45,794.5,137.5,3.65,29.0,710.0,897.66,664.13
2016,8,24,15,0,782.0,134.0,3.7,29.0,672.0,876.84,651.91
2016,8,24,15,15,765.5,130.5,3.7,28.5,629.5,849.8,636.47
2016,8,24,15,30,749.0,127.0,3.7,28.0,587.0,825.25,622.67
2016,8,24,15,45,728.0,122.0,3.7,27.5,540.0,788.45,600.15
2016,8,24,16,0,707.0,117.0,3.7,27.0,493.0,749.98,576.16
2016,8,24,16,15,678.0,111.5,3.65,26.0,442.5,703.06,546.5
2016,8,24,16,30,649.0,106.0,3.6,25.0,392.0,655.46,515.55
2016,8,24,16,45,612.0,98.0,3.55,24.0,341.0,598.59,476.53
2016,8,24,17,0,575.0,90.0,3.5,23.0,290.0,542.25,435.67
2016,8,24,17,15,521.5,81.0,3.4,22.0,239.0,474.55,383.99
2016,8,24,17,30,468.0,72.0,3.3,21.0,188.0,409.34,332.06
2016,8,24,17,45,393.0,59.5,3.2,20.0,141.0,328.54,265.4
2016,8,24,18,0,318.0,47.0,3.1,19.0,94.0,257.23,203.79
2016,8,24,18,15,210.0,31.0,3.05,18.0,57.0,171.14,122.63
2016,8,24,18,30,102.0,15.0,3.0,17.0,20.0,77.43,0.0
2016,8,24,18,45,51.0,7.5,2.95,16.5,10.0,7.15,0.0
2016,8,24,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,25,5,45,101.0,13.0,2.35,14.5,21.0,12.39,0.0
2016,8,25,6,0,202.0,26.0,2.6,15.0,42.0,20.41,8.54
2016,8,25,6,15,301.5,39.0,2.6,15.5,83.5,30.78,20.77
2016,8,25,6,30,401.0,52.0,2.6,16.0,125.0,39.95,29.43
2016,8,25,6,45,474.5,60.5,2.65,16.5,174.0,44.57,33.81
2016,8,25,7,0,548.0,69.0,2.7,17.0,223.0,48.99,37.8
2016,8,25,7,15,277.0,98.5,2.7,17.5,176.5,75.18,60.74
2016,8,25,7,30,6.0,128.0,2.7,18.0,130.0,111.83,92.3
2016,8,25,7,45,9.0,145.5,2.7,18.5,149.0,126.66,104.54
2016,8,25,8,0,12.0,163.0,2.7,19.0,168.0,143.23,112.3
2016,8,25,8,15,72.0,204.0,2.65,19.5,244.0,176.35,135.65
2016,8,25,8,30,132.0,245.0,2.6,20.0,320.0,215.8,163.65
2016,8,25,8,45,170.0,266.0,2.6,21.0,370.0,250.99,189.26
2016,8,25,9,0,208.0,287.0,2.6,22.0,420.0,290.42,218.47
2016,8,25,9,15,529.5,195.5,2.6,22.5,564.0,327.73,241.25
2016,8,25,9,30,851.0,104.0,2.6,23.0,708.0,413.1,304.53
2016,8,25,9,45,865.5,104.5,2.65,24.0,745.0,463.84,345.69
2016,8,25,10,0,880.0,105.0,2.7,25.0,782.0,514.75,385.78
2016,8,25,10,15,888.0,106.5,2.75,25.5,811.5,563.04,423.47
2016,8,25,10,30,896.0,108.0,2.8,26.0,841.0,610.48,459.43
2016,8,25,10,45,902.0,109.0,2.85,26.5,863.5,655.2,492.47
2016,8,25,11,0,908.0,110.0,2.9,27.0,886.0,698.49,523.65
2016,8,25,11,15,911.5,110.5,2.9,27.0,901.0,737.98,552.31
2016,8,25,11,30,915.0,111.0,2.9,27.0,916.0,775.47,577.6
2016,8,25,11,45,916.5,112.0,2.95,27.5,923.0,809.76,599.56
2016,8,25,12,0,918.0,113.0,3.0,28.0,930.0,841.62,619.75
2016,8,25,12,15,917.5,113.0,3.05,28.0,928.5,868.35,637.67
2016,8,25,12,30,917.0,113.0,3.1,28.0,927.0,892.26,653.8
2016,8,25,12,45,905.0,118.5,3.15,28.5,914.5,908.7,663.72
2016,8,25,13,0,893.0,124.0,3.2,29.0,902.0,921.86,671.61
2016,8,25,13,15,889.0,123.0,3.25,29.0,884.5,932.48,679.29
2016,8,25,13,30,885.0,122.0,3.3,29.0,867.0,939.93,685.04
2016,8,25,13,45,877.5,121.0,3.4,29.0,842.0,940.97,687.06
2016,8,25,14,0,870.0,120.0,3.5,29.0,817.0,938.8,687.15
2016,8,25,14,15,861.0,118.0,3.6,28.5,785.5,931.03,685.02
2016,8,25,14,30,852.0,116.0,3.7,28.0,754.0,920.16,680.94
2016,8,25,14,45,840.0,114.0,3.8,27.5,716.0,911.15,678.19
2016,8,25,15,0,828.0,112.0,3.9,27.0,678.0,891.8,668.45
2016,8,25,15,15,812.5,109.0,3.95,26.5,635.0,865.46,653.65
2016,8,25,15,30,797.0,106.0,4.0,26.0,592.0,836.65,637.03
2016,8,25,15,45,777.5,102.0,4.05,25.5,545.0,801.01,615.38
2016,8,25,16,0,758.0,98.0,4.1,25.0,498.0,763.5,592.06
2016,8,25,16,15,731.0,93.5,4.05,24.0,447.5,721.72,565.91
2016,8,25,16,30,704.0,89.0,4.0,23.0,397.0,675.41,535.71
2016,8,25,16,45,669.0,83.0,4.0,22.5,345.5,620.78,497.42
2016,8,25,17,0,634.0,77.0,4.0,22.0,294.0,566.51,457.89
2016,8,25,17,15,581.5,69.5,3.9,20.5,242.5,499.39,407.11
2016,8,25,17,30,529.0,62.0,3.8,19.0,191.0,434.76,355.76
2016,8,25,17,45,452.5,52.0,3.7,18.0,143.0,356.01,289.77
2016,8,25,18,0,376.0,42.0,3.6,17.0,95.0,282.88,225.52
2016,8,25,18,15,254.0,28.0,3.45,16.5,57.5,189.93,133.48
2016,8,25,18,30,132.0,14.0,3.3,16.0,20.0,72.77,0.0
2016,8,25,18,45,66.0,7.0,3.15,15.5,10.0,0.0,0.0
2016,8,25,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,114.0,12.5,2.1,14.5,21.0,11.91,0.0
2016,8,26,6,0,228.0,25.0,2.4,15.0,42.0,20.24,7.79
2016,8,26,6,15,334.0,37.5,2.45,15.5,85.0,29.55,19.66
2016,8,26,6,30,440.0,50.0,2.5,16.0,128.0,38.33,27.99
2016,8,26,6,45,501.0,60.0,2.55,16.5,177.0,44.34,33.6
2016,8,26,7,0,562.0,70.0,2.6,17.0,226.0,50.02,38.71
2016,8,26,7,15,285.0,99.0,2.6,17.5,179.0,69.45,55.72
2016,8,26,7,30,8.0,128.0,2.6,18.0,132.0,111.74,92.24
2016,8,26,7,45,11.0,146.0,2.6,18.5,151.5,126.87,104.73
2016,8,26,8,0,14.0,164.0,2.6,19.0,171.0,143.95,112.84
2016,8,26,8,15,22.0,188.0,2.6,19.5,200.0,166.61,129.98
2016,8,26,8,30,30.0,212.0,2.6,20.0,229.0,182.47,141.56
2016,8,26,8,45,154.0,243.5,2.6,21.0,340.5,231.01,174.34
2016,8,26,9,0,278.0,275.0,2.6,22.0,452.0,293.21,218.66
2016,8,26,9,15,562.0,193.5,2.6,22.5,581.0,334.62,245.66
2016,8,26,9,30,846.0,112.0,2.6,23.0,710.0,410.84,302.66
2016,8,26,9,45,826.5,129.5,2.65,24.0,738.0,461.74,344.1
2016,8,26,10,0,807.0,147.0,2.7,25.0,766.0,509.93,381.93
2016,8,26,10,15,816.0,149.0,2.75,25.5,795.0,556.83,418.32
2016,8,26,10,30,825.0,151.0,2.8,26.0,824.0,603.2,453.3
2016,8,26,10,45,828.5,154.5,2.85,26.5,845.5,646.79,485.32
2016,8,26,11,0,832.0,158.0,2.9,27.0,867.0,689.02,515.56
2016,8,26,11,15,836.0,158.5,2.95,27.0,881.0,727.35,543.55
2016,8,26,11,30,840.0,159.0,3.0,27.0,895.0,763.97,569.92
2016,8,26,11,45,841.0,160.0,3.1,27.5,901.5,796.87,591.78
2016,8,26,12,0,842.0,161.0,3.2,28.0,908.0,827.54,611.58
2016,8,26,12,15,841.5,161.0,3.25,28.0,906.5,853.66,629.22
2016,8,26,12,30,841.0,161.0,3.3,28.0,905.0,877.17,645.18
2016,8,26,12,45,840.0,159.5,3.4,28.5,895.5,896.05,657.12
2016,8,26,13,0,839.0,158.0,3.5,29.0,886.0,912.06,667.22
2016,8,26,13,15,834.0,156.5,3.55,28.5,868.5,921.51,675.48
2016,8,26,13,30,829.0,155.0,3.6,28.0,851.0,927.85,681.88
2016,8,26,13,45,823.5,152.0,3.7,28.0,826.5,929.05,683.96
2016,8,26,14,0,818.0,149.0,3.8,28.0,802.0,927.09,684.11
2016,8,26,14,15,808.0,146.5,3.85,27.5,770.5,918.4,680.96
2016,8,26,14,30,798.0,144.0,3.9,27.0,739.0,906.69,675.89
2016,8,26,14,45,788.0,139.5,3.95,27.0,701.5,889.87,666.11
2016,8,26,15,0,778.0,135.0,4.0,27.0,664.0,870.22,654.47
2016,8,26,15,15,761.0,131.0,4.0,26.5,621.0,846.84,641.31
2016,8,26,15,30,744.0,127.0,4.0,26.0,578.0,816.78,623.4
2016,8,26,15,45,725.0,121.0,4.0,25.5,531.5,780.59,600.98
2016,8,26,16,0,706.0,115.0,4.0,25.0,485.0,742.65,576.97
2016,8,26,16,15,676.5,109.5,3.95,24.0,434.5,695.4,546.58
2016,8,26,16,30,647.0,104.0,3.9,23.0,384.0,647.51,514.9
2016,8,26,16,45,610.5,95.5,3.85,22.5,333.0,590.61,474.2
2016,8,26,17,0,574.0,87.0,3.8,22.0,282.0,534.23,431.87
2016,8,26,17,15,519.0,78.0,3.65,21.0,231.0,465.84,378.91
2016,8,26,17,30,464.0,69.0,3.5,20.0,180.0,400.11,325.83
2016,8,26,17,45,387.0,56.5,3.4,19.5,133.0,320.96,259.19
2016,8,26,18,0,310.0,44.0,3.3,19.0,86.0,247.26,194.61
2016,8,26,18,15,197.5,28.0,3.15,18.0,50.5,158.69,105.79
2016,8,26,18,30,85.0,12.0,3.0,17.0,15.0,49.39,0.0
2016,8,26,18,45,42.5,6.0,2.9,16.5,7.5,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,5,45,69.0,12.5,2.1,14.5,17.5,11.91,0.0
2016,8,27,6,0,138.0,25.0,2.3,15.0,35.0,19.64,6.65
2016,8,27,6,15,229.0,42.0,2.35,15.5,75.0,32.5,22.1
2016,8,27,6,30,320.0,59.0,2.4,16.0,115.0,44.82,33.62
2016,8,27,6,45,160.0,68.0,2.45,16.5,96.0,53.68,41.79
2016,8,27,7,0,0.0,77.0,2.5,17.0,77.0,69.47,55.8
2016,8,27,7,15,0.0,95.5,2.45,17.5,95.5,85.35,69.6
2016,8,27,7,30,0.0,114.0,2.4,18.0,114.0,101.06,82.97
2016,8,27,7,45,2.0,133.0,2.4,18.5,134.5,117.0,96.27
2016,8,27,8,0,4.0,152.0,2.4,19.0,155.0,134.07,105.14
2016,8,27,8,15,14.0,178.5,2.4,19.5,187.0,158.24,123.59
2016,8,27,8,30,24.0,205.0,2.4,20.0,219.0,183.73,142.82
2016,8,27,8,45,32.0,230.0,2.45,20.5,249.5,200.98,155.49
2016,8,27,9,0,40.0,255.0,2.5,21.0,280.0,226.95,175.06
2016,8,27,9,15,79.5,290.5,2.55,21.5,345.5,272.3,208.78
2016,8,27,9,30,119.0,326.0,2.6,22.0,411.0,315.92,241.14
2016,8,27,9,45,241.0,326.5,2.65,23.0,508.0,373.01,282.7
2016,8,27,10,0,363.0,327.0,2.7,24.0,605.0,447.97,337.76
2016,8,27,10,15,580.0,245.0,2.75,24.5,708.0,510.73,385.45
2016,8,27,10,30,797.0,163.0,2.8,25.0,811.0,596.18,449.99
2016,8,27,10,45,804.5,163.5,2.85,25.5,832.5,638.47,481.06
2016,8,27,11,0,812.0,164.0,2.9,26.0,854.0,679.74,510.88
2016,8,27,11,15,815.5,165.0,2.95,26.0,868.0,717.46,538.59
2016,8,27,11,30,819.0,166.0,3.0,26.0,882.0,753.5,564.68
2016,8,27,11,45,822.0,165.5,3.1,26.5,888.0,785.9,586.77
2016,8,27,12,0,825.0,165.0,3.2,27.0,894.0,816.21,606.48
2016,8,27,12,15,824.5,164.5,3.3,27.0,892.5,841.41,623.9
2016,8,27,12,30,824.0,164.0,3.4,27.0,891.0,864.05,639.67
2016,8,27,12,45,818.0,165.5,3.5,27.0,880.0,881.21,651.85
2016,8,27,13,0,812.0,167.0,3.6,27.0,869.0,895.45,662.21
2016,8,27,13,15,807.0,165.5,3.65,27.0,852.0,904.59,669.01
2016,8,27,13,30,802.0,164.0,3.7,27.0,835.0,910.71,673.94
2016,8,27,13,45,797.5,160.5,3.8,27.0,811.0,912.17,676.18
2016,8,27,14,0,793.0,157.0,3.9,27.0,787.0,910.57,676.51
2016,8,27,14,15,783.0,154.0,3.9,26.5,755.5,901.38,672.65
2016,8,27,14,30,773.0,151.0,3.9,26.0,724.0,889.23,666.92
2016,8,27,14,45,765.0,145.0,3.95,25.5,688.0,872.81,658.6
2016,8,27,15,0,757.0,139.0,4.0,25.0,652.0,858.3,651.64
2016,8,27,15,15,739.5,135.0,4.0,24.5,609.0,830.37,635.05
2016,8,27,15,30,722.0,131.0,4.0,24.0,566.0,800.25,616.85
2016,8,27,15,45,707.5,123.5,4.0,23.5,521.0,766.58,595.89
2016,8,27,16,0,693.0,116.0,4.0,23.0,476.0,730.99,573.23
2016,8,27,16,15,663.5,110.0,3.95,22.0,426.0,683.52,542.24
2016,8,27,16,30,634.0,104.0,3.9,21.0,376.0,635.45,509.97
2016,8,27,16,45,602.5,94.5,3.85,20.5,326.0,581.52,470.92
2016,8,27,17,0,571.0,85.0,3.8,20.0,276.0,527.83,430.23
2016,8,27,17,15,516.0,76.0,3.7,19.0,225.5,459.72,376.96
2016,8,27,17,30,461.0,67.0,3.6,18.0,175.0,394.31,323.55
2016,8,27,17,45,388.0,54.5,3.5,17.5,129.0,317.9,258.38
2016,8,27,18,0,315.0,42.0,3.4,17.0,83.0,247.05,195.18
2016,8,27,18,15,199.5,26.5,3.25,16.5,48.0,155.24,98.13
2016,8,27,18,30,84.0,11.0,3.1,16.0,13.0,47.69,0.0
2016,8,27,18,45,42.0,5.5,3.0,16.0,6.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,5,45,89.5,11.5,1.35,13.0,18.0,10.96,0.0
2016,8,28,6,0,179.0,23.0,1.5,14.0,36.0,18.07,4.88
2016,8,28,6,15,280.0,38.0,1.5,14.5,77.5,29.39,19.49
2016,8,28,6,30,381.0,53.0,1.5,15.0,119.0,41.39,30.75
2016,8,28,6,45,220.5,79.0,1.55,15.5,120.0,61.75,49.07
2016,8,28,7,0,60.0,105.0,1.6,16.0,121.0,87.08,71.46
2016,8,28,7,15,72.5,126.0,1.55,16.5,150.0,103.25,85.43
2016,8,28,7,30,85.0,147.0,1.5,17.0,179.0,119.08,98.79
2016,8,28,7,45,136.5,170.0,1.45,18.0,230.0,128.67,106.32
2016,8,28,8,0,188.0,193.0,1.4,19.0,281.0,158.07,118.78
2016,8,28,8,15,470.0,152.0,1.4,19.5,403.5,158.74,104.59
2016,8,28,8,30,752.0,111.0,1.4,20.0,526.0,199.61,124.27
2016,8,28,8,45,775.5,113.0,1.45,21.0,573.0,254.23,168.79
2016,8,28,9,0,799.0,115.0,1.5,22.0,620.0,305.33,211.64
2016,8,28,9,15,813.5,118.5,1.55,22.5,661.5,356.75,255.36
2016,8,28,9,30,828.0,122.0,1.6,23.0,703.0,408.96,298.91
2016,8,28,9,45,844.0,122.0,1.7,24.0,740.0,459.43,339.61
2016,8,28,10,0,860.0,122.0,1.8,25.0,777.0,510.34,379.37
2016,8,28,10,15,868.0,123.5,1.9,25.5,806.0,561.65,418.88
2016,8,28,10,30,876.0,125.0,2.0,26.0,835.0,608.39,454.12
2016,8,28,10,45,881.5,126.5,2.15,26.5,857.0,652.57,486.9
2016,8,28,11,0,887.0,128.0,2.3,27.0,879.0,695.32,517.93
2016,8,28,11,15,890.5,128.5,2.4,27.5,893.0,734.22,545.39
2016,8,28,11,30,894.0,129.0,2.5,28.0,907.0,771.16,570.4
2016,8,28,11,45,896.0,129.0,2.65,28.5,914.0,804.4,592.1
2016,8,28,12,0,898.0,129.0,2.8,29.0,921.0,835.28,612.15
2016,8,28,12,15,898.0,129.0,2.9,29.0,919.0,862.03,630.34
2016,8,28,12,30,898.0,129.0,3.0,29.0,917.0,886.05,646.8
2016,8,28,12,45,912.0,118.5,3.1,29.0,912.0,909.04,662.67
2016,8,28,13,0,926.0,108.0,3.2,29.0,907.0,929.16,676.75
2016,8,28,13,15,922.0,107.5,3.3,29.0,889.5,940.38,685.12
2016,8,28,13,30,918.0,107.0,3.4,29.0,872.0,948.32,691.53
2016,8,28,13,45,912.0,106.0,3.5,29.0,846.5,950.61,694.4
2016,8,28,14,0,906.0,105.0,3.6,29.0,821.0,949.59,695.26
2016,8,28,14,15,897.5,103.0,3.6,28.5,789.0,941.92,692.63
2016,8,28,14,30,889.0,101.0,3.6,28.0,757.0,931.02,688.01
2016,8,28,14,45,878.5,99.0,3.65,27.5,719.0,915.19,680.48
2016,8,28,15,0,868.0,97.0,3.7,27.0,681.0,896.4,670.99
2016,8,28,15,15,853.5,94.5,3.65,26.5,637.0,870.7,656.23
2016,8,28,15,30,839.0,92.0,3.6,26.0,593.0,849.69,644.68
2016,8,28,15,45,820.0,88.5,3.55,25.5,545.5,814.08,622.82
2016,8,28,16,0,801.0,85.0,3.5,25.0,498.0,776.51,599.34
2016,8,28,16,15,774.5,81.0,3.45,24.0,446.5,730.67,570.58
2016,8,28,16,30,748.0,77.0,3.4,23.0,395.0,683.81,540.27
2016,8,28,16,45,711.5,72.0,3.35,22.5,342.0,627.73,501.02
2016,8,28,17,0,675.0,67.0,3.3,22.0,289.0,576.07,463.79
2016,8,28,17,15,621.0,60.5,3.15,21.0,236.5,508.15,411.55
2016,8,28,17,30,567.0,54.0,3.0,20.0,184.0,442.89,358.86
2016,8,28,17,45,482.0,45.0,2.9,19.0,135.5,359.77,289.42
2016,8,28,18,0,397.0,36.0,2.8,18.0,87.0,283.22,221.57
2016,8,28,18,15,258.0,23.5,2.65,17.5,50.5,178.85,103.64
2016,8,28,18,30,119.0,11.0,2.5,17.0,14.0,62.75,0.0
2016,8,28,18,45,59.5,5.5,2.45,16.5,7.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,29,5,45,110.0,11.5,1.9,12.5,19.0,10.96,0.0
2016,8,29,6,0,220.0,23.0,2.2,13.0,38.0,18.7,4.23
2016,8,29,6,15,332.5,35.0,2.3,13.5,80.0,27.63,17.98
2016,8,29,6,30,445.0,47.0,2.4,14.0,122.0,36.06,26.15
2016,8,29,6,45,513.5,55.5,2.5,15.0,171.5,40.89,30.71
2016,8,29,7,0,582.0,64.0,2.6,16.0,221.0,45.49,34.85
2016,8,29,7,15,291.0,89.0,2.55,16.0,167.5,62.49,49.93
2016,8,29,7,30,0.0,114.0,2.5,16.0,114.0,100.91,83.55
2016,8,29,7,45,2.0,132.0,2.5,16.5,133.0,116.09,96.28
2016,8,29,8,0,4.0,150.0,2.5,17.0,152.0,132.29,104.56
2016,8,29,8,15,8.5,170.0,2.5,17.5,174.5,150.75,118.79
2016,8,29,8,30,13.0,190.0,2.5,18.0,197.0,169.85,133.34
2016,8,29,8,45,62.5,236.5,2.55,18.5,275.0,211.84,164.29
2016,8,29,9,0,112.0,283.0,2.6,19.0,353.0,266.37,205.18
2016,8,29,9,15,102.0,300.5,2.6,19.5,368.0,286.38,220.72
2016,8,29,9,30,92.0,318.0,2.6,20.0,383.0,305.38,235.26
2016,8,29,9,45,198.5,329.5,2.65,21.0,478.0,362.2,276.98
2016,8,29,10,0,305.0,341.0,2.7,22.0,573.0,430.32,327.27
2016,8,29,10,15,607.0,220.5,2.75,22.5,703.5,501.59,382.07
2016,8,29,10,30,909.0,100.0,2.8,23.0,834.0,603.76,460.21
2016,8,29,10,45,915.0,100.0,2.85,24.0,856.0,648.06,492.28
2016,8,29,11,0,921.0,100.0,2.9,25.0,878.0,690.84,522.62
2016,8,29,11,15,924.5,101.0,2.95,25.0,892.5,731.13,552.44
2016,8,29,11,30,928.0,102.0,3.0,25.0,907.0,769.37,578.85
2016,8,29,11,45,930.0,101.5,3.1,25.5,913.5,802.87,600.82
2016,8,29,12,0,932.0,101.0,3.2,26.0,920.0,833.88,620.99
2016,8,29,12,15,602.5,260.5,3.25,26.0,789.5,750.6,560.64
2016,8,29,12,30,273.0,420.0,3.3,26.0,659.0,641.4,476.76
2016,8,29,12,45,587.0,268.0,3.4,26.5,774.5,782.35,584.02
2016,8,29,13,0,901.0,116.0,3.5,27.0,890.0,913.19,674.53
2016,8,29,13,15,897.0,115.0,3.55,27.0,872.5,923.63,681.29
2016,8,29,13,30,893.0,114.0,3.6,27.0,855.0,930.86,686.97
2016,8,29,13,45,749.5,180.0,3.7,27.0,789.0,889.42,660.4
2016,8,29,14,0,606.0,246.0,3.8,27.0,723.0,833.22,622.06
2016,8,29,14,15,737.0,176.0,3.85,26.5,733.0,883.84,661.3
2016,8,29,14,30,868.0,106.0,3.9,26.0,743.0,915.09,685.01
2016,8,29,14,45,860.0,102.0,3.95,25.5,705.5,899.46,677.08
2016,8,29,15,0,852.0,98.0,4.0,25.0,668.0,880.83,667.43
2016,8,29,15,15,837.0,95.5,3.95,24.5,625.0,862.11,657.26
2016,8,29,15,30,822.0,93.0,3.9,24.0,582.0,833.72,640.27
2016,8,29,15,45,808.0,88.0,3.9,23.5,535.5,800.86,620.22
2016,8,29,16,0,794.0,83.0,3.9,23.0,489.0,765.84,598.32
2016,8,29,16,15,767.5,79.0,3.85,22.5,438.0,720.19,568.04
2016,8,29,16,30,741.0,75.0,3.8,22.0,387.0,673.57,536.36
2016,8,29,16,45,709.5,69.5,3.75,21.5,335.5,620.83,499.11
2016,8,29,17,0,678.0,64.0,3.7,21.0,284.0,568.08,460.56
2016,8,29,17,15,623.5,58.0,3.55,20.0,232.0,504.37,410.97
2016,8,29,17,30,569.0,52.0,3.4,19.0,180.0,439.55,357.98
2016,8,29,17,45,484.0,43.5,3.3,18.5,132.0,357.32,287.94
2016,8,29,18,0,399.0,35.0,3.2,18.0,84.0,281.65,219.34
2016,8,29,18,15,199.5,23.5,3.05,17.5,48.0,147.7,73.89
2016,8,29,18,30,0.0,12.0,2.9,17.0,12.0,11.44,0.0
2016,8,29,18,45,0.0,6.0,2.75,16.5,6.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
