Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,30,5,45,82.0,10.5,2.75,15.5,16.0,10.01,0.0
2016,8,30,6,0,164.0,21.0,3.0,16.0,32.0,16.51,1.83
2016,8,30,6,15,241.0,36.0,3.05,16.5,68.0,27.85,17.81
2016,8,30,6,30,318.0,51.0,3.1,17.0,104.0,38.71,28.07
2016,8,30,6,45,363.0,65.5,3.15,17.5,146.5,48.65,37.16
2016,8,30,7,0,408.0,80.0,3.2,18.0,189.0,58.11,45.61
2016,8,30,7,15,439.5,92.5,3.2,18.5,233.5,65.59,52.12
2016,8,30,7,30,471.0,105.0,3.2,19.0,278.0,72.66,58.1
2016,8,30,7,45,633.0,87.0,3.2,19.5,356.0,55.48,42.9
2016,8,30,8,0,795.0,69.0,3.2,20.0,434.0,85.39,42.67
2016,8,30,8,15,817.5,72.0,3.2,20.5,484.0,134.92,71.29
2016,8,30,8,30,840.0,75.0,3.2,21.0,534.0,193.76,115.94
2016,8,30,8,45,857.5,77.0,3.2,22.0,580.5,245.72,159.15
2016,8,30,9,0,875.0,79.0,3.2,23.0,627.0,299.0,204.9
2016,8,30,9,15,887.0,81.0,3.25,23.5,668.0,351.65,250.8
2016,8,30,9,30,899.0,83.0,3.3,24.0,709.0,404.63,296.24
2016,8,30,9,45,907.5,85.0,3.35,25.0,744.5,456.25,338.91
2016,8,30,10,0,916.0,87.0,3.4,26.0,780.0,507.41,379.81
2016,8,30,10,15,922.5,88.0,3.45,26.0,808.5,556.0,419.09
2016,8,30,10,30,929.0,89.0,3.5,26.0,837.0,603.5,456.57
2016,8,30,10,45,935.5,89.0,3.6,26.5,859.0,648.81,490.78
2016,8,30,11,0,942.0,89.0,3.7,27.0,881.0,692.6,523.06
2016,8,30,11,15,944.5,89.5,3.7,27.0,895.0,732.4,552.34
2016,8,30,11,30,947.0,90.0,3.7,27.0,909.0,770.0,578.01
2016,8,30,11,45,949.5,89.5,3.75,27.5,915.5,804.31,600.29
2016,8,30,12,0,952.0,89.0,3.8,28.0,922.0,836.08,620.7
2016,8,30,12,15,951.0,88.5,3.8,28.0,919.5,862.33,638.31
2016,8,30,12,30,950.0,88.0,3.8,28.0,917.0,885.59,653.94
2016,8,30,12,45,946.5,89.0,3.8,28.0,907.0,905.14,667.14
2016,8,30,13,0,943.0,90.0,3.8,28.0,897.0,921.48,678.3
2016,8,30,13,15,939.0,89.0,3.8,28.0,879.0,932.03,685.72
2016,8,30,13,30,935.0,88.0,3.8,28.0,861.0,939.21,691.06
2016,8,30,13,45,930.0,87.0,3.8,28.0,836.0,942.12,693.73
2016,8,30,14,0,925.0,86.0,3.8,28.0,811.0,941.65,694.32
2016,8,30,14,15,917.0,84.5,3.8,27.5,779.0,934.56,692.04
2016,8,30,14,30,909.0,83.0,3.8,27.0,747.0,924.2,687.71
2016,8,30,14,45,898.5,81.5,3.8,26.5,708.5,908.41,679.82
2016,8,30,15,0,888.0,80.0,3.8,26.0,670.0,889.61,669.95
2016,8,30,15,15,874.0,78.0,3.75,25.5,626.5,864.31,655.34
2016,8,30,15,30,860.0,76.0,3.7,25.0,583.0,836.43,638.89
2016,8,30,15,45,843.0,73.0,3.65,24.5,535.5,802.46,618.0
2016,8,30,16,0,826.0,70.0,3.6,24.0,488.0,766.49,595.4
2016,8,30,16,15,801.0,67.0,3.5,23.5,437.5,729.08,571.15
2016,8,30,16,30,776.0,64.0,3.4,23.0,387.0,683.88,540.62
2016,8,30,16,45,741.5,59.5,3.35,22.5,334.5,629.12,502.26
2016,8,30,17,0,707.0,55.0,3.3,22.0,282.0,574.58,462.7
2016,8,30,17,15,654.5,50.0,3.15,21.0,230.0,508.28,411.87
2016,8,30,17,30,602.0,45.0,3.0,20.0,178.0,444.34,359.72
2016,8,30,17,45,517.5,37.5,2.95,19.5,130.0,362.05,289.86
2016,8,30,18,0,433.0,30.0,2.9,19.0,82.0,291.96,224.76
2016,8,30,18,15,216.5,15.0,2.9,18.5,41.0,142.22,55.65
2016,8,30,18,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,5,45,151.5,9.5,2.8,14.5,19.0,9.05,0.0
2016,8,31,6,0,303.0,19.0,3.1,15.0,38.0,15.14,0.0
2016,8,31,6,15,420.5,28.0,3.15,15.5,81.5,23.45,14.1
2016,8,31,6,30,538.0,37.0,3.2,16.0,125.0,30.1,20.65
2016,8,31,6,45,605.0,43.0,3.3,16.5,176.0,33.63,24.08
2016,8,31,7,0,672.0,49.0,3.4,17.0,227.0,37.07,27.25
2016,8,31,7,15,716.0,53.5,3.4,17.5,280.5,39.09,29.01
2016,8,31,7,30,760.0,58.0,3.4,18.0,334.0,41.04,30.63
2016,8,31,7,45,789.5,61.5,3.45,18.5,386.5,42.1,31.4
2016,8,31,8,0,819.0,65.0,3.5,19.0,439.0,88.79,45.84
2016,8,31,8,15,840.5,67.5,3.5,19.5,489.0,139.01,74.25
2016,8,31,8,30,862.0,70.0,3.5,20.0,539.0,191.36,113.53
2016,8,31,8,45,877.0,72.5,3.55,20.5,585.5,244.31,158.15
2016,8,31,9,0,892.0,75.0,3.6,21.0,632.0,298.31,205.43
2016,8,31,9,15,904.0,77.0,3.65,21.5,673.5,351.81,252.57
2016,8,31,9,30,916.0,79.0,3.7,22.0,715.0,405.61,299.25
2016,8,31,9,45,919.5,83.5,3.75,22.5,749.5,458.07,343.85
2016,8,31,10,0,923.0,88.0,3.8,23.0,784.0,509.61,386.39
2016,8,31,10,15,929.5,89.0,3.85,23.0,813.0,558.54,426.56
2016,8,31,10,30,936.0,90.0,3.9,23.0,842.0,606.36,464.89
2016,8,31,10,45,940.0,91.5,3.95,23.5,863.5,651.81,499.59
2016,8,31,11,0,944.0,93.0,4.0,24.0,885.0,695.55,532.14
2016,8,31,11,15,947.0,93.5,4.05,24.0,899.0,735.8,562.52
2016,8,31,11,30,950.0,94.0,4.1,24.0,913.0,773.88,589.21
2016,8,31,11,45,950.0,95.0,4.15,24.0,918.5,807.86,612.82
2016,8,31,12,0,950.0,96.0,4.2,24.0,924.0,839.18,634.55
2016,8,31,12,15,949.5,95.5,4.2,24.0,922.0,865.86,652.84
2016,8,31,12,30,949.0,95.0,4.2,24.0,920.0,889.58,669.12
2016,8,31,12,45,939.5,99.0,4.25,24.0,908.5,907.07,681.45
2016,8,31,13,0,930.0,103.0,4.3,24.0,897.0,921.21,691.63
2016,8,31,13,15,926.0,102.5,4.3,24.0,878.5,932.28,699.61
2016,8,31,13,30,922.0,102.0,4.3,24.0,860.0,940.03,705.48
2016,8,31,13,45,917.5,100.0,4.35,24.0,835.0,942.42,708.12
2016,8,31,14,0,913.0,98.0,4.4,24.0,810.0,941.45,708.65
2016,8,31,14,15,904.0,96.5,4.4,23.5,777.5,933.62,705.77
2016,8,31,14,30,895.0,95.0,4.4,23.0,745.0,922.56,700.82
2016,8,31,14,45,886.0,92.0,4.4,23.0,707.0,906.68,691.28
2016,8,31,15,0,877.0,89.0,4.4,23.0,669.0,887.75,679.73
2016,8,31,15,15,862.0,86.5,4.35,22.5,624.5,861.27,663.98
2016,8,31,15,30,847.0,84.0,4.3,22.0,580.0,832.28,646.38
2016,8,31,15,45,829.5,80.0,4.25,22.0,532.5,803.98,627.93
2016,8,31,16,0,812.0,76.0,4.2,22.0,485.0,766.7,602.78
2016,8,31,16,15,785.0,72.5,4.1,21.5,433.5,720.81,571.91
2016,8,31,16,30,758.0,69.0,4.0,21.0,382.0,673.97,539.64
2016,8,31,16,45,723.0,64.5,3.95,20.5,329.5,619.48,500.74
2016,8,31,17,0,688.0,60.0,3.9,20.0,277.0,565.23,460.62
2016,8,31,17,15,631.5,54.0,3.75,19.0,224.5,495.83,406.02
2016,8,31,17,30,575.0,48.0,3.6,18.0,172.0,433.89,354.45
2016,8,31,17,45,481.5,40.0,3.45,17.5,124.0,347.96,280.49
2016,8,31,18,0,388.0,32.0,3.3,17.0,76.0,269.52,207.46
2016,8,31,18,15,194.0,16.0,3.15,16.5,38.0,131.18,31.3
2016,8,31,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,5,45,151.0,9.5,2.7,14.5,18.0,9.05,0.0
2016,9,1,6,0,302.0,19.0,3.0,15.0,36.0,15.25,0.0
2016,9,1,6,15,422.0,28.0,3.05,15.5,80.5,23.58,14.12
2016,9,1,6,30,542.0,37.0,3.1,16.0,125.0,30.22,20.74
2016,9,1,6,45,607.0,44.0,3.15,16.5,176.0,34.65,24.97
2016,9,1,7,0,672.0,51.0,3.2,17.0,227.0,38.92,28.88
2016,9,1,7,15,336.0,82.5,3.15,17.5,170.5,58.18,45.84
2016,9,1,7,30,0.0,114.0,3.1,18.0,114.0,100.67,82.75
2016,9,1,7,45,18.5,144.5,3.05,18.5,153.0,125.16,103.42
2016,9,1,8,0,37.0,175.0,3.0,19.0,192.0,144.25,112.71
2016,9,1,8,15,38.0,194.0,2.95,19.5,213.0,163.59,127.12
2016,9,1,8,30,39.0,213.0,2.9,20.0,234.0,183.17,141.96
2016,9,1,8,45,58.0,242.0,2.9,20.5,276.5,213.97,165.01
2016,9,1,9,0,77.0,271.0,2.9,21.0,319.0,247.26,190.0
2016,9,1,9,15,91.0,294.0,2.9,21.5,355.0,276.97,212.33
2016,9,1,9,30,105.0,317.0,2.9,22.0,391.0,308.38,235.88
2016,9,1,9,45,174.0,333.5,2.9,22.5,462.0,353.57,269.29
2016,9,1,10,0,243.0,350.0,2.9,23.0,533.0,411.81,312.59
2016,9,1,10,15,599.0,218.0,2.95,23.5,692.0,491.73,373.71
2016,9,1,10,30,955.0,86.0,3.0,24.0,851.0,611.45,464.66
2016,9,1,10,45,959.5,87.0,3.1,24.5,872.5,657.52,499.11
2016,9,1,11,0,964.0,88.0,3.2,25.0,894.0,701.85,531.86
2016,9,1,11,15,966.5,88.5,3.35,25.0,908.0,742.45,562.5
2016,9,1,11,30,969.0,89.0,3.5,25.0,922.0,780.78,589.36
2016,9,1,11,45,969.0,90.0,3.65,25.0,927.5,815.3,613.52
2016,9,1,12,0,969.0,91.0,3.8,25.0,933.0,847.09,635.8
2016,9,1,12,15,968.0,91.0,3.9,24.5,931.0,874.26,655.99
2016,9,1,12,30,967.0,91.0,4.0,24.0,929.0,898.39,674.25
2016,9,1,12,45,960.0,93.5,4.15,24.0,917.0,916.8,687.68
2016,9,1,13,0,953.0,96.0,4.3,24.0,905.0,931.85,698.97
2016,9,1,13,15,949.0,95.5,4.3,23.5,887.0,943.08,708.41
2016,9,1,13,30,945.0,95.0,4.3,23.0,869.0,950.91,715.74
2016,9,1,13,45,938.5,94.0,4.3,23.0,843.0,952.56,717.63
2016,9,1,14,0,932.0,93.0,4.3,23.0,817.0,950.78,717.38
2016,9,1,14,15,924.0,91.5,4.2,22.5,784.5,943.73,714.53
2016,9,1,14,30,916.0,90.0,4.1,22.0,752.0,933.37,709.57
2016,9,1,14,45,905.5,88.0,4.05,22.0,713.0,917.0,699.48
2016,9,1,15,0,895.0,86.0,4.0,22.0,674.0,897.58,687.41
2016,9,1,15,15,880.0,84.0,4.0,21.5,629.5,871.36,672.18
2016,9,1,15,30,865.0,82.0,4.0,21.0,585.0,842.59,655.05
2016,9,1,15,45,679.0,119.0,4.0,21.0,493.5,726.55,573.03
2016,9,1,16,0,493.0,156.0,4.0,21.0,402.0,598.77,478.05
2016,9,1,16,15,632.0,112.5,3.9,20.0,392.5,650.86,523.27
2016,9,1,16,30,771.0,69.0,3.8,19.0,383.0,681.08,549.06
2016,9,1,16,45,727.0,65.5,3.75,18.5,329.0,620.98,505.2
2016,9,1,17,0,683.0,62.0,3.7,18.0,275.0,561.66,460.75
2016,9,1,17,15,625.0,56.0,3.5,17.5,222.0,496.06,407.5
2016,9,1,17,30,567.0,50.0,3.3,17.0,169.0,429.58,351.28
2016,9,1,17,45,458.5,42.0,3.15,16.5,120.5,335.79,270.71
2016,9,1,18,0,350.0,34.0,3.0,16.0,72.0,250.42,191.07
2016,9,1,18,15,175.0,17.0,2.9,15.5,36.0,121.52,1.44
2016,9,1,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,5,45,101.0,9.5,2.25,13.5,15.5,9.05,0.0
2016,9,2,6,0,202.0,19.0,2.5,14.0,31.0,15.31,0.0
2016,9,2,6,15,324.0,30.5,2.55,14.5,72.0,23.95,14.39
2016,9,2,6,30,446.0,42.0,2.6,15.0,113.0,32.09,22.44
2016,9,2,6,45,514.0,50.5,2.7,16.0,162.0,37.12,27.2
2016,9,2,7,0,582.0,59.0,2.8,17.0,211.0,41.91,31.51
2016,9,2,7,15,630.0,65.0,2.7,17.5,262.5,44.4,33.71
2016,9,2,7,30,678.0,71.0,2.6,18.0,314.0,46.77,35.68
2016,9,2,7,45,708.5,76.0,2.55,18.5,364.5,53.33,41.25
2016,9,2,8,0,739.0,81.0,2.5,19.0,415.0,86.55,47.73
2016,9,2,8,15,763.0,84.5,2.45,19.5,464.0,133.58,73.43
2016,9,2,8,30,787.0,88.0,2.4,20.0,513.0,183.2,109.9
2016,9,2,8,45,802.0,92.0,2.35,21.0,557.5,233.76,151.58
2016,9,2,9,0,817.0,96.0,2.3,22.0,602.0,285.54,195.77
2016,9,2,9,15,830.5,98.5,2.35,22.5,642.5,336.64,240.03
2016,9,2,9,30,844.0,101.0,2.4,23.0,683.0,393.64,288.04
2016,9,2,9,45,862.0,99.0,2.45,24.0,719.5,443.33,328.88
2016,9,2,10,0,880.0,97.0,2.5,25.0,756.0,493.44,368.79
2016,9,2,10,15,887.0,98.5,2.6,25.5,784.0,541.14,406.57
2016,9,2,10,30,894.0,100.0,2.7,26.0,812.0,587.84,442.56
2016,9,2,10,45,898.5,101.0,2.85,26.5,833.5,631.43,475.53
2016,9,2,11,0,903.0,102.0,3.0,27.0,855.0,673.43,506.57
2016,9,2,11,15,703.5,213.5,3.1,27.0,806.0,674.78,505.42
2016,9,2,11,30,504.0,325.0,3.2,27.0,757.0,662.91,494.04
2016,9,2,11,45,515.0,325.0,3.35,27.0,768.5,693.75,516.94
2016,9,2,12,0,526.0,325.0,3.5,27.0,780.0,723.84,538.93
2016,9,2,12,15,559.0,310.0,3.55,27.0,793.0,756.57,562.91
2016,9,2,12,30,592.0,295.0,3.6,27.0,806.0,788.68,586.36
2016,9,2,12,45,733.5,208.5,3.65,27.5,834.0,843.89,627.34
2016,9,2,13,0,875.0,122.0,3.7,28.0,862.0,888.17,656.25
2016,9,2,13,15,871.5,121.0,3.7,28.0,844.5,898.61,663.44
2016,9,2,13,30,868.0,120.0,3.7,28.0,827.0,905.92,668.91
2016,9,2,13,45,864.5,117.0,3.75,28.0,803.0,907.99,671.3
2016,9,2,14,0,861.0,114.0,3.8,28.0,779.0,906.86,671.72
2016,9,2,14,15,851.5,112.0,3.8,27.5,747.5,898.22,668.29
2016,9,2,14,30,842.0,110.0,3.8,27.0,716.0,893.59,667.75
2016,9,2,14,45,832.5,107.0,3.85,26.5,678.0,877.93,660.03
2016,9,2,15,0,823.0,104.0,3.9,26.0,640.0,859.37,650.39
2016,9,2,15,15,806.5,101.0,3.9,25.5,597.0,831.96,634.32
2016,9,2,15,30,790.0,98.0,3.9,25.0,554.0,802.16,616.48
2016,9,2,15,45,770.5,93.5,3.9,24.5,507.0,765.95,593.83
2016,9,2,16,0,751.0,89.0,3.9,24.0,460.0,727.92,569.5
2016,9,2,16,15,721.5,84.5,3.8,23.0,409.5,680.57,538.48
2016,9,2,16,30,692.0,80.0,3.7,22.0,359.0,636.52,509.08
2016,9,2,16,45,655.0,74.0,3.65,21.5,308.0,581.34,469.33
2016,9,2,17,0,618.0,68.0,3.6,21.0,257.0,526.8,427.67
2016,9,2,17,15,556.5,60.5,3.45,20.0,206.0,455.71,371.32
2016,9,2,17,30,495.0,53.0,3.3,19.0,155.0,388.0,315.11
2016,9,2,17,45,401.0,43.0,3.2,18.0,109.5,303.16,242.61
2016,9,2,18,0,307.0,33.0,3.1,17.0,64.0,225.89,169.16
2016,9,2,18,15,153.5,16.5,3.05,16.5,32.0,108.71,0.0
2016,9,2,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,3,5,45,76.0,10.0,3.35,14.5,14.0,9.53,0.0
2016,9,3,6,0,152.0,20.0,3.5,15.0,28.0,15.84,0.0
2016,9,3,6,15,273.5,33.5,3.55,15.0,68.0,26.91,16.67
2016,9,3,6,30,395.0,47.0,3.6,15.0,108.0,36.81,26.5
2016,9,3,6,45,461.0,58.0,3.65,15.5,156.5,43.8,33.11
2016,9,3,7,0,527.0,69.0,3.7,16.0,205.0,50.41,39.15
2016,9,3,7,15,579.0,76.0,3.7,16.5,256.5,53.26,41.67
2016,9,3,7,30,631.0,83.0,3.7,17.0,308.0,55.99,43.95
2016,9,3,7,45,664.5,90.0,3.7,17.5,359.0,58.49,45.94
2016,9,3,8,0,698.0,97.0,3.7,18.0,410.0,89.78,52.45
2016,9,3,8,15,420.0,166.0,3.65,18.5,360.5,157.15,107.2
2016,9,3,8,30,142.0,235.0,3.6,19.0,311.0,205.98,156.54
2016,9,3,8,45,470.0,173.0,3.6,19.5,456.5,224.8,158.44
2016,9,3,9,0,798.0,111.0,3.6,20.0,602.0,291.17,202.84
2016,9,3,9,15,813.0,113.5,3.6,20.5,643.5,341.83,247.1
2016,9,3,9,30,828.0,116.0,3.6,21.0,685.0,393.3,291.49
2016,9,3,9,45,862.0,107.0,3.6,21.5,725.5,448.08,337.25
2016,9,3,10,0,896.0,98.0,3.6,22.0,766.0,499.76,379.76
2016,9,3,10,15,903.5,99.0,3.65,22.0,795.0,548.03,419.57
2016,9,3,10,30,911.0,100.0,3.7,22.0,824.0,595.32,457.65
2016,9,3,10,45,917.5,100.0,3.8,22.5,845.5,639.94,492.1
2016,9,3,11,0,924.0,100.0,3.9,23.0,867.0,683.06,524.59
2016,9,3,11,15,926.5,101.0,4.0,23.0,880.5,722.68,554.88
2016,9,3,11,30,929.0,102.0,4.1,23.0,894.0,760.16,582.13
2016,9,3,11,45,929.0,102.5,4.2,23.0,899.5,793.0,605.33
2016,9,3,12,0,929.0,103.0,4.3,23.0,905.0,823.22,626.68
2016,9,3,12,15,928.0,103.0,4.4,22.5,902.5,849.41,646.48
2016,9,3,12,30,927.0,103.0,4.5,22.0,900.0,872.68,664.59
2016,9,3,12,45,911.0,110.5,4.65,22.0,885.5,887.71,676.23
2016,9,3,13,0,895.0,118.0,4.8,22.0,871.0,899.31,685.64
2016,9,3,13,15,890.0,117.0,4.8,21.5,853.0,908.59,693.94
2016,9,3,13,30,885.0,116.0,4.8,21.0,835.0,914.65,700.17
2016,9,3,13,45,881.5,113.0,4.8,21.0,810.0,916.71,702.39
2016,9,3,14,0,878.0,110.0,4.8,21.0,785.0,915.51,702.51
2016,9,3,14,15,869.0,108.5,4.7,20.5,753.0,907.75,698.85
2016,9,3,14,30,860.0,107.0,4.6,20.0,721.0,896.89,693.16
2016,9,3,14,45,752.5,137.0,4.55,20.0,653.0,842.04,655.25
2016,9,3,15,0,645.0,167.0,4.5,20.0,585.0,775.95,609.0
2016,9,3,15,15,487.0,199.0,4.45,19.5,502.5,662.92,525.63
2016,9,3,15,30,329.0,231.0,4.4,19.0,420.0,546.8,436.87
2016,9,3,15,45,553.0,158.0,4.35,19.0,442.5,656.85,527.53
2016,9,3,16,0,777.0,85.0,4.3,19.0,465.0,741.4,592.81
2016,9,3,16,15,748.5,81.0,4.2,18.5,414.0,694.75,559.9
2016,9,3,16,30,720.0,77.0,4.1,18.0,363.0,647.27,526.34
2016,9,3,16,45,673.0,73.0,4.1,17.5,310.0,590.48,484.75
2016,9,3,17,0,626.0,69.0,4.1,17.0,257.0,531.16,438.45
2016,9,3,17,15,562.5,61.5,3.95,16.5,205.5,458.65,379.05
2016,9,3,17,30,499.0,54.0,3.8,16.0,154.0,389.58,320.01
2016,9,3,17,45,376.5,44.5,3.65,15.5,107.0,289.54,233.43
2016,9,3,18,0,254.0,35.0,3.5,15.0,60.0,201.19,148.65
2016,9,3,18,15,127.0,17.5,3.5,14.5,30.0,94.49,0.0
2016,9,3,18,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,4,5,45,30.5,9.0,3.35,14.0,10.5,8.58,0.0
2016,9,4,6,0,61.0,18.0,3.4,14.0,21.0,15.08,0.0
2016,9,4,6,15,155.0,38.0,3.4,14.0,58.5,30.94,19.9
2016,9,4,6,30,249.0,58.0,3.4,14.0,96.0,44.61,33.38
2016,9,4,6,45,314.5,75.5,3.4,14.5,142.5,56.84,44.74
2016,9,4,7,0,380.0,93.0,3.4,15.0,189.0,68.5,55.32
2016,9,4,7,15,435.0,105.0,3.3,15.5,239.5,75.43,61.44
2016,9,4,7,30,490.0,117.0,3.2,16.0,290.0,82.02,67.06
2016,9,4,7,45,545.0,122.5,3.1,16.5,343.0,83.66,68.2
2016,9,4,8,0,600.0,128.0,3.0,17.0,396.0,108.82,71.56
2016,9,4,8,15,630.5,135.0,2.95,17.5,445.5,151.89,94.95
2016,9,4,8,30,661.0,142.0,2.9,18.0,495.0,198.46,128.54
2016,9,4,8,45,702.0,139.5,2.85,18.5,544.0,242.79,163.94
2016,9,4,9,0,743.0,137.0,2.8,19.0,593.0,291.32,204.72
2016,9,4,9,15,759.5,141.0,2.8,19.5,634.5,341.41,248.02
2016,9,4,9,30,776.0,145.0,2.8,20.0,676.0,392.59,291.63
2016,9,4,9,45,836.0,124.0,2.85,20.5,722.0,445.33,335.29
2016,9,4,10,0,896.0,103.0,2.9,21.0,768.0,502.02,381.3
2016,9,4,10,15,903.5,104.5,2.95,21.5,797.5,550.78,420.5
2016,9,4,10,30,911.0,106.0,3.0,22.0,827.0,598.55,457.83
2016,9,4,10,45,917.0,106.5,3.15,22.5,848.5,643.38,492.33
2016,9,4,11,0,923.0,107.0,3.3,23.0,870.0,686.66,524.9
2016,9,4,11,15,926.0,107.5,3.45,23.0,884.0,726.2,555.15
2016,9,4,11,30,929.0,108.0,3.6,23.0,898.0,763.61,582.72
2016,9,4,11,45,929.0,109.0,3.75,23.5,903.5,796.98,605.21
2016,9,4,12,0,929.0,110.0,3.9,24.0,909.0,827.73,625.8
2016,9,4,12,15,928.5,110.0,3.95,24.0,906.5,854.38,644.3
2016,9,4,12,30,928.0,110.0,4.0,24.0,904.0,878.14,660.87
2016,9,4,12,45,931.5,106.0,4.1,24.5,895.0,898.29,673.98
2016,9,4,13,0,935.0,102.0,4.2,25.0,886.0,915.35,685.05
2016,9,4,13,15,931.0,101.0,4.2,24.5,868.0,925.75,693.9
2016,9,4,13,30,927.0,100.0,4.2,24.0,850.0,932.8,700.67
2016,9,4,13,45,919.5,100.0,4.25,24.0,823.5,934.44,702.83
2016,9,4,14,0,912.0,100.0,4.3,24.0,797.0,932.73,702.88
2016,9,4,14,15,903.0,98.0,4.25,24.0,764.0,924.21,697.92
2016,9,4,14,30,894.0,96.0,4.2,24.0,731.0,912.44,690.91
2016,9,4,14,45,880.0,95.0,4.2,24.0,691.5,894.25,679.84
2016,9,4,15,0,866.0,94.0,4.2,24.0,652.0,873.2,666.87
2016,9,4,15,15,850.5,91.5,4.15,23.5,607.5,853.43,655.89
2016,9,4,15,30,835.0,89.0,4.1,23.0,563.0,824.19,638.14
2016,9,4,15,45,812.0,86.0,4.05,22.5,514.0,785.88,613.72
2016,9,4,16,0,789.0,83.0,4.0,22.0,465.0,745.84,587.67
2016,9,4,16,15,759.5,79.0,3.9,21.5,413.5,698.12,555.22
2016,9,4,16,30,730.0,75.0,3.8,21.0,362.0,649.62,521.39
2016,9,4,16,45,687.0,70.0,3.75,20.5,308.5,594.02,481.18
2016,9,4,17,0,644.0,65.0,3.7,20.0,255.0,535.8,436.36
2016,9,4,17,15,579.5,57.5,3.55,19.0,203.5,462.23,377.55
2016,9,4,17,30,515.0,50.0,3.4,18.0,152.0,392.29,318.9
2016,9,4,17,45,405.5,40.0,3.3,17.0,105.0,298.93,238.68
2016,9,4,18,0,296.0,30.0,3.2,16.0,58.0,214.79,154.13
2016,9,4,18,15,148.0,15.0,3.05,15.5,29.0,81.93,0.0
2016,9,4,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,5,5,45,73.0,9.0,1.6,12.5,12.5,8.58,0.0
2016,9,5,6,0,146.0,18.0,1.8,13.0,25.0,14.26,0.0
2016,9,5,6,15,270.0,31.5,1.85,13.5,64.5,25.29,15.12
2016,9,5,6,30,394.0,45.0,1.9,14.0,104.0,35.26,25.22
2016,9,5,6,45,473.5,54.0,1.95,15.0,153.0,40.55,30.3
2016,9,5,7,0,553.0,63.0,2.0,16.0,202.0,45.62,34.92
2016,9,5,7,15,604.0,70.0,1.95,16.5,254.0,48.73,37.69
2016,9,5,7,30,655.0,77.0,1.9,17.0,306.0,51.68,40.18
2016,9,5,7,45,695.0,81.0,1.85,17.5,358.5,52.19,40.45
2016,9,5,8,0,735.0,85.0,1.8,18.0,411.0,84.25,48.73
2016,9,5,8,15,760.5,89.0,1.75,19.0,461.0,131.52,72.84
2016,9,5,8,30,786.0,93.0,1.7,20.0,511.0,181.57,108.42
2016,9,5,8,45,808.5,95.0,1.7,21.0,557.5,231.97,149.08
2016,9,5,9,0,831.0,97.0,1.7,22.0,604.0,284.36,193.19
2016,9,5,9,15,845.0,99.5,1.75,22.5,645.0,336.34,237.93
2016,9,5,9,30,859.0,102.0,1.8,23.0,686.0,394.19,286.42
2016,9,5,9,45,877.0,100.0,1.85,24.0,723.5,444.59,327.62
2016,9,5,10,0,895.0,98.0,1.9,25.0,761.0,495.37,367.84
2016,9,5,10,15,902.5,99.0,2.0,25.5,789.5,543.57,405.86
2016,9,5,10,30,910.0,100.0,2.1,26.0,818.0,590.78,442.05
2016,9,5,10,45,916.5,100.5,2.25,27.0,840.0,635.76,474.98
2016,9,5,11,0,923.0,101.0,2.4,28.0,862.0,679.23,505.9
2016,9,5,11,15,926.0,101.5,2.5,28.5,875.5,718.66,533.99
2016,9,5,11,30,929.0,102.0,2.6,29.0,889.0,755.96,559.29
2016,9,5,11,45,930.5,102.5,2.75,29.5,895.0,789.84,581.46
2016,9,5,12,0,932.0,103.0,2.9,30.0,901.0,821.19,601.85
2016,9,5,12,15,931.5,103.0,2.95,30.0,899.0,847.78,619.66
2016,9,5,12,30,931.0,103.0,3.0,30.0,897.0,871.45,635.61
2016,9,5,12,45,914.5,111.0,3.15,30.0,883.0,886.63,646.66
2016,9,5,13,0,898.0,119.0,3.3,30.0,869.0,898.34,655.6
2016,9,5,13,15,893.5,118.0,3.35,30.0,850.5,908.03,662.74
2016,9,5,13,30,889.0,117.0,3.4,30.0,832.0,914.48,667.89
2016,9,5,13,45,880.0,117.0,3.5,30.0,805.5,914.73,669.41
2016,9,5,14,0,871.0,117.0,3.6,30.0,779.0,911.77,668.96
2016,9,5,14,15,861.0,115.0,3.65,29.5,746.0,909.52,670.2
2016,9,5,14,30,851.0,113.0,3.7,29.0,713.0,897.45,664.98
2016,9,5,14,45,836.0,111.0,3.75,29.0,674.0,877.92,653.52
2016,9,5,15,0,821.0,109.0,3.8,29.0,635.0,855.58,640.2
2016,9,5,15,15,803.5,106.0,3.8,28.5,590.5,827.32,623.79
2016,9,5,15,30,786.0,103.0,3.8,28.0,546.0,796.69,605.6
2016,9,5,15,45,762.0,99.0,3.8,27.5,497.5,757.45,581.06
2016,9,5,16,0,738.0,95.0,3.8,27.0,449.0,720.67,557.87
2016,9,5,16,15,706.5,89.5,3.6,26.0,398.0,671.34,525.34
2016,9,5,16,30,675.0,84.0,3.4,25.0,347.0,621.54,491.57
2016,9,5,16,45,634.5,77.0,3.25,24.5,295.0,563.46,449.2
2016,9,5,17,0,594.0,70.0,3.1,24.0,243.0,506.27,405.25
2016,9,5,17,15,528.5,61.5,2.65,23.0,192.5,432.86,346.8
2016,9,5,17,30,463.0,53.0,2.2,22.0,142.0,363.16,288.91
2016,9,5,17,45,364.0,41.0,1.8,21.0,97.0,275.72,214.7
2016,9,5,18,0,265.0,29.0,1.4,20.0,52.0,196.37,132.63
2016,9,5,18,15,132.5,14.5,1.3,19.0,26.0,73.82,0.0
2016,9,5,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,5,45,81.0,8.5,1.3,13.0,12.0,8.1,0.0
2016,9,6,6,0,162.0,17.0,1.4,14.0,24.0,13.83,0.0
2016,9,6,6,15,291.0,29.0,1.45,14.5,63.5,23.05,13.03
2016,9,6,6,30,420.0,41.0,1.5,15.0,103.0,31.72,22.0
2016,9,6,6,45,502.0,49.0,1.55,16.0,153.0,36.34,26.46
2016,9,6,7,0,584.0,57.0,1.6,17.0,203.0,40.79,30.51
2016,9,6,7,15,634.5,63.0,1.45,18.0,255.0,43.36,32.73
2016,9,6,7,30,685.0,69.0,1.3,19.0,307.0,45.81,34.72
2016,9,6,7,45,723.0,72.5,1.2,20.0,359.5,51.09,39.08
2016,9,6,8,0,761.0,76.0,1.1,21.0,412.0,76.1,41.82
2016,9,6,8,15,786.0,79.5,1.15,22.0,462.0,124.34,65.45
2016,9,6,8,30,811.0,83.0,1.2,23.0,512.0,175.25,100.92
2016,9,6,8,45,831.0,85.5,1.25,24.5,558.5,226.85,141.77
2016,9,6,9,0,851.0,88.0,1.3,26.0,605.0,286.36,190.37
2016,9,6,9,15,864.5,90.0,1.5,27.0,646.5,338.35,234.13
2016,9,6,9,30,878.0,92.0,1.7,28.0,688.0,390.8,277.65
2016,9,6,9,45,884.5,96.0,1.9,29.0,722.5,442.34,319.49
2016,9,6,10,0,891.0,100.0,2.1,30.0,757.0,493.25,359.58
2016,9,6,10,15,899.0,101.0,2.15,30.5,786.0,541.53,396.84
2016,9,6,10,30,907.0,102.0,2.2,31.0,815.0,588.86,432.29
2016,9,6,10,45,913.0,103.0,2.3,32.0,836.5,633.85,464.37
2016,9,6,11,0,919.0,104.0,2.4,33.0,858.0,677.32,494.41
2016,9,6,11,15,922.5,104.5,2.4,33.0,872.0,716.94,522.62
2016,9,6,11,30,926.0,105.0,2.4,33.0,886.0,754.47,548.32
2016,9,6,11,45,927.5,105.0,2.4,33.5,892.0,787.79,568.79
2016,9,6,12,0,929.0,105.0,2.4,34.0,898.0,818.56,587.43
2016,9,6,12,15,928.5,105.0,2.45,34.0,895.5,845.06,604.78
2016,9,6,12,30,928.0,105.0,2.5,34.0,893.0,868.64,620.31
2016,9,6,12,45,919.0,108.5,2.6,34.5,880.5,885.58,630.73
2016,9,6,13,0,910.0,112.0,2.7,35.0,868.0,899.23,639.16
2016,9,6,13,15,905.5,111.0,2.8,34.5,849.5,908.91,647.81
2016,9,6,13,30,901.0,110.0,2.9,34.0,831.0,915.32,654.55
2016,9,6,13,45,894.5,108.5,3.0,34.0,805.0,916.13,656.51
2016,9,6,14,0,888.0,107.0,3.1,34.0,779.0,913.66,656.51
2016,9,6,14,15,878.5,105.0,3.15,33.5,746.0,904.73,653.46
2016,9,6,14,30,869.0,103.0,3.2,33.0,713.0,892.64,648.47
2016,9,6,14,45,856.5,100.5,3.25,33.0,674.0,874.31,638.12
2016,9,6,15,0,844.0,98.0,3.3,33.0,635.0,860.13,630.61
2016,9,6,15,15,827.5,95.5,3.25,32.5,590.5,832.87,615.03
2016,9,6,15,30,811.0,93.0,3.2,32.0,546.0,803.19,597.76
2016,9,6,15,45,788.5,89.0,3.15,31.5,497.5,764.63,574.16
2016,9,6,16,0,766.0,85.0,3.1,31.0,449.0,724.36,549.0
2016,9,6,16,15,735.0,80.5,2.95,30.0,397.5,675.6,517.84
2016,9,6,16,30,704.0,76.0,2.8,29.0,346.0,630.13,488.16
2016,9,6,16,45,661.0,70.0,2.65,28.5,294.0,570.7,446.05
2016,9,6,17,0,618.0,64.0,2.5,28.0,242.0,512.35,402.06
2016,9,6,17,15,552.0,56.5,2.15,26.5,190.5,439.28,345.71
2016,9,6,17,30,486.0,49.0,1.8,25.0,139.0,370.0,289.6
2016,9,6,17,45,382.0,37.5,1.45,24.0,94.5,280.03,214.12
2016,9,6,18,0,278.0,26.0,1.1,23.0,50.0,196.51,123.94
2016,9,6,18,15,139.0,13.0,1.05,22.0,25.0,74.76,0.0
2016,9,6,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,7,5,45,78.5,7.5,0.4,17.5,11.0,7.15,0.0
2016,9,7,6,0,157.0,15.0,0.4,18.0,22.0,12.01,0.0
2016,9,7,6,15,284.5,28.0,0.5,18.5,61.5,22.24,11.93
2016,9,7,6,30,412.0,41.0,0.6,19.0,101.0,31.86,21.71
2016,9,7,6,45,489.5,50.5,0.7,20.0,150.5,37.78,27.24
2016,9,7,7,0,567.0,60.0,0.8,21.0,200.0,43.41,32.26
2016,9,7,7,15,618.5,66.5,0.95,21.5,252.5,46.24,34.74
2016,9,7,7,30,670.0,73.0,1.1,22.0,305.0,48.93,36.97
2016,9,7,7,45,704.5,78.5,1.25,23.0,357.0,50.68,38.23
2016,9,7,8,0,739.0,84.0,1.4,24.0,409.0,79.98,45.85
2016,9,7,8,15,765.0,88.0,1.45,25.0,459.0,127.46,68.32
2016,9,7,8,30,791.0,92.0,1.5,26.0,509.0,177.77,102.63
2016,9,7,8,45,809.0,96.0,1.6,27.5,555.0,229.13,142.73
2016,9,7,9,0,827.0,100.0,1.7,29.0,601.0,282.03,185.82
2016,9,7,9,15,841.5,102.5,1.65,30.0,642.0,333.94,228.64
2016,9,7,9,30,856.0,105.0,1.6,31.0,683.0,386.56,271.16
2016,9,7,9,45,870.5,105.0,1.6,32.0,719.5,442.18,314.61
2016,9,7,10,0,885.0,105.0,1.6,33.0,756.0,492.75,353.06
2016,9,7,10,15,892.5,107.0,1.6,33.5,784.5,541.4,389.59
2016,9,7,10,30,900.0,109.0,1.6,34.0,813.0,589.08,424.23
2016,9,7,10,45,905.0,110.0,1.6,34.5,834.0,633.25,455.41
2016,9,7,11,0,910.0,111.0,1.6,35.0,855.0,675.82,484.57
2016,9,7,11,15,913.0,112.0,1.6,35.0,868.5,715.28,511.92
2016,9,7,11,30,916.0,113.0,1.6,35.0,882.0,752.64,537.16
2016,9,7,11,45,916.5,113.5,1.6,35.5,887.5,785.44,556.69
2016,9,7,12,0,917.0,114.0,1.6,36.0,893.0,815.67,574.43
2016,9,7,12,15,916.0,114.0,1.6,36.0,890.5,841.54,590.52
2016,9,7,12,30,915.0,114.0,1.6,36.0,888.0,864.51,604.83
2016,9,7,12,45,895.5,123.0,1.65,36.5,872.5,877.9,612.49
2016,9,7,13,0,876.0,132.0,1.7,37.0,857.0,887.79,618.14
2016,9,7,13,15,870.5,131.0,1.75,37.0,838.0,896.42,624.43
2016,9,7,13,30,865.0,130.0,1.8,37.0,819.0,908.12,632.78
2016,9,7,13,45,856.0,129.0,1.9,37.0,792.5,907.68,634.19
2016,9,7,14,0,847.0,128.0,2.0,37.0,766.0,903.99,633.79
2016,9,7,14,15,836.0,125.5,2.1,36.5,732.5,893.71,630.65
2016,9,7,14,30,825.0,123.0,2.2,36.0,699.0,880.33,625.62
2016,9,7,14,45,808.5,121.0,2.3,36.0,659.0,859.71,614.64
2016,9,7,15,0,792.0,119.0,2.4,36.0,619.0,836.36,601.87
2016,9,7,15,15,772.5,115.5,2.45,35.5,574.5,806.25,585.41
2016,9,7,15,30,753.0,112.0,2.5,35.0,530.0,778.19,570.12
2016,9,7,15,45,724.5,108.0,2.65,35.0,481.0,736.36,544.6
2016,9,7,16,0,696.0,104.0,2.8,35.0,432.0,693.29,517.67
2016,9,7,16,15,660.5,98.0,2.75,34.0,380.5,641.59,485.11
2016,9,7,16,30,625.0,92.0,2.7,33.0,329.0,589.73,451.08
2016,9,7,16,45,572.5,85.0,2.7,32.5,277.0,525.06,404.82
2016,9,7,17,0,520.0,78.0,2.7,32.0,225.0,462.09,357.99
2016,9,7,17,15,449.5,67.5,2.4,30.5,175.5,386.24,300.04
2016,9,7,17,30,379.0,57.0,2.1,29.0,126.0,313.57,242.04
2016,9,7,17,45,272.5,42.0,1.85,27.5,83.0,224.13,168.42
2016,9,7,18,0,166.0,27.0,1.6,26.0,40.0,139.25,78.91
2016,9,7,18,15,83.0,13.5,1.55,25.0,20.0,49.76,0.0
2016,9,7,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,8,5,45,36.5,6.5,2.1,15.5,8.0,0.0,0.0
2016,9,8,6,0,73.0,13.0,2.3,16.0,16.0,12.39,0.0
2016,9,8,6,15,177.0,30.5,2.35,16.5,52.0,23.83,12.99
2016,9,8,6,30,281.0,48.0,2.4,17.0,88.0,36.92,26.15
2016,9,8,6,45,362.5,61.0,2.5,17.5,135.5,45.89,34.55
2016,9,8,7,0,444.0,74.0,2.6,18.0,183.0,54.49,42.35
2016,9,8,7,15,499.0,84.0,2.5,18.5,233.5,60.84,47.96
2016,9,8,7,30,554.0,94.0,2.4,19.0,284.0,65.71,52.09
2016,9,8,7,45,597.0,100.5,2.35,20.0,335.0,67.4,53.23
2016,9,8,8,0,640.0,107.0,2.3,21.0,386.0,87.23,55.15
2016,9,8,8,15,669.0,113.0,2.25,21.5,435.0,131.51,76.67
2016,9,8,8,30,698.0,119.0,2.2,22.0,484.0,179.01,109.46
2016,9,8,8,45,722.5,122.5,2.15,22.5,530.0,226.72,147.27
2016,9,8,9,0,747.0,126.0,2.1,23.0,576.0,276.75,188.99
2016,9,8,9,15,763.0,129.5,2.15,23.5,616.5,326.33,231.24
2016,9,8,9,30,779.0,133.0,2.2,24.0,657.0,381.37,277.12
2016,9,8,9,45,787.0,137.5,2.25,25.0,690.5,429.87,316.69
2016,9,8,10,0,795.0,142.0,2.3,26.0,724.0,478.14,354.85
2016,9,8,10,15,804.0,144.5,2.35,26.5,752.5,524.73,391.3
2016,9,8,10,30,813.0,147.0,2.4,27.0,781.0,570.76,426.3
2016,9,8,10,45,821.5,147.0,2.5,27.5,802.5,613.5,458.26
2016,9,8,11,0,830.0,147.0,2.6,28.0,824.0,655.16,488.7
2016,9,8,11,15,833.5,148.0,2.7,28.0,837.0,693.13,516.89
2016,9,8,11,30,837.0,149.0,2.8,28.0,850.0,729.28,543.39
2016,9,8,11,45,841.0,148.0,2.9,28.5,856.0,761.91,566.06
2016,9,8,12,0,845.0,147.0,3.0,29.0,862.0,792.36,585.91
2016,9,8,12,15,844.0,147.0,3.05,29.0,859.5,817.49,602.98
2016,9,8,12,30,843.0,147.0,3.1,29.0,857.0,839.92,618.31
2016,9,8,12,45,851.5,140.0,3.2,29.5,849.0,860.42,631.46
2016,9,8,13,0,860.0,133.0,3.3,30.0,841.0,872.81,639.26
2016,9,8,13,15,855.0,132.0,3.3,30.0,822.5,887.44,649.42
2016,9,8,13,30,850.0,131.0,3.3,30.0,804.0,893.58,654.05
2016,9,8,13,45,844.5,128.0,3.35,30.0,778.5,893.95,655.35
2016,9,8,14,0,839.0,125.0,3.4,30.0,753.0,891.09,654.68
2016,9,8,14,15,828.5,123.0,3.4,29.5,720.5,881.73,650.84
2016,9,8,14,30,818.0,121.0,3.4,29.0,688.0,869.31,645.07
2016,9,8,14,45,806.0,117.5,3.4,28.5,649.5,850.95,635.36
2016,9,8,15,0,794.0,114.0,3.4,28.0,611.0,829.79,623.76
2016,9,8,15,15,775.5,110.5,3.35,27.5,567.0,800.47,606.21
2016,9,8,15,30,757.0,107.0,3.3,27.0,523.0,768.9,586.95
2016,9,8,15,45,734.0,102.0,3.3,27.0,475.5,734.14,564.29
2016,9,8,16,0,711.0,97.0,3.3,27.0,428.0,693.96,537.42
2016,9,8,16,15,677.0,91.5,3.2,26.0,377.0,643.66,504.28
2016,9,8,16,30,643.0,86.0,3.1,25.0,326.0,593.12,469.9
2016,9,8,16,45,597.5,78.5,3.05,24.5,275.0,532.32,424.65
2016,9,8,17,0,552.0,71.0,3.0,24.0,224.0,472.83,378.6
2016,9,8,17,15,482.0,61.5,2.85,23.0,174.0,397.66,318.62
2016,9,8,17,30,412.0,52.0,2.7,22.0,124.0,326.61,259.35
2016,9,8,17,45,307.0,38.5,2.55,21.0,81.5,237.83,182.92
2016,9,8,18,0,202.0,25.0,2.4,20.0,39.0,151.5,77.58
2016,9,8,18,15,101.0,12.5,2.35,19.5,19.5,56.41,0.0
2016,9,8,18,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
