Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,9,5,45,65.5,7.0,1.45,13.5,9.5,0.0,0.0
2016,9,9,6,0,131.0,14.0,1.6,14.0,19.0,13.34,0.0
2016,9,9,6,15,261.5,27.0,1.65,14.5,57.0,21.54,11.04
2016,9,9,6,30,392.0,40.0,1.7,15.0,95.0,31.22,21.42
2016,9,9,6,45,474.0,49.0,1.75,16.0,143.5,36.72,26.72
2016,9,9,7,0,556.0,58.0,1.8,17.0,192.0,41.98,31.53
2016,9,9,7,15,329.5,96.5,1.75,17.5,181.0,69.39,55.66
2016,9,9,7,30,103.0,135.0,1.7,18.0,170.0,104.84,86.33
2016,9,9,7,45,419.5,107.5,1.65,19.0,284.5,73.29,58.51
2016,9,9,8,0,736.0,80.0,1.6,20.0,399.0,73.07,43.03
2016,9,9,8,15,762.0,84.0,1.55,21.0,448.5,120.33,64.59
2016,9,9,8,30,788.0,88.0,1.5,22.0,498.0,170.39,98.66
2016,9,9,8,45,648.5,141.0,1.5,23.0,498.5,225.77,148.7
2016,9,9,9,0,509.0,194.0,1.5,24.0,499.0,272.23,191.78
2016,9,9,9,15,514.5,207.0,1.55,25.0,534.0,314.47,226.01
2016,9,9,9,30,520.0,220.0,1.6,26.0,569.0,357.05,259.96
2016,9,9,9,45,699.5,161.0,1.65,27.0,656.0,408.79,298.31
2016,9,9,10,0,879.0,102.0,1.7,28.0,743.0,483.51,353.97
2016,9,9,10,15,887.0,103.5,1.75,28.5,771.5,531.62,391.16
2016,9,9,10,30,895.0,105.0,1.8,29.0,800.0,578.79,426.69
2016,9,9,10,45,901.0,106.0,1.85,29.5,821.5,623.22,459.28
2016,9,9,11,0,907.0,107.0,1.9,30.0,843.0,666.13,489.93
2016,9,9,11,15,910.5,107.5,1.9,30.5,856.5,705.23,516.9
2016,9,9,11,30,914.0,108.0,1.9,31.0,870.0,742.25,541.72
2016,9,9,11,45,916.0,108.0,1.9,32.0,876.0,775.46,561.02
2016,9,9,12,0,918.0,108.0,1.9,33.0,882.0,806.17,578.42
2016,9,9,12,15,917.5,108.0,1.95,33.5,879.5,832.27,594.29
2016,9,9,12,30,917.0,108.0,2.0,34.0,877.0,855.48,608.31
2016,9,9,12,45,903.5,114.0,2.1,34.5,863.0,870.89,617.83
2016,9,9,13,0,890.0,120.0,2.2,35.0,849.0,882.94,625.34
2016,9,9,13,15,885.0,119.0,2.3,34.5,830.5,891.89,633.6
2016,9,9,13,30,880.0,118.0,2.4,34.0,812.0,897.62,639.97
2016,9,9,13,45,873.5,116.0,2.5,34.0,785.5,897.75,641.6
2016,9,9,14,0,867.0,114.0,2.6,34.0,759.0,894.64,641.31
2016,9,9,14,15,856.5,112.0,2.65,33.5,726.0,891.55,642.09
2016,9,9,14,30,846.0,110.0,2.7,33.0,693.0,878.85,636.74
2016,9,9,14,45,832.5,107.0,2.8,33.0,653.5,859.39,626.1
2016,9,9,15,0,819.0,104.0,2.9,33.0,614.0,837.1,613.57
2016,9,9,15,15,800.5,101.0,2.95,32.5,569.5,807.93,597.27
2016,9,9,15,30,782.0,98.0,3.0,32.0,525.0,776.46,579.21
2016,9,9,15,45,757.5,94.0,3.05,31.5,476.5,736.94,555.23
2016,9,9,16,0,733.0,90.0,3.1,31.0,428.0,699.75,532.38
2016,9,9,16,15,699.0,85.0,3.1,30.0,376.5,649.52,500.34
2016,9,9,16,30,665.0,80.0,3.1,29.0,325.0,599.03,466.99
2016,9,9,16,45,616.5,73.0,3.15,28.0,273.0,536.22,422.21
2016,9,9,17,0,568.0,66.0,3.2,27.0,221.0,474.95,376.2
2016,9,9,17,15,495.0,57.5,3.1,25.5,171.0,398.89,316.62
2016,9,9,17,30,422.0,49.0,3.0,24.0,121.0,327.22,257.6
2016,9,9,17,45,306.0,36.5,2.9,22.5,78.5,233.85,177.68
2016,9,9,18,0,190.0,24.0,2.8,21.0,36.0,142.03,57.13
2016,9,9,18,15,95.0,12.0,2.7,20.0,18.0,52.91,0.0
2016,9,9,18,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,5,45,27.0,6.0,2.2,13.5,7.0,0.0,0.0
2016,9,10,6,0,54.0,12.0,2.4,14.0,14.0,11.44,0.0
2016,9,10,6,15,163.5,29.0,2.45,14.5,49.0,22.7,11.54
2016,9,10,6,30,273.0,46.0,2.5,15.0,84.0,35.44,25.0
2016,9,10,6,45,354.0,59.0,2.55,15.5,130.0,44.48,33.54
2016,9,10,7,0,435.0,72.0,2.6,16.0,176.0,53.12,41.47
2016,9,10,7,15,219.5,93.0,2.55,16.5,146.0,71.5,57.74
2016,9,10,7,30,4.0,114.0,2.5,17.0,116.0,99.85,82.38
2016,9,10,7,45,38.5,144.5,2.45,18.0,161.5,117.94,97.49
2016,9,10,8,0,73.0,175.0,2.4,19.0,207.0,142.04,110.91
2016,9,10,8,15,148.0,197.5,2.4,19.5,271.5,164.64,124.15
2016,9,10,8,30,223.0,220.0,2.4,20.0,336.0,202.86,149.84
2016,9,10,8,45,356.0,210.5,2.4,21.0,414.0,230.4,165.54
2016,9,10,9,0,489.0,201.0,2.4,22.0,492.0,271.6,194.13
2016,9,10,9,15,494.0,215.5,2.45,23.0,527.5,313.91,228.83
2016,9,10,9,30,499.0,230.0,2.5,24.0,563.0,356.57,263.27
2016,9,10,9,45,645.5,184.0,2.6,25.0,638.0,405.14,300.15
2016,9,10,10,0,792.0,138.0,2.7,26.0,713.0,469.75,349.53
2016,9,10,10,15,801.5,140.5,2.8,26.5,741.0,516.36,386.35
2016,9,10,10,30,811.0,143.0,2.9,27.0,769.0,562.45,421.86
2016,9,10,10,45,817.0,144.5,3.0,27.5,790.0,604.87,453.86
2016,9,10,11,0,823.0,146.0,3.1,28.0,811.0,646.04,484.19
2016,9,10,11,15,827.0,147.0,3.15,28.0,824.0,683.99,512.41
2016,9,10,11,30,831.0,148.0,3.2,28.0,837.0,720.15,538.92
2016,9,10,11,45,832.0,148.5,3.3,28.5,842.5,751.7,560.96
2016,9,10,12,0,833.0,149.0,3.4,29.0,848.0,780.95,580.4
2016,9,10,12,15,832.5,148.5,3.45,29.0,845.0,805.6,597.3
2016,9,10,12,30,832.0,148.0,3.5,29.0,842.0,827.58,612.45
2016,9,10,12,45,833.5,144.5,3.6,29.0,832.5,845.43,625.15
2016,9,10,13,0,835.0,141.0,3.7,29.0,823.0,860.4,636.04
2016,9,10,13,15,829.5,140.0,3.75,29.0,804.0,868.97,642.5
2016,9,10,13,30,824.0,139.0,3.8,29.0,785.0,874.42,647.04
2016,9,10,13,45,816.0,137.0,3.85,29.0,759.0,873.5,647.44
2016,9,10,14,0,808.0,135.0,3.9,29.0,733.0,869.45,645.89
2016,9,10,14,15,797.0,132.5,3.9,28.5,700.5,859.15,641.28
2016,9,10,14,30,786.0,130.0,3.9,28.0,668.0,845.87,634.75
2016,9,10,14,45,772.0,126.0,3.9,28.0,629.5,825.49,622.14
2016,9,10,15,0,758.0,122.0,3.9,28.0,591.0,806.43,610.52
2016,9,10,15,15,738.0,118.0,3.85,27.5,547.0,776.11,591.96
2016,9,10,15,30,718.0,114.0,3.8,27.0,503.0,743.74,571.81
2016,9,10,15,45,693.5,108.5,3.75,26.5,455.5,704.19,546.2
2016,9,10,16,0,669.0,103.0,3.7,26.0,408.0,663.31,519.15
2016,9,10,16,15,633.0,97.0,3.6,25.0,358.0,612.2,484.66
2016,9,10,16,30,597.0,91.0,3.5,24.0,308.0,561.04,448.24
2016,9,10,16,45,548.0,82.5,3.45,23.5,257.5,498.39,400.66
2016,9,10,17,0,499.0,74.0,3.4,23.0,207.0,437.35,352.51
2016,9,10,17,15,426.0,63.0,3.2,22.0,159.0,361.04,290.56
2016,9,10,17,30,353.0,52.0,3.0,21.0,111.0,288.32,229.16
2016,9,10,17,45,245.5,37.0,2.9,20.0,71.0,201.0,152.47
2016,9,10,18,0,138.0,22.0,2.8,19.0,31.0,112.01,26.86
2016,9,10,18,15,69.0,11.0,2.75,18.5,15.5,40.33,0.0
2016,9,10,18,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,5,45,18.0,5.0,2.4,13.5,5.5,0.0,0.0
2016,9,11,6,0,36.0,10.0,2.6,14.0,11.0,9.53,0.0
2016,9,11,6,15,124.0,29.5,2.7,14.5,44.0,24.29,12.26
2016,9,11,6,30,212.0,49.0,2.8,15.0,77.0,37.87,27.02
2016,9,11,6,45,290.0,64.5,2.9,15.5,122.0,48.79,37.29
2016,9,11,7,0,368.0,80.0,3.0,16.0,167.0,59.23,46.83
2016,9,11,7,15,221.0,105.5,2.95,16.5,161.0,80.24,65.4
2016,9,11,7,30,74.0,131.0,2.9,17.0,155.0,107.04,88.65
2016,9,11,7,45,45.0,142.0,2.85,18.0,157.0,116.23,96.05
2016,9,11,8,0,16.0,153.0,2.8,19.0,159.0,132.84,104.38
2016,9,11,8,15,26.0,177.0,2.8,19.5,189.0,155.41,121.38
2016,9,11,8,30,36.0,201.0,2.8,20.0,219.0,171.6,133.11
2016,9,11,8,45,70.5,232.5,2.8,20.5,273.0,206.34,158.67
2016,9,11,9,0,105.0,264.0,2.8,21.0,327.0,245.32,187.64
2016,9,11,9,15,268.5,259.0,2.8,21.5,434.0,286.34,215.02
2016,9,11,9,30,432.0,254.0,2.8,22.0,541.0,351.54,262.98
2016,9,11,9,45,608.0,196.0,2.85,23.0,623.0,399.07,298.57
2016,9,11,10,0,784.0,138.0,2.9,24.0,705.0,464.39,348.64
2016,9,11,10,15,793.5,140.0,2.95,24.5,732.5,510.16,385.14
2016,9,11,10,30,803.0,142.0,3.0,25.0,760.0,555.4,420.32
2016,9,11,10,45,682.0,209.0,3.1,25.5,744.0,580.01,438.29
2016,9,11,11,0,561.0,276.0,3.2,26.0,728.0,596.51,449.13
2016,9,11,11,15,574.0,271.0,3.3,26.0,740.0,627.11,472.5
2016,9,11,11,30,587.0,266.0,3.4,26.0,752.0,657.04,495.09
2016,9,11,11,45,588.5,267.5,3.5,26.5,757.0,684.12,514.16
2016,9,11,12,0,590.0,269.0,3.6,27.0,762.0,709.5,531.82
2016,9,11,12,15,590.0,268.0,3.7,27.0,759.5,729.71,546.8
2016,9,11,12,30,590.0,267.0,3.8,27.0,757.0,747.96,560.4
2016,9,11,12,45,596.5,259.5,3.9,27.0,749.0,763.35,572.25
2016,9,11,13,0,603.0,252.0,4.0,27.0,741.0,776.64,582.68
2016,9,11,13,15,602.5,245.0,4.1,26.5,724.0,782.18,588.85
2016,9,11,13,30,602.0,238.0,4.2,26.0,707.0,785.23,593.4
2016,9,11,13,45,713.5,180.0,4.35,26.0,718.0,830.91,628.74
2016,9,11,14,0,825.0,122.0,4.5,26.0,729.0,867.67,655.57
2016,9,11,14,15,814.0,119.5,4.5,25.5,696.0,857.18,650.41
2016,9,11,14,30,803.0,117.0,4.5,25.0,663.0,843.67,643.6
2016,9,11,14,45,788.5,114.5,4.55,24.5,624.5,824.27,633.0
2016,9,11,15,0,774.0,112.0,4.6,24.0,586.0,802.18,620.47
2016,9,11,15,15,754.5,108.0,4.55,23.0,542.5,771.72,602.44
2016,9,11,15,30,735.0,104.0,4.5,22.0,499.0,742.95,585.42
2016,9,11,15,45,707.0,100.5,4.5,21.5,451.0,702.65,558.64
2016,9,11,16,0,679.0,97.0,4.5,21.0,403.0,661.19,530.49
2016,9,11,16,15,643.5,91.0,4.4,20.0,353.0,610.28,494.98
2016,9,11,16,30,608.0,85.0,4.3,19.0,303.0,559.31,457.71
2016,9,11,16,45,555.5,78.0,4.2,18.5,252.5,495.91,407.9
2016,9,11,17,0,503.0,71.0,4.1,18.0,202.0,434.36,357.77
2016,9,11,17,15,429.5,60.5,3.95,17.5,154.5,358.49,293.96
2016,9,11,17,30,356.0,50.0,3.8,17.0,107.0,287.15,231.66
2016,9,11,17,45,246.0,35.5,3.7,16.5,67.5,198.64,151.18
2016,9,11,18,0,136.0,21.0,3.6,16.0,28.0,107.8,0.87
2016,9,11,18,15,68.0,10.5,3.5,15.5,14.0,39.15,0.0
2016,9,11,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,12,5,45,45.5,6.5,3.6,12.5,8.0,0.0,0.0
2016,9,12,6,0,91.0,13.0,3.7,13.0,16.0,12.39,0.0
2016,9,12,6,15,234.5,26.5,3.75,13.5,53.0,21.48,9.71
2016,9,12,6,30,378.0,40.0,3.8,14.0,90.0,31.69,21.74
2016,9,12,6,45,478.0,47.5,3.85,14.5,140.0,35.84,26.02
2016,9,12,7,0,578.0,55.0,3.9,15.0,190.0,39.92,29.91
2016,9,12,7,15,631.5,61.0,3.9,15.5,242.0,42.55,32.32
2016,9,12,7,30,685.0,67.0,3.9,16.0,294.0,45.07,34.5
2016,9,12,7,45,725.0,70.5,3.9,16.5,346.5,50.3,38.97
2016,9,12,8,0,765.0,74.0,3.9,17.0,399.0,63.41,38.78
2016,9,12,8,15,590.5,128.0,3.9,17.5,397.0,131.3,82.3
2016,9,12,8,30,416.0,182.0,3.9,18.0,395.0,185.37,129.08
2016,9,12,8,45,474.5,182.0,3.95,18.5,446.5,222.21,156.26
2016,9,12,9,0,533.0,182.0,4.0,19.0,498.0,264.98,190.27
2016,9,12,9,15,545.5,192.5,4.0,19.5,535.0,308.4,227.19
2016,9,12,9,30,558.0,203.0,4.0,20.0,572.0,352.79,264.65
2016,9,12,9,45,732.5,147.0,4.0,20.5,658.0,405.22,306.11
2016,9,12,10,0,907.0,91.0,4.0,21.0,744.0,480.31,365.76
2016,9,12,10,15,914.5,92.5,4.05,21.0,772.5,529.26,406.77
2016,9,12,10,30,922.0,94.0,4.1,21.0,801.0,577.16,446.05
2016,9,12,10,45,927.5,95.0,4.15,21.5,822.0,622.22,481.37
2016,9,12,11,0,933.0,96.0,4.2,22.0,843.0,665.63,514.55
2016,9,12,11,15,936.5,96.5,4.25,22.0,857.0,705.45,545.37
2016,9,12,11,30,940.0,97.0,4.3,22.0,871.0,743.1,573.93
2016,9,12,11,45,939.0,98.5,4.35,22.0,875.5,776.11,597.34
2016,9,12,12,0,938.0,100.0,4.4,22.0,880.0,806.39,618.78
2016,9,12,12,15,938.0,100.0,4.45,22.0,877.5,833.13,637.83
2016,9,12,12,30,938.0,100.0,4.5,22.0,875.0,856.92,654.88
2016,9,12,12,45,934.5,100.5,4.6,22.0,864.0,875.3,668.58
2016,9,12,13,0,931.0,101.0,4.7,22.0,853.0,890.44,680.18
2016,9,12,13,15,927.5,100.0,4.7,21.5,835.0,900.74,689.22
2016,9,12,13,30,924.0,99.0,4.7,21.0,817.0,907.7,696.12
2016,9,12,13,45,920.0,97.0,4.7,21.0,791.0,909.79,698.43
2016,9,12,14,0,916.0,95.0,4.7,21.0,765.0,908.5,698.55
2016,9,12,14,15,908.0,93.5,4.65,20.5,732.5,900.94,695.44
2016,9,12,14,30,900.0,92.0,4.6,20.0,700.0,890.13,690.2
2016,9,12,14,45,890.0,89.0,4.6,19.5,661.0,872.75,680.74
2016,9,12,15,0,880.0,86.0,4.6,19.0,622.0,852.35,669.15
2016,9,12,15,15,864.5,83.5,4.55,18.5,577.5,825.12,652.24
2016,9,12,15,30,849.0,81.0,4.5,18.0,533.0,802.02,638.28
2016,9,12,15,45,829.0,77.5,4.45,18.0,484.0,765.22,612.78
2016,9,12,16,0,809.0,74.0,4.4,18.0,435.0,726.53,585.59
2016,9,12,16,15,777.0,70.0,4.3,17.0,382.5,676.76,551.35
2016,9,12,16,30,745.0,66.0,4.2,16.0,330.0,626.38,515.51
2016,9,12,16,45,696.5,61.0,4.15,15.5,276.0,563.39,467.16
2016,9,12,17,0,648.0,56.0,4.1,15.0,222.0,506.28,420.2
2016,9,12,17,15,572.0,49.0,3.9,14.5,170.5,428.24,353.78
2016,9,12,17,30,496.0,42.0,3.7,14.0,119.0,354.87,288.34
2016,9,12,17,45,351.0,31.0,3.5,13.5,75.0,247.08,187.86
2016,9,12,18,0,206.0,20.0,3.3,13.0,31.0,137.07,0.0
2016,9,12,18,15,103.0,10.0,3.35,13.0,15.5,53.28,0.0
2016,9,12,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,1.0,1.7,14.0,1.0,0.0,0.0
2016,9,13,6,0,0.0,2.0,1.8,14.0,2.0,1.91,0.0
2016,9,13,6,15,0.0,8.0,1.9,14.0,8.0,7.4,0.0
2016,9,13,6,30,0.0,14.0,2.0,14.0,14.0,12.97,5.56
2016,9,13,6,45,0.0,21.5,2.15,14.5,21.5,19.93,11.99
2016,9,13,7,0,0.0,29.0,2.3,15.0,29.0,26.9,18.35
2016,9,13,7,15,0.0,37.5,2.35,15.5,37.5,34.81,25.46
2016,9,13,7,30,0.0,46.0,2.4,16.0,46.0,42.73,32.44
2016,9,13,7,45,0.0,85.0,2.45,16.5,85.0,77.94,63.31
2016,9,13,8,0,0.0,124.0,2.5,17.0,124.0,110.3,86.88
2016,9,13,8,15,40.0,169.5,2.45,17.0,190.0,143.5,112.39
2016,9,13,8,30,80.0,215.0,2.4,17.0,256.0,186.18,144.53
2016,9,13,8,45,299.0,201.0,2.4,17.5,374.0,210.4,154.14
2016,9,13,9,0,518.0,187.0,2.4,18.0,492.0,264.04,189.91
2016,9,13,9,15,434.0,230.5,2.35,18.5,498.0,304.99,227.04
2016,9,13,9,30,350.0,274.0,2.3,19.0,504.0,342.31,259.58
2016,9,13,9,45,343.5,295.0,2.3,19.5,531.0,378.39,288.49
2016,9,13,10,0,337.0,316.0,2.3,20.0,558.0,413.82,316.16
2016,9,13,10,15,587.5,227.5,2.3,20.5,668.5,478.91,365.87
2016,9,13,10,30,838.0,139.0,2.3,21.0,779.0,567.46,433.5
2016,9,13,10,45,851.0,136.5,2.35,21.5,801.5,611.32,466.82
2016,9,13,11,0,864.0,134.0,2.4,22.0,824.0,654.3,498.94
2016,9,13,11,15,867.5,135.0,2.35,22.0,837.0,693.2,527.79
2016,9,13,11,30,871.0,136.0,2.3,22.0,850.0,730.16,554.64
2016,9,13,11,45,879.0,132.5,2.3,22.5,856.5,762.22,576.85
2016,9,13,12,0,887.0,129.0,2.3,23.0,863.0,793.21,596.74
2016,9,13,12,15,885.5,128.5,2.2,23.0,859.5,817.34,612.24
2016,9,13,12,30,884.0,128.0,2.1,23.0,856.0,838.61,625.77
2016,9,13,12,45,881.0,127.5,2.05,23.5,844.5,855.69,635.67
2016,9,13,13,0,878.0,127.0,2.0,24.0,833.0,869.71,643.57
2016,9,13,13,15,872.5,125.5,1.95,24.0,813.0,877.48,648.66
2016,9,13,13,30,867.0,124.0,1.9,24.0,793.0,887.91,655.68
2016,9,13,13,45,861.0,121.0,1.85,24.5,767.0,887.57,654.39
2016,9,13,14,0,855.0,118.0,1.8,25.0,741.0,883.94,651.17
2016,9,13,14,15,844.0,116.0,1.8,24.5,707.0,873.86,646.92
2016,9,13,14,30,833.0,114.0,1.8,24.0,673.0,860.67,640.76
2016,9,13,14,45,819.5,110.5,1.8,24.0,633.5,840.67,628.88
2016,9,13,15,0,806.0,107.0,1.8,24.0,594.0,817.87,615.18
2016,9,13,15,15,786.0,103.5,1.8,24.0,549.0,787.06,595.97
2016,9,13,15,30,766.0,100.0,1.8,24.0,504.0,754.03,575.11
2016,9,13,15,45,739.0,95.5,1.8,24.0,455.0,716.29,550.66
2016,9,13,16,0,712.0,91.0,1.8,24.0,406.0,673.66,522.31
2016,9,13,16,15,675.0,85.5,1.75,23.5,354.5,621.5,487.01
2016,9,13,16,30,638.0,80.0,1.7,23.0,303.0,569.33,450.14
2016,9,13,16,45,583.0,73.5,1.7,22.5,251.0,504.25,401.59
2016,9,13,17,0,528.0,67.0,1.7,22.0,199.0,441.15,352.4
2016,9,13,17,15,449.5,56.5,1.5,21.0,150.5,361.99,288.39
2016,9,13,17,30,371.0,46.0,1.3,20.0,102.0,287.85,225.72
2016,9,13,17,45,248.0,31.5,1.15,19.0,62.5,193.52,139.55
2016,9,13,18,0,125.0,17.0,1.0,18.0,23.0,93.05,0.0
2016,9,13,18,15,62.5,8.5,1.05,17.5,11.5,8.1,0.0
2016,9,13,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,14,5,45,19.5,4.5,0.6,12.5,4.5,0.0,0.0
2016,9,14,6,0,39.0,9.0,0.6,13.0,9.0,8.58,0.0
2016,9,14,6,15,144.0,27.0,0.7,13.5,42.5,21.26,8.22
2016,9,14,6,30,249.0,45.0,0.8,14.0,76.0,34.9,24.42
2016,9,14,6,45,334.0,59.0,0.95,15.0,122.5,44.78,33.79
2016,9,14,7,0,419.0,73.0,1.1,16.0,169.0,54.23,42.4
2016,9,14,7,15,477.0,83.5,1.05,16.5,219.0,60.58,48.11
2016,9,14,7,30,535.0,94.0,1.0,17.0,269.0,67.04,53.7
2016,9,14,7,45,582.0,100.5,1.0,18.0,320.0,68.71,54.84
2016,9,14,8,0,629.0,107.0,1.0,19.0,371.0,77.68,54.09
2016,9,14,8,15,659.0,113.0,0.95,19.5,420.0,121.12,71.48
2016,9,14,8,30,689.0,119.0,0.9,20.0,469.0,167.9,101.82
2016,9,14,8,45,717.5,122.0,0.85,21.0,515.0,215.18,137.77
2016,9,14,9,0,746.0,125.0,0.8,22.0,561.0,265.19,178.24
2016,9,14,9,15,763.0,128.5,0.75,22.5,601.5,314.84,219.72
2016,9,14,9,30,780.0,132.0,0.7,23.0,642.0,370.09,264.82
2016,9,14,9,45,830.5,116.0,0.65,23.5,685.5,417.32,302.63
2016,9,14,10,0,881.0,100.0,0.6,24.0,729.0,472.29,345.18
2016,9,14,10,15,889.0,101.5,0.6,24.5,757.0,520.32,382.02
2016,9,14,10,30,897.0,103.0,0.6,25.0,785.0,567.37,416.93
2016,9,14,10,45,903.5,103.5,0.65,26.0,806.5,611.52,448.33
2016,9,14,11,0,910.0,104.0,0.7,27.0,828.0,654.14,477.68
2016,9,14,11,15,913.5,104.5,0.85,27.0,841.0,693.1,506.84
2016,9,14,11,30,917.0,105.0,1.0,27.0,854.0,729.94,534.18
2016,9,14,11,45,919.5,105.0,1.2,27.5,859.5,763.32,557.3
2016,9,14,12,0,922.0,105.0,1.4,28.0,865.0,794.18,578.24
2016,9,14,12,15,921.5,104.5,1.6,28.0,862.0,819.58,596.71
2016,9,14,12,30,921.0,104.0,1.8,28.0,859.0,842.04,613.32
2016,9,14,12,45,912.5,107.0,2.0,28.5,846.0,858.46,624.8
2016,9,14,13,0,904.0,110.0,2.2,29.0,833.0,871.6,634.19
2016,9,14,13,15,899.5,109.0,2.3,29.0,814.0,880.73,641.45
2016,9,14,13,30,895.0,108.0,2.4,29.0,795.0,886.59,646.73
2016,9,14,13,45,888.0,106.0,2.5,29.0,768.5,885.95,647.9
2016,9,14,14,0,881.0,104.0,2.6,29.0,742.0,882.02,647.06
2016,9,14,14,15,871.0,102.5,2.7,28.5,708.5,872.82,644.13
2016,9,14,14,30,861.0,101.0,2.8,28.0,675.0,860.52,639.21
2016,9,14,14,45,847.5,98.5,2.9,28.0,635.0,847.79,632.78
2016,9,14,15,0,834.0,96.0,3.0,28.0,595.0,825.68,619.97
2016,9,14,15,15,815.5,93.0,3.0,27.5,550.0,796.2,602.66
2016,9,14,15,30,797.0,90.0,3.0,27.0,505.0,764.41,583.56
2016,9,14,15,45,771.5,86.0,3.05,27.0,456.5,723.88,557.06
2016,9,14,16,0,746.0,82.0,3.1,27.0,408.0,681.85,529.0
2016,9,14,16,15,711.0,77.0,3.05,26.0,356.5,634.35,497.82
2016,9,14,16,30,676.0,72.0,3.0,25.0,305.0,583.24,462.69
2016,9,14,16,45,625.0,65.5,3.0,24.5,253.0,519.81,414.77
2016,9,14,17,0,574.0,59.0,3.0,24.0,201.0,458.17,366.05
2016,9,14,17,15,494.0,50.5,2.65,23.0,151.5,379.25,301.5
2016,9,14,17,30,414.0,42.0,2.3,22.0,102.0,305.46,238.23
2016,9,14,17,45,281.5,29.0,2.0,21.0,62.0,206.83,144.56
2016,9,14,18,0,149.0,16.0,1.7,20.0,22.0,83.61,0.0
2016,9,14,18,15,74.5,8.0,1.6,19.0,11.0,0.0,0.0
2016,9,14,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,5,45,49.5,5.0,1.25,12.5,5.5,0.0,0.0
2016,9,15,6,0,99.0,10.0,1.3,13.0,11.0,9.53,0.0
2016,9,15,6,15,246.5,22.5,1.45,14.0,47.5,18.03,5.29
2016,9,15,6,30,394.0,35.0,1.6,15.0,84.0,27.46,17.85
2016,9,15,6,45,482.5,43.5,1.8,16.0,132.5,32.73,23.07
2016,9,15,7,0,571.0,52.0,2.0,17.0,181.0,37.79,27.76
2016,9,15,7,15,625.5,58.5,2.0,17.5,233.0,40.93,30.62
2016,9,15,7,30,680.0,65.0,2.0,18.0,285.0,43.93,33.22
2016,9,15,7,45,404.5,119.0,2.0,18.5,256.0,82.28,66.58
2016,9,15,8,0,129.0,173.0,2.0,19.0,227.0,132.07,108.99
2016,9,15,8,15,124.0,195.0,2.0,19.5,252.0,158.43,120.48
2016,9,15,8,30,119.0,217.0,2.0,20.0,277.0,184.52,139.78
2016,9,15,8,45,256.0,220.0,2.0,21.0,364.0,214.99,157.23
2016,9,15,9,0,393.0,223.0,2.0,22.0,451.0,266.52,192.74
2016,9,15,9,15,478.5,210.5,2.0,22.5,508.0,299.72,217.78
2016,9,15,9,30,564.0,198.0,2.0,23.0,565.0,346.78,254.51
2016,9,15,9,45,732.0,145.0,2.0,24.0,648.0,398.16,293.46
2016,9,15,10,0,900.0,92.0,2.0,25.0,731.0,471.55,349.29
2016,9,15,10,15,907.5,93.0,2.0,25.5,759.0,519.65,387.4
2016,9,15,10,30,915.0,94.0,2.0,26.0,787.0,566.68,423.62
2016,9,15,10,45,920.0,95.5,2.0,26.5,807.5,611.47,457.1
2016,9,15,11,0,925.0,97.0,2.0,27.0,828.0,654.59,488.39
2016,9,15,11,15,928.0,97.5,2.05,27.5,841.0,693.66,516.33
2016,9,15,11,30,931.0,98.0,2.1,28.0,854.0,730.52,542.12
2016,9,15,11,45,932.0,98.0,2.2,28.5,859.0,763.11,563.64
2016,9,15,12,0,933.0,98.0,2.3,29.0,864.0,793.06,582.99
2016,9,15,12,15,933.0,98.0,2.35,29.0,861.0,819.45,600.77
2016,9,15,12,30,933.0,98.0,2.4,29.0,858.0,842.91,616.67
2016,9,15,12,45,920.5,103.0,2.5,29.5,844.0,858.22,626.39
2016,9,15,13,0,908.0,108.0,2.6,30.0,830.0,870.13,634.01
2016,9,15,13,15,903.5,107.0,2.65,30.0,811.0,879.22,640.82
2016,9,15,13,30,899.0,106.0,2.7,30.0,792.0,885.02,645.62
2016,9,15,13,45,891.0,105.0,2.8,30.0,765.0,884.54,646.81
2016,9,15,14,0,883.0,104.0,2.9,30.0,738.0,880.77,646.0
2016,9,15,14,15,873.0,102.0,2.9,29.5,704.5,870.98,641.93
2016,9,15,14,30,863.0,100.0,2.9,29.0,671.0,858.07,635.91
2016,9,15,14,45,848.0,98.0,2.95,29.0,631.0,844.53,628.61
2016,9,15,15,0,833.0,96.0,3.0,29.0,591.0,821.73,615.04
2016,9,15,15,15,814.0,93.0,3.0,28.5,546.0,791.85,597.51
2016,9,15,15,30,795.0,90.0,3.0,28.0,501.0,759.68,578.19
2016,9,15,15,45,768.0,86.5,3.0,27.5,452.0,718.64,552.23
2016,9,15,16,0,741.0,83.0,3.0,27.0,403.0,676.18,524.69
2016,9,15,16,15,704.5,78.0,2.95,26.0,351.0,628.01,492.94
2016,9,15,16,30,668.0,73.0,2.9,25.0,299.0,576.14,456.91
2016,9,15,16,45,614.0,66.5,2.85,24.5,247.0,511.16,407.52
2016,9,15,17,0,560.0,60.0,2.8,24.0,195.0,448.18,357.52
2016,9,15,17,15,476.0,50.5,2.5,22.5,145.5,366.54,291.36
2016,9,15,17,30,392.0,41.0,2.2,21.0,96.0,290.48,226.48
2016,9,15,17,45,254.5,27.5,1.95,20.0,57.5,189.63,127.51
2016,9,15,18,0,117.0,14.0,1.7,19.0,19.0,66.51,0.0
2016,9,15,18,15,58.5,7.0,1.7,18.5,9.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,16,6,15,193.5,17.0,1.2,13.5,40.5,13.02,1.57
2016,9,16,6,30,387.0,34.0,1.2,14.0,81.0,26.66,17.19
2016,9,16,6,45,475.0,43.0,1.3,15.0,129.0,32.41,22.89
2016,9,16,7,0,563.0,52.0,1.4,16.0,177.0,37.91,27.99
2016,9,16,7,15,618.5,58.5,1.25,16.5,229.0,41.04,30.87
2016,9,16,7,30,674.0,65.0,1.1,17.0,281.0,44.04,33.49
2016,9,16,7,45,712.0,69.5,1.0,18.0,332.5,50.0,38.53
2016,9,16,8,0,750.0,74.0,0.9,19.0,384.0,55.72,43.23
2016,9,16,8,15,776.5,77.5,0.8,19.5,433.5,103.09,53.87
2016,9,16,8,30,803.0,81.0,0.7,20.0,483.0,153.28,85.48
2016,9,16,8,45,822.5,84.0,0.65,21.0,529.0,204.45,124.74
2016,9,16,9,0,842.0,87.0,0.6,22.0,575.0,257.23,168.11
2016,9,16,9,15,856.5,89.0,0.5,23.0,615.5,314.9,215.69
2016,9,16,9,30,871.0,91.0,0.4,24.0,656.0,367.01,258.11
2016,9,16,9,45,885.0,91.5,0.35,25.0,691.5,417.96,298.58
2016,9,16,10,0,899.0,92.0,0.3,26.0,727.0,468.89,337.43
2016,9,16,10,15,907.0,93.5,0.2,27.0,755.5,517.58,372.66
2016,9,16,10,30,915.0,95.0,0.1,28.0,784.0,565.25,405.6
2016,9,16,10,45,921.0,95.5,0.05,29.5,805.0,609.68,434.6
2016,9,16,11,0,927.0,96.0,0.0,31.0,826.0,652.49,461.4
2016,9,16,11,15,930.5,96.5,0.2,31.5,839.0,691.88,488.9
2016,9,16,11,30,934.0,97.0,0.4,32.0,852.0,729.1,515.49
2016,9,16,11,45,936.0,97.0,0.6,33.0,857.5,762.43,537.24
2016,9,16,12,0,938.0,97.0,0.8,34.0,863.0,793.16,556.81
2016,9,16,12,15,937.5,97.0,1.0,34.0,859.5,819.23,575.64
2016,9,16,12,30,937.0,97.0,1.2,34.0,856.0,842.31,592.61
2016,9,16,12,45,928.0,100.0,1.4,34.0,843.0,858.48,605.26
2016,9,16,13,0,919.0,103.0,1.6,34.0,830.0,871.29,615.86
2016,9,16,13,15,914.0,102.0,1.7,34.0,810.5,879.97,622.83
2016,9,16,13,30,909.0,101.0,1.8,34.0,791.0,885.3,627.86
2016,9,16,13,45,900.0,100.5,1.95,34.0,763.5,884.42,629.57
2016,9,16,14,0,891.0,100.0,2.1,34.0,736.0,880.25,629.27
2016,9,16,14,15,880.5,98.0,2.15,33.5,702.0,869.91,625.48
2016,9,16,14,30,870.0,96.0,2.2,33.0,668.0,856.43,619.77
2016,9,16,14,45,854.5,94.0,2.3,33.0,627.5,842.21,612.76
2016,9,16,15,0,839.0,92.0,2.4,33.0,587.0,818.86,599.68
2016,9,16,15,15,820.0,89.0,2.45,32.5,542.0,788.86,582.91
2016,9,16,15,30,801.0,86.0,2.5,32.0,497.0,756.57,564.34
2016,9,16,15,45,774.5,82.5,2.55,31.5,447.5,715.82,539.5
2016,9,16,16,0,748.0,79.0,2.6,31.0,398.0,673.65,513.03
2016,9,16,16,15,711.5,74.5,2.55,30.0,346.5,625.68,482.08
2016,9,16,16,30,675.0,70.0,2.5,29.0,295.0,574.35,447.15
2016,9,16,16,45,620.5,63.5,2.45,28.5,243.0,509.02,398.37
2016,9,16,17,0,566.0,57.0,2.4,28.0,191.0,445.76,348.98
2016,9,16,17,15,481.5,48.0,2.1,26.5,141.5,364.62,284.2
2016,9,16,17,30,397.0,39.0,1.8,25.0,92.0,289.15,220.48
2016,9,16,17,45,255.5,26.0,1.5,23.5,54.0,185.06,115.22
2016,9,16,18,0,114.0,13.0,1.2,22.0,16.0,63.69,0.0
2016,9,16,18,15,57.0,6.5,1.1,21.0,8.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,6,15,180.5,17.5,0.9,14.5,38.5,13.55,0.95
2016,9,17,6,30,361.0,35.0,1.0,15.0,77.0,27.73,17.94
2016,9,17,6,45,456.5,43.5,1.1,16.0,125.0,32.97,23.25
2016,9,17,7,0,552.0,52.0,1.2,17.0,173.0,38.03,27.96
2016,9,17,7,15,608.0,58.5,1.1,18.0,224.5,41.15,30.76
2016,9,17,7,30,664.0,65.0,1.0,19.0,276.0,44.15,33.3
2016,9,17,7,45,375.5,116.5,0.95,20.0,240.0,80.68,64.79
2016,9,17,8,0,87.0,168.0,0.9,21.0,204.0,134.49,109.98
2016,9,17,8,15,103.0,191.0,0.8,22.0,239.0,160.36,121.27
2016,9,17,8,30,119.0,214.0,0.7,23.0,274.0,181.49,135.09
2016,9,17,8,45,318.0,198.5,0.6,24.5,377.5,208.53,146.41
2016,9,17,9,0,517.0,183.0,0.5,26.0,481.0,255.62,175.06
2016,9,17,9,15,523.0,195.5,0.45,27.0,515.0,297.89,208.33
2016,9,17,9,30,529.0,208.0,0.4,28.0,549.0,340.51,241.29
2016,9,17,9,45,711.5,149.5,0.4,29.5,634.5,390.6,276.37
2016,9,17,10,0,894.0,91.0,0.4,31.0,720.0,463.65,328.03
2016,9,17,10,15,901.5,92.5,0.45,32.0,747.5,511.81,363.48
2016,9,17,10,30,909.0,94.0,0.5,33.0,775.0,558.91,397.11
2016,9,17,10,45,763.5,169.0,0.55,34.0,751.5,580.55,411.3
2016,9,17,11,0,618.0,244.0,0.6,35.0,728.0,594.59,419.05
2016,9,17,11,15,629.0,240.0,0.7,35.0,739.5,626.25,442.01
2016,9,17,11,30,640.0,236.0,0.8,35.0,751.0,657.07,463.97
2016,9,17,11,45,639.5,237.5,0.9,35.5,755.0,683.72,481.82
2016,9,17,12,0,639.0,239.0,1.0,36.0,759.0,708.53,498.26
2016,9,17,12,15,639.0,237.5,1.1,36.0,755.5,728.92,512.83
2016,9,17,12,30,639.0,236.0,1.2,36.0,752.0,747.18,526.01
2016,9,17,12,45,631.0,236.5,1.35,36.5,739.5,758.68,534.1
2016,9,17,13,0,623.0,237.0,1.5,37.0,727.0,767.62,540.53
2016,9,17,13,15,757.0,170.0,1.6,37.0,751.0,824.41,580.36
2016,9,17,13,30,891.0,103.0,1.7,37.0,775.0,869.19,609.72
2016,9,17,13,45,884.0,101.5,1.8,37.0,748.5,868.83,610.87
2016,9,17,14,0,877.0,100.0,1.9,37.0,722.0,865.2,610.49
2016,9,17,14,15,866.0,98.0,1.95,36.5,688.0,854.42,606.48
2016,9,17,14,30,855.0,96.0,2.0,36.0,654.0,840.55,600.59
2016,9,17,14,45,840.5,93.5,2.1,36.0,614.0,826.67,593.92
2016,9,17,15,0,826.0,91.0,2.2,36.0,574.0,803.71,581.28
2016,9,17,15,15,806.5,88.0,2.25,35.5,529.0,773.49,564.56
2016,9,17,15,30,787.0,85.0,2.3,35.0,484.0,741.06,546.1
2016,9,17,15,45,759.0,81.5,2.4,34.5,435.0,699.51,521.23
2016,9,17,16,0,731.0,78.0,2.5,34.0,386.0,656.65,494.73
2016,9,17,16,15,693.5,73.5,2.45,33.0,335.0,608.52,463.86
2016,9,17,16,30,656.0,69.0,2.4,32.0,284.0,557.19,428.91
2016,9,17,16,45,598.5,62.5,2.35,31.0,232.5,490.75,380.41
2016,9,17,17,0,541.0,56.0,2.3,30.0,181.0,426.68,331.3
2016,9,17,17,15,455.0,47.0,2.0,28.5,133.0,346.03,267.14
2016,9,17,17,30,369.0,38.0,1.7,27.0,85.0,271.25,204.06
2016,9,17,17,45,230.5,24.5,1.45,25.5,49.0,167.84,94.06
2016,9,17,18,0,92.0,11.0,1.2,24.0,13.0,51.48,0.0
2016,9,17,18,15,46.0,5.5,1.1,23.0,6.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,18,6,15,193.0,16.5,0.85,18.0,38.5,12.74,0.0
2016,9,18,6,30,386.0,33.0,0.9,19.0,77.0,26.02,16.07
2016,9,18,6,45,476.5,41.5,1.0,20.0,125.0,31.37,21.41
2016,9,18,7,0,567.0,50.0,1.1,21.0,173.0,36.5,26.13
2016,9,18,7,15,623.5,56.0,1.0,22.0,224.5,39.31,28.62
2016,9,18,7,30,680.0,62.0,0.9,23.0,276.0,46.18,34.47
2016,9,18,7,45,717.5,67.0,0.8,24.0,327.5,48.24,36.03
2016,9,18,8,0,755.0,72.0,0.7,25.0,379.0,50.4,37.62
2016,9,18,8,15,781.5,75.5,0.8,26.5,428.5,97.95,49.29
2016,9,18,8,30,808.0,79.0,0.9,28.0,478.0,148.29,79.02
2016,9,18,8,45,827.5,81.5,1.0,29.5,524.0,199.23,116.47
2016,9,18,9,0,847.0,84.0,1.1,31.0,570.0,257.85,162.77
2016,9,18,9,15,861.0,86.5,1.15,32.0,610.5,309.86,205.32
2016,9,18,9,30,875.0,89.0,1.2,33.0,651.0,362.33,247.85
2016,9,18,9,45,894.0,87.0,1.3,34.0,687.5,413.13,288.29
2016,9,18,10,0,913.0,85.0,1.4,35.0,724.0,464.3,327.84
2016,9,18,10,15,920.0,86.0,1.4,35.5,751.5,512.55,364.49
2016,9,18,10,30,927.0,87.0,1.4,36.0,779.0,559.64,399.09
2016,9,18,10,45,931.5,88.0,1.45,36.5,799.5,603.99,430.98
2016,9,18,11,0,936.0,89.0,1.5,37.0,820.0,646.56,460.77
2016,9,18,11,15,939.0,89.5,1.55,37.5,832.5,685.77,487.55
2016,9,18,11,30,942.0,90.0,1.6,38.0,845.0,722.73,512.23
2016,9,18,11,45,942.5,90.5,1.7,38.5,849.5,755.51,533.04
2016,9,18,12,0,943.0,91.0,1.8,39.0,854.0,785.59,551.6
2016,9,18,12,15,942.0,91.0,1.85,39.0,850.0,811.19,568.07
2016,9,18,12,30,941.0,91.0,1.9,39.0,846.0,833.75,582.69
2016,9,18,12,45,933.0,93.0,1.95,39.0,833.0,849.62,593.2
2016,9,18,13,0,925.0,95.0,2.0,39.0,820.0,862.13,601.77
2016,9,18,13,15,920.5,94.5,2.0,39.0,800.0,871.57,608.12
2016,9,18,13,30,916.0,94.0,2.0,39.0,780.0,877.67,612.54
2016,9,18,13,45,908.5,92.5,2.05,39.0,753.0,876.82,613.21
2016,9,18,14,0,901.0,91.0,2.1,39.0,726.0,872.62,611.98
2016,9,18,14,15,891.0,89.5,2.1,38.5,692.0,863.02,608.33
2016,9,18,14,30,881.0,88.0,2.1,38.0,658.0,850.26,602.79
2016,9,18,14,45,867.5,85.5,2.1,38.0,618.0,830.39,591.52
2016,9,18,15,0,854.0,83.0,2.1,38.0,578.0,807.7,578.48
2016,9,18,15,15,835.5,80.5,2.05,37.5,533.0,784.72,566.05
2016,9,18,15,30,817.0,78.0,2.0,37.0,488.0,753.1,547.76
2016,9,18,15,45,791.0,74.5,2.0,37.0,438.5,712.44,522.39
2016,9,18,16,0,765.0,71.0,2.0,37.0,389.0,670.34,495.55
2016,9,18,16,15,729.0,66.5,1.75,36.0,337.5,618.76,461.98
2016,9,18,16,30,693.0,62.0,1.5,35.0,286.0,566.97,427.01
2016,9,18,16,45,639.0,56.5,1.3,34.0,234.0,506.57,383.28
2016,9,18,17,0,585.0,51.0,1.1,33.0,182.0,444.8,336.49
2016,9,18,17,15,499.0,42.5,1.1,31.5,133.5,363.55,274.27
2016,9,18,17,30,413.0,34.0,1.1,30.0,85.0,288.37,211.91
2016,9,18,17,45,262.0,21.5,1.1,28.5,48.5,176.76,83.86
2016,9,18,18,0,111.0,9.0,1.1,27.0,12.0,57.55,0.0
2016,9,18,18,15,55.5,4.5,1.05,26.0,6.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
