Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,19,6,15,124.5,18.0,1.25,21.0,32.0,14.1,0.0
2016,9,19,6,30,249.0,36.0,1.4,22.0,64.0,27.95,17.28
2016,9,19,6,45,343.0,49.0,1.6,23.0,110.0,37.28,26.08
2016,9,19,7,0,437.0,62.0,1.8,24.0,156.0,47.0,34.7
2016,9,19,7,15,497.0,71.5,1.75,24.5,205.5,52.18,39.29
2016,9,19,7,30,557.0,81.0,1.7,25.0,255.0,57.1,43.48
2016,9,19,7,45,607.0,86.5,1.65,26.0,306.5,58.51,44.44
2016,9,19,8,0,657.0,92.0,1.6,27.0,358.0,59.91,45.32
2016,9,19,8,15,687.0,97.0,1.6,28.5,406.5,102.13,55.71
2016,9,19,8,30,717.0,102.0,1.6,30.0,455.0,149.29,83.15
2016,9,19,8,45,616.5,141.5,1.65,31.5,465.0,205.52,129.01
2016,9,19,9,0,516.0,181.0,1.7,33.0,475.0,251.25,168.33
2016,9,19,9,15,661.5,146.5,1.7,33.5,551.0,292.69,197.52
2016,9,19,9,30,807.0,112.0,1.7,34.0,627.0,352.29,241.8
2016,9,19,9,45,819.5,114.5,1.75,35.0,661.5,401.74,280.95
2016,9,19,10,0,832.0,117.0,1.8,36.0,696.0,451.25,319.0
2016,9,19,10,15,840.5,118.5,1.9,36.0,723.5,497.83,355.42
2016,9,19,10,30,849.0,120.0,2.0,36.0,751.0,543.63,390.43
2016,9,19,10,45,859.0,119.5,2.1,36.5,772.5,589.15,423.58
2016,9,19,11,0,869.0,119.0,2.2,37.0,794.0,631.14,453.54
2016,9,19,11,15,872.5,120.0,2.3,37.0,806.5,668.95,480.97
2016,9,19,11,30,876.0,121.0,2.4,37.0,819.0,704.75,506.61
2016,9,19,11,45,881.5,119.0,2.5,37.5,824.5,736.98,528.52
2016,9,19,12,0,887.0,117.0,2.6,38.0,830.0,766.92,547.49
2016,9,19,12,15,886.0,116.5,2.7,38.0,826.5,790.91,563.56
2016,9,19,12,30,885.0,116.0,2.8,38.0,823.0,812.04,577.87
2016,9,19,12,45,883.0,115.0,2.9,38.0,811.5,828.92,589.54
2016,9,19,13,0,881.0,114.0,3.0,38.0,800.0,842.72,599.36
2016,9,19,13,15,875.5,113.0,3.05,37.5,780.5,850.5,606.4
2016,9,19,13,30,870.0,112.0,3.1,37.0,761.0,855.07,611.55
2016,9,19,13,45,866.5,108.5,3.2,37.0,735.0,855.46,613.17
2016,9,19,14,0,863.0,105.0,3.3,37.0,709.0,852.6,612.82
2016,9,19,14,15,852.0,103.0,3.35,36.5,675.0,848.04,612.5
2016,9,19,14,30,841.0,101.0,3.4,36.0,641.0,834.46,606.33
2016,9,19,14,45,830.0,96.5,3.45,36.0,602.0,815.02,595.09
2016,9,19,15,0,819.0,92.0,3.5,36.0,563.0,792.71,581.94
2016,9,19,15,15,798.5,89.0,3.5,35.5,518.0,761.82,563.85
2016,9,19,15,30,778.0,86.0,3.5,35.0,473.0,728.77,544.05
2016,9,19,15,45,753.5,81.5,3.5,34.5,424.5,689.0,519.15
2016,9,19,16,0,729.0,77.0,3.5,34.0,376.0,647.77,492.64
2016,9,19,16,15,690.5,72.0,3.4,33.0,325.0,598.63,460.23
2016,9,19,16,30,652.0,67.0,3.3,32.0,274.0,546.31,423.44
2016,9,19,16,45,594.5,60.5,3.25,31.0,223.0,480.46,374.43
2016,9,19,17,0,537.0,54.0,3.2,30.0,172.0,416.99,324.82
2016,9,19,17,15,447.0,44.5,3.0,28.5,124.5,334.41,258.39
2016,9,19,17,30,357.0,35.0,2.8,27.0,77.0,258.23,192.42
2016,9,19,17,45,178.5,17.5,2.6,26.0,38.5,128.56,45.78
2016,9,19,18,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,20,6,15,136.0,18.0,2.35,15.5,33.0,14.14,0.0
2016,9,20,6,30,272.0,36.0,2.5,16.0,66.0,28.04,17.72
2016,9,20,6,45,386.5,45.5,2.65,17.0,113.0,35.17,24.91
2016,9,20,7,0,501.0,55.0,2.8,18.0,160.0,41.0,30.35
2016,9,20,7,15,560.0,62.5,2.8,18.5,210.5,44.79,33.83
2016,9,20,7,30,619.0,70.0,2.8,19.0,261.0,48.41,37.0
2016,9,20,7,45,670.0,72.5,2.85,19.5,313.0,48.02,36.54
2016,9,20,8,0,721.0,75.0,2.9,20.0,365.0,52.81,40.54
2016,9,20,8,15,748.5,79.0,2.9,20.5,413.5,95.08,50.7
2016,9,20,8,30,776.0,83.0,2.9,21.0,462.0,144.02,79.95
2016,9,20,8,45,638.5,134.0,2.95,22.0,465.5,201.48,130.37
2016,9,20,9,0,501.0,185.0,3.0,23.0,469.0,249.78,175.34
2016,9,20,9,15,676.5,138.5,3.0,23.5,551.0,288.54,202.94
2016,9,20,9,30,852.0,92.0,3.0,24.0,633.0,353.01,252.77
2016,9,20,9,45,865.0,92.5,3.05,25.0,667.5,402.46,294.44
2016,9,20,10,0,878.0,93.0,3.1,26.0,702.0,451.79,334.9
2016,9,20,10,15,885.5,94.5,3.15,26.5,729.0,499.09,373.32
2016,9,20,10,30,893.0,96.0,3.2,27.0,756.0,545.35,409.85
2016,9,20,10,45,806.5,140.0,3.25,27.5,748.0,574.6,432.26
2016,9,20,11,0,720.0,184.0,3.3,28.0,740.0,596.78,448.37
2016,9,20,11,15,703.5,200.5,3.35,28.0,751.5,632.63,475.06
2016,9,20,11,30,687.0,217.0,3.4,28.0,763.0,665.84,499.26
2016,9,20,11,45,703.5,205.5,3.5,28.5,766.5,693.42,519.23
2016,9,20,12,0,720.0,194.0,3.6,29.0,770.0,719.57,537.99
2016,9,20,12,15,641.0,227.5,3.65,29.0,738.5,715.3,534.23
2016,9,20,12,30,562.0,261.0,3.7,29.0,707.0,703.79,525.39
2016,9,20,12,45,548.5,265.5,3.8,29.0,695.5,713.31,532.79
2016,9,20,13,0,535.0,270.0,3.9,29.0,684.0,720.5,538.43
2016,9,20,13,15,545.0,254.5,3.95,29.0,667.0,724.57,542.64
2016,9,20,13,30,555.0,239.0,4.0,29.0,650.0,726.32,545.31
2016,9,20,13,45,653.5,191.0,4.05,29.0,658.0,770.4,579.63
2016,9,20,14,0,752.0,143.0,4.1,29.0,666.0,806.69,606.22
2016,9,20,14,15,743.5,138.0,4.1,28.5,634.0,795.82,600.75
2016,9,20,14,30,735.0,133.0,4.1,28.0,602.0,782.1,593.64
2016,9,20,14,45,678.5,139.5,4.15,28.0,551.0,739.0,564.79
2016,9,20,15,0,622.0,146.0,4.2,28.0,500.0,694.32,534.59
2016,9,20,15,15,695.0,115.5,4.15,27.0,481.5,710.48,550.01
2016,9,20,15,30,768.0,85.0,4.1,26.0,463.0,716.57,557.95
2016,9,20,15,45,737.0,82.0,4.05,25.5,414.5,673.9,529.21
2016,9,20,16,0,706.0,79.0,4.0,25.0,366.0,633.77,501.97
2016,9,20,16,15,667.0,74.0,3.9,24.0,315.5,581.72,465.66
2016,9,20,16,30,628.0,69.0,3.8,23.0,265.0,529.92,427.03
2016,9,20,16,45,565.5,62.5,3.7,22.5,214.5,461.88,373.1
2016,9,20,17,0,503.0,56.0,3.6,22.0,164.0,396.56,319.11
2016,9,20,17,15,411.5,45.5,3.45,21.0,117.5,313.59,249.35
2016,9,20,17,30,320.0,35.0,3.3,20.0,71.0,237.23,180.05
2016,9,20,17,45,160.0,17.5,3.2,19.5,35.5,117.42,22.12
2016,9,20,18,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,21,6,15,142.0,18.0,3.65,14.0,33.0,14.18,0.0
2016,9,21,6,30,284.0,36.0,3.8,14.0,66.0,29.35,18.81
2016,9,21,6,45,395.5,45.5,4.0,14.5,113.0,35.36,25.3
2016,9,21,7,0,507.0,55.0,4.2,15.0,160.0,41.19,30.87
2016,9,21,7,15,567.5,62.0,4.25,15.5,210.5,44.55,34.03
2016,9,21,7,30,628.0,69.0,4.3,16.0,261.0,47.8,36.92
2016,9,21,7,45,674.5,72.5,4.4,16.5,312.5,48.19,37.15
2016,9,21,8,0,721.0,76.0,4.5,17.0,364.0,53.78,41.91
2016,9,21,8,15,749.0,80.0,4.55,17.0,412.5,94.04,51.32
2016,9,21,8,30,777.0,84.0,4.6,17.0,461.0,142.99,80.7
2016,9,21,8,45,800.5,86.0,4.65,17.5,506.5,192.36,118.65
2016,9,21,9,0,824.0,88.0,4.7,18.0,552.0,243.77,162.37
2016,9,21,9,15,839.5,90.5,4.75,18.5,592.5,295.24,208.08
2016,9,21,9,30,855.0,93.0,4.8,19.0,633.0,352.6,258.54
2016,9,21,9,45,708.0,155.5,4.85,19.5,619.0,387.26,292.95
2016,9,21,10,0,561.0,218.0,4.9,20.0,605.0,416.78,320.4
2016,9,21,10,15,563.0,228.5,4.9,20.0,630.0,456.83,353.83
2016,9,21,10,30,565.0,239.0,4.9,20.0,655.0,496.29,386.07
2016,9,21,10,45,573.5,241.5,4.9,20.5,673.0,531.66,413.92
2016,9,21,11,0,582.0,244.0,4.9,21.0,691.0,566.51,440.8
2016,9,21,11,15,582.0,249.0,4.85,21.0,702.5,597.57,464.98
2016,9,21,11,30,582.0,254.0,4.8,21.0,714.0,627.25,487.73
2016,9,21,11,45,582.5,255.5,4.75,21.0,718.0,652.55,507.02
2016,9,21,12,0,583.0,257.0,4.7,21.0,722.0,676.19,524.86
2016,9,21,12,15,585.5,255.0,4.75,21.0,720.0,696.21,540.41
2016,9,21,12,30,588.0,253.0,4.8,21.0,718.0,714.36,554.55
2016,9,21,12,45,588.5,248.5,4.85,21.0,708.0,726.47,564.33
2016,9,21,13,0,589.0,244.0,4.9,21.0,698.0,736.37,572.55
2016,9,21,13,15,751.5,171.0,5.0,20.5,734.5,810.82,632.13
2016,9,21,13,30,914.0,98.0,5.1,20.0,771.0,870.82,677.51
2016,9,21,13,45,910.0,96.5,5.2,20.0,745.5,872.81,680.11
2016,9,21,14,0,906.0,95.0,5.3,20.0,720.0,871.48,680.81
2016,9,21,14,15,898.0,93.0,5.3,19.5,687.5,862.95,677.22
2016,9,21,14,30,890.0,91.0,5.3,19.0,655.0,851.21,671.44
2016,9,21,14,45,880.0,88.0,5.35,19.0,616.0,833.57,660.4
2016,9,21,15,0,870.0,85.0,5.4,19.0,577.0,819.27,651.88
2016,9,21,15,15,852.0,82.5,5.3,19.0,531.5,790.15,631.61
2016,9,21,15,30,834.0,80.0,5.2,19.0,486.0,758.64,609.52
2016,9,21,15,45,811.0,75.5,5.15,19.0,436.5,718.79,581.09
2016,9,21,16,0,788.0,71.0,5.1,19.0,387.0,677.28,550.93
2016,9,21,16,15,750.0,66.5,4.95,18.5,334.0,623.91,511.48
2016,9,21,16,30,712.0,62.0,4.8,18.0,281.0,570.38,470.07
2016,9,21,16,45,656.5,55.5,4.7,17.5,228.0,503.63,415.71
2016,9,21,17,0,601.0,49.0,4.6,17.0,175.0,444.09,364.53
2016,9,21,17,15,502.0,40.5,4.35,16.5,125.5,356.15,287.82
2016,9,21,17,30,403.0,32.0,4.1,16.0,76.0,275.35,210.08
2016,9,21,17,45,201.5,16.0,3.95,15.5,38.0,132.75,0.0
2016,9,21,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,22,6,15,130.0,18.5,3.7,13.0,31.5,14.62,0.0
2016,9,22,6,30,260.0,37.0,3.8,13.0,63.0,28.97,18.4
2016,9,22,6,45,366.0,48.0,3.95,13.5,109.5,37.88,27.58
2016,9,22,7,0,472.0,59.0,4.1,14.0,156.0,44.93,34.3
2016,9,22,7,15,536.5,67.0,4.05,14.5,206.5,48.94,38.07
2016,9,22,7,30,601.0,75.0,4.0,15.0,257.0,52.81,41.53
2016,9,22,7,45,318.0,113.0,4.0,15.5,211.0,78.73,64.33
2016,9,22,8,0,35.0,151.0,4.0,16.0,165.0,122.56,102.35
2016,9,22,8,15,194.5,166.0,3.95,16.5,258.5,139.26,105.4
2016,9,22,8,30,354.0,181.0,3.9,17.0,352.0,173.85,123.82
2016,9,22,8,45,439.0,178.0,3.85,18.0,410.0,201.56,141.1
2016,9,22,9,0,524.0,175.0,3.8,19.0,468.0,244.34,172.99
2016,9,22,9,15,539.5,183.5,3.8,19.5,504.5,286.19,208.4
2016,9,22,9,30,555.0,192.0,3.8,20.0,541.0,329.22,244.87
2016,9,22,9,45,552.0,206.0,3.85,20.5,569.0,371.0,280.29
2016,9,22,10,0,549.0,220.0,3.9,21.0,597.0,412.0,314.26
2016,9,22,10,15,551.0,229.5,3.9,21.0,620.5,450.66,346.18
2016,9,22,10,30,553.0,239.0,3.9,21.0,644.0,488.71,376.97
2016,9,22,10,45,554.0,246.5,3.95,21.5,661.5,523.77,404.22
2016,9,22,11,0,555.0,254.0,4.0,22.0,679.0,557.86,430.15
2016,9,22,11,15,554.5,259.0,4.0,22.0,689.0,587.7,453.21
2016,9,22,11,30,554.0,264.0,4.0,22.0,699.0,616.2,474.95
2016,9,22,11,45,747.0,180.0,4.05,22.5,769.5,695.45,536.14
2016,9,22,12,0,940.0,96.0,4.1,23.0,840.0,776.95,596.32
2016,9,22,12,15,938.5,95.5,4.1,23.0,836.0,801.43,613.21
2016,9,22,12,30,937.0,95.0,4.1,23.0,832.0,822.83,628.33
2016,9,22,12,45,932.5,95.5,4.1,23.0,819.0,839.73,640.38
2016,9,22,13,0,928.0,96.0,4.1,23.0,806.0,853.35,650.26
2016,9,22,13,15,923.0,95.0,4.05,23.0,786.0,861.67,656.36
2016,9,22,13,30,918.0,94.0,4.0,23.0,766.0,866.62,660.28
2016,9,22,13,45,907.5,93.5,4.0,23.0,737.5,864.17,659.45
2016,9,22,14,0,897.0,93.0,4.0,23.0,709.0,858.4,656.48
2016,9,22,14,15,886.0,91.5,4.0,23.0,674.5,847.86,650.34
2016,9,22,14,30,875.0,90.0,4.0,23.0,640.0,834.21,642.14
2016,9,22,14,45,858.5,88.5,4.0,23.0,599.0,813.07,628.71
2016,9,22,15,0,842.0,87.0,4.0,23.0,558.0,795.53,617.91
2016,9,22,15,15,821.5,84.0,4.05,22.5,512.0,764.29,598.54
2016,9,22,15,30,801.0,81.0,4.1,22.0,466.0,730.85,577.3
2016,9,22,15,45,767.5,78.5,4.15,21.5,416.0,686.31,547.34
2016,9,22,16,0,734.0,76.0,4.2,21.0,366.0,640.7,515.8
2016,9,22,16,15,693.5,71.0,4.15,20.5,314.5,590.55,479.44
2016,9,22,16,30,653.0,66.0,4.1,20.0,263.0,537.19,438.05
2016,9,22,16,45,584.5,60.0,4.1,19.5,211.0,465.67,380.45
2016,9,22,17,0,516.0,54.0,4.1,19.0,159.0,397.23,322.88
2016,9,22,17,15,415.5,43.5,3.9,18.0,112.0,309.61,247.84
2016,9,22,17,30,315.0,33.0,3.7,17.0,65.0,229.38,171.06
2016,9,22,17,45,157.5,16.5,3.55,16.5,32.5,110.34,0.0
2016,9,22,18,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,23,6,15,181.5,14.5,1.05,11.5,32.5,11.36,0.0
2016,9,23,6,30,363.0,29.0,1.2,12.0,65.0,22.96,13.36
2016,9,23,6,45,463.0,37.5,1.35,13.0,112.0,28.47,19.4
2016,9,23,7,0,563.0,46.0,1.5,14.0,159.0,33.78,24.44
2016,9,23,7,15,621.0,51.5,1.6,15.0,210.0,39.78,29.89
2016,9,23,7,30,679.0,57.0,1.7,16.0,261.0,42.57,32.31
2016,9,23,7,45,717.0,61.5,1.8,17.0,311.5,44.4,33.76
2016,9,23,8,0,755.0,66.0,1.9,18.0,362.0,46.18,35.11
2016,9,23,8,15,781.0,69.5,2.1,19.0,410.5,83.37,42.74
2016,9,23,8,30,807.0,73.0,2.3,20.0,459.0,133.28,70.93
2016,9,23,8,45,826.0,75.5,2.55,21.0,504.0,183.79,108.62
2016,9,23,9,0,845.0,78.0,2.8,22.0,549.0,241.87,156.57
2016,9,23,9,15,858.5,80.0,2.85,22.5,588.0,292.93,200.95
2016,9,23,9,30,872.0,82.0,2.9,23.0,627.0,344.35,245.8
2016,9,23,9,45,883.5,83.0,3.0,23.5,661.0,394.36,289.02
2016,9,23,10,0,895.0,84.0,3.1,24.0,695.0,444.08,331.03
2016,9,23,10,15,902.0,85.0,3.15,24.5,721.5,491.22,369.93
2016,9,23,10,30,909.0,86.0,3.2,25.0,748.0,537.22,406.84
2016,9,23,10,45,913.0,87.0,3.3,25.5,767.5,580.25,440.63
2016,9,23,11,0,917.0,88.0,3.4,26.0,787.0,621.48,472.23
2016,9,23,11,15,919.5,88.5,3.45,26.0,798.5,659.35,501.48
2016,9,23,11,30,922.0,89.0,3.5,26.0,810.0,694.96,528.57
2016,9,23,11,45,921.0,90.0,3.6,26.5,813.0,726.23,550.91
2016,9,23,12,0,920.0,91.0,3.7,27.0,816.0,754.76,569.97
2016,9,23,12,15,918.5,91.0,3.75,27.0,811.5,779.07,587.02
2016,9,23,12,30,917.0,91.0,3.8,27.0,807.0,800.38,602.07
2016,9,23,12,45,909.5,92.5,3.85,27.0,793.5,815.45,612.89
2016,9,23,13,0,902.0,94.0,3.9,27.0,780.0,827.23,621.6
2016,9,23,13,15,896.0,93.0,3.9,26.5,759.5,834.31,628.24
2016,9,23,13,30,890.0,92.0,3.9,26.0,739.0,838.1,632.79
2016,9,23,13,45,880.5,91.0,3.95,26.0,711.5,835.71,632.22
2016,9,23,14,0,871.0,90.0,4.0,26.0,684.0,830.09,629.58
2016,9,23,14,15,740.5,130.5,4.0,25.5,618.0,776.41,594.23
2016,9,23,14,30,610.0,171.0,4.0,25.0,552.0,712.22,550.21
2016,9,23,14,45,621.0,154.0,4.05,25.0,520.0,700.01,543.68
2016,9,23,15,0,632.0,137.0,4.1,25.0,488.0,684.69,534.42
2016,9,23,15,15,506.5,155.5,4.1,24.5,421.5,593.38,467.31
2016,9,23,15,30,381.0,174.0,4.1,24.0,355.0,498.59,395.92
2016,9,23,15,45,555.5,121.0,4.15,24.0,354.0,578.46,461.22
2016,9,23,16,0,730.0,68.0,4.2,24.0,353.0,625.01,498.78
2016,9,23,16,15,691.0,63.5,4.1,23.0,302.5,572.87,461.44
2016,9,23,16,30,652.0,59.0,4.0,22.0,252.0,520.84,422.13
2016,9,23,16,45,586.5,53.5,3.9,21.5,201.5,455.99,369.62
2016,9,23,17,0,521.0,48.0,3.8,21.0,151.0,390.52,314.47
2016,9,23,17,15,421.5,38.5,3.65,20.0,105.5,305.16,241.56
2016,9,23,17,30,322.0,29.0,3.5,19.0,60.0,227.52,164.52
2016,9,23,17,45,161.0,14.5,3.4,18.5,30.0,107.33,0.0
2016,9,23,18,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,6,15,195.0,13.0,1.1,15.0,32.0,10.08,0.0
2016,9,24,6,30,390.0,26.0,1.3,16.0,64.0,20.33,10.75
2016,9,24,6,45,487.5,34.0,1.5,17.0,111.0,27.87,18.47
2016,9,24,7,0,585.0,42.0,1.7,18.0,158.0,33.39,23.63
2016,9,24,7,15,643.0,47.5,1.85,18.5,209.5,36.4,26.45
2016,9,24,7,30,701.0,53.0,2.0,19.0,261.0,39.35,29.06
2016,9,24,7,45,739.0,57.0,2.15,20.0,312.0,40.94,30.31
2016,9,24,8,0,777.0,61.0,2.3,21.0,363.0,42.49,31.46
2016,9,24,8,15,803.5,64.0,2.35,21.5,412.5,78.09,38.26
2016,9,24,8,30,830.0,67.0,2.4,22.0,462.0,135.39,71.46
2016,9,24,8,45,849.5,69.5,2.45,23.0,507.5,186.88,109.17
2016,9,24,9,0,869.0,72.0,2.5,24.0,553.0,239.79,152.48
2016,9,24,9,15,883.0,73.5,2.6,25.0,593.0,291.67,196.85
2016,9,24,9,30,897.0,75.0,2.7,26.0,633.0,343.93,241.57
2016,9,24,9,45,911.0,75.0,2.85,27.0,668.0,395.07,284.73
2016,9,24,10,0,925.0,75.0,3.0,28.0,703.0,446.08,326.68
2016,9,24,10,15,932.0,76.0,3.05,28.5,730.5,494.44,365.99
2016,9,24,10,30,939.0,77.0,3.1,29.0,758.0,541.59,403.24
2016,9,24,10,45,944.5,77.5,3.15,29.5,778.0,586.06,437.46
2016,9,24,11,0,950.0,78.0,3.2,30.0,798.0,628.77,469.47
2016,9,24,11,15,953.0,78.5,3.15,30.5,810.0,667.97,497.83
2016,9,24,11,30,956.0,79.0,3.1,31.0,822.0,704.86,523.82
2016,9,24,11,45,957.0,79.0,3.1,31.5,826.0,737.41,545.77
2016,9,24,12,0,958.0,79.0,3.1,32.0,830.0,767.19,564.67
2016,9,24,12,15,957.0,79.0,3.1,32.0,826.0,792.6,581.69
2016,9,24,12,30,956.0,79.0,3.1,32.0,822.0,814.9,596.69
2016,9,24,12,45,943.5,84.0,3.1,32.0,807.5,830.22,607.09
2016,9,24,13,0,931.0,89.0,3.1,32.0,793.0,842.05,615.32
2016,9,24,13,15,925.5,88.5,3.1,32.0,773.0,850.29,621.31
2016,9,24,13,30,920.0,88.0,3.1,32.0,753.0,855.17,625.22
2016,9,24,13,45,912.0,86.5,3.15,32.5,725.0,853.52,623.99
2016,9,24,14,0,904.0,85.0,3.2,33.0,697.0,848.53,620.72
2016,9,24,14,15,893.0,83.5,3.2,32.5,662.5,837.78,615.99
2016,9,24,14,30,882.0,82.0,3.2,32.0,628.0,823.89,609.26
2016,9,24,14,45,866.5,80.0,3.2,32.0,587.0,802.78,596.45
2016,9,24,15,0,851.0,78.0,3.2,32.0,546.0,778.93,581.8
2016,9,24,15,15,831.0,75.5,3.15,31.5,500.5,754.57,567.65
2016,9,24,15,30,811.0,73.0,3.1,31.0,455.0,721.94,547.52
2016,9,24,15,45,782.5,69.5,3.1,31.0,405.5,679.84,519.46
2016,9,24,16,0,754.0,66.0,3.1,31.0,356.0,636.49,489.91
2016,9,24,16,15,713.5,61.5,2.8,30.0,304.5,582.76,452.76
2016,9,24,16,30,673.0,57.0,2.5,29.0,253.0,529.19,413.29
2016,9,24,16,45,611.0,51.0,2.2,28.0,202.0,465.24,363.73
2016,9,24,17,0,549.0,45.0,1.9,27.0,151.0,400.62,311.39
2016,9,24,17,15,445.0,36.0,1.75,25.5,104.5,312.91,239.51
2016,9,24,17,30,341.0,27.0,1.6,24.0,58.0,233.44,159.3
2016,9,24,17,45,170.5,13.5,1.5,23.0,29.0,90.77,0.0
2016,9,24,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,6,15,197.0,13.0,1.25,15.0,31.5,10.16,0.0
2016,9,25,6,30,394.0,26.0,1.5,16.0,63.0,20.45,10.63
2016,9,25,6,45,495.0,34.0,1.75,17.5,111.0,28.02,18.51
2016,9,25,7,0,596.0,42.0,2.0,19.0,159.0,33.54,23.63
2016,9,25,7,15,654.0,47.5,2.0,20.0,210.5,36.55,26.39
2016,9,25,7,30,712.0,53.0,2.0,21.0,262.0,39.51,28.94
2016,9,25,7,45,750.0,57.0,2.05,22.0,314.0,41.09,30.18
2016,9,25,8,0,788.0,61.0,2.1,23.0,366.0,42.65,31.32
2016,9,25,8,15,814.0,64.0,2.25,24.5,415.0,76.44,37.1
2016,9,25,8,30,840.0,67.0,2.4,26.0,464.0,134.17,69.24
2016,9,25,8,45,857.5,70.0,2.55,27.5,509.0,186.25,106.37
2016,9,25,9,0,875.0,73.0,2.7,29.0,554.0,239.53,148.9
2016,9,25,9,15,888.0,74.5,2.75,29.5,594.0,291.43,192.82
2016,9,25,9,30,901.0,76.0,2.8,30.0,634.0,343.6,237.19
2016,9,25,9,45,914.0,76.0,2.85,31.0,668.0,394.53,279.47
2016,9,25,10,0,927.0,76.0,2.9,32.0,702.0,445.23,320.41
2016,9,25,10,15,933.5,77.0,2.85,32.5,729.0,493.41,358.77
2016,9,25,10,30,940.0,78.0,2.8,33.0,756.0,540.33,394.96
2016,9,25,10,45,942.5,80.0,2.75,34.0,775.0,584.54,427.17
2016,9,25,11,0,945.0,82.0,2.7,35.0,794.0,626.79,456.81
2016,9,25,11,15,947.5,82.5,2.55,35.0,806.0,665.49,484.58
2016,9,25,11,30,950.0,83.0,2.4,35.0,818.0,701.85,509.99
2016,9,25,11,45,946.5,85.0,2.25,35.5,820.5,733.08,529.86
2016,9,25,12,0,943.0,87.0,2.1,36.0,823.0,761.35,546.16
2016,9,25,12,15,942.0,87.0,1.9,36.0,818.5,786.43,560.88
2016,9,25,12,30,941.0,87.0,1.7,36.0,814.0,808.46,573.35
2016,9,25,12,45,923.5,93.5,1.5,36.5,797.5,821.19,578.44
2016,9,25,13,0,906.0,100.0,1.3,37.0,781.0,830.36,581.14
2016,9,25,13,15,900.5,99.0,1.1,37.0,760.5,837.9,583.84
2016,9,25,13,30,895.0,98.0,0.9,37.0,740.0,842.14,584.3
2016,9,25,13,45,881.0,99.0,0.75,37.5,711.0,838.29,579.2
2016,9,25,14,0,867.0,100.0,0.6,38.0,682.0,831.22,572.24
2016,9,25,14,15,855.0,97.5,0.55,37.5,647.5,824.71,569.77
2016,9,25,14,30,843.0,95.0,0.5,37.0,613.0,809.48,562.03
2016,9,25,14,45,822.5,94.0,0.5,37.0,571.5,786.2,549.09
2016,9,25,15,0,802.0,93.0,0.5,37.0,530.0,760.35,534.58
2016,9,25,15,15,779.5,89.5,0.65,36.5,484.5,727.71,518.83
2016,9,25,15,30,757.0,86.0,0.8,36.0,439.0,693.04,501.06
2016,9,25,15,45,723.5,82.0,0.95,36.0,389.5,651.44,476.74
2016,9,25,16,0,690.0,78.0,1.1,36.0,340.0,605.91,448.68
2016,9,25,16,15,646.0,72.0,1.05,34.5,289.5,550.3,412.64
2016,9,25,16,30,602.0,66.0,1.0,33.0,239.0,495.32,375.0
2016,9,25,16,45,536.0,58.5,0.95,32.0,189.0,426.03,323.96
2016,9,25,17,0,470.0,51.0,0.9,31.0,139.0,359.86,272.65
2016,9,25,17,15,365.5,39.5,0.95,29.5,94.5,272.26,203.12
2016,9,25,17,30,261.0,28.0,1.0,28.0,50.0,191.37,121.9
2016,9,25,17,45,130.5,14.0,1.05,27.0,25.0,72.37,0.0
2016,9,25,18,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,6,15,118.0,15.0,1.05,21.5,26.0,14.3,0.0
2016,9,26,6,30,236.0,30.0,1.0,22.0,52.0,23.48,12.33
2016,9,26,6,45,336.5,43.5,1.0,23.0,96.5,34.33,23.3
2016,9,26,7,0,437.0,57.0,1.0,24.0,141.0,43.85,31.85
2016,9,26,7,15,502.5,66.5,1.1,25.0,191.0,49.23,36.62
2016,9,26,7,30,568.0,76.0,1.2,26.0,241.0,54.38,40.96
2016,9,26,7,45,614.0,83.0,1.3,27.0,291.5,57.17,43.14
2016,9,26,8,0,660.0,90.0,1.4,28.0,342.0,59.85,45.12
2016,9,26,8,15,692.0,95.0,1.4,29.0,391.0,88.53,49.7
2016,9,26,8,30,724.0,100.0,1.4,30.0,440.0,135.61,73.85
2016,9,26,8,45,747.5,104.5,1.4,31.5,485.0,184.28,107.24
2016,9,26,9,0,771.0,109.0,1.4,33.0,530.0,235.05,146.0
2016,9,26,9,15,788.5,112.0,1.35,33.5,570.5,289.52,189.68
2016,9,26,9,30,806.0,115.0,1.3,34.0,611.0,339.98,230.46
2016,9,26,9,45,820.0,117.0,1.3,35.0,645.0,389.11,269.28
2016,9,26,10,0,834.0,119.0,1.3,36.0,679.0,438.4,307.05
2016,9,26,10,15,843.0,121.0,1.35,36.5,706.5,485.37,342.88
2016,9,26,10,30,852.0,123.0,1.4,37.0,734.0,531.56,377.1
2016,9,26,10,45,859.0,124.0,1.45,37.5,754.0,574.8,408.33
2016,9,26,11,0,866.0,125.0,1.5,38.0,774.0,616.65,437.76
2016,9,26,11,15,869.5,126.0,1.6,38.0,786.0,654.77,465.26
2016,9,26,11,30,873.0,127.0,1.7,38.0,798.0,690.87,490.96
2016,9,26,11,45,874.0,127.0,1.85,38.5,802.0,722.1,512.41
2016,9,26,12,0,875.0,127.0,2.0,39.0,806.0,750.81,531.89
2016,9,26,12,15,874.0,126.5,2.15,39.0,801.5,774.91,548.54
2016,9,26,12,30,873.0,126.0,2.3,39.0,797.0,796.12,563.23
2016,9,26,12,45,895.0,113.0,2.5,39.0,791.0,815.7,577.31
2016,9,26,13,0,917.0,100.0,2.7,39.0,785.0,835.86,591.87
2016,9,26,13,15,911.5,99.0,2.8,39.0,764.5,843.49,597.83
2016,9,26,13,30,906.0,98.0,2.9,39.0,744.0,847.77,601.87
2016,9,26,13,45,898.5,96.5,3.0,39.0,716.5,846.56,602.51
2016,9,26,14,0,891.0,95.0,3.1,39.0,689.0,842.04,601.17
2016,9,26,14,15,879.5,93.0,3.15,38.5,654.0,830.48,596.32
2016,9,26,14,30,868.0,91.0,3.2,38.0,619.0,815.81,589.53
2016,9,26,14,45,854.0,88.0,3.3,38.0,578.5,801.09,581.76
2016,9,26,15,0,840.0,85.0,3.4,38.0,538.0,777.61,568.1
2016,9,26,15,15,819.0,81.5,3.35,37.0,492.5,745.49,550.14
2016,9,26,15,30,798.0,78.0,3.3,36.0,447.0,711.21,530.34
2016,9,26,15,45,756.0,77.0,3.3,35.5,395.0,662.64,499.1
2016,9,26,16,0,714.0,76.0,3.3,35.0,343.0,617.28,469.31
2016,9,26,16,15,670.5,70.0,2.9,34.0,292.0,561.47,429.82
2016,9,26,16,30,627.0,64.0,2.5,33.0,241.0,506.21,388.91
2016,9,26,16,45,547.5,57.5,2.15,32.0,188.5,429.35,330.09
2016,9,26,17,0,468.0,51.0,1.8,31.0,136.0,356.42,271.9
2016,9,26,17,15,362.5,38.5,1.65,29.5,91.5,267.77,199.91
2016,9,26,17,30,257.0,26.0,1.5,28.0,47.0,183.9,109.54
2016,9,26,17,45,128.5,13.0,1.35,26.5,23.5,69.94,0.0
2016,9,26,18,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,6,15,72.5,14.5,1.25,20.5,21.0,13.82,0.0
2016,9,27,6,30,145.0,29.0,1.2,21.0,42.0,22.64,11.41
2016,9,27,6,45,210.0,48.5,1.15,22.0,81.0,37.33,25.86
2016,9,27,7,0,275.0,68.0,1.1,23.0,120.0,51.41,38.4
2016,9,27,7,15,333.0,85.0,1.2,24.0,167.0,62.92,48.45
2016,9,27,7,30,391.0,102.0,1.3,25.0,214.0,73.92,57.76
2016,9,27,7,45,425.5,117.0,1.45,26.0,260.5,82.86,65.07
2016,9,27,8,0,460.0,132.0,1.6,27.0,307.0,91.37,71.81
2016,9,27,8,15,493.5,143.0,1.5,28.0,353.0,116.54,77.28
2016,9,27,8,30,527.0,154.0,1.4,29.0,399.0,158.21,99.59
2016,9,27,8,45,550.5,163.0,1.35,30.0,441.5,200.46,128.33
2016,9,27,9,0,574.0,172.0,1.3,31.0,484.0,244.96,161.69
2016,9,27,9,15,594.0,179.5,1.4,32.0,523.0,289.52,196.53
2016,9,27,9,30,614.0,187.0,1.5,33.0,562.0,336.02,232.94
2016,9,27,9,45,715.5,155.5,1.6,34.0,616.0,378.74,265.06
2016,9,27,10,0,817.0,124.0,1.7,35.0,670.0,433.67,306.21
2016,9,27,10,15,826.0,126.0,1.8,35.5,697.0,479.83,341.98
2016,9,27,10,30,835.0,128.0,1.9,36.0,724.0,525.26,376.29
2016,9,27,10,45,805.0,146.5,2.05,36.5,733.5,563.88,404.92
2016,9,27,11,0,775.0,165.0,2.2,37.0,743.0,596.84,428.8
2016,9,27,11,15,779.0,166.0,2.3,37.0,754.5,632.89,455.21
2016,9,27,11,30,783.0,167.0,2.4,37.0,766.0,667.19,479.98
2016,9,27,11,45,759.0,180.0,2.55,37.0,762.5,692.05,497.88
2016,9,27,12,0,735.0,193.0,2.7,37.0,759.0,713.52,513.29
2016,9,27,12,15,733.0,192.5,2.75,37.0,754.5,734.7,528.38
2016,9,27,12,30,731.0,192.0,2.8,37.0,750.0,753.37,541.68
2016,9,27,12,45,765.5,172.0,2.9,37.0,748.0,778.05,560.05
2016,9,27,13,0,800.0,152.0,3.0,37.0,746.0,798.07,574.3
2016,9,27,13,15,793.0,150.0,3.05,37.0,725.5,803.2,578.37
2016,9,27,13,30,786.0,148.0,3.1,37.0,705.0,805.24,580.65
2016,9,27,13,45,750.0,156.0,3.15,37.0,670.5,794.92,574.89
2016,9,27,14,0,714.0,164.0,3.2,37.0,636.0,778.49,565.22
2016,9,27,14,15,698.5,159.5,3.2,36.5,602.0,762.58,556.9
2016,9,27,14,30,683.0,155.0,3.2,36.0,568.0,744.0,546.78
2016,9,27,14,45,667.5,148.0,3.2,35.5,529.0,720.21,533.07
2016,9,27,15,0,652.0,141.0,3.2,35.0,490.0,694.07,517.41
2016,9,27,15,15,625.0,134.5,3.15,34.5,445.5,657.48,493.84
2016,9,27,15,30,598.0,128.0,3.1,34.0,401.0,619.36,468.76
2016,9,27,15,45,586.5,114.5,3.05,33.5,357.0,583.68,445.19
2016,9,27,16,0,575.0,101.0,3.0,33.0,313.0,546.3,419.61
2016,9,27,16,15,527.0,91.5,2.8,32.0,263.5,487.31,377.12
2016,9,27,16,30,479.0,82.0,2.6,31.0,214.0,426.24,331.57
2016,9,27,16,45,437.0,68.0,2.4,30.0,169.0,371.66,289.0
2016,9,27,17,0,395.0,54.0,2.2,29.0,124.0,315.76,243.36
2016,9,27,17,15,293.5,39.5,1.95,27.5,81.5,229.41,171.87
2016,9,27,17,30,192.0,25.0,1.7,26.0,39.0,147.08,78.68
2016,9,27,17,45,96.0,12.5,1.5,25.0,19.5,54.48,0.0
2016,9,27,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,28,6,15,83.0,15.0,2.05,15.5,22.0,14.3,0.0
2016,9,28,6,30,166.0,30.0,2.2,16.0,44.0,23.54,11.96
2016,9,28,6,45,259.5,46.0,2.4,16.5,86.0,35.46,24.82
2016,9,28,7,0,353.0,62.0,2.6,17.0,128.0,46.9,35.42
2016,9,28,7,15,417.0,74.0,2.55,18.0,175.5,54.73,42.51
2016,9,28,7,30,481.0,86.0,2.5,19.0,223.0,62.22,49.05
2016,9,28,7,45,539.0,92.0,2.45,20.0,273.0,64.93,51.21
2016,9,28,8,0,597.0,98.0,2.4,21.0,323.0,66.49,52.26
2016,9,28,8,15,630.5,104.5,2.35,21.5,370.5,90.32,55.92
2016,9,28,8,30,664.0,111.0,2.3,22.0,418.0,135.19,79.14
2016,9,28,8,45,688.5,116.0,2.3,23.0,462.0,181.07,111.3
2016,9,28,9,0,713.0,121.0,2.3,24.0,506.0,229.23,149.39
2016,9,28,9,15,731.5,124.5,2.3,25.0,545.0,276.74,188.89
2016,9,28,9,30,750.0,128.0,2.3,26.0,584.0,325.43,229.52
2016,9,28,9,45,762.5,131.5,2.3,27.0,617.0,372.99,268.82
2016,9,28,10,0,775.0,135.0,2.3,28.0,650.0,424.37,309.85
2016,9,28,10,15,785.0,137.5,2.35,28.5,677.0,469.49,345.94
2016,9,28,10,30,795.0,140.0,2.4,29.0,704.0,514.08,380.66
2016,9,28,10,45,776.0,154.0,2.5,29.5,716.5,550.67,408.77
2016,9,28,11,0,757.0,168.0,2.6,30.0,729.0,586.98,435.75
2016,9,28,11,15,761.0,169.0,2.7,30.0,740.5,622.34,462.56
2016,9,28,11,30,765.0,170.0,2.8,30.0,752.0,656.0,487.75
2016,9,28,11,45,747.0,180.0,2.95,30.5,750.5,681.54,505.8
2016,9,28,12,0,729.0,190.0,3.1,31.0,749.0,704.03,521.43
2016,9,28,12,15,727.5,189.5,3.25,31.0,744.5,725.32,537.5
2016,9,28,12,30,726.0,189.0,3.4,31.0,740.0,744.14,551.77
2016,9,28,12,45,734.0,181.5,3.55,31.0,731.0,760.7,564.75
2016,9,28,13,0,742.0,174.0,3.7,31.0,722.0,774.71,576.01
2016,9,28,13,15,734.0,172.0,3.75,30.5,701.5,779.01,581.05
2016,9,28,13,30,726.0,170.0,3.8,30.0,681.0,780.39,584.06
2016,9,28,13,45,707.0,170.0,3.9,30.0,651.5,772.07,579.53
2016,9,28,14,0,688.0,170.0,4.0,30.0,622.0,760.91,573.03
2016,9,28,14,15,672.0,166.0,4.0,29.5,588.5,745.23,564.22
2016,9,28,14,30,656.0,162.0,4.0,29.0,555.0,726.97,553.55
2016,9,28,14,45,645.0,153.0,4.0,28.5,517.0,704.9,540.29
2016,9,28,15,0,634.0,144.0,4.0,28.0,479.0,680.42,525.12
2016,9,28,15,15,606.5,137.0,3.9,27.0,435.0,643.24,500.9
2016,9,28,15,30,579.0,130.0,3.8,26.0,391.0,604.59,475.06
2016,9,28,15,45,566.5,116.5,3.75,25.5,347.5,568.67,450.13
2016,9,28,16,0,554.0,103.0,3.7,25.0,304.0,531.15,423.2
2016,9,28,16,15,504.5,93.5,3.6,24.0,255.5,468.25,376.04
2016,9,28,16,30,455.0,84.0,3.5,23.0,207.0,411.6,331.87
2016,9,28,16,45,409.0,69.5,3.4,22.0,162.0,352.68,284.1
2016,9,28,17,0,363.0,55.0,3.3,21.0,117.0,296.07,235.99
2016,9,28,17,15,259.0,39.5,3.25,20.0,76.0,210.72,161.91
2016,9,28,17,30,155.0,24.0,3.2,19.0,35.0,125.56,57.4
2016,9,28,17,45,77.5,12.0,3.2,18.0,17.5,45.47,0.0
2016,9,28,18,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
