Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,29,6,15,130.5,13.5,2.1,12.5,24.5,12.87,0.0
2016,9,29,6,30,261.0,27.0,2.3,13.0,49.0,21.89,10.41
2016,9,29,6,45,370.5,38.0,2.5,13.5,93.0,29.72,20.12
2016,9,29,7,0,480.0,49.0,2.7,14.0,137.0,37.17,27.26
2016,9,29,7,15,546.5,56.5,2.7,14.5,187.0,41.17,31.1
2016,9,29,7,30,613.0,64.0,2.7,15.0,237.0,45.04,34.62
2016,9,29,7,45,658.5,69.5,2.7,16.0,287.5,47.12,36.33
2016,9,29,8,0,704.0,75.0,2.7,17.0,338.0,49.13,37.89
2016,9,29,8,15,734.5,79.0,2.7,17.5,386.0,77.43,45.01
2016,9,29,8,30,765.0,83.0,2.7,18.0,434.0,125.16,68.64
2016,9,29,8,45,787.5,86.0,2.7,19.0,479.0,173.96,103.2
2016,9,29,9,0,810.0,89.0,2.7,20.0,524.0,224.68,144.34
2016,9,29,9,15,826.0,91.5,2.7,20.5,563.5,275.06,187.9
2016,9,29,9,30,842.0,94.0,2.7,21.0,603.0,326.19,232.52
2016,9,29,9,45,856.0,95.5,2.7,22.0,637.0,376.27,275.38
2016,9,29,10,0,870.0,97.0,2.7,23.0,671.0,430.4,320.12
2016,9,29,10,15,878.0,98.5,2.7,23.5,698.0,477.11,358.73
2016,9,29,10,30,886.0,100.0,2.7,24.0,725.0,522.78,395.43
2016,9,29,10,45,891.0,101.0,2.75,24.5,744.0,565.2,428.84
2016,9,29,11,0,896.0,102.0,2.8,25.0,763.0,605.94,460.09
2016,9,29,11,15,899.0,102.5,2.85,25.0,774.5,643.16,488.98
2016,9,29,11,30,902.0,103.0,2.9,25.0,786.0,678.19,515.77
2016,9,29,11,45,903.0,103.0,2.95,25.5,789.5,709.06,538.14
2016,9,29,12,0,904.0,103.0,3.0,26.0,793.0,737.32,557.99
2016,9,29,12,15,903.0,103.0,3.1,26.0,788.0,761.4,575.16
2016,9,29,12,30,902.0,103.0,3.2,26.0,783.0,782.55,590.38
2016,9,29,12,45,902.5,100.5,3.3,26.0,771.5,799.28,602.67
2016,9,29,13,0,903.0,98.0,3.4,26.0,760.0,812.9,612.95
2016,9,29,13,15,897.0,96.5,3.45,26.0,739.0,819.24,618.11
2016,9,29,13,30,891.0,95.0,3.5,26.0,718.0,822.26,621.17
2016,9,29,13,45,881.5,94.0,3.55,26.0,690.0,819.73,620.55
2016,9,29,14,0,872.0,93.0,3.6,26.0,662.0,813.98,617.85
2016,9,29,14,15,860.0,91.0,3.6,25.5,627.5,801.96,611.88
2016,9,29,14,30,848.0,89.0,3.6,25.0,593.0,792.72,607.98
2016,9,29,14,45,832.0,86.5,3.6,25.0,552.5,771.22,594.25
2016,9,29,15,0,816.0,84.0,3.6,25.0,512.0,747.05,578.65
2016,9,29,15,15,793.5,80.5,3.6,24.5,466.5,714.27,557.8
2016,9,29,15,30,771.0,77.0,3.6,24.0,421.0,679.47,535.13
2016,9,29,15,45,741.5,72.5,3.6,23.5,372.5,636.72,506.0
2016,9,29,16,0,712.0,68.0,3.6,23.0,324.0,592.88,475.2
2016,9,29,16,15,666.5,63.0,3.55,22.0,273.0,540.83,436.58
2016,9,29,16,30,621.0,58.0,3.5,21.0,222.0,486.29,394.08
2016,9,29,16,45,552.0,50.5,3.45,20.0,173.0,415.8,336.73
2016,9,29,17,0,483.0,43.0,3.4,19.0,124.0,348.84,279.46
2016,9,29,17,15,365.0,32.5,3.3,18.0,81.0,257.27,198.07
2016,9,29,17,30,247.0,22.0,3.2,17.0,38.0,165.11,56.0
2016,9,29,17,45,123.5,11.0,3.1,16.0,19.0,64.19,0.0
2016,9,29,18,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,6,15,137.0,13.0,2.9,12.0,24.0,12.39,0.0
2016,9,30,6,30,274.0,26.0,3.0,12.0,48.0,21.08,9.27
2016,9,30,6,45,383.5,36.5,3.15,12.5,92.0,28.5,19.08
2016,9,30,7,0,493.0,47.0,3.3,13.0,136.0,35.57,25.93
2016,9,30,7,15,326.5,78.0,3.35,13.5,144.5,57.85,46.04
2016,9,30,7,30,160.0,109.0,3.4,14.0,153.0,86.44,71.52
2016,9,30,7,45,176.0,128.5,3.45,14.5,186.0,100.49,83.79
2016,9,30,8,0,192.0,148.0,3.5,15.0,219.0,114.11,95.43
2016,9,30,8,15,485.5,113.5,3.55,15.5,326.5,91.0,62.4
2016,9,30,8,30,779.0,79.0,3.6,16.0,434.0,121.03,65.68
2016,9,30,8,45,801.0,81.5,3.65,16.5,478.5,170.02,100.56
2016,9,30,9,0,823.0,84.0,3.7,17.0,523.0,220.83,142.51
2016,9,30,9,15,839.0,86.5,3.75,17.5,562.5,271.77,187.28
2016,9,30,9,30,855.0,89.0,3.8,18.0,602.0,328.51,237.21
2016,9,30,9,45,868.5,90.0,3.85,18.5,636.0,378.05,281.13
2016,9,30,10,0,882.0,91.0,3.9,19.0,670.0,427.46,324.12
2016,9,30,10,15,890.0,92.0,3.95,19.0,696.5,474.13,364.67
2016,9,30,10,30,898.0,93.0,4.0,19.0,723.0,519.73,403.45
2016,9,30,10,45,903.0,94.5,4.1,19.5,742.5,562.94,438.76
2016,9,30,11,0,908.0,96.0,4.2,20.0,762.0,604.45,471.86
2016,9,30,11,15,911.0,96.5,4.25,20.0,773.5,641.95,502.05
2016,9,30,11,30,914.0,97.0,4.3,20.0,785.0,677.23,530.01
2016,9,30,11,45,915.0,97.0,4.35,20.5,788.5,708.32,553.46
2016,9,30,12,0,916.0,97.0,4.4,21.0,792.0,736.76,574.2
2016,9,30,12,15,914.5,97.0,4.45,21.0,787.0,760.62,591.67
2016,9,30,12,30,913.0,97.0,4.5,21.0,782.0,781.49,607.08
2016,9,30,12,45,904.0,99.0,4.55,21.0,767.5,795.63,617.76
2016,9,30,13,0,895.0,101.0,4.6,21.0,753.0,806.46,626.25
2016,9,30,13,15,888.5,100.0,4.6,20.5,732.0,812.84,632.64
2016,9,30,13,30,882.0,99.0,4.6,20.0,711.0,815.95,636.87
2016,9,30,13,45,873.0,97.5,4.6,20.0,683.0,813.27,635.85
2016,9,30,14,0,864.0,96.0,4.6,20.0,655.0,807.39,632.69
2016,9,30,14,15,851.5,93.5,4.55,19.5,620.0,800.08,629.58
2016,9,30,14,30,839.0,91.0,4.5,19.0,585.0,784.35,620.42
2016,9,30,14,45,823.0,88.0,4.5,19.0,544.5,762.38,605.83
2016,9,30,15,0,807.0,85.0,4.5,19.0,504.0,737.76,589.26
2016,9,30,15,15,783.5,81.5,4.45,18.5,458.5,704.42,566.89
2016,9,30,15,30,760.0,78.0,4.4,18.0,413.0,669.14,542.71
2016,9,30,15,45,729.0,73.5,4.35,17.5,364.5,625.65,511.67
2016,9,30,16,0,698.0,69.0,4.3,17.0,316.0,581.16,478.91
2016,9,30,16,15,651.5,63.5,4.15,16.5,266.0,528.63,437.17
2016,9,30,16,30,605.0,58.0,4.0,16.0,216.0,473.48,391.89
2016,9,30,16,45,534.5,50.5,3.85,16.0,167.0,402.96,331.53
2016,9,30,17,0,464.0,43.0,3.7,16.0,118.0,336.08,271.92
2016,9,30,17,15,344.0,31.5,3.45,15.5,76.0,243.69,187.41
2016,9,30,17,30,224.0,20.0,3.2,15.0,34.0,149.21,21.83
2016,9,30,17,45,112.0,10.0,2.95,14.5,17.0,57.76,0.0
2016,9,30,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,6,15,144.0,12.5,1.65,11.0,23.5,11.91,0.0
2016,10,1,6,30,288.0,25.0,2.0,12.0,47.0,20.27,7.99
2016,10,1,6,45,403.0,35.5,2.35,13.0,92.0,27.75,18.34
2016,10,1,7,0,518.0,46.0,2.7,14.0,137.0,34.88,25.19
2016,10,1,7,15,586.0,52.5,2.9,14.5,188.0,38.19,28.41
2016,10,1,7,30,654.0,59.0,3.1,15.0,239.0,41.42,31.38
2016,10,1,7,45,702.0,63.0,3.3,16.0,291.0,46.78,36.03
2016,10,1,8,0,750.0,67.0,3.5,17.0,343.0,48.13,37.01
2016,10,1,8,15,780.0,71.0,3.5,17.5,392.0,68.24,38.83
2016,10,1,8,30,810.0,75.0,3.5,18.0,441.0,118.19,62.12
2016,10,1,8,45,834.0,77.0,3.5,18.5,487.0,168.62,97.25
2016,10,1,9,0,858.0,79.0,3.5,19.0,533.0,221.03,139.94
2016,10,1,9,15,873.5,81.0,3.45,19.5,573.0,278.71,189.74
2016,10,1,9,30,889.0,83.0,3.4,20.0,613.0,331.0,235.85
2016,10,1,9,45,904.5,83.0,3.4,20.5,648.0,381.88,280.53
2016,10,1,10,0,920.0,83.0,3.4,21.0,683.0,432.75,324.3
2016,10,1,10,15,928.0,84.0,3.4,21.5,710.5,480.98,365.01
2016,10,1,10,30,936.0,85.0,3.4,22.0,738.0,528.07,403.63
2016,10,1,10,45,941.5,86.0,3.4,22.5,757.5,572.5,439.14
2016,10,1,11,0,947.0,87.0,3.4,23.0,777.0,615.16,472.31
2016,10,1,11,15,950.0,87.5,3.4,23.0,789.0,653.9,502.71
2016,10,1,11,30,953.0,88.0,3.4,23.0,801.0,690.3,530.8
2016,10,1,11,45,953.5,88.0,3.4,23.5,804.0,722.08,553.99
2016,10,1,12,0,954.0,88.0,3.4,24.0,807.0,751.05,574.1
2016,10,1,12,15,953.0,88.0,3.45,24.0,802.5,776.02,591.83
2016,10,1,12,30,952.0,88.0,3.5,24.0,798.0,797.9,607.46
2016,10,1,12,45,947.5,88.0,3.6,24.5,784.5,813.94,618.16
2016,10,1,13,0,943.0,88.0,3.7,25.0,771.0,826.64,626.65
2016,10,1,13,15,937.5,87.0,3.75,24.5,750.0,834.1,633.87
2016,10,1,13,30,932.0,86.0,3.8,24.0,729.0,838.14,638.92
2016,10,1,13,45,922.0,85.5,3.85,24.0,700.0,835.75,638.39
2016,10,1,14,0,912.0,85.0,3.9,24.0,671.0,830.01,635.71
2016,10,1,14,15,900.0,83.5,3.9,23.5,635.5,818.29,629.94
2016,10,1,14,30,888.0,82.0,3.9,23.0,600.0,803.45,622.06
2016,10,1,14,45,870.0,80.0,3.95,23.0,558.5,780.36,607.31
2016,10,1,15,0,852.0,78.0,4.0,23.0,517.0,760.48,594.86
2016,10,1,15,15,829.5,75.5,4.0,22.5,470.5,728.35,574.27
2016,10,1,15,30,807.0,73.0,4.0,22.0,424.0,694.14,551.81
2016,10,1,15,45,773.0,69.5,4.05,21.5,373.5,648.74,520.51
2016,10,1,16,0,739.0,66.0,4.1,21.0,323.0,602.38,487.51
2016,10,1,16,15,691.5,61.0,3.95,20.5,271.5,544.81,442.88
2016,10,1,16,30,644.0,56.0,3.8,20.0,220.0,492.36,400.27
2016,10,1,16,45,566.5,49.0,3.7,19.5,169.0,417.36,337.86
2016,10,1,17,0,489.0,42.0,3.6,19.0,118.0,346.41,276.06
2016,10,1,17,15,356.5,31.0,3.3,18.0,75.0,247.89,186.19
2016,10,1,17,30,224.0,20.0,3.0,17.0,32.0,146.13,0.0
2016,10,1,17,45,112.0,10.0,2.75,16.5,16.0,57.29,0.0
2016,10,1,18,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,6,15,133.5,12.5,1.7,11.0,22.0,11.91,0.0
2016,10,2,6,30,267.0,25.0,2.0,12.0,44.0,20.43,7.2
2016,10,2,6,45,379.0,35.5,2.4,13.0,87.5,27.89,18.38
2016,10,2,7,0,491.0,46.0,2.8,14.0,131.0,35.01,25.26
2016,10,2,7,15,559.5,53.0,2.9,14.5,181.0,38.71,28.86
2016,10,2,7,30,628.0,60.0,3.0,15.0,231.0,42.32,32.17
2016,10,2,7,45,348.0,102.5,3.15,15.5,200.5,72.69,59.05
2016,10,2,8,0,68.0,145.0,3.3,16.0,170.0,117.32,97.92
2016,10,2,8,15,241.0,150.0,3.4,16.5,255.5,115.48,87.78
2016,10,2,8,30,414.0,155.0,3.5,17.0,341.0,142.93,98.11
2016,10,2,8,45,431.5,169.0,3.6,17.5,380.5,181.79,125.91
2016,10,2,9,0,449.0,183.0,3.7,18.0,420.0,222.47,158.22
2016,10,2,9,15,653.5,134.0,3.75,18.0,506.5,258.09,181.87
2016,10,2,9,30,858.0,85.0,3.8,18.0,593.0,321.2,230.8
2016,10,2,9,45,494.5,193.0,3.9,18.5,489.5,325.77,246.85
2016,10,2,10,0,131.0,301.0,4.0,19.0,386.0,308.29,239.97
2016,10,2,10,15,131.5,313.0,4.05,19.0,401.5,328.73,256.4
2016,10,2,10,30,132.0,325.0,4.1,19.0,417.0,349.14,272.55
2016,10,2,10,45,510.5,212.5,4.2,19.5,581.0,455.44,356.33
2016,10,2,11,0,889.0,100.0,4.3,20.0,745.0,591.77,462.81
2016,10,2,11,15,597.0,219.5,4.35,20.0,656.0,561.52,438.56
2016,10,2,11,30,305.0,339.0,4.4,20.0,567.0,508.99,396.06
2016,10,2,11,45,257.5,349.5,4.45,20.0,542.5,502.17,391.05
2016,10,2,12,0,210.0,360.0,4.5,20.0,518.0,488.41,380.39
2016,10,2,12,15,123.5,333.0,4.55,20.0,425.5,410.64,320.49
2016,10,2,12,30,37.0,306.0,4.6,20.0,333.0,321.61,250.66
2016,10,2,12,45,147.5,320.5,4.65,20.0,426.5,429.4,336.85
2016,10,2,13,0,258.0,335.0,4.7,20.0,520.0,542.89,425.22
2016,10,2,13,15,259.0,324.5,4.7,20.0,506.0,540.98,424.09
2016,10,2,13,30,260.0,314.0,4.7,20.0,492.0,537.84,422.55
2016,10,2,13,45,565.0,204.5,4.75,20.0,570.5,679.79,537.61
2016,10,2,14,0,870.0,95.0,4.8,20.0,649.0,804.06,632.63
2016,10,2,14,15,858.5,93.0,4.8,19.5,615.0,797.99,629.95
2016,10,2,14,30,847.0,91.0,4.8,19.0,581.0,783.56,621.98
2016,10,2,14,45,831.5,88.0,4.8,19.0,540.5,761.92,607.53
2016,10,2,15,0,816.0,85.0,4.8,19.0,500.0,737.6,591.07
2016,10,2,15,15,792.0,81.5,4.7,18.5,454.5,703.84,568.02
2016,10,2,15,30,768.0,78.0,4.6,18.0,409.0,668.12,543.16
2016,10,2,15,45,733.0,74.0,4.6,18.0,359.5,622.39,509.4
2016,10,2,16,0,698.0,70.0,4.6,18.0,310.0,579.66,476.52
2016,10,2,16,15,648.0,64.5,4.45,17.5,259.0,521.74,430.37
2016,10,2,16,30,598.0,59.0,4.3,17.0,208.0,464.88,383.3
2016,10,2,16,45,509.0,52.0,4.15,16.5,158.0,385.0,315.57
2016,10,2,17,0,420.0,45.0,4.0,16.0,108.0,309.78,249.31
2016,10,2,17,15,286.5,32.5,3.65,15.5,67.5,212.26,157.89
2016,10,2,17,30,153.0,20.0,3.3,15.0,27.0,111.01,0.0
2016,10,2,17,45,76.5,10.0,2.95,14.5,13.5,41.84,0.0
2016,10,2,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,6,15,77.0,12.0,1.2,11.0,17.5,11.44,0.0
2016,10,3,6,30,154.0,24.0,1.4,12.0,35.0,18.88,5.21
2016,10,3,6,45,230.0,39.5,1.65,13.0,71.0,30.56,20.6
2016,10,3,7,0,306.0,55.0,1.9,14.0,107.0,41.76,31.18
2016,10,3,7,15,350.0,69.5,1.85,14.0,148.5,51.66,40.4
2016,10,3,7,30,394.0,84.0,1.8,14.0,190.0,61.12,49.05
2016,10,3,7,45,425.5,96.0,1.8,14.5,231.5,68.27,55.34
2016,10,3,8,0,457.0,108.0,1.8,15.0,273.0,75.08,61.18
2016,10,3,8,15,301.5,148.5,1.8,15.5,263.5,114.88,87.22
2016,10,3,8,30,146.0,189.0,1.8,16.0,254.0,158.1,120.88
2016,10,3,8,45,121.5,208.0,1.85,16.5,266.0,180.81,138.69
2016,10,3,9,0,97.0,227.0,1.9,17.0,278.0,206.74,160.05
2016,10,3,9,15,48.5,189.0,1.9,17.5,214.5,175.39,136.52
2016,10,3,9,30,0.0,151.0,1.9,18.0,151.0,137.94,107.65
2016,10,3,9,45,18.0,205.5,1.95,18.5,217.5,191.67,149.87
2016,10,3,10,0,36.0,260.0,2.0,19.0,284.0,242.32,188.85
2016,10,3,10,15,48.5,281.5,2.0,19.0,314.5,269.93,209.99
2016,10,3,10,30,61.0,303.0,2.0,19.0,345.0,299.01,232.28
2016,10,3,10,45,30.5,230.5,2.05,19.5,251.5,225.8,175.24
2016,10,3,11,0,0.0,158.0,2.1,20.0,158.0,146.59,112.61
2016,10,3,11,15,24.5,239.0,2.15,20.0,257.5,235.55,182.88
2016,10,3,11,30,49.0,320.0,2.2,20.0,357.0,327.58,253.55
2016,10,3,11,45,38.0,305.0,2.25,20.5,333.5,310.77,239.88
2016,10,3,12,0,27.0,290.0,2.3,21.0,310.0,292.67,225.62
2016,10,3,12,15,45.0,310.0,2.3,20.5,343.5,327.67,253.29
2016,10,3,12,30,63.0,330.0,2.3,20.0,377.0,364.09,281.8
2016,10,3,12,45,37.0,280.0,2.3,20.0,307.5,299.06,231.93
2016,10,3,13,0,11.0,230.0,2.3,20.0,238.0,226.19,175.41
2016,10,3,13,15,8.5,215.0,2.3,20.0,221.0,210.54,163.53
2016,10,3,13,30,6.0,200.0,2.3,20.0,204.0,194.67,151.25
2016,10,3,13,45,3.0,175.5,2.3,20.0,177.5,168.86,131.04
2016,10,3,14,0,0.0,151.0,2.3,20.0,151.0,142.87,110.52
2016,10,3,14,15,0.0,132.5,2.25,20.0,132.5,125.06,96.5
2016,10,3,14,30,0.0,114.0,2.2,20.0,114.0,107.18,82.3
2016,10,3,14,45,0.0,108.0,2.2,20.0,108.0,101.53,77.95
2016,10,3,15,0,0.0,102.0,2.2,20.0,102.0,95.89,73.57
2016,10,3,15,15,0.0,84.5,2.15,19.5,84.5,78.82,59.92
2016,10,3,15,30,0.0,67.0,2.1,19.0,67.0,62.33,46.55
2016,10,3,15,45,0.0,59.0,2.1,19.0,59.0,54.86,40.46
2016,10,3,16,0,0.0,51.0,2.1,19.0,51.0,47.39,34.28
2016,10,3,16,15,0.0,42.5,1.95,18.5,42.5,39.47,27.71
2016,10,3,16,30,0.0,34.0,1.8,18.0,34.0,31.55,21.01
2016,10,3,16,45,0.0,25.5,1.7,18.0,25.5,23.65,14.18
2016,10,3,17,0,0.0,17.0,1.6,18.0,17.0,15.75,7.32
2016,10,3,17,15,0.0,10.5,1.35,17.5,10.5,9.72,1.68
2016,10,3,17,30,0.0,4.0,1.1,17.0,4.0,3.81,0.0
2016,10,3,17,45,0.0,2.0,0.9,16.5,2.0,1.91,0.0
2016,10,3,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,4,6,15,63.0,13.0,1.0,13.0,17.5,12.39,0.0
2016,10,4,6,30,126.0,26.0,1.2,13.0,35.0,20.58,4.74
2016,10,4,6,45,210.5,44.5,1.4,13.5,73.5,34.7,23.97
2016,10,4,7,0,295.0,63.0,1.6,14.0,112.0,48.24,36.81
2016,10,4,7,15,153.5,79.0,1.7,14.0,105.0,61.61,49.17
2016,10,4,7,30,12.0,95.0,1.8,14.0,98.0,82.86,68.27
2016,10,4,7,45,20.0,114.0,1.9,14.5,120.5,98.81,82.25
2016,10,4,8,0,28.0,133.0,2.0,15.0,143.0,109.21,91.09
2016,10,4,8,15,41.5,155.5,2.0,15.5,173.0,127.02,100.82
2016,10,4,8,30,55.0,178.0,2.0,16.0,203.0,149.81,117.54
2016,10,4,8,45,56.5,197.0,2.05,16.5,224.5,170.45,133.27
2016,10,4,9,0,58.0,216.0,2.1,17.0,246.0,191.4,149.52
2016,10,4,9,15,65.0,235.0,2.1,17.5,271.5,213.94,166.87
2016,10,4,9,30,72.0,254.0,2.1,18.0,297.0,237.36,184.9
2016,10,4,9,45,202.0,263.5,2.1,18.5,391.5,290.79,223.8
2016,10,4,10,0,332.0,273.0,2.1,19.0,486.0,357.59,273.9
2016,10,4,10,15,579.0,201.0,2.1,19.5,590.5,419.63,320.51
2016,10,4,10,30,826.0,129.0,2.1,20.0,695.0,504.47,385.47
2016,10,4,10,45,840.5,127.0,2.15,20.5,716.5,547.2,419.19
2016,10,4,11,0,855.0,125.0,2.2,21.0,738.0,589.09,451.7
2016,10,4,11,15,859.0,125.5,2.25,21.0,749.5,626.06,480.72
2016,10,4,11,30,863.0,126.0,2.3,21.0,761.0,661.03,507.77
2016,10,4,11,45,876.5,120.0,2.4,21.5,767.0,693.73,532.23
2016,10,4,12,0,890.0,114.0,2.5,22.0,773.0,722.79,553.79
2016,10,4,12,15,889.0,113.5,2.65,22.0,768.0,745.88,571.78
2016,10,4,12,30,888.0,113.0,2.8,22.0,763.0,766.07,586.89
2016,10,4,12,45,891.5,108.5,2.95,22.5,751.0,782.58,598.39
2016,10,4,13,0,895.0,104.0,3.1,23.0,739.0,796.04,607.85
2016,10,4,13,15,888.5,103.0,3.2,23.0,718.0,802.3,613.31
2016,10,4,13,30,882.0,102.0,3.3,23.0,697.0,805.29,616.68
2016,10,4,13,45,875.0,99.0,3.4,23.0,669.0,802.5,616.13
2016,10,4,14,0,868.0,96.0,3.5,23.0,641.0,801.72,617.17
2016,10,4,14,15,855.5,94.0,3.55,22.5,606.0,789.56,611.18
2016,10,4,14,30,843.0,92.0,3.6,22.0,571.0,774.35,603.13
2016,10,4,14,45,828.0,88.0,3.7,22.0,530.5,752.01,588.96
2016,10,4,15,0,813.0,84.0,3.8,22.0,490.0,726.96,572.74
2016,10,4,15,15,788.5,80.5,3.8,21.5,444.0,692.98,550.44
2016,10,4,15,30,764.0,77.0,3.8,21.0,398.0,657.09,526.27
2016,10,4,15,45,732.5,72.0,3.85,20.5,349.5,612.94,495.32
2016,10,4,16,0,701.0,67.0,3.9,20.0,301.0,567.82,461.84
2016,10,4,16,15,650.0,61.5,3.8,19.5,250.0,513.28,418.73
2016,10,4,16,30,599.0,56.0,3.7,19.0,199.0,456.21,371.87
2016,10,4,16,45,517.0,48.0,3.6,18.5,150.0,379.97,307.55
2016,10,4,17,0,435.0,40.0,3.5,18.0,101.0,308.25,244.11
2016,10,4,17,15,292.0,28.0,3.3,17.0,61.5,207.83,144.9
2016,10,4,17,30,149.0,16.0,3.1,16.0,22.0,82.73,0.0
2016,10,4,17,45,74.5,8.0,2.95,15.5,11.0,0.0,0.0
2016,10,4,18,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,6,15,104.5,11.5,1.4,10.0,18.5,10.96,0.0
2016,10,5,6,30,209.0,23.0,1.6,11.0,37.0,18.91,2.34
2016,10,5,6,45,343.0,34.5,1.8,12.0,80.5,27.42,17.79
2016,10,5,7,0,477.0,46.0,2.0,13.0,124.0,35.52,25.73
2016,10,5,7,15,552.5,53.5,2.25,13.5,174.5,39.64,29.76
2016,10,5,7,30,628.0,61.0,2.5,14.0,225.0,43.64,33.47
2016,10,5,7,45,682.0,65.0,2.75,15.0,277.0,44.67,34.31
2016,10,5,8,0,736.0,69.0,3.0,16.0,329.0,50.42,39.22
2016,10,5,8,15,768.5,73.0,3.1,16.5,378.5,61.31,39.09
2016,10,5,8,30,801.0,77.0,3.2,17.0,428.0,110.4,58.5
2016,10,5,8,45,829.0,78.5,3.3,18.0,474.5,160.05,91.04
2016,10,5,9,0,857.0,80.0,3.4,19.0,521.0,212.1,132.17
2016,10,5,9,15,873.0,82.0,3.4,19.5,561.0,269.41,181.28
2016,10,5,9,30,889.0,84.0,3.4,20.0,601.0,321.52,227.17
2016,10,5,9,45,904.5,84.5,3.4,20.5,636.0,372.5,272.01
2016,10,5,10,0,920.0,85.0,3.4,21.0,671.0,423.45,316.02
2016,10,5,10,15,928.0,86.5,3.4,21.5,698.5,471.86,357.07
2016,10,5,10,30,936.0,88.0,3.4,22.0,726.0,519.11,396.04
2016,10,5,10,45,944.5,87.5,3.4,22.5,746.0,563.44,431.72
2016,10,5,11,0,953.0,87.0,3.4,23.0,766.0,606.18,465.21
2016,10,5,11,15,956.0,87.5,3.4,23.0,777.5,644.84,495.76
2016,10,5,11,30,959.0,88.0,3.4,23.0,789.0,681.14,523.97
2016,10,5,11,45,961.5,87.5,3.45,23.5,792.0,713.63,548.07
2016,10,5,12,0,964.0,87.0,3.5,24.0,795.0,743.39,569.76
2016,10,5,12,15,962.5,86.5,3.55,24.0,790.0,767.47,586.97
2016,10,5,12,30,961.0,86.0,3.6,24.0,785.0,788.38,602.01
2016,10,5,12,45,950.5,89.0,3.65,24.0,770.0,803.0,612.74
2016,10,5,13,0,940.0,92.0,3.7,24.0,755.0,814.15,621.21
2016,10,5,13,15,933.5,91.0,3.7,24.0,733.0,820.69,626.37
2016,10,5,13,30,927.0,90.0,3.7,24.0,711.0,823.8,629.32
2016,10,5,13,45,917.5,88.5,3.75,24.0,681.5,820.64,628.27
2016,10,5,14,0,908.0,87.0,3.8,24.0,652.0,814.12,625.03
2016,10,5,14,15,895.0,85.0,3.8,24.0,616.0,801.07,617.08
2016,10,5,14,30,882.0,83.0,3.8,24.0,580.0,784.91,607.03
2016,10,5,14,45,862.0,81.0,3.8,24.0,537.5,766.12,595.14
2016,10,5,15,0,842.0,79.0,3.8,24.0,495.0,739.19,577.34
2016,10,5,15,15,816.5,76.0,3.8,23.5,448.0,704.64,554.9
2016,10,5,15,30,791.0,73.0,3.8,23.0,401.0,668.14,530.57
2016,10,5,15,45,752.0,69.5,3.8,22.5,350.5,620.07,496.85
2016,10,5,16,0,713.0,66.0,3.8,22.0,300.0,571.33,460.67
2016,10,5,16,15,659.0,60.5,3.6,21.0,248.5,514.74,416.84
2016,10,5,16,30,605.0,55.0,3.4,20.0,197.0,455.8,369.23
2016,10,5,16,45,517.5,47.0,3.2,19.5,147.0,376.62,302.64
2016,10,5,17,0,430.0,39.0,3.0,19.0,97.0,302.37,237.12
2016,10,5,17,15,280.5,26.5,2.8,18.0,58.0,197.16,130.22
2016,10,5,17,30,131.0,14.0,2.6,17.0,19.0,72.08,0.0
2016,10,5,17,45,65.5,7.0,2.4,16.5,9.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,6,15,114.0,11.0,1.4,10.5,17.5,10.48,0.0
2016,10,6,6,30,228.0,22.0,1.6,11.0,35.0,18.09,0.03
2016,10,6,6,45,358.0,32.5,1.8,12.0,78.0,25.71,16.2
2016,10,6,7,0,488.0,43.0,2.0,13.0,121.0,32.97,23.45
2016,10,6,7,15,560.5,50.0,2.15,13.5,171.0,36.8,27.21
2016,10,6,7,30,633.0,57.0,2.3,14.0,221.0,40.52,30.68
2016,10,6,7,45,683.0,61.5,2.45,15.0,271.5,46.26,35.72
2016,10,6,8,0,733.0,66.0,2.6,16.0,322.0,48.06,37.14
2016,10,6,8,15,764.5,69.5,2.6,16.5,370.5,56.33,36.48
2016,10,6,8,30,796.0,73.0,2.6,17.0,419.0,104.61,54.5
2016,10,6,8,45,820.0,75.5,2.6,18.0,464.0,154.2,86.73
2016,10,6,9,0,844.0,78.0,2.6,19.0,509.0,205.77,127.31
2016,10,6,9,15,860.0,80.0,2.6,20.0,548.5,262.31,175.17
2016,10,6,9,30,876.0,82.0,2.6,21.0,588.0,313.63,219.66
2016,10,6,9,45,894.0,81.0,2.65,22.0,622.5,363.38,262.63
2016,10,6,10,0,912.0,80.0,2.7,23.0,657.0,413.31,304.86
2016,10,6,10,15,919.5,81.0,2.7,23.5,683.5,460.54,344.56
2016,10,6,10,30,927.0,82.0,2.7,24.0,710.0,506.58,382.18
2016,10,6,10,45,931.5,83.5,2.75,24.5,728.5,550.16,417.0
2016,10,6,11,0,936.0,85.0,2.8,25.0,747.0,591.91,449.48
2016,10,6,11,15,939.0,85.0,2.75,25.5,758.0,629.37,477.67
2016,10,6,11,30,942.0,85.0,2.7,26.0,769.0,664.5,503.42
2016,10,6,11,45,942.5,85.0,2.7,26.5,772.0,695.53,525.85
2016,10,6,12,0,943.0,85.0,2.7,27.0,775.0,723.78,545.87
2016,10,6,12,15,942.0,85.0,2.7,27.0,769.5,748.09,562.87
2016,10,6,12,30,941.0,85.0,2.7,27.0,764.0,769.34,577.59
2016,10,6,12,45,938.5,84.0,2.7,27.0,751.0,785.29,588.76
2016,10,6,13,0,936.0,83.0,2.7,27.0,738.0,797.96,597.82
2016,10,6,13,15,930.0,82.0,2.7,27.0,717.0,804.63,602.93
2016,10,6,13,30,924.0,81.0,2.7,27.0,696.0,807.9,605.9
2016,10,6,13,45,915.0,80.0,2.7,27.5,667.0,805.48,603.95
2016,10,6,14,0,906.0,79.0,2.7,28.0,638.0,799.75,599.91
2016,10,6,14,15,894.0,77.0,2.7,27.5,603.0,787.32,593.79
2016,10,6,14,30,882.0,75.0,2.7,27.0,568.0,771.79,585.6
2016,10,6,14,45,864.5,73.0,2.7,27.0,526.5,749.15,571.31
2016,10,6,15,0,847.0,71.0,2.7,27.0,485.0,723.91,555.15
2016,10,6,15,15,824.0,68.5,2.65,26.5,439.5,697.32,538.67
2016,10,6,15,30,801.0,66.0,2.6,26.0,394.0,663.12,516.36
2016,10,6,15,45,767.0,62.5,2.6,26.0,344.5,618.43,485.04
2016,10,6,16,0,733.0,59.0,2.6,26.0,295.0,572.88,451.47
2016,10,6,16,15,682.5,54.0,2.25,24.5,244.0,514.6,407.75
2016,10,6,16,30,632.0,49.0,1.9,23.0,193.0,457.2,362.53
2016,10,6,16,45,548.5,41.5,1.6,22.0,144.0,384.7,302.62
2016,10,6,17,0,465.0,34.0,1.3,21.0,95.0,312.91,240.0
2016,10,6,17,15,232.5,25.5,1.25,20.0,56.0,169.33,102.3
2016,10,6,17,30,0.0,17.0,1.2,19.0,17.0,16.2,0.0
2016,10,6,17,45,0.0,8.5,1.2,18.0,8.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.15,15.5,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,6,15,113.5,10.0,0.8,14.5,16.5,9.53,0.0
2016,10,7,6,30,227.0,20.0,0.8,15.0,33.0,16.27,0.0
2016,10,7,6,45,340.0,31.5,0.85,15.5,73.5,24.91,15.16
2016,10,7,7,0,453.0,43.0,0.9,16.0,114.0,33.1,23.24
2016,10,7,7,15,523.0,50.0,1.0,16.5,161.0,36.89,26.94
2016,10,7,7,30,593.0,57.0,1.1,17.0,208.0,40.59,30.36
2016,10,7,7,45,647.5,58.5,1.2,18.0,256.0,43.71,33.05
2016,10,7,8,0,702.0,60.0,1.3,19.0,304.0,43.16,32.4
2016,10,7,8,15,698.0,71.5,1.5,20.0,343.0,55.22,42.68
2016,10,7,8,30,694.0,83.0,1.7,21.0,382.0,99.15,53.18
2016,10,7,8,45,767.5,79.0,1.9,22.0,441.5,148.58,83.12
2016,10,7,9,0,841.0,75.0,2.1,23.0,501.0,200.38,120.92
2016,10,7,9,15,856.5,77.0,2.2,23.5,540.5,256.55,167.97
2016,10,7,9,30,872.0,79.0,2.3,24.0,580.0,307.42,211.91
2016,10,7,9,45,868.5,87.0,2.45,25.0,609.5,357.53,255.13
2016,10,7,10,0,865.0,95.0,2.6,26.0,639.0,406.01,296.04
2016,10,7,10,15,809.5,118.5,2.55,26.5,644.5,441.72,326.91
2016,10,7,10,30,754.0,142.0,2.5,27.0,650.0,472.46,352.54
2016,10,7,10,45,822.0,121.5,2.5,27.5,689.0,524.79,392.83
2016,10,7,11,0,890.0,101.0,2.5,28.0,728.0,578.66,433.46
2016,10,7,11,15,746.0,162.5,2.4,28.5,693.0,585.46,437.69
2016,10,7,11,30,602.0,224.0,2.3,29.0,658.0,583.66,434.86
2016,10,7,11,45,748.0,164.5,2.25,29.5,706.0,644.59,479.79
2016,10,7,12,0,894.0,105.0,2.2,30.0,754.0,707.19,524.9
2016,10,7,12,15,892.5,104.5,2.15,30.0,748.5,729.7,540.74
2016,10,7,12,30,891.0,104.0,2.1,30.0,743.0,749.26,553.73
2016,10,7,12,45,766.0,152.0,2.05,30.5,694.5,729.6,538.36
2016,10,7,13,0,641.0,200.0,2.0,31.0,646.0,699.57,515.18
2016,10,7,13,15,648.0,187.5,1.95,31.0,627.0,703.52,519.03
2016,10,7,13,30,655.0,175.0,1.9,31.0,608.0,704.82,520.83
2016,10,7,13,45,615.0,178.5,1.85,31.0,571.0,683.67,506.44
2016,10,7,14,0,575.0,182.0,1.8,31.0,534.0,655.64,487.52
2016,10,7,14,15,573.5,170.5,1.75,30.5,504.5,643.43,481.19
2016,10,7,14,30,572.0,159.0,1.7,30.0,475.0,628.81,473.0
2016,10,7,14,45,484.0,167.5,1.7,30.0,421.5,569.26,430.78
2016,10,7,15,0,396.0,176.0,1.7,30.0,368.0,509.96,388.18
2016,10,7,15,15,429.0,151.5,1.55,29.5,340.5,502.29,384.91
2016,10,7,15,30,462.0,127.0,1.4,29.0,313.0,491.06,378.42
2016,10,7,15,45,419.5,119.0,1.25,29.0,272.0,444.5,343.6
2016,10,7,16,0,377.0,111.0,1.1,29.0,231.0,398.7,308.79
2016,10,7,16,15,339.0,95.5,1.05,27.5,189.0,347.8,271.37
2016,10,7,16,30,301.0,80.0,1.0,26.0,147.0,298.15,233.11
2016,10,7,16,45,242.0,62.5,1.0,25.0,107.5,235.94,182.87
2016,10,7,17,0,183.0,45.0,1.0,24.0,68.0,177.51,133.24
2016,10,7,17,15,91.5,27.5,1.0,23.5,39.0,92.39,47.28
2016,10,7,17,30,0.0,10.0,1.0,23.0,10.0,9.53,0.0
2016,10,7,17,45,0.0,5.0,1.05,22.5,5.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.35,19.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,6,15,67.5,10.5,1.0,17.5,14.0,10.01,0.0
2016,10,8,6,30,135.0,21.0,0.9,18.0,28.0,16.65,0.0
2016,10,8,6,45,263.5,34.5,0.85,18.5,68.0,26.9,16.39
2016,10,8,7,0,392.0,48.0,0.8,19.0,108.0,37.91,27.0
2016,10,8,7,15,472.0,57.0,0.85,19.5,156.5,43.19,32.03
2016,10,8,7,30,552.0,66.0,0.9,20.0,205.0,48.3,36.67
2016,10,8,7,45,605.5,72.0,1.0,21.0,254.5,50.66,38.65
2016,10,8,8,0,659.0,78.0,1.1,22.0,304.0,52.98,40.47
2016,10,8,8,15,694.5,83.0,1.15,23.0,352.0,57.07,43.73
2016,10,8,8,30,730.0,88.0,1.2,24.0,400.0,103.19,55.22
2016,10,8,8,45,756.5,91.5,1.3,25.5,444.5,155.58,87.99
2016,10,8,9,0,783.0,95.0,1.4,27.0,489.0,204.9,124.44
2016,10,8,9,15,801.5,98.0,1.4,27.5,528.5,254.15,164.54
2016,10,8,9,30,820.0,101.0,1.4,28.0,568.0,304.42,206.41
2016,10,8,9,45,867.0,89.5,1.45,29.0,609.0,356.49,248.48
2016,10,8,10,0,914.0,78.0,1.5,30.0,650.0,406.63,288.68
2016,10,8,10,15,922.0,79.5,1.45,30.5,676.5,454.41,327.0
2016,10,8,10,30,930.0,81.0,1.4,31.0,703.0,501.05,363.2
2016,10,8,10,45,935.0,82.0,1.35,32.0,721.5,544.38,395.03
2016,10,8,11,0,940.0,83.0,1.3,33.0,740.0,585.9,424.35
2016,10,8,11,15,943.0,83.5,1.2,33.0,751.0,623.79,451.55
2016,10,8,11,30,946.0,84.0,1.1,33.0,762.0,659.36,476.33
2016,10,8,11,45,946.0,84.5,1.05,33.5,765.0,690.52,496.92
2016,10,8,12,0,946.0,85.0,1.0,34.0,768.0,718.89,515.12
2016,10,8,12,15,944.5,84.5,0.95,34.0,762.5,742.29,530.09
2016,10,8,12,30,943.0,84.0,0.9,34.0,757.0,762.58,542.5
2016,10,8,12,45,939.0,84.0,0.85,34.5,743.0,778.38,550.93
2016,10,8,13,0,935.0,84.0,0.8,35.0,729.0,790.89,557.31
2016,10,8,13,15,929.0,83.0,0.8,35.0,707.5,797.48,561.92
2016,10,8,13,30,923.0,82.0,0.8,35.0,686.0,800.69,564.61
2016,10,8,13,45,913.0,81.0,0.8,35.0,657.0,797.47,563.41
2016,10,8,14,0,903.0,80.0,0.8,35.0,628.0,790.94,560.33
2016,10,8,14,15,890.0,78.0,0.85,34.5,592.5,777.77,554.98
2016,10,8,14,30,877.0,76.0,0.9,34.0,557.0,761.54,547.7
2016,10,8,14,45,859.0,74.0,1.0,34.0,515.5,738.66,535.51
2016,10,8,15,0,841.0,72.0,1.1,34.0,474.0,718.76,525.09
2016,10,8,15,15,816.5,69.0,1.1,33.5,428.0,685.11,505.17
2016,10,8,15,30,792.0,66.0,1.1,33.0,382.0,649.54,483.54
2016,10,8,15,45,756.5,62.0,1.15,32.5,332.5,603.67,454.43
2016,10,8,16,0,721.0,58.0,1.2,32.0,283.0,557.05,422.52
2016,10,8,16,15,668.0,53.0,1.15,30.5,232.5,497.98,380.81
2016,10,8,16,30,615.0,48.0,1.1,29.0,182.0,439.95,337.42
2016,10,8,16,45,528.0,40.5,1.05,27.5,134.0,367.16,280.1
2016,10,8,17,0,441.0,33.0,1.0,26.0,86.0,295.15,218.7
2016,10,8,17,15,284.0,21.5,1.05,25.0,49.0,183.45,81.84
2016,10,8,17,30,127.0,10.0,1.1,24.0,12.0,64.79,0.0
2016,10,8,17,45,63.5,5.0,1.15,23.5,6.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,6,15,119.5,9.0,1.25,16.5,15.0,8.58,0.0
2016,10,9,6,30,239.0,18.0,1.2,17.0,30.0,14.61,0.0
2016,10,9,6,45,367.5,28.5,1.15,18.0,72.0,22.44,12.6
2016,10,9,7,0,496.0,39.0,1.1,19.0,114.0,29.87,20.05
2016,10,9,7,15,569.5,46.0,1.15,20.0,163.0,33.86,23.85
2016,10,9,7,30,643.0,53.0,1.2,21.0,212.0,41.36,30.48
2016,10,9,7,45,689.0,58.0,1.3,22.0,262.5,43.72,32.47
2016,10,9,8,0,735.0,63.0,1.4,23.0,313.0,46.05,34.33
2016,10,9,8,15,767.0,67.0,1.3,24.0,361.0,48.01,35.79
2016,10,9,8,30,799.0,71.0,1.2,25.0,409.0,96.49,48.16
