Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,8,45,820.5,74.0,1.1,26.0,453.5,146.05,77.8
2016,10,9,9,0,842.0,77.0,1.0,27.0,498.0,197.3,115.84
2016,10,9,9,15,858.0,79.5,1.0,28.0,537.0,248.41,157.22
2016,10,9,9,30,874.0,82.0,1.0,29.0,576.0,305.17,203.67
2016,10,9,9,45,886.0,83.5,1.05,30.5,609.0,354.75,244.07
2016,10,9,10,0,898.0,85.0,1.1,32.0,642.0,404.01,283.17
2016,10,9,10,15,905.5,86.0,1.15,32.0,668.0,450.44,320.92
2016,10,9,10,30,913.0,87.0,1.2,32.0,694.0,495.7,356.89
2016,10,9,10,45,917.0,88.5,1.25,32.5,712.0,538.3,389.29
2016,10,9,11,0,921.0,90.0,1.3,33.0,730.0,579.06,419.45
2016,10,9,11,15,923.0,90.5,1.35,33.0,740.5,615.72,446.93
2016,10,9,11,30,925.0,91.0,1.4,33.0,751.0,650.04,472.26
2016,10,9,11,45,923.5,92.5,1.5,33.5,753.0,680.62,493.96
2016,10,9,12,0,922.0,94.0,1.6,34.0,755.0,708.41,513.4
2016,10,9,12,15,919.5,93.5,1.7,34.0,749.0,730.62,529.87
2016,10,9,12,30,917.0,93.0,1.8,34.0,743.0,749.75,543.34
2016,10,9,12,45,904.0,96.5,1.9,34.0,727.0,762.26,552.55
2016,10,9,13,0,891.0,100.0,2.0,34.0,711.0,771.38,559.7
2016,10,9,13,15,883.5,99.0,2.05,33.5,689.0,776.59,565.21
2016,10,9,13,30,876.0,98.0,2.1,33.0,667.0,778.55,568.73
2016,10,9,13,45,863.5,97.0,2.2,33.0,638.0,778.27,570.13
2016,10,9,14,0,851.0,96.0,2.3,33.0,609.0,770.37,566.54
2016,10,9,14,15,836.5,93.5,2.4,32.5,573.5,756.15,559.92
2016,10,9,14,30,822.0,91.0,2.5,32.0,538.0,738.97,551.27
2016,10,9,14,45,802.0,88.0,2.6,32.0,496.5,714.33,536.27
2016,10,9,15,0,782.0,85.0,2.7,32.0,455.0,687.23,519.39
2016,10,9,15,15,754.5,81.5,2.75,31.0,409.5,651.94,498.2
2016,10,9,15,30,727.0,78.0,2.8,30.0,364.0,618.35,477.49
2016,10,9,15,45,688.5,73.0,2.85,29.5,315.5,571.29,444.36
2016,10,9,16,0,650.0,68.0,2.9,29.0,267.0,523.87,409.68
2016,10,9,16,15,592.5,61.0,2.8,28.0,218.0,462.33,363.08
2016,10,9,16,30,535.0,54.0,2.7,27.0,169.0,402.5,315.63
2016,10,9,16,45,443.5,44.5,2.65,26.0,122.5,323.36,251.0
2016,10,9,17,0,352.0,35.0,2.6,25.0,76.0,249.81,186.21
2016,10,9,17,15,176.0,17.5,2.55,24.0,38.0,124.72,39.43
2016,10,9,17,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,12.5,1.3,13.5,12.5,11.91,0.0
2016,10,10,6,30,0.0,25.0,1.5,14.0,25.0,21.64,0.0
2016,10,10,6,45,189.5,36.0,1.7,14.5,64.0,28.2,17.29
2016,10,10,7,0,379.0,47.0,1.9,15.0,103.0,37.38,26.89
2016,10,10,7,15,458.5,57.0,1.9,15.5,150.5,43.6,32.87
2016,10,10,7,30,538.0,67.0,1.9,16.0,198.0,49.6,38.4
2016,10,10,7,45,594.0,73.0,1.95,16.5,247.5,51.89,40.46
2016,10,10,8,0,650.0,79.0,2.0,17.0,297.0,54.18,42.4
2016,10,10,8,15,686.0,84.0,1.95,17.5,344.5,55.59,43.47
2016,10,10,8,30,722.0,89.0,1.9,18.0,392.0,99.39,55.21
2016,10,10,8,45,754.5,90.5,1.9,19.0,437.0,150.24,86.63
2016,10,10,9,0,787.0,92.0,1.9,20.0,482.0,198.49,122.75
2016,10,10,9,15,805.5,95.0,1.95,20.5,521.0,247.73,163.97
2016,10,10,9,30,824.0,98.0,2.0,21.0,560.0,297.98,207.26
2016,10,10,9,45,847.5,95.5,2.05,22.0,595.5,345.76,248.14
2016,10,10,10,0,871.0,93.0,2.1,23.0,631.0,398.31,291.91
2016,10,10,10,15,880.0,94.5,2.15,23.5,657.0,444.6,330.74
2016,10,10,10,30,889.0,96.0,2.2,24.0,683.0,489.92,367.78
2016,10,10,10,45,895.0,97.0,2.25,25.0,702.0,532.11,400.72
2016,10,10,11,0,901.0,98.0,2.3,26.0,721.0,572.67,431.39
2016,10,10,11,15,904.5,98.5,2.35,26.5,731.5,609.51,459.38
2016,10,10,11,30,908.0,99.0,2.4,27.0,742.0,644.16,485.12
2016,10,10,11,45,908.5,99.5,2.5,27.5,744.5,674.56,507.56
2016,10,10,12,0,909.0,100.0,2.6,28.0,747.0,702.31,527.73
2016,10,10,12,15,907.0,99.5,2.65,28.0,741.5,724.59,544.63
2016,10,10,12,30,905.0,99.0,2.7,28.0,736.0,743.86,558.63
2016,10,10,12,45,894.0,101.5,2.8,28.0,720.5,756.62,568.2
2016,10,10,13,0,883.0,104.0,2.9,28.0,705.0,766.08,575.68
2016,10,10,13,15,876.0,103.0,2.95,27.5,683.5,775.7,584.31
2016,10,10,13,30,869.0,102.0,3.0,27.0,662.0,778.43,588.33
2016,10,10,13,45,855.0,101.5,3.1,27.0,632.5,773.16,586.08
2016,10,10,14,0,841.0,101.0,3.2,27.0,603.0,764.71,581.75
2016,10,10,14,15,826.0,98.5,3.25,26.5,567.5,750.2,574.15
2016,10,10,14,30,811.0,96.0,3.3,26.0,532.0,732.78,564.49
2016,10,10,14,45,784.5,94.5,3.4,25.5,490.0,705.2,547.66
2016,10,10,15,0,758.0,93.0,3.5,25.0,448.0,678.62,531.32
2016,10,10,15,15,728.5,89.0,3.5,24.5,402.5,642.21,507.01
2016,10,10,15,30,699.0,85.0,3.5,24.0,357.0,604.32,480.33
2016,10,10,15,45,651.0,80.5,3.5,23.5,307.5,552.33,441.89
2016,10,10,16,0,603.0,76.0,3.5,23.0,258.0,500.42,402.19
2016,10,10,16,15,541.5,68.5,3.45,22.0,209.5,437.31,352.73
2016,10,10,16,30,480.0,61.0,3.4,21.0,161.0,375.99,302.49
2016,10,10,16,45,379.0,49.5,3.35,20.0,115.0,291.41,231.5
2016,10,10,17,0,278.0,38.0,3.3,19.0,69.0,214.52,161.98
2016,10,10,17,15,139.0,19.0,3.15,18.0,34.5,104.95,14.7
2016,10,10,17,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,3.0,1.0,12.5,3.0,2.86,0.0
2016,10,11,6,30,0.0,6.0,1.2,13.0,6.0,5.55,0.0
2016,10,11,6,45,0.0,17.0,1.45,13.5,17.0,15.76,7.06
2016,10,11,7,0,0.0,28.0,1.7,14.0,28.0,25.99,17.05
2016,10,11,7,15,0.0,41.5,1.75,14.0,41.5,38.56,28.61
2016,10,11,7,30,0.0,55.0,1.8,14.0,55.0,50.81,39.78
2016,10,11,7,45,0.0,69.0,1.85,14.5,69.0,63.23,50.87
2016,10,11,8,0,0.0,83.0,1.9,15.0,83.0,75.53,61.63
2016,10,11,8,15,0.0,106.5,1.9,15.5,106.5,95.25,78.7
2016,10,11,8,30,0.0,130.0,1.9,16.0,130.0,115.38,91.4
2016,10,11,8,45,3.5,148.5,1.95,16.5,150.5,132.21,104.66
2016,10,11,9,0,7.0,167.0,2.0,17.0,171.0,149.56,118.15
2016,10,11,9,15,104.5,208.0,2.0,17.5,266.0,194.55,150.09
2016,10,11,9,30,202.0,249.0,2.0,18.0,361.0,260.04,198.87
2016,10,11,9,45,205.0,265.0,2.05,18.5,385.0,287.56,220.82
2016,10,11,10,0,208.0,281.0,2.1,19.0,409.0,315.28,242.84
2016,10,11,10,15,545.5,188.0,2.1,19.5,542.0,382.27,291.74
2016,10,11,10,30,883.0,95.0,2.1,20.0,675.0,483.4,368.52
2016,10,11,10,45,890.5,95.5,2.1,20.5,693.5,525.54,402.26
2016,10,11,11,0,898.0,96.0,2.1,21.0,712.0,566.14,434.2
2016,10,11,11,15,901.5,96.5,2.05,21.0,723.0,602.76,463.02
2016,10,11,11,30,905.0,97.0,2.0,21.0,734.0,637.21,489.56
2016,10,11,11,45,906.0,97.0,2.0,21.5,736.5,667.26,511.71
2016,10,11,12,0,907.0,97.0,2.0,22.0,739.0,694.67,531.51
2016,10,11,12,15,905.5,97.0,2.0,22.0,733.5,717.63,548.85
2016,10,11,12,30,904.0,97.0,2.0,22.0,728.0,737.62,563.34
2016,10,11,12,45,679.0,177.5,2.0,22.5,646.5,680.85,519.74
2016,10,11,13,0,454.0,258.0,2.0,23.0,565.0,607.23,463.3
2016,10,11,13,15,423.5,258.5,2.05,23.0,538.0,594.51,455.25
2016,10,11,13,30,393.0,259.0,2.1,23.0,511.0,571.23,439.19
2016,10,11,13,45,464.0,223.5,2.15,23.0,508.0,602.31,464.54
2016,10,11,14,0,535.0,188.0,2.2,23.0,505.0,622.08,481.56
2016,10,11,14,15,536.0,175.5,2.3,22.5,477.5,610.81,475.87
2016,10,11,14,30,537.0,163.0,2.4,22.0,450.0,597.23,468.59
2016,10,11,14,45,548.5,146.0,2.55,21.5,419.5,583.94,461.84
2016,10,11,15,0,560.0,129.0,2.7,21.0,389.0,573.01,456.46
2016,10,11,15,15,564.0,113.5,2.75,20.5,352.5,551.03,442.1
2016,10,11,15,30,568.0,98.0,2.8,20.0,316.0,526.49,425.33
2016,10,11,15,45,511.0,96.0,2.9,20.0,272.5,474.24,384.8
2016,10,11,16,0,454.0,94.0,3.0,20.0,229.0,420.39,341.95
2016,10,11,16,15,403.5,81.0,3.0,19.0,184.5,363.12,296.21
2016,10,11,16,30,353.0,68.0,3.0,18.0,140.0,307.87,250.15
2016,10,11,16,45,276.0,53.0,3.0,17.5,99.5,238.36,190.21
2016,10,11,17,0,199.0,38.0,3.0,17.0,59.0,174.42,130.3
2016,10,11,17,15,99.5,19.0,2.95,16.5,29.5,85.28,0.0
2016,10,11,17,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,6,15,65.5,8.5,1.15,11.5,11.0,8.1,0.0
2016,10,12,6,30,131.0,17.0,1.3,12.0,22.0,16.2,0.0
2016,10,12,6,45,260.5,30.5,1.5,12.5,61.0,24.78,14.06
2016,10,12,7,0,390.0,44.0,1.7,13.0,100.0,34.95,24.89
2016,10,12,7,15,472.5,53.5,1.65,13.5,147.5,40.85,30.66
2016,10,12,7,30,555.0,63.0,1.6,14.0,195.0,46.55,35.99
2016,10,12,7,45,277.5,76.5,1.6,14.5,142.5,54.64,43.24
2016,10,12,8,0,0.0,90.0,1.6,15.0,90.0,81.08,66.54
2016,10,12,8,15,0.0,104.5,1.55,15.5,104.5,93.59,77.23
2016,10,12,8,30,0.0,119.0,1.5,16.0,119.0,106.56,84.07
2016,10,12,8,45,0.0,134.5,1.5,17.0,134.5,120.51,94.97
2016,10,12,9,0,0.0,150.0,1.5,18.0,150.0,134.55,105.75
2016,10,12,9,15,126.5,195.0,1.55,18.5,265.5,188.92,144.03
2016,10,12,9,30,253.0,240.0,1.6,19.0,381.0,261.15,197.02
2016,10,12,9,45,559.0,168.5,1.7,19.5,502.5,310.44,229.04
2016,10,12,10,0,865.0,97.0,1.8,20.0,624.0,390.24,288.22
2016,10,12,10,15,873.5,98.5,1.9,20.0,649.5,436.49,328.03
2016,10,12,10,30,882.0,100.0,2.0,20.0,675.0,484.42,368.32
2016,10,12,10,45,886.5,102.0,2.15,20.5,693.0,526.4,402.74
2016,10,12,11,0,891.0,104.0,2.3,21.0,711.0,566.66,435.02
2016,10,12,11,15,894.0,104.5,2.4,21.0,721.5,602.81,464.24
2016,10,12,11,30,897.0,105.0,2.5,21.0,732.0,636.75,491.32
2016,10,12,11,45,899.0,104.0,2.7,21.0,734.5,666.28,515.26
2016,10,12,12,0,901.0,103.0,2.9,21.0,737.0,693.22,537.05
2016,10,12,12,15,773.5,148.5,2.9,21.0,690.0,678.92,525.88
2016,10,12,12,30,646.0,194.0,2.9,21.0,643.0,655.29,507.74
2016,10,12,12,45,537.0,230.5,2.9,21.5,599.0,626.34,484.84
2016,10,12,13,0,428.0,267.0,2.9,22.0,555.0,595.33,460.03
2016,10,12,13,15,507.0,228.0,2.85,22.0,558.0,623.64,483.44
2016,10,12,13,30,586.0,189.0,2.8,22.0,561.0,649.76,504.89
2016,10,12,13,45,376.0,228.5,2.8,22.0,463.5,529.67,413.72
2016,10,12,14,0,166.0,268.0,2.8,22.0,366.0,408.83,319.58
2016,10,12,14,15,300.5,229.0,2.9,21.5,393.0,480.1,378.98
2016,10,12,14,30,435.0,190.0,3.0,21.0,420.0,548.97,435.2
2016,10,12,14,45,606.5,136.5,3.2,21.0,429.5,618.3,491.72
2016,10,12,15,0,778.0,83.0,3.4,21.0,439.0,671.44,534.82
2016,10,12,15,15,749.0,79.0,3.35,20.5,393.5,634.85,509.2
2016,10,12,15,30,720.0,75.0,3.3,20.0,348.0,596.64,481.86
2016,10,12,15,45,685.5,69.0,3.25,19.5,300.5,554.92,450.47
2016,10,12,16,0,651.0,63.0,3.2,19.0,253.0,509.34,414.91
2016,10,12,16,15,590.5,56.5,2.8,18.0,204.0,447.39,364.72
2016,10,12,16,30,530.0,50.0,2.4,17.0,155.0,387.39,314.03
2016,10,12,16,45,434.0,40.5,2.05,16.5,109.5,307.42,244.78
2016,10,12,17,0,338.0,31.0,1.7,16.0,64.0,233.64,172.51
2016,10,12,17,15,169.0,15.5,1.55,15.0,32.0,112.42,0.0
2016,10,12,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,9.0,1.15,11.0,9.0,0.0,0.0
2016,10,13,6,30,0.0,18.0,1.2,11.0,18.0,17.16,0.0
2016,10,13,6,45,136.0,31.5,1.25,11.5,50.0,24.68,13.64
2016,10,13,7,0,272.0,45.0,1.3,12.0,82.0,34.63,24.66
2016,10,13,7,15,318.5,60.0,1.5,12.5,121.5,45.26,34.67
2016,10,13,7,30,365.0,75.0,1.7,13.0,161.0,55.45,44.04
2016,10,13,7,45,397.0,89.0,1.95,13.5,201.5,64.42,52.11
2016,10,13,8,0,429.0,103.0,2.2,14.0,242.0,73.0,59.64
2016,10,13,8,15,452.0,114.5,2.25,14.5,281.5,79.38,65.08
2016,10,13,8,30,475.0,126.0,2.3,15.0,321.0,110.9,74.9
2016,10,13,8,45,649.0,99.0,2.35,16.0,396.0,134.79,80.16
2016,10,13,9,0,823.0,72.0,2.4,17.0,471.0,180.34,107.92
2016,10,13,9,15,639.0,133.5,2.4,17.5,458.5,234.0,160.97
2016,10,13,9,30,455.0,195.0,2.4,18.0,446.0,272.55,200.79
2016,10,13,9,45,471.0,203.5,2.4,19.0,476.0,310.57,232.18
2016,10,13,10,0,487.0,212.0,2.4,20.0,506.0,349.56,263.93
2016,10,13,10,15,533.5,204.5,2.4,20.5,539.0,387.91,294.91
2016,10,13,10,30,580.0,197.0,2.4,21.0,572.0,429.05,327.76
2016,10,13,10,45,563.0,210.0,2.4,21.5,582.0,460.08,352.6
2016,10,13,11,0,546.0,223.0,2.4,22.0,592.0,488.77,374.94
2016,10,13,11,15,537.0,230.0,2.45,22.0,598.0,514.19,395.23
2016,10,13,11,30,528.0,237.0,2.5,22.0,604.0,537.71,413.75
2016,10,13,11,45,534.0,234.0,2.6,22.5,606.0,559.3,430.19
2016,10,13,12,0,540.0,231.0,2.7,23.0,608.0,579.51,445.42
2016,10,13,12,15,557.5,224.5,2.8,23.0,611.0,602.54,463.62
2016,10,13,12,30,575.0,218.0,2.9,23.0,614.0,624.31,480.82
2016,10,13,12,45,515.5,235.5,3.0,23.5,585.5,613.86,472.31
2016,10,13,13,0,456.0,253.0,3.1,24.0,557.0,599.96,461.31
2016,10,13,13,15,522.5,219.5,3.15,24.0,557.5,624.22,481.61
2016,10,13,13,30,589.0,186.0,3.2,24.0,558.0,650.23,502.91
2016,10,13,13,45,602.5,171.5,3.25,24.0,537.0,651.11,505.0
2016,10,13,14,0,616.0,157.0,3.3,24.0,516.0,649.32,505.35
2016,10,13,14,15,503.5,177.5,3.3,23.5,459.0,584.14,457.52
2016,10,13,14,30,391.0,198.0,3.3,23.0,402.0,512.53,404.19
2016,10,13,14,45,396.0,179.5,3.3,23.0,372.5,505.73,400.44
2016,10,13,15,0,401.0,161.0,3.3,23.0,343.0,486.16,386.81
2016,10,13,15,15,447.5,135.0,3.3,22.5,318.0,484.76,388.39
2016,10,13,15,30,494.0,109.0,3.3,22.0,293.0,479.01,386.19
2016,10,13,15,45,463.0,98.0,3.3,21.5,252.0,436.47,353.63
2016,10,13,16,0,432.0,87.0,3.3,21.0,211.0,393.95,320.1
2016,10,13,16,15,391.0,73.5,3.05,20.5,169.5,342.66,277.95
2016,10,13,16,30,350.0,60.0,2.8,20.0,128.0,292.77,235.42
2016,10,13,16,45,280.0,45.5,2.55,19.5,89.5,228.12,179.37
2016,10,13,17,0,210.0,31.0,2.3,19.0,51.0,168.44,119.84
2016,10,13,17,15,105.0,15.5,2.05,18.5,25.5,79.48,0.0
2016,10,13,17,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.5,3.65,16.0,0.5,0.0,0.0
2016,10,14,6,30,0.0,1.0,3.8,16.0,1.0,0.95,0.0
2016,10,14,6,45,0.0,3.5,3.95,16.0,3.5,3.24,0.0
2016,10,14,7,0,0.0,6.0,4.1,16.0,6.0,5.55,0.0
2016,10,14,7,15,0.0,9.5,4.2,16.0,9.5,8.79,2.09
2016,10,14,7,30,0.0,13.0,4.3,16.0,13.0,12.04,5.05
2016,10,14,7,45,0.0,16.5,4.45,16.5,16.5,15.29,7.97
2016,10,14,8,0,0.0,20.0,4.6,17.0,20.0,18.54,10.84
2016,10,14,8,15,0.0,23.5,4.75,17.5,23.5,21.8,13.68
2016,10,14,8,30,0.0,27.0,4.9,18.0,27.0,25.06,15.52
2016,10,14,8,45,71.0,118.0,5.05,18.5,152.0,105.59,79.59
2016,10,14,9,0,142.0,209.0,5.2,19.0,277.0,189.49,144.39
2016,10,14,9,15,72.5,190.0,5.25,19.5,225.0,177.88,137.58
2016,10,14,9,30,3.0,171.0,5.3,20.0,173.0,155.11,121.41
2016,10,14,9,45,1.5,127.5,5.35,20.5,128.5,117.91,90.96
2016,10,14,10,0,0.0,84.0,5.4,21.0,84.0,78.27,58.52
2016,10,14,10,15,0.0,112.0,5.35,21.0,112.0,104.0,79.3
2016,10,14,10,30,0.0,140.0,5.3,21.0,140.0,129.54,99.74
2016,10,14,10,45,0.0,129.5,5.3,21.0,129.5,120.21,92.11
2016,10,14,11,0,0.0,119.0,5.3,21.0,119.0,110.72,84.39
2016,10,14,11,15,0.0,74.5,5.2,21.0,74.5,69.44,51.0
2016,10,14,11,30,0.0,30.0,5.1,21.0,30.0,27.92,17.21
2016,10,14,11,45,0.0,51.0,5.1,21.5,51.0,47.5,33.11
2016,10,14,12,0,0.0,72.0,5.1,22.0,72.0,67.11,48.9
2016,10,14,12,15,0.0,90.0,5.05,22.0,90.0,83.94,62.47
2016,10,14,12,30,0.0,108.0,5.0,22.0,108.0,100.83,76.07
2016,10,14,12,45,0.0,77.0,5.0,22.0,77.0,71.77,52.71
2016,10,14,13,0,0.0,46.0,5.0,22.0,46.0,42.82,29.3
2016,10,14,13,15,0.0,29.0,4.9,21.5,29.0,26.98,16.47
2016,10,14,13,30,0.0,12.0,4.8,21.0,12.0,11.15,3.53
2016,10,14,13,45,0.0,11.0,4.7,21.0,11.0,10.22,2.77
2016,10,14,14,0,0.0,10.0,4.6,21.0,10.0,9.29,2.02
2016,10,14,14,15,0.0,53.0,4.45,21.0,53.0,49.3,35.07
2016,10,14,14,30,0.0,96.0,4.3,21.0,96.0,89.81,68.36
2016,10,14,14,45,0.0,57.0,4.15,21.0,57.0,53.01,38.28
2016,10,14,15,0,0.0,18.0,4.0,21.0,18.0,16.7,8.27
2016,10,14,15,15,0.0,59.0,3.8,20.5,59.0,54.86,40.15
2016,10,14,15,30,0.0,100.0,3.6,20.0,100.0,96.27,74.66
2016,10,14,15,45,0.0,85.5,3.4,20.0,85.5,82.14,63.02
2016,10,14,16,0,0.0,71.0,3.2,20.0,71.0,67.93,51.2
2016,10,14,16,15,0.0,56.5,2.9,19.5,56.5,53.6,39.2
2016,10,14,16,30,0.0,42.0,2.6,19.0,42.0,39.09,26.88
2016,10,14,16,45,0.0,29.0,2.3,18.5,29.0,26.93,16.37
2016,10,14,17,0,0.0,16.0,2.0,18.0,16.0,14.83,5.22
2016,10,14,17,15,0.0,8.0,1.75,17.5,8.0,7.63,0.0
2016,10,14,17,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,15,6,15,55.0,6.5,1.5,13.5,8.5,0.0,0.0
2016,10,15,6,30,110.0,13.0,1.8,14.0,17.0,12.39,0.0
2016,10,15,6,45,252.5,25.5,2.1,15.0,53.5,20.44,9.17
2016,10,15,7,0,395.0,38.0,2.4,16.0,90.0,29.85,19.97
2016,10,15,7,15,478.0,46.0,2.7,16.5,136.0,34.68,24.76
2016,10,15,7,30,561.0,54.0,3.0,17.0,182.0,39.37,29.15
2016,10,15,7,45,612.5,60.0,3.3,17.5,229.5,42.2,31.72
2016,10,15,8,0,664.0,66.0,3.6,18.0,277.0,44.94,34.1
2016,10,15,8,15,698.5,70.0,3.9,18.5,322.5,50.78,39.11
2016,10,15,8,30,733.0,74.0,4.2,19.0,368.0,82.51,45.16
2016,10,15,8,45,756.5,77.5,4.5,19.5,410.5,128.53,70.35
2016,10,15,9,0,780.0,81.0,4.8,20.0,453.0,176.51,105.74
2016,10,15,9,15,797.5,83.5,4.95,20.5,490.5,224.18,145.59
2016,10,15,9,30,815.0,86.0,5.1,21.0,528.0,272.7,188.08
2016,10,15,9,45,444.0,174.0,5.35,21.5,417.0,275.36,204.81
2016,10,15,10,0,73.0,262.0,5.6,22.0,306.0,253.77,196.9
2016,10,15,10,15,469.0,176.0,5.75,22.0,474.5,335.0,256.76
2016,10,15,10,30,865.0,90.0,5.9,22.0,643.0,459.19,353.22
2016,10,15,10,45,462.5,192.0,6.05,22.5,488.5,392.71,305.47
2016,10,15,11,0,60.0,294.0,6.2,23.0,334.0,298.46,231.6
2016,10,15,11,15,247.0,283.5,6.3,23.0,452.5,398.23,310.81
2016,10,15,11,30,434.0,273.0,6.4,23.0,571.0,511.99,400.09
2016,10,15,11,45,306.5,301.0,6.5,23.0,512.0,475.45,371.49
2016,10,15,12,0,179.0,329.0,6.6,23.0,453.0,429.7,335.23
2016,10,15,12,15,181.0,324.5,6.65,23.0,449.0,435.22,340.11
2016,10,15,12,30,183.0,320.0,6.7,23.0,445.0,440.1,344.41
2016,10,15,12,45,181.0,314.0,6.75,23.0,435.5,440.02,344.88
2016,10,15,13,0,179.0,308.0,6.8,23.0,426.0,439.13,344.75
2016,10,15,13,15,89.5,220.5,6.75,22.5,279.5,289.24,227.99
2016,10,15,13,30,0.0,133.0,6.7,22.0,133.0,125.04,95.87
2016,10,15,13,45,0.0,126.5,6.7,22.0,126.5,118.97,91.24
2016,10,15,14,0,0.0,120.0,6.7,22.0,120.0,112.87,86.5
2016,10,15,14,15,0.0,120.0,6.65,21.5,120.0,113.16,87.09
2016,10,15,14,30,0.0,120.0,6.6,21.0,120.0,113.56,87.81
2016,10,15,14,45,0.0,113.5,6.55,21.0,113.5,107.56,83.13
2016,10,15,15,0,0.0,107.0,6.5,21.0,107.0,101.61,78.46
2016,10,15,15,15,0.0,107.5,6.3,20.5,107.5,103.06,80.01
2016,10,15,15,30,0.0,108.0,6.1,20.0,108.0,105.11,82.03
2016,10,15,15,45,0.0,92.0,5.95,19.5,92.0,89.47,69.29
2016,10,15,16,0,0.0,76.0,5.8,19.0,76.0,73.7,56.24
2016,10,15,16,15,0.0,60.0,5.6,18.5,60.0,57.77,42.82
2016,10,15,16,30,0.0,44.0,5.4,18.0,44.0,41.59,29.01
2016,10,15,16,45,0.0,30.0,5.2,18.0,30.0,27.86,17.07
2016,10,15,17,0,0.0,16.0,5.0,18.0,16.0,14.84,4.79
2016,10,15,17,15,0.0,8.0,4.95,18.0,8.0,7.63,0.0
2016,10,15,17,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,2.0,3.35,17.0,2.0,0.0,0.0
2016,10,16,6,30,0.0,4.0,3.4,17.0,4.0,3.81,0.0
2016,10,16,6,45,0.0,12.5,3.5,17.0,12.5,11.58,2.31
2016,10,16,7,0,0.0,21.0,3.6,17.0,21.0,19.48,10.96
2016,10,16,7,15,0.0,32.0,3.6,17.0,32.0,29.71,20.32
2016,10,16,7,30,0.0,43.0,3.6,17.0,43.0,39.95,29.63
2016,10,16,7,45,0.0,54.5,3.6,17.5,54.5,50.67,39.17
2016,10,16,8,0,0.0,66.0,3.6,18.0,66.0,61.14,48.33
2016,10,16,8,15,0.0,77.5,3.65,18.0,77.5,71.4,57.26
2016,10,16,8,30,0.0,89.0,3.7,18.0,89.0,81.68,62.99
2016,10,16,8,45,0.0,77.5,3.8,18.5,77.5,72.14,54.78
2016,10,16,9,0,0.0,66.0,3.9,19.0,66.0,61.41,45.63
2016,10,16,9,15,0.0,63.0,4.0,19.0,63.0,58.62,43.2
2016,10,16,9,30,0.0,60.0,4.1,19.0,60.0,55.83,40.79
2016,10,16,9,45,0.0,67.0,4.25,19.5,67.0,62.37,45.99
2016,10,16,10,0,0.0,74.0,4.4,20.0,74.0,68.92,51.17
2016,10,16,10,15,0.0,113.0,4.55,20.0,113.0,104.89,80.37
2016,10,16,10,30,0.0,152.0,4.7,20.0,152.0,140.32,108.84
2016,10,16,10,45,0.0,107.0,4.9,20.5,107.0,99.6,75.68
2016,10,16,11,0,0.0,62.0,5.1,21.0,62.0,57.75,41.58
2016,10,16,11,15,2.0,125.5,5.2,21.0,127.0,117.89,90.22
2016,10,16,11,30,4.0,189.0,5.3,21.0,192.0,177.95,138.16
2016,10,16,11,45,2.0,142.5,5.4,21.0,144.0,134.06,103.06
2016,10,16,12,0,0.0,96.0,5.5,21.0,96.0,89.55,67.26
2016,10,16,12,15,0.0,98.5,5.5,21.0,98.5,91.89,69.19
2016,10,16,12,30,0.0,101.0,5.5,21.0,101.0,94.25,71.13
2016,10,16,12,45,0.0,118.5,5.55,21.0,118.5,110.79,84.53
2016,10,16,13,0,0.0,136.0,5.6,21.0,136.0,127.55,98.1
2016,10,16,13,15,0.0,81.5,5.75,21.0,81.5,75.95,56.48
2016,10,16,13,30,0.0,27.0,5.9,21.0,27.0,25.11,15.0
2016,10,16,13,45,0.0,31.0,6.05,21.0,31.0,28.82,18.1
2016,10,16,14,0,0.0,35.0,6.2,21.0,35.0,32.54,21.21
2016,10,16,14,15,0.0,27.5,6.3,20.5,27.5,25.55,15.53
2016,10,16,14,30,0.0,20.0,6.4,20.0,20.0,18.57,9.81
2016,10,16,14,45,0.0,32.5,6.5,20.0,32.5,30.19,19.53
2016,10,16,15,0,0.0,45.0,6.6,20.0,45.0,41.81,29.28
2016,10,16,15,15,0.0,28.5,6.35,19.5,28.5,26.45,16.56
2016,10,16,15,30,0.0,12.0,6.1,19.0,12.0,11.12,3.73
2016,10,16,15,45,0.0,10.0,5.9,19.0,10.0,9.26,2.17
2016,10,16,16,0,0.0,8.0,5.7,19.0,8.0,7.41,0.59
2016,10,16,16,15,0.0,6.5,5.35,18.5,6.5,6.02,0.0
2016,10,16,16,30,0.0,5.0,5.0,18.0,5.0,4.62,0.0
2016,10,16,16,45,0.0,3.0,4.7,17.5,3.0,2.77,0.0
2016,10,16,17,0,0.0,1.0,4.4,17.0,1.0,0.92,0.0
2016,10,16,17,15,0.0,0.5,4.3,16.5,0.5,0.48,0.0
2016,10,16,17,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,6,15,19.0,6.0,1.15,12.5,6.5,0.0,0.0
2016,10,17,6,30,38.0,12.0,1.2,13.0,13.0,11.44,0.0
2016,10,17,6,45,167.5,28.0,1.3,13.5,47.0,22.09,8.87
2016,10,17,7,0,297.0,44.0,1.4,14.0,81.0,34.2,23.73
2016,10,17,7,15,388.5,54.5,1.5,14.5,126.0,42.84,32.08
2016,10,17,7,30,480.0,65.0,1.6,15.0,171.0,49.39,38.24
2016,10,17,7,45,549.5,70.5,1.75,15.5,219.5,51.26,40.03
2016,10,17,8,0,619.0,76.0,1.9,16.0,268.0,53.24,41.75
2016,10,17,8,15,657.5,81.0,1.9,16.5,314.0,54.74,42.96
2016,10,17,8,30,696.0,86.0,1.9,17.0,360.0,81.45,47.58
2016,10,17,8,45,730.5,87.5,1.9,17.5,404.0,125.17,69.81
2016,10,17,9,0,765.0,89.0,1.9,18.0,448.0,176.42,106.7
2016,10,17,9,15,427.0,161.0,1.9,18.0,364.5,207.65,147.25
2016,10,17,9,30,89.0,233.0,1.9,18.0,281.0,220.1,170.83
2016,10,17,9,45,103.5,250.0,1.9,18.5,309.0,245.38,190.3
2016,10,17,10,0,118.0,267.0,1.9,19.0,337.0,268.9,208.35
2016,10,17,10,15,483.0,185.0,1.9,19.0,487.0,344.82,263.3
2016,10,17,10,30,848.0,103.0,1.9,19.0,637.0,454.98,346.86
2016,10,17,10,45,858.5,102.0,1.9,19.5,655.5,495.89,379.99
2016,10,17,11,0,869.0,101.0,1.9,20.0,674.0,536.96,412.65
2016,10,17,11,15,872.0,101.5,1.95,20.0,684.0,571.91,441.03
2016,10,17,11,30,875.0,102.0,2.0,20.0,694.0,604.71,467.29
2016,10,17,11,45,877.5,101.0,2.1,20.5,696.0,633.49,489.51
2016,10,17,12,0,880.0,100.0,2.2,21.0,698.0,659.76,509.54
2016,10,17,12,15,878.0,99.5,2.3,21.0,692.0,680.96,526.59
2016,10,17,12,30,876.0,99.0,2.4,21.0,686.0,699.25,541.41
2016,10,17,12,45,877.0,95.5,2.55,21.0,673.0,713.56,553.45
2016,10,17,13,0,878.0,92.0,2.7,21.0,660.0,724.84,562.74
2016,10,17,13,15,870.5,91.0,2.75,21.0,639.0,729.59,566.97
2016,10,17,13,30,863.0,90.0,2.8,21.0,618.0,731.16,569.11
2016,10,17,13,45,855.0,87.5,2.85,21.0,589.5,731.94,570.84
2016,10,17,14,0,847.0,85.0,2.9,21.0,561.0,725.55,567.52
2016,10,17,14,15,832.0,83.0,2.95,20.5,526.5,711.57,559.89
2016,10,17,14,30,817.0,81.0,3.0,20.0,492.0,694.74,550.19
2016,10,17,14,45,797.0,78.0,3.05,20.0,451.5,670.48,533.88
2016,10,17,15,0,777.0,75.0,3.1,20.0,411.0,643.85,515.62
2016,10,17,15,15,747.5,71.0,3.05,19.5,366.5,607.43,489.95
2016,10,17,15,30,718.0,67.0,3.0,19.0,322.0,569.5,461.92
2016,10,17,15,45,674.5,63.0,3.0,19.0,274.5,524.91,426.84
2016,10,17,16,0,631.0,59.0,3.0,19.0,227.0,477.46,388.28
2016,10,17,16,15,564.5,52.0,2.65,18.0,179.5,413.4,335.65
2016,10,17,16,30,498.0,45.0,2.3,17.0,132.0,351.8,282.83
2016,10,17,16,45,384.0,35.5,2.0,16.5,89.5,266.18,207.61
2016,10,17,17,0,270.0,26.0,1.7,16.0,47.0,182.98,106.62
2016,10,17,17,15,135.0,13.0,1.6,15.5,23.5,71.13,0.0
2016,10,17,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,6,15,45.0,5.5,1.15,10.5,6.5,0.0,0.0
2016,10,18,6,30,90.0,11.0,1.2,11.0,13.0,10.48,0.0
2016,10,18,6,45,237.0,24.0,1.3,12.0,48.0,19.49,6.23
2016,10,18,7,0,384.0,37.0,1.4,13.0,83.0,29.48,19.69
2016,10,18,7,15,473.0,45.5,1.7,13.5,129.0,34.78,25.09
2016,10,18,7,30,562.0,54.0,2.0,14.0,175.0,39.93,29.98
2016,10,18,7,45,620.0,59.0,2.35,14.5,223.5,41.93,31.88
2016,10,18,8,0,678.0,64.0,2.7,15.0,272.0,43.95,33.67
2016,10,18,8,15,714.0,68.0,2.85,15.5,318.5,49.72,38.69
2016,10,18,8,30,750.0,72.0,3.0,16.0,365.0,74.95,42.33
2016,10,18,8,45,780.5,74.0,3.2,16.5,408.5,120.87,65.09
2016,10,18,9,0,811.0,76.0,3.4,17.0,452.0,169.44,99.71
2016,10,18,9,15,828.5,78.0,3.45,17.5,490.0,217.92,139.96
2016,10,18,9,30,846.0,80.0,3.5,18.0,528.0,267.18,183.15
2016,10,18,9,45,614.0,156.0,3.55,18.5,491.5,305.26,224.75
2016,10,18,10,0,382.0,232.0,3.6,19.0,455.0,325.42,248.53
2016,10,18,10,15,638.0,158.5,3.6,19.0,549.5,379.58,289.77
2016,10,18,10,30,894.0,85.0,3.6,19.0,644.0,457.94,351.72
2016,10,18,10,45,899.0,86.0,3.6,19.5,662.0,499.06,386.22
2016,10,18,11,0,904.0,87.0,3.6,20.0,680.0,538.44,418.57
2016,10,18,11,15,907.5,87.5,3.55,20.0,690.0,574.62,448.37
2016,10,18,11,30,911.0,88.0,3.5,20.0,700.0,608.6,475.87
2016,10,18,11,45,914.0,87.0,3.5,20.5,702.5,638.44,498.98
2016,10,18,12,0,917.0,86.0,3.5,21.0,705.0,665.71,519.72
2016,10,18,12,15,915.5,85.5,3.5,21.0,699.0,687.84,537.32
2016,10,18,12,30,914.0,85.0,3.5,21.0,693.0,706.97,552.53
2016,10,18,12,45,910.5,84.0,3.5,21.0,679.5,721.12,563.42
2016,10,18,13,0,907.0,83.0,3.5,21.0,666.0,732.08,571.8
2016,10,18,13,15,900.0,82.0,3.5,21.0,644.5,737.33,576.18
2016,10,18,13,30,893.0,81.0,3.5,21.0,623.0,739.31,578.38
2016,10,18,13,45,886.0,78.5,3.55,21.0,594.5,736.39,577.4
2016,10,18,14,0,879.0,76.0,3.6,21.0,566.0,730.26,574.22
2016,10,18,14,15,864.5,74.0,3.55,21.0,531.0,716.18,564.93
2016,10,18,14,30,850.0,72.0,3.5,21.0,496.0,699.19,553.59
2016,10,18,14,45,827.0,70.5,3.5,21.0,454.5,679.17,540.17
2016,10,18,15,0,804.0,69.0,3.5,21.0,413.0,651.88,521.18
2016,10,18,15,15,775.5,65.5,3.35,20.5,368.0,616.37,496.06
2016,10,18,15,30,747.0,62.0,3.2,20.0,323.0,579.25,468.35
2016,10,18,15,45,700.5,58.5,3.1,20.0,275.0,529.49,429.11
2016,10,18,16,0,654.0,55.0,3.0,20.0,227.0,479.63,388.46
2016,10,18,16,15,588.0,48.5,2.6,19.0,179.0,419.92,339.06
2016,10,18,16,30,522.0,42.0,2.2,18.0,131.0,358.91,286.54
2016,10,18,16,45,404.5,33.0,1.85,17.0,87.5,271.98,210.24
2016,10,18,17,0,287.0,24.0,1.5,16.0,44.0,186.03,95.76
2016,10,18,17,15,143.5,12.0,1.5,15.5,22.0,73.29,0.0
2016,10,18,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,19,6,15,67.5,5.0,1.4,9.5,6.0,0.0,0.0
2016,10,19,6,30,135.0,10.0,1.5,10.0,12.0,9.53,0.0
2016,10,19,6,45,291.5,20.5,1.65,10.5,48.0,16.31,3.28
2016,10,19,7,0,448.0,31.0,1.8,11.0,84.0,24.1,15.13
2016,10,19,7,15,531.5,38.0,1.95,11.5,130.0,31.0,21.92
2016,10,19,7,30,615.0,45.0,2.1,12.0,176.0,35.6,26.34
2016,10,19,7,45,667.0,50.0,2.25,13.0,224.0,38.24,28.77
2016,10,19,8,0,719.0,55.0,2.4,14.0,272.0,40.86,31.05
2016,10,19,8,15,752.5,58.5,2.45,14.5,318.5,42.15,32.12
2016,10,19,8,30,786.0,62.0,2.5,15.0,365.0,65.64,35.21
2016,10,19,8,45,810.0,64.5,2.65,16.0,408.0,113.17,58.14
2016,10,19,9,0,834.0,67.0,2.8,17.0,451.0,168.2,97.68
2016,10,19,9,15,850.5,69.0,2.9,17.5,488.5,217.17,138.12
2016,10,19,9,30,867.0,71.0,3.0,18.0,526.0,266.69,181.49
