Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,9,45,880.0,72.0,3.1,19.0,558.0,314.69,224.04
2016,10,19,10,0,893.0,73.0,3.2,20.0,590.0,362.43,265.96
2016,10,19,10,15,901.0,74.0,3.25,20.5,615.0,407.8,305.75
2016,10,19,10,30,909.0,75.0,3.3,21.0,640.0,452.03,343.65
2016,10,19,10,45,914.0,76.0,3.35,21.5,657.5,493.53,378.49
2016,10,19,11,0,919.0,77.0,3.4,22.0,675.0,533.24,411.01
2016,10,19,11,15,921.5,77.5,3.4,22.0,685.0,569.19,440.61
2016,10,19,11,30,924.0,78.0,3.4,22.0,695.0,602.83,467.85
2016,10,19,11,45,921.5,79.5,3.4,22.5,696.0,632.01,490.3
2016,10,19,12,0,919.0,81.0,3.4,23.0,697.0,658.36,510.17
2016,10,19,12,15,917.0,81.0,3.4,23.0,691.0,680.59,527.73
2016,10,19,12,30,915.0,81.0,3.4,23.0,685.0,699.81,542.89
2016,10,19,12,45,905.5,82.5,3.4,23.5,670.0,712.39,551.57
2016,10,19,13,0,896.0,84.0,3.4,24.0,655.0,721.69,557.6
2016,10,19,13,15,889.0,83.0,3.4,24.0,634.0,726.82,561.87
2016,10,19,13,30,882.0,82.0,3.4,24.0,613.0,728.73,563.99
2016,10,19,13,45,874.5,79.5,3.4,24.0,585.0,725.42,562.52
2016,10,19,14,0,867.0,77.0,3.4,24.0,557.0,718.96,558.92
2016,10,19,14,15,852.5,75.0,3.35,24.0,522.0,704.97,549.78
2016,10,19,14,30,838.0,73.0,3.3,24.0,487.0,693.03,542.21
2016,10,19,14,45,820.5,70.0,3.3,24.0,447.0,670.35,526.96
2016,10,19,15,0,803.0,67.0,3.3,24.0,407.0,645.19,509.76
2016,10,19,15,15,774.5,64.0,2.95,23.5,362.5,610.41,484.6
2016,10,19,15,30,746.0,61.0,2.6,23.0,318.0,574.03,457.04
2016,10,19,15,45,704.0,56.5,2.3,22.5,270.5,526.12,419.96
2016,10,19,16,0,662.0,52.0,2.0,22.0,223.0,477.97,381.33
2016,10,19,16,15,596.5,46.0,1.8,20.5,175.5,414.84,331.01
2016,10,19,16,30,531.0,40.0,1.6,19.0,128.0,358.95,283.65
2016,10,19,16,45,417.5,31.0,1.4,18.0,85.0,274.37,209.17
2016,10,19,17,0,304.0,22.0,1.2,17.0,42.0,188.97,79.53
2016,10,19,17,15,152.0,11.0,1.2,16.5,21.0,75.38,0.0
2016,10,19,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,6,45,220.5,16.0,1.2,12.5,41.0,12.26,0.0
2016,10,20,7,0,441.0,32.0,1.2,13.0,82.0,25.18,15.81
2016,10,20,7,15,528.5,39.5,1.35,13.5,129.0,29.85,20.69
2016,10,20,7,30,616.0,47.0,1.5,14.0,176.0,37.64,27.92
2016,10,20,7,45,670.5,52.0,1.65,14.5,225.0,40.18,30.32
2016,10,20,8,0,725.0,57.0,1.8,15.0,274.0,42.74,32.6
2016,10,20,8,15,760.0,61.0,1.75,16.0,321.0,44.37,33.9
2016,10,20,8,30,795.0,65.0,1.7,17.0,368.0,65.92,36.37
2016,10,20,8,45,820.5,67.5,1.7,18.0,412.0,113.94,58.42
2016,10,20,9,0,846.0,70.0,1.7,19.0,456.0,164.01,92.86
2016,10,20,9,15,863.5,72.0,1.8,19.5,494.5,219.24,137.58
2016,10,20,9,30,881.0,74.0,1.9,20.0,533.0,269.6,180.87
2016,10,20,9,45,896.0,74.5,2.05,21.0,566.0,318.37,223.38
2016,10,20,10,0,911.0,75.0,2.2,22.0,599.0,367.02,265.43
2016,10,20,10,15,919.5,76.0,2.25,22.5,624.5,413.33,305.35
2016,10,20,10,30,928.0,77.0,2.3,23.0,650.0,458.51,343.37
2016,10,20,10,45,933.0,78.0,2.35,23.5,667.5,500.73,378.17
2016,10,20,11,0,938.0,79.0,2.4,24.0,685.0,541.13,410.62
2016,10,20,11,15,941.0,79.5,2.45,24.5,695.0,577.98,439.62
2016,10,20,11,30,944.0,80.0,2.5,25.0,705.0,612.5,466.19
2016,10,20,11,45,944.0,80.0,2.65,25.5,707.0,642.27,489.15
2016,10,20,12,0,944.0,80.0,2.8,26.0,709.0,669.23,509.69
2016,10,20,12,15,942.5,80.0,2.85,26.0,703.0,692.32,527.73
2016,10,20,12,30,941.0,80.0,2.9,26.0,697.0,712.34,543.39
2016,10,20,12,45,933.0,81.0,3.0,26.5,682.0,725.84,553.07
2016,10,20,13,0,925.0,82.0,3.1,27.0,667.0,736.01,560.02
2016,10,20,13,15,918.0,81.0,3.05,27.0,645.0,741.4,564.16
2016,10,20,13,30,911.0,80.0,3.0,27.0,623.0,743.47,566.13
2016,10,20,13,45,901.5,78.0,3.0,27.0,594.0,739.36,564.14
2016,10,20,14,0,892.0,76.0,3.0,27.0,565.0,732.0,560.02
2016,10,20,14,15,877.5,74.0,2.9,26.5,529.5,717.95,551.87
2016,10,20,14,30,863.0,72.0,2.8,26.0,494.0,700.97,541.66
2016,10,20,14,45,843.0,69.5,2.7,26.0,453.0,681.79,528.78
2016,10,20,15,0,823.0,67.0,2.6,26.0,412.0,655.28,510.48
2016,10,20,15,15,794.0,63.5,2.25,25.5,366.5,619.32,484.48
2016,10,20,15,30,765.0,60.0,1.9,25.0,321.0,581.74,456.15
2016,10,20,15,45,723.0,56.0,1.55,24.5,272.5,534.16,419.34
2016,10,20,16,0,681.0,52.0,1.2,24.0,224.0,486.26,380.88
2016,10,20,16,15,613.5,45.5,1.15,23.0,175.5,421.13,329.83
2016,10,20,16,30,546.0,39.0,1.1,22.0,127.0,358.1,277.75
2016,10,20,16,45,428.0,30.0,1.1,21.0,83.5,276.65,206.15
2016,10,20,17,0,310.0,21.0,1.1,20.0,40.0,187.73,54.82
2016,10,20,17,15,155.0,10.5,1.1,19.5,20.0,75.57,0.0
2016,10,20,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,6,45,210.0,15.5,0.6,14.5,38.5,11.91,0.0
2016,10,21,7,0,420.0,31.0,0.6,15.0,77.0,24.39,14.89
2016,10,21,7,15,508.0,38.5,0.65,15.5,123.0,29.1,19.83
2016,10,21,7,30,596.0,46.0,0.7,16.0,169.0,36.84,26.97
2016,10,21,7,45,651.5,51.0,0.8,16.5,217.0,39.41,29.39
2016,10,21,8,0,707.0,56.0,0.9,17.0,265.0,41.99,31.68
2016,10,21,8,15,741.5,60.0,0.85,18.0,311.0,43.65,33.0
2016,10,21,8,30,776.0,64.0,0.8,19.0,357.0,62.26,34.76
2016,10,21,8,45,801.5,66.0,0.75,20.0,400.0,108.73,54.9
2016,10,21,9,0,827.0,68.0,0.7,21.0,443.0,157.26,87.3
2016,10,21,9,15,844.0,70.5,0.8,22.0,480.5,211.71,130.27
2016,10,21,9,30,861.0,73.0,0.9,23.0,518.0,261.26,171.64
2016,10,21,9,45,871.0,75.0,1.05,24.0,549.0,308.84,212.43
2016,10,21,10,0,881.0,77.0,1.2,25.0,580.0,355.91,252.44
2016,10,21,10,15,889.5,78.5,1.2,25.0,605.0,401.28,291.05
2016,10,21,10,30,898.0,80.0,1.2,25.0,630.0,445.57,327.93
2016,10,21,10,45,902.0,81.0,1.3,25.5,647.0,486.1,360.91
2016,10,21,11,0,906.0,82.0,1.4,26.0,664.0,524.79,391.68
2016,10,21,11,15,908.5,82.5,1.5,26.0,673.5,560.22,420.15
2016,10,21,11,30,911.0,83.0,1.6,26.0,683.0,593.37,446.44
2016,10,21,11,45,909.0,84.5,1.7,26.5,684.0,622.44,468.44
2016,10,21,12,0,907.0,86.0,1.8,27.0,685.0,648.74,488.07
2016,10,21,12,15,905.0,85.5,1.9,27.0,679.0,670.17,505.0
2016,10,21,12,30,903.0,85.0,2.0,27.0,673.0,688.61,519.7
2016,10,21,12,45,894.0,86.0,2.1,27.0,658.0,700.85,529.87
2016,10,21,13,0,885.0,87.0,2.2,27.0,643.0,709.84,537.32
2016,10,21,13,15,877.5,86.0,2.25,27.0,621.5,714.53,541.46
2016,10,21,13,30,870.0,85.0,2.3,27.0,600.0,716.04,543.53
2016,10,21,13,45,782.5,102.5,2.35,27.0,549.0,682.15,520.82
2016,10,21,14,0,695.0,120.0,2.4,27.0,498.0,643.91,493.95
2016,10,21,14,15,683.5,113.5,2.45,26.5,465.0,628.7,485.49
2016,10,21,14,30,672.0,107.0,2.5,26.0,432.0,610.95,474.83
2016,10,21,14,45,597.5,113.5,2.55,26.0,384.5,561.97,439.14
2016,10,21,15,0,523.0,120.0,2.6,26.0,337.0,507.68,399.05
2016,10,21,15,15,498.0,111.0,2.45,25.0,299.0,474.24,375.55
2016,10,21,15,30,473.0,102.0,2.3,24.0,261.0,439.99,350.53
2016,10,21,15,45,546.5,78.5,2.2,23.5,235.0,452.5,360.9
2016,10,21,16,0,620.0,55.0,2.1,23.0,209.0,454.78,361.87
2016,10,21,16,15,550.0,48.0,1.9,22.0,162.5,390.34,309.37
2016,10,21,16,30,480.0,41.0,1.7,21.0,116.0,328.68,257.03
2016,10,21,16,45,359.0,30.5,1.5,20.0,75.0,241.47,179.45
2016,10,21,17,0,238.0,20.0,1.3,19.0,34.0,151.0,18.16
2016,10,21,17,15,119.0,10.0,1.3,18.5,17.0,59.41,0.0
2016,10,21,17,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,6,45,187.5,16.5,1.2,12.5,36.5,12.9,0.0
2016,10,22,7,0,375.0,33.0,1.3,13.0,73.0,26.42,16.56
2016,10,22,7,15,469.0,41.5,1.4,13.5,118.5,31.9,22.39
2016,10,22,7,30,563.0,50.0,1.5,14.0,164.0,37.21,27.48
2016,10,22,7,45,626.0,55.0,1.6,14.5,212.5,39.36,29.56
2016,10,22,8,0,689.0,60.0,1.7,15.0,261.0,45.61,35.15
2016,10,22,8,15,713.0,61.0,1.65,15.5,299.5,44.56,34.14
2016,10,22,8,30,737.0,62.0,1.6,16.0,338.0,57.49,33.25
2016,10,22,8,45,778.5,68.0,1.6,16.5,390.0,106.2,55.14
2016,10,22,9,0,820.0,74.0,1.6,17.0,442.0,158.73,90.63
2016,10,22,9,15,838.5,76.5,1.55,17.5,480.0,207.8,130.03
2016,10,22,9,30,857.0,79.0,1.5,18.0,518.0,257.74,172.8
2016,10,22,9,45,856.5,85.5,1.5,18.5,547.5,306.58,216.06
2016,10,22,10,0,856.0,92.0,1.5,19.0,577.0,354.12,257.81
2016,10,22,10,15,866.0,93.5,1.5,19.5,602.5,399.56,296.83
2016,10,22,10,30,876.0,95.0,1.5,20.0,628.0,444.16,334.18
2016,10,22,10,45,811.0,115.5,1.5,20.5,620.0,471.63,358.06
2016,10,22,11,0,746.0,136.0,1.5,21.0,612.0,490.59,374.41
2016,10,22,11,15,820.5,117.0,1.55,21.0,647.5,542.74,415.46
2016,10,22,11,30,895.0,98.0,1.6,21.0,683.0,595.39,456.25
2016,10,22,11,45,735.5,151.5,1.65,21.5,633.0,582.63,446.59
2016,10,22,12,0,576.0,205.0,1.7,22.0,583.0,557.59,427.6
2016,10,22,12,15,617.0,188.5,1.75,22.0,590.0,587.93,451.66
2016,10,22,12,30,658.0,172.0,1.8,22.0,597.0,615.34,473.15
2016,10,22,12,45,766.0,135.5,1.85,22.5,620.0,666.07,511.28
2016,10,22,13,0,874.0,99.0,1.9,23.0,643.0,714.46,547.23
2016,10,22,13,15,865.5,97.5,1.95,22.5,621.0,718.43,551.97
2016,10,22,13,30,857.0,96.0,2.0,22.0,599.0,719.17,554.65
2016,10,22,13,45,785.0,104.5,2.1,22.0,548.0,682.71,530.07
2016,10,22,14,0,713.0,113.0,2.2,22.0,497.0,645.82,504.42
2016,10,22,14,15,716.5,103.0,2.2,21.5,467.5,637.01,500.51
2016,10,22,14,30,720.0,93.0,2.2,21.0,438.0,625.24,494.1
2016,10,22,14,45,678.5,93.0,2.25,21.0,396.0,591.54,469.86
2016,10,22,15,0,637.0,93.0,2.3,21.0,354.0,556.37,444.17
2016,10,22,15,15,587.0,93.5,2.25,20.0,313.0,515.05,414.32
2016,10,22,15,30,537.0,94.0,2.2,19.0,272.0,473.02,382.96
2016,10,22,15,45,497.0,84.0,2.2,18.5,229.0,425.65,346.04
2016,10,22,16,0,457.0,74.0,2.2,18.0,186.0,376.0,305.91
2016,10,22,16,15,397.0,62.0,2.0,17.0,143.5,317.1,256.77
2016,10,22,16,30,337.0,50.0,1.8,16.0,101.0,261.12,208.07
2016,10,22,16,45,234.5,35.5,1.6,15.5,64.5,184.71,137.6
2016,10,22,17,0,132.0,21.0,1.4,15.0,28.0,101.72,0.0
2016,10,22,17,15,66.0,10.5,1.3,14.5,14.0,37.43,0.0
2016,10,22,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,23,6,45,182.0,16.0,1.1,11.5,35.0,12.54,0.0
2016,10,23,7,0,364.0,32.0,1.1,12.0,70.0,25.65,15.8
2016,10,23,7,15,458.0,41.0,1.3,12.5,115.0,31.61,22.2
2016,10,23,7,30,552.0,50.0,1.5,13.0,160.0,37.37,27.72
2016,10,23,7,45,611.5,56.0,1.7,14.0,207.5,40.33,30.48
2016,10,23,8,0,671.0,62.0,1.9,15.0,255.0,43.25,33.04
2016,10,23,8,15,709.0,66.0,1.95,15.5,301.0,48.97,38.06
2016,10,23,8,30,747.0,70.0,2.0,16.0,347.0,61.97,38.59
2016,10,23,8,45,774.0,73.5,2.1,17.0,390.0,108.0,57.38
2016,10,23,9,0,801.0,77.0,2.2,18.0,433.0,156.31,89.37
2016,10,23,9,15,819.5,79.5,2.3,18.5,470.5,204.33,127.68
2016,10,23,9,30,838.0,82.0,2.4,19.0,508.0,253.24,169.61
2016,10,23,9,45,857.0,82.0,2.55,20.0,541.0,300.76,211.06
2016,10,23,10,0,876.0,82.0,2.7,21.0,574.0,352.57,255.65
2016,10,23,10,15,885.0,83.5,2.8,21.5,599.0,397.8,295.1
2016,10,23,10,30,894.0,85.0,2.9,22.0,624.0,442.01,332.88
2016,10,23,10,45,899.0,86.0,3.0,22.5,641.5,482.75,367.14
2016,10,23,11,0,904.0,87.0,3.1,23.0,659.0,521.75,399.18
2016,10,23,11,15,821.5,115.0,3.15,23.0,641.0,538.25,414.11
2016,10,23,11,30,739.0,143.0,3.2,23.0,623.0,548.07,423.2
2016,10,23,11,45,822.0,116.5,3.3,23.5,651.5,596.56,460.89
2016,10,23,12,0,905.0,90.0,3.4,24.0,680.0,644.33,497.54
2016,10,23,12,15,902.0,89.5,3.45,24.0,673.0,665.07,514.12
2016,10,23,12,30,899.0,89.0,3.5,24.0,666.0,682.79,528.46
2016,10,23,12,45,887.5,90.5,3.55,24.5,650.0,693.84,536.69
2016,10,23,13,0,876.0,92.0,3.6,25.0,634.0,701.63,542.47
2016,10,23,13,15,867.0,91.0,3.6,24.5,611.5,708.74,549.43
2016,10,23,13,30,858.0,90.0,3.6,24.0,589.0,709.61,551.86
2016,10,23,13,45,846.0,88.0,3.65,24.0,560.0,704.09,548.94
2016,10,23,14,0,834.0,86.0,3.7,24.0,531.0,695.48,543.89
2016,10,23,14,15,816.5,83.5,3.7,23.5,496.0,679.46,534.36
2016,10,23,14,30,799.0,81.0,3.7,23.0,461.0,660.67,522.76
2016,10,23,14,45,779.5,73.0,3.75,23.0,417.0,631.5,502.44
2016,10,23,15,0,760.0,65.0,3.8,23.0,373.0,599.85,479.62
2016,10,23,15,15,722.0,66.5,3.75,22.5,332.0,565.47,454.31
2016,10,23,15,30,684.0,68.0,3.7,22.0,291.0,533.27,429.74
2016,10,23,15,45,630.0,63.0,3.65,21.5,243.5,480.1,388.06
2016,10,23,16,0,576.0,58.0,3.6,21.0,196.0,427.57,345.32
2016,10,23,16,15,501.0,50.5,3.35,20.0,150.5,361.6,290.46
2016,10,23,16,30,426.0,43.0,3.1,19.0,105.0,298.62,235.73
2016,10,23,16,45,213.0,35.0,2.9,18.0,66.0,173.2,125.92
2016,10,23,17,0,0.0,27.0,2.7,17.0,27.0,34.31,0.0
2016,10,23,17,15,0.0,13.5,2.7,16.5,13.5,12.87,0.0
2016,10,23,17,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,14.5,2.75,13.5,14.5,13.46,0.0
2016,10,24,7,0,0.0,29.0,3.0,14.0,29.0,26.52,16.1
2016,10,24,7,15,1.5,48.0,3.25,14.0,48.5,42.94,31.81
2016,10,24,7,30,3.0,67.0,3.5,14.0,68.0,59.14,46.73
2016,10,24,7,45,9.5,85.5,3.8,14.5,88.5,74.8,60.9
2016,10,24,8,0,16.0,104.0,4.1,15.0,109.0,90.29,74.65
2016,10,24,8,15,21.5,121.5,4.25,15.5,129.0,104.9,87.36
2016,10,24,8,30,27.0,139.0,4.4,16.0,149.0,114.38,90.71
2016,10,24,8,45,61.0,163.0,4.6,16.5,189.0,138.42,108.44
2016,10,24,9,0,95.0,187.0,4.8,17.0,229.0,166.45,129.04
2016,10,24,9,15,113.0,205.0,4.75,17.0,259.5,186.8,144.59
2016,10,24,9,30,131.0,223.0,4.7,17.0,290.0,214.01,166.2
2016,10,24,9,45,65.5,175.5,4.7,17.5,209.0,172.65,134.97
2016,10,24,10,0,0.0,128.0,4.7,18.0,128.0,117.96,91.99
2016,10,24,10,15,33.0,195.0,4.65,18.0,215.0,186.81,147.26
2016,10,24,10,30,66.0,262.0,4.6,18.0,302.0,260.14,205.45
2016,10,24,10,45,47.0,253.5,4.6,18.5,282.5,249.9,197.03
2016,10,24,11,0,28.0,245.0,4.6,19.0,263.0,237.48,186.86
2016,10,24,11,15,20.0,232.0,4.55,19.0,244.5,224.44,176.48
2016,10,24,11,30,12.0,219.0,4.5,19.0,226.0,209.73,164.72
2016,10,24,11,45,10.5,214.5,4.45,19.5,221.0,205.83,161.3
2016,10,24,12,0,9.0,210.0,4.4,20.0,216.0,201.71,157.72
2016,10,24,12,15,19.5,231.0,4.4,20.0,243.5,229.12,179.7
2016,10,24,12,30,30.0,252.0,4.4,20.0,271.0,262.3,206.11
2016,10,24,12,45,31.5,249.0,4.45,20.5,269.0,263.01,206.47
2016,10,24,13,0,33.0,246.0,4.5,21.0,267.0,263.68,206.91
2016,10,24,13,15,16.5,185.0,4.55,21.0,195.5,186.95,146.25
2016,10,24,13,30,0.0,124.0,4.6,21.0,124.0,116.5,89.57
2016,10,24,13,45,95.5,180.0,4.65,21.0,230.5,253.8,202.43
2016,10,24,14,0,191.0,236.0,4.7,21.0,337.0,384.67,307.24
2016,10,24,14,15,95.5,193.5,4.65,20.5,244.0,264.23,211.31
2016,10,24,14,30,0.0,151.0,4.6,20.0,151.0,146.03,114.65
2016,10,24,14,45,0.0,129.5,4.6,20.0,129.5,124.84,97.76
2016,10,24,15,0,0.0,108.0,4.6,20.0,108.0,103.5,80.47
2016,10,24,15,15,0.0,95.0,4.4,19.5,95.0,90.97,70.42
2016,10,24,15,30,0.0,82.0,4.2,19.0,82.0,78.38,60.17
2016,10,24,15,45,0.0,68.5,4.05,18.5,68.5,65.19,49.23
2016,10,24,16,0,0.0,55.0,3.9,18.0,55.0,51.9,38.03
2016,10,24,16,15,0.0,41.5,3.65,17.5,41.5,38.57,26.62
2016,10,24,16,30,0.0,28.0,3.4,17.0,28.0,25.99,15.76
2016,10,24,16,45,0.0,17.5,3.15,16.5,17.5,16.23,6.63
2016,10,24,17,0,0.0,7.0,2.9,16.0,7.0,6.48,0.0
2016,10,24,17,15,0.0,3.5,2.9,15.5,3.5,3.34,0.0
2016,10,24,17,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,14.5,2.3,14.5,14.5,13.46,0.0
2016,10,25,7,0,0.0,29.0,2.5,15.0,29.0,26.43,15.67
2016,10,25,7,15,7.5,48.0,2.7,15.5,49.5,42.82,31.44
2016,10,25,7,30,15.0,67.0,2.9,16.0,70.0,59.01,46.2
2016,10,25,7,45,23.0,86.0,3.1,16.5,92.0,72.5,58.37
2016,10,25,8,0,31.0,105.0,3.3,17.0,114.0,87.31,71.43
2016,10,25,8,15,36.0,123.0,3.45,17.5,135.0,101.14,83.38
2016,10,25,8,30,41.0,141.0,3.6,18.0,156.0,115.41,95.49
2016,10,25,8,45,27.5,149.5,3.75,18.5,160.0,126.59,99.0
2016,10,25,9,0,14.0,158.0,3.9,19.0,164.0,140.75,110.5
2016,10,25,9,15,94.5,189.0,3.95,19.5,236.0,176.01,135.18
2016,10,25,9,30,175.0,220.0,4.0,20.0,308.0,220.61,167.72
2016,10,25,9,45,87.5,141.0,4.1,20.5,185.0,146.81,111.83
2016,10,25,10,0,0.0,62.0,4.2,21.0,62.0,57.7,41.88
2016,10,25,10,15,8.0,138.5,4.15,21.0,143.5,130.46,100.82
2016,10,25,10,30,16.0,215.0,4.1,21.0,225.0,202.15,157.78
2016,10,25,10,45,191.5,237.0,4.1,21.0,356.5,297.98,232.23
2016,10,25,11,0,367.0,259.0,4.1,21.0,488.0,410.93,319.74
2016,10,25,11,15,363.0,264.5,4.05,21.0,494.0,430.91,335.81
2016,10,25,11,30,359.0,270.0,4.0,21.0,500.0,449.77,351.07
2016,10,25,11,45,279.5,285.5,4.0,21.5,465.0,433.6,338.21
2016,10,25,12,0,200.0,301.0,4.0,22.0,430.0,408.81,318.44
2016,10,25,12,15,100.5,237.5,3.95,22.0,302.5,293.94,229.75
2016,10,25,12,30,1.0,174.0,3.9,22.0,175.0,163.97,126.47
2016,10,25,12,45,99.5,227.5,3.85,22.5,288.5,292.47,229.42
2016,10,25,13,0,198.0,281.0,3.8,23.0,402.0,417.73,326.47
2016,10,25,13,15,238.0,265.0,3.7,23.0,405.5,434.29,339.93
2016,10,25,13,30,278.0,249.0,3.6,23.0,409.0,458.7,359.64
2016,10,25,13,45,546.5,163.5,3.55,23.0,457.0,567.89,447.64
2016,10,25,14,0,815.0,78.0,3.5,23.0,505.0,665.94,524.79
2016,10,25,14,15,569.5,130.5,3.4,22.5,419.5,556.46,441.1
2016,10,25,14,30,324.0,183.0,3.3,22.0,334.0,430.56,343.04
2016,10,25,14,45,481.5,135.5,3.25,22.0,337.5,493.15,395.05
2016,10,25,15,0,639.0,88.0,3.2,22.0,341.0,543.44,436.06
2016,10,25,15,15,612.0,81.5,3.0,21.5,300.5,509.42,410.13
2016,10,25,15,30,585.0,75.0,2.8,21.0,260.0,474.22,382.95
2016,10,25,15,45,543.5,67.0,2.6,21.0,217.5,427.7,345.24
2016,10,25,16,0,502.0,59.0,2.4,21.0,175.0,381.41,306.49
2016,10,25,16,15,437.0,49.5,2.1,20.0,133.0,321.33,256.28
2016,10,25,16,30,372.0,40.0,1.8,19.0,91.0,264.02,206.11
2016,10,25,16,45,186.0,31.0,1.5,18.5,56.5,153.59,105.67
2016,10,25,17,0,0.0,22.0,1.2,18.0,22.0,20.97,0.0
2016,10,25,17,15,0.0,11.0,1.2,17.5,11.0,10.48,0.0
2016,10,25,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,6,45,194.5,13.5,1.25,13.5,31.5,10.57,0.0
2016,10,26,7,0,389.0,27.0,1.3,14.0,63.0,21.43,11.45
2016,10,26,7,15,485.0,34.5,1.5,14.5,107.0,26.3,17.22
2016,10,26,7,30,581.0,42.0,1.7,15.0,151.0,33.9,24.32
2016,10,26,7,45,639.5,47.0,1.9,16.0,198.0,36.6,26.87
2016,10,26,8,0,698.0,52.0,2.1,17.0,245.0,39.32,29.27
2016,10,26,8,15,734.5,55.5,2.2,17.5,290.0,40.7,30.44
2016,10,26,8,30,771.0,59.0,2.3,18.0,335.0,46.26,35.23
2016,10,26,8,45,796.5,61.5,2.4,19.0,377.5,92.19,45.36
2016,10,26,9,0,822.0,64.0,2.5,20.0,420.0,140.14,75.26
2016,10,26,9,15,840.0,66.0,2.6,20.5,457.0,193.43,116.85
2016,10,26,9,30,858.0,68.0,2.7,21.0,494.0,241.95,157.95
2016,10,26,9,45,870.5,69.5,2.8,22.0,525.0,289.08,199.06
2016,10,26,10,0,883.0,71.0,2.9,23.0,556.0,335.92,239.87
2016,10,26,10,15,892.0,72.5,2.95,23.0,581.0,381.01,279.73
2016,10,26,10,30,901.0,74.0,3.0,23.0,606.0,425.07,318.07
2016,10,26,10,45,904.0,76.0,3.15,23.5,623.0,465.76,352.57
2016,10,26,11,0,907.0,78.0,3.3,24.0,640.0,504.57,384.75
2016,10,26,11,15,911.5,78.5,3.35,24.0,650.5,540.66,414.71
2016,10,26,11,30,916.0,79.0,3.4,24.0,661.0,574.61,442.45
2016,10,26,11,45,914.0,80.5,3.5,24.5,662.5,603.55,465.2
2016,10,26,12,0,912.0,82.0,3.6,25.0,664.0,629.72,485.45
2016,10,26,12,15,911.0,82.0,3.65,25.0,658.5,652.13,503.46
2016,10,26,12,30,910.0,82.0,3.7,25.0,653.0,671.62,519.13
2016,10,26,12,45,903.0,82.5,3.8,25.5,639.0,684.69,529.1
2016,10,26,13,0,896.0,83.0,3.9,26.0,625.0,694.57,536.64
2016,10,26,13,15,889.0,82.0,3.9,25.5,603.5,699.65,542.35
2016,10,26,13,30,882.0,81.0,3.9,25.0,582.0,701.54,545.52
2016,10,26,13,45,870.5,79.5,3.95,25.0,553.5,696.61,542.99
2016,10,26,14,0,859.0,78.0,4.0,25.0,525.0,692.86,541.44
2016,10,26,14,15,843.0,76.0,3.95,24.5,490.0,678.45,532.88
2016,10,26,14,30,827.0,74.0,3.9,24.0,455.0,661.2,522.24
2016,10,26,14,45,805.5,71.0,3.85,24.0,415.0,636.42,504.49
2016,10,26,15,0,784.0,68.0,3.8,24.0,375.0,609.32,484.58
2016,10,26,15,15,751.5,64.5,3.6,23.0,330.0,572.53,458.17
2016,10,26,15,30,719.0,61.0,3.4,22.0,285.0,534.34,429.72
2016,10,26,15,45,671.5,56.0,3.25,21.5,238.5,484.42,390.22
2016,10,26,16,0,624.0,51.0,3.1,21.0,192.0,438.81,352.35
2016,10,26,16,15,545.5,44.0,2.7,20.0,145.5,371.31,295.75
2016,10,26,16,30,467.0,37.0,2.3,19.0,99.0,307.18,239.14
2016,10,26,16,45,328.5,26.0,1.9,18.0,60.5,213.79,143.93
2016,10,26,17,0,190.0,15.0,1.5,17.0,22.0,97.04,0.0
2016,10,26,17,15,95.0,7.5,1.4,16.5,11.0,0.0,0.0
2016,10,26,17,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,2.5,2.0,14.5,2.5,2.38,0.0
2016,10,27,7,0,0.0,5.0,2.2,15.0,5.0,4.62,0.0
2016,10,27,7,15,0.0,9.5,2.4,15.5,9.5,8.79,1.95
2016,10,27,7,30,0.0,14.0,2.6,16.0,14.0,12.97,5.77
2016,10,27,7,45,0.0,18.0,2.8,16.5,18.0,16.68,9.15
2016,10,27,8,0,0.0,22.0,3.0,17.0,22.0,20.4,12.49
2016,10,27,8,15,0.0,26.5,3.0,17.5,26.5,24.58,16.18
2016,10,27,8,30,0.0,31.0,3.0,18.0,31.0,28.77,19.83
2016,10,27,8,45,9.0,94.5,3.0,19.0,98.5,86.82,66.76
2016,10,27,9,0,18.0,158.0,3.0,20.0,166.0,140.71,109.91
2016,10,27,9,15,9.0,126.5,3.0,20.0,130.5,116.23,90.04
2016,10,27,9,30,0.0,95.0,3.0,20.0,95.0,88.05,67.24
2016,10,27,9,45,27.5,162.5,3.05,20.5,177.5,151.28,117.37
2016,10,27,10,0,55.0,230.0,3.1,21.0,260.0,217.77,169.25
2016,10,27,10,15,39.0,226.0,3.05,21.0,248.0,214.18,166.65
2016,10,27,10,30,23.0,222.0,3.0,21.0,236.0,210.71,164.1
2016,10,27,10,45,11.5,183.0,2.95,21.5,190.0,173.23,134.23
2016,10,27,11,0,0.0,144.0,2.9,22.0,144.0,133.48,102.4
2016,10,27,11,15,0.0,87.5,3.05,21.5,87.5,81.56,60.89
2016,10,27,11,30,0.0,31.0,3.2,21.0,31.0,28.83,18.05
2016,10,27,11,45,0.0,31.0,3.35,21.0,31.0,28.83,18.06
2016,10,27,12,0,0.0,31.0,3.5,21.0,31.0,28.83,18.06
2016,10,27,12,15,0.0,66.0,3.55,20.5,66.0,61.47,44.85
2016,10,27,12,30,0.0,101.0,3.6,20.0,101.0,94.22,71.64
2016,10,27,12,45,0.5,138.0,3.7,19.5,138.5,129.68,100.57
2016,10,27,13,0,1.0,175.0,3.8,19.0,176.0,165.96,130.1
2016,10,27,13,15,0.5,161.5,3.7,19.0,162.0,153.02,119.77
2016,10,27,13,30,0.0,148.0,3.6,19.0,148.0,139.96,109.38
2016,10,27,13,45,0.0,129.5,3.55,19.0,129.5,122.21,95.17
2016,10,27,14,0,0.0,111.0,3.5,19.0,111.0,104.38,80.79
2016,10,27,14,15,3.5,134.0,3.35,19.0,136.0,130.17,102.19
2016,10,27,14,30,7.0,157.0,3.2,19.0,161.0,157.51,124.74
2016,10,27,14,45,3.5,99.5,3.1,19.5,101.5,96.48,74.73
2016,10,27,15,0,0.0,42.0,3.0,20.0,42.0,39.01,27.04
2016,10,27,15,15,0.0,37.0,2.75,19.5,37.0,34.35,23.27
2016,10,27,15,30,0.0,32.0,2.5,19.0,32.0,29.69,19.43
2016,10,27,15,45,0.0,26.0,2.25,19.0,26.0,24.11,14.7
2016,10,27,16,0,0.0,20.0,2.0,19.0,20.0,18.54,9.93
2016,10,27,16,15,0.0,15.0,1.7,18.5,15.0,13.89,5.93
2016,10,27,16,30,0.0,10.0,1.4,18.0,10.0,9.26,1.9
2016,10,27,16,45,0.0,6.0,1.1,18.0,6.0,5.55,0.0
2016,10,27,17,0,0.0,2.0,0.8,18.0,2.0,1.91,0.0
2016,10,27,17,15,0.0,1.0,0.8,17.5,1.0,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,45,11.0,14.5,0.6,15.5,15.5,13.82,0.0
2016,10,28,7,0,22.0,29.0,0.6,16.0,31.0,25.77,13.83
2016,10,28,7,15,50.0,48.0,0.7,16.0,56.0,40.14,28.88
2016,10,28,7,30,78.0,67.0,0.8,16.0,81.0,54.97,42.55
2016,10,28,7,45,95.5,86.5,0.9,16.5,109.0,69.73,55.83
2016,10,28,8,0,113.0,106.0,1.0,17.0,137.0,84.07,68.49
2016,10,28,8,15,124.5,125.0,1.1,17.0,164.5,97.67,80.39
2016,10,28,8,30,136.0,144.0,1.2,17.0,192.0,110.87,91.75
2016,10,28,8,45,104.5,160.5,1.35,17.0,200.0,131.88,101.45
2016,10,28,9,0,73.0,177.0,1.5,17.0,208.0,154.72,120.01
2016,10,28,9,15,149.5,193.5,1.6,17.0,264.0,181.75,138.21
2016,10,28,9,30,226.0,210.0,1.7,17.0,320.0,221.22,167.18
2016,10,28,9,45,129.5,212.5,1.8,17.5,276.5,213.47,164.87
2016,10,28,10,0,33.0,215.0,1.9,18.0,233.0,198.8,156.01
2016,10,28,10,15,32.0,222.5,1.95,18.0,241.0,208.61,163.88
2016,10,28,10,30,31.0,230.0,2.0,18.0,249.0,218.26,171.53
2016,10,28,10,45,19.0,213.5,2.05,18.5,225.5,203.47,159.56
2016,10,28,11,0,7.0,197.0,2.1,19.0,202.0,184.76,144.44
2016,10,28,11,15,33.5,235.5,2.2,19.5,256.5,234.15,183.26
2016,10,28,11,30,60.0,274.0,2.3,20.0,311.0,286.52,223.78
2016,10,28,11,45,39.0,252.5,2.45,20.5,277.0,258.98,201.91
2016,10,28,12,0,18.0,231.0,2.6,21.0,243.0,226.58,176.28
2016,10,28,12,15,20.5,233.0,2.7,21.0,246.5,231.39,180.31
2016,10,28,12,30,23.0,235.0,2.8,21.0,250.0,236.32,184.39
2016,10,28,12,45,24.0,232.0,2.95,21.0,247.5,235.55,184.06
2016,10,28,13,0,25.0,229.0,3.1,21.0,245.0,234.77,183.76
2016,10,28,13,15,21.5,217.5,3.15,21.0,231.0,222.49,174.3
2016,10,28,13,30,18.0,206.0,3.2,21.0,217.0,209.97,164.65
2016,10,28,13,45,17.0,196.5,3.3,21.0,206.0,201.04,157.89
2016,10,28,14,0,16.0,187.0,3.4,21.0,195.0,192.04,151.06
2016,10,28,14,15,90.5,191.0,3.4,20.5,232.5,257.26,205.62
2016,10,28,14,30,165.0,195.0,3.4,20.0,270.0,324.17,260.83
2016,10,28,14,45,179.5,176.0,3.45,20.0,250.5,313.89,253.44
2016,10,28,15,0,194.0,157.0,3.5,20.0,231.0,302.31,245.08
2016,10,28,15,15,428.5,110.0,3.3,19.5,248.0,414.59,338.36
2016,10,28,15,30,663.0,63.0,3.1,19.0,265.0,499.7,407.06
2016,10,28,15,45,618.0,57.0,2.95,19.0,220.5,452.27,367.43
2016,10,28,16,0,573.0,51.0,2.8,19.0,176.0,405.15,327.26
2016,10,28,16,15,491.5,43.5,2.4,18.0,132.0,337.62,270.0
2016,10,28,16,30,410.0,36.0,2.0,17.0,88.0,273.79,212.84
2016,10,28,16,45,205.0,26.5,1.65,16.5,52.5,150.46,91.06
2016,10,28,17,0,0.0,17.0,1.3,16.0,17.0,16.2,0.0
2016,10,28,17,15,0.0,8.5,1.25,15.5,8.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,6,45,127.0,14.5,1.8,14.5,25.0,13.82,0.0
2016,10,29,7,0,254.0,29.0,2.0,15.0,50.0,23.85,11.79
2016,10,29,7,15,358.5,39.5,2.2,15.5,91.0,31.3,21.23
2016,10,29,7,30,463.0,50.0,2.4,16.0,132.0,38.47,28.09
2016,10,29,7,45,532.0,56.5,2.65,16.5,177.0,41.77,31.29
2016,10,29,8,0,601.0,63.0,2.9,17.0,222.0,45.06,34.3
2016,10,29,8,15,312.0,96.5,3.05,17.0,180.0,68.67,55.16
2016,10,29,8,30,23.0,130.0,3.2,17.0,138.0,111.95,92.93
2016,10,29,8,45,11.5,132.0,3.35,17.5,136.0,116.62,91.81
2016,10,29,9,0,0.0,134.0,3.5,18.0,134.0,119.52,94.18
2016,10,29,9,15,401.5,107.5,3.6,18.5,302.0,144.43,96.74
2016,10,29,9,30,803.0,81.0,3.7,19.0,470.0,228.35,149.99
2016,10,29,9,45,525.0,157.5,3.85,19.5,418.5,260.63,189.07
2016,10,29,10,0,247.0,234.0,4.0,20.0,367.0,271.44,207.6
