Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,10,15,337.0,227.0,4.0,20.0,416.5,311.44,238.75
2016,10,29,10,30,427.0,220.0,4.0,20.0,466.0,357.02,274.93
2016,10,29,10,45,657.0,151.0,4.0,20.5,543.0,415.64,320.34
2016,10,29,11,0,887.0,82.0,4.0,21.0,620.0,488.83,377.96
2016,10,29,11,15,891.0,82.5,3.95,21.0,630.0,523.84,407.44
2016,10,29,11,30,895.0,83.0,3.9,21.0,640.0,556.73,434.79
2016,10,29,11,45,899.0,82.0,3.85,21.5,642.5,585.88,457.94
2016,10,29,12,0,903.0,81.0,3.8,22.0,645.0,612.57,478.71
2016,10,29,12,15,901.5,80.5,3.7,22.0,639.0,633.83,495.83
2016,10,29,12,30,900.0,80.0,3.6,22.0,633.0,652.17,510.51
2016,10,29,12,45,894.5,80.0,3.55,22.0,619.0,665.48,521.4
2016,10,29,13,0,889.0,80.0,3.5,22.0,605.0,675.66,529.88
2016,10,29,13,15,881.5,79.0,3.4,22.0,584.0,680.3,534.06
2016,10,29,13,30,874.0,78.0,3.3,22.0,563.0,681.78,535.86
2016,10,29,13,45,862.5,76.0,3.25,22.0,534.5,676.31,532.57
2016,10,29,14,0,851.0,74.0,3.2,22.0,506.0,667.79,527.12
2016,10,29,14,15,834.5,72.0,3.1,21.5,471.0,657.31,521.01
2016,10,29,14,30,818.0,70.0,3.0,21.0,436.0,639.94,509.53
2016,10,29,14,45,793.5,67.5,2.9,21.0,396.0,614.13,490.51
2016,10,29,15,0,769.0,65.0,2.8,21.0,356.0,586.13,469.46
2016,10,29,15,15,735.5,61.5,2.55,20.5,312.5,549.4,441.56
2016,10,29,15,30,702.0,58.0,2.3,20.0,269.0,511.38,411.77
2016,10,29,15,45,649.0,53.5,2.1,20.0,222.5,459.88,369.79
2016,10,29,16,0,596.0,49.0,1.9,20.0,176.0,413.09,329.92
2016,10,29,16,15,513.5,41.5,1.7,19.0,131.5,344.76,272.81
2016,10,29,16,30,431.0,34.0,1.5,18.0,87.0,280.25,215.26
2016,10,29,16,45,280.5,23.0,1.3,17.0,51.0,179.9,100.93
2016,10,29,17,0,130.0,12.0,1.1,16.0,15.0,66.6,0.0
2016,10,29,17,15,65.0,6.0,1.1,15.5,7.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,30,6,45,104.5,14.5,3.35,13.5,23.0,13.82,0.0
2016,10,30,7,0,209.0,29.0,3.6,14.0,46.0,22.87,10.38
2016,10,30,7,15,315.5,41.0,3.75,14.5,85.5,32.94,22.62
2016,10,30,7,30,422.0,53.0,3.9,15.0,125.0,41.46,30.77
2016,10,30,7,45,482.5,61.5,4.05,15.5,168.5,46.36,35.44
2016,10,30,8,0,543.0,70.0,4.2,16.0,212.0,51.13,39.8
2016,10,30,8,15,271.5,37.5,4.4,16.0,108.5,23.51,15.33
2016,10,30,8,30,0.0,5.0,4.6,16.0,5.0,4.63,0.0
2016,10,30,8,45,0.0,5.5,4.85,16.5,5.5,5.1,0.0
2016,10,30,9,0,0.0,6.0,5.1,17.0,6.0,5.56,0.0
2016,10,30,9,15,0.0,16.0,5.25,17.0,16.0,14.84,6.91
2016,10,30,9,30,0.0,26.0,5.4,17.0,26.0,24.14,14.72
2016,10,30,9,45,0.0,34.5,5.6,17.5,34.5,32.06,21.27
2016,10,30,10,0,0.0,43.0,5.8,18.0,43.0,39.98,27.78
2016,10,30,10,15,3.5,116.0,5.85,18.0,118.0,108.54,84.38
2016,10,30,10,30,7.0,189.0,5.9,18.0,193.0,175.34,138.7
2016,10,30,10,45,56.5,232.5,5.95,18.5,266.5,234.18,185.32
2016,10,30,11,0,106.0,276.0,6.0,19.0,340.0,299.21,236.66
2016,10,30,11,15,69.5,262.0,5.95,19.0,304.5,275.3,217.82
2016,10,30,11,30,33.0,248.0,5.9,19.0,269.0,248.05,196.08
2016,10,30,11,45,148.0,264.5,5.9,19.5,356.5,332.86,264.18
2016,10,30,12,0,263.0,281.0,5.9,20.0,444.0,426.03,337.88
2016,10,30,12,15,131.5,169.5,5.85,20.0,251.0,244.6,194.75
2016,10,30,12,30,0.0,58.0,5.8,20.0,58.0,53.99,38.8
2016,10,30,12,45,0.0,42.0,5.75,20.0,42.0,39.07,26.62
2016,10,30,13,0,0.0,26.0,5.7,20.0,26.0,24.17,14.35
2016,10,30,13,15,108.0,136.0,5.55,19.5,195.5,209.47,168.5
2016,10,30,13,30,216.0,246.0,5.4,19.0,365.0,400.22,322.15
2016,10,30,13,45,222.0,232.0,5.3,19.0,349.0,393.49,317.13
2016,10,30,14,0,228.0,218.0,5.2,19.0,333.0,385.74,311.81
2016,10,30,14,15,494.5,151.5,5.05,19.0,378.0,512.35,416.7
2016,10,30,14,30,761.0,85.0,4.9,19.0,423.0,615.96,501.1
2016,10,30,14,45,732.5,82.0,4.75,19.0,383.0,590.47,480.86
2016,10,30,15,0,704.0,79.0,4.6,19.0,343.0,560.72,457.56
2016,10,30,15,15,665.5,74.5,4.3,18.5,299.5,521.37,426.61
2016,10,30,15,30,627.0,70.0,4.0,18.0,256.0,481.16,394.32
2016,10,30,15,45,567.0,64.5,3.75,17.5,210.5,426.82,349.7
2016,10,30,16,0,507.0,59.0,3.5,17.0,165.0,373.39,304.28
2016,10,30,16,15,415.0,49.5,3.15,16.5,121.5,300.3,241.41
2016,10,30,16,30,323.0,40.0,2.8,16.0,78.0,231.31,179.02
2016,10,30,16,45,161.5,26.5,2.45,15.5,45.5,127.27,63.43
2016,10,30,17,0,0.0,13.0,2.1,15.0,13.0,12.39,0.0
2016,10,30,17,15,0.0,6.5,2.05,14.5,6.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,6,45,131.0,13.5,0.95,10.5,23.5,12.87,0.0
2016,10,31,7,0,262.0,27.0,0.9,11.0,47.0,22.28,9.26
2016,10,31,7,15,375.5,37.0,1.1,11.5,88.5,29.36,19.79
2016,10,31,7,30,489.0,47.0,1.3,12.0,130.0,36.19,26.51
2016,10,31,7,45,560.5,53.0,1.5,13.0,176.0,39.19,29.44
2016,10,31,8,0,632.0,59.0,1.7,14.0,222.0,42.21,32.19
2016,10,31,8,15,675.0,63.5,1.75,14.5,266.5,43.92,33.72
2016,10,31,8,30,718.0,68.0,1.8,15.0,311.0,50.27,39.29
2016,10,31,8,45,751.0,70.5,1.85,15.5,353.5,84.82,46.03
2016,10,31,9,0,784.0,73.0,1.9,16.0,396.0,130.52,71.65
2016,10,31,9,15,804.0,75.5,1.9,16.0,433.0,176.92,106.5
2016,10,31,9,30,824.0,78.0,1.9,16.0,470.0,224.37,146.46
2016,10,31,9,45,675.5,123.0,1.95,16.5,458.0,264.75,188.02
2016,10,31,10,0,527.0,168.0,2.0,17.0,446.0,293.83,218.84
2016,10,31,10,15,323.0,213.5,2.0,17.0,386.5,292.96,225.38
2016,10,31,10,30,119.0,259.0,2.0,17.0,327.0,273.39,214.42
2016,10,31,10,45,207.0,260.0,2.0,17.5,382.0,319.25,249.73
2016,10,31,11,0,295.0,261.0,2.0,18.0,437.0,371.45,289.9
2016,10,31,11,15,412.0,232.5,2.05,18.0,482.5,418.68,327.22
2016,10,31,11,30,529.0,204.0,2.1,18.0,528.0,471.02,368.72
2016,10,31,11,45,528.0,205.5,2.2,18.5,530.0,491.46,384.86
2016,10,31,12,0,527.0,207.0,2.3,19.0,532.0,510.3,399.71
2016,10,31,12,15,378.0,242.0,2.4,19.0,473.5,466.47,366.41
2016,10,31,12,30,229.0,277.0,2.5,19.0,415.0,414.89,326.34
2016,10,31,12,45,542.0,184.0,2.65,19.0,502.0,540.53,427.71
2016,10,31,13,0,855.0,91.0,2.8,19.0,589.0,660.82,522.47
2016,10,31,13,15,847.0,90.0,2.9,19.0,568.0,665.42,526.61
2016,10,31,13,30,839.0,89.0,3.0,19.0,547.0,666.92,529.2
2016,10,31,13,45,498.0,155.0,3.1,19.0,423.0,512.3,409.79
2016,10,31,14,0,157.0,221.0,3.2,19.0,299.0,340.76,272.5
2016,10,31,14,15,78.5,181.5,3.25,18.5,220.5,238.09,191.26
2016,10,31,14,30,0.0,142.0,3.3,18.0,142.0,137.49,108.65
2016,10,31,14,45,32.0,146.0,3.35,18.0,157.5,171.99,138.15
2016,10,31,15,0,64.0,150.0,3.4,18.0,173.0,200.44,162.28
2016,10,31,15,15,57.5,132.0,3.3,17.5,151.0,177.78,143.96
2016,10,31,15,30,51.0,114.0,3.2,17.0,129.0,155.02,125.29
2016,10,31,15,45,42.0,95.0,3.1,17.0,106.0,129.4,103.6
2016,10,31,16,0,33.0,76.0,3.0,17.0,83.0,103.75,81.54
2016,10,31,16,15,19.5,57.0,2.7,16.0,61.0,75.62,57.35
2016,10,31,16,30,6.0,38.0,2.4,15.0,39.0,42.92,28.99
2016,10,31,16,45,3.0,21.5,2.1,14.5,22.0,22.86,5.21
2016,10,31,17,0,0.0,5.0,1.8,14.0,5.0,4.77,0.0
2016,10,31,17,15,0.0,2.5,1.9,13.5,2.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,6,45,119.5,13.0,1.1,10.5,21.5,12.39,0.0
2016,11,1,7,0,239.0,26.0,1.1,11.0,43.0,21.47,7.57
2016,11,1,7,15,354.5,36.5,1.3,11.5,83.5,29.07,19.42
2016,11,1,7,30,470.0,47.0,1.5,12.0,124.0,36.38,26.63
2016,11,1,7,45,544.0,53.0,1.7,13.0,170.0,39.36,29.56
2016,11,1,8,0,618.0,59.0,1.9,14.0,216.0,42.37,32.32
2016,11,1,8,15,662.5,63.5,1.9,14.0,260.5,44.07,33.92
2016,11,1,8,30,707.0,68.0,1.9,14.0,305.0,50.45,39.61
2016,11,1,8,45,739.5,71.0,1.95,14.5,347.0,82.35,45.55
2016,11,1,9,0,772.0,74.0,2.0,15.0,389.0,127.67,70.48
2016,11,1,9,15,547.0,130.5,2.0,15.5,364.0,178.98,119.67
2016,11,1,9,30,322.0,187.0,2.0,16.0,339.0,214.43,158.53
2016,11,1,9,45,588.0,134.0,2.0,16.5,433.5,250.98,179.86
2016,11,1,10,0,854.0,81.0,2.0,17.0,528.0,313.7,225.51
2016,11,1,10,15,762.0,109.0,2.0,17.0,521.5,345.22,257.3
2016,11,1,10,30,670.0,137.0,2.0,17.0,515.0,370.98,282.95
2016,11,1,10,45,417.5,205.5,2.0,17.5,443.5,356.92,276.95
2016,11,1,11,0,165.0,274.0,2.0,18.0,372.0,323.01,252.7
2016,11,1,11,15,531.5,179.5,2.0,18.0,502.0,426.7,333.86
2016,11,1,11,30,898.0,85.0,2.0,18.0,632.0,549.77,429.04
2016,11,1,11,45,897.0,86.0,2.05,18.0,633.5,578.12,451.9
2016,11,1,12,0,896.0,87.0,2.1,18.0,635.0,603.81,473.01
2016,11,1,12,15,893.5,86.5,2.1,18.0,628.5,624.35,489.79
2016,11,1,12,30,891.0,86.0,2.1,18.0,622.0,641.95,504.17
2016,11,1,12,45,882.5,87.0,2.15,18.0,607.5,654.35,514.76
2016,11,1,13,0,874.0,88.0,2.2,18.0,593.0,666.35,524.88
2016,11,1,13,15,865.5,86.5,2.15,18.0,571.0,670.24,528.56
2016,11,1,13,30,857.0,85.0,2.1,18.0,549.0,670.96,529.88
2016,11,1,13,45,844.0,83.5,2.1,18.0,520.5,665.57,526.96
2016,11,1,14,0,831.0,82.0,2.1,18.0,492.0,657.15,521.75
2016,11,1,14,15,813.0,79.5,2.05,18.0,457.5,641.36,510.73
2016,11,1,14,30,795.0,77.0,2.0,18.0,423.0,622.84,497.53
2016,11,1,14,45,767.0,74.5,1.95,18.0,382.5,595.35,477.29
2016,11,1,15,0,739.0,72.0,1.9,18.0,342.0,565.79,455.06
2016,11,1,15,15,701.5,67.5,1.8,17.5,298.5,529.52,427.59
2016,11,1,15,30,664.0,63.0,1.7,17.0,255.0,489.55,396.37
2016,11,1,15,45,604.5,57.5,1.6,17.0,209.0,435.26,351.99
2016,11,1,16,0,545.0,52.0,1.5,17.0,163.0,381.95,306.86
2016,11,1,16,15,453.5,43.5,1.4,16.0,119.0,310.21,246.49
2016,11,1,16,30,362.0,35.0,1.3,15.0,75.0,242.75,184.86
2016,11,1,16,45,181.0,17.5,1.2,14.0,37.5,121.79,40.13
2016,11,1,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,2,6,45,124.5,12.5,0.9,8.5,21.0,11.91,0.0
2016,11,2,7,0,249.0,25.0,0.9,9.0,42.0,20.67,5.78
2016,11,2,7,15,365.0,35.5,1.1,9.5,83.0,28.33,18.85
2016,11,2,7,30,481.0,46.0,1.3,10.0,124.0,35.68,26.2
2016,11,2,7,45,548.0,53.5,1.55,11.0,169.0,40.01,30.38
2016,11,2,8,0,615.0,61.0,1.8,12.0,214.0,44.25,34.27
2016,11,2,8,15,660.0,66.0,1.9,12.5,259.0,46.27,36.11
2016,11,2,8,30,705.0,71.0,2.0,13.0,304.0,48.3,37.85
2016,11,2,8,45,738.0,74.0,2.15,14.0,346.5,82.49,46.96
2016,11,2,9,0,771.0,77.0,2.3,15.0,389.0,127.61,70.94
2016,11,2,9,15,792.5,79.5,2.3,15.5,425.5,173.34,104.38
2016,11,2,9,30,814.0,82.0,2.3,16.0,462.0,220.29,143.29
2016,11,2,9,45,843.0,79.5,2.35,17.0,496.0,265.6,182.31
2016,11,2,10,0,872.0,77.0,2.4,18.0,530.0,316.01,225.92
2016,11,2,10,15,881.5,78.5,2.3,18.5,554.5,360.31,265.12
2016,11,2,10,30,891.0,80.0,2.2,19.0,579.0,403.63,302.72
2016,11,2,10,45,898.0,80.5,2.15,19.5,596.5,443.83,337.06
2016,11,2,11,0,905.0,81.0,2.1,20.0,614.0,482.44,369.18
2016,11,2,11,15,908.5,81.5,2.0,20.0,623.5,517.59,398.36
2016,11,2,11,30,912.0,82.0,1.9,20.0,633.0,550.55,425.1
2016,11,2,11,45,912.5,82.0,1.8,20.5,634.5,579.06,447.03
2016,11,2,12,0,913.0,82.0,1.7,21.0,636.0,604.92,466.36
2016,11,2,12,15,910.5,81.5,1.55,21.0,629.5,625.75,482.11
2016,11,2,12,30,908.0,81.0,1.4,21.0,623.0,643.59,495.26
2016,11,2,12,45,904.5,80.0,1.3,21.5,609.0,657.25,504.5
2016,11,2,13,0,901.0,79.0,1.2,22.0,595.0,667.79,511.29
2016,11,2,13,15,892.5,78.0,1.1,22.0,573.5,671.95,514.36
2016,11,2,13,30,884.0,77.0,1.0,22.0,552.0,672.92,515.08
2016,11,2,13,45,871.5,75.5,0.9,22.0,523.0,667.55,511.26
2016,11,2,14,0,859.0,74.0,0.8,22.0,494.0,663.12,507.9
2016,11,2,14,15,841.5,71.5,0.8,22.0,459.0,647.54,497.84
2016,11,2,14,30,824.0,69.0,0.8,22.0,424.0,629.17,485.7
2016,11,2,14,45,798.0,66.5,0.85,22.0,384.0,602.76,467.96
2016,11,2,15,0,772.0,64.0,0.9,22.0,344.0,574.2,448.12
2016,11,2,15,15,736.5,60.5,0.85,21.0,300.0,536.79,421.83
2016,11,2,15,30,701.0,57.0,0.8,20.0,256.0,498.15,393.49
2016,11,2,15,45,645.0,51.5,0.8,19.5,209.5,444.71,352.15
2016,11,2,16,0,589.0,46.0,0.8,19.0,163.0,396.23,312.56
2016,11,2,16,15,500.5,38.5,0.85,18.0,119.0,326.53,255.2
2016,11,2,16,30,412.0,31.0,0.9,17.0,75.0,261.14,194.94
2016,11,2,16,45,206.0,15.5,1.0,16.0,37.5,128.46,26.95
2016,11,2,17,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,6,45,136.5,11.0,0.95,9.5,20.0,10.48,0.0
2016,11,3,7,0,273.0,22.0,0.9,10.0,40.0,17.89,2.63
2016,11,3,7,15,389.5,32.0,1.1,10.5,81.0,25.22,15.97
2016,11,3,7,30,506.0,42.0,1.3,11.0,122.0,32.25,23.01
2016,11,3,7,45,575.5,48.5,1.5,12.0,168.0,35.9,26.55
2016,11,3,8,0,645.0,55.0,1.7,13.0,214.0,39.48,29.86
2016,11,3,8,15,688.5,59.5,1.7,13.5,259.0,45.38,35.16
2016,11,3,8,30,732.0,64.0,1.7,14.0,304.0,47.48,36.97
2016,11,3,8,45,763.5,67.5,1.75,15.0,346.0,75.46,41.48
2016,11,3,9,0,795.0,71.0,1.8,16.0,388.0,122.01,65.51
2016,11,3,9,15,815.5,73.5,1.8,16.5,425.5,168.65,99.07
2016,11,3,9,30,836.0,76.0,1.8,17.0,463.0,216.36,138.25
2016,11,3,9,45,855.5,76.0,1.8,17.5,495.0,262.48,178.32
2016,11,3,10,0,875.0,76.0,1.8,18.0,527.0,312.85,222.3
2016,11,3,10,15,884.5,77.5,1.7,18.5,551.5,357.18,261.29
2016,11,3,10,30,894.0,79.0,1.6,19.0,576.0,400.53,298.63
2016,11,3,10,45,900.0,80.0,1.55,20.0,593.0,440.82,332.13
2016,11,3,11,0,906.0,81.0,1.5,21.0,610.0,479.45,363.21
2016,11,3,11,15,909.0,81.5,1.4,21.5,619.5,514.35,390.95
2016,11,3,11,30,912.0,82.0,1.3,22.0,629.0,547.02,416.11
2016,11,3,11,45,911.5,82.0,1.2,22.5,630.0,574.95,437.02
2016,11,3,12,0,911.0,82.0,1.1,23.0,631.0,600.19,455.29
2016,11,3,12,15,908.5,82.0,1.0,23.0,625.0,621.47,471.07
2016,11,3,12,30,906.0,82.0,0.9,23.0,619.0,639.79,484.35
2016,11,3,12,45,898.5,82.0,0.8,23.5,604.0,651.99,492.05
2016,11,3,13,0,891.0,82.0,0.7,24.0,589.0,661.01,497.3
2016,11,3,13,15,882.5,81.0,0.65,24.0,567.5,665.15,500.61
2016,11,3,13,30,874.0,80.0,0.6,24.0,546.0,666.13,501.69
2016,11,3,13,45,859.5,78.5,0.55,24.0,517.0,663.23,499.92
2016,11,3,14,0,845.0,77.0,0.5,24.0,488.0,653.87,493.75
2016,11,3,14,15,827.5,75.0,0.5,23.5,453.0,639.04,485.32
2016,11,3,14,30,810.0,73.0,0.5,23.0,418.0,621.47,474.77
2016,11,3,14,45,680.0,84.0,0.55,23.0,355.0,547.46,422.38
2016,11,3,15,0,550.0,95.0,0.6,23.0,292.0,471.64,367.5
2016,11,3,15,15,615.0,77.0,0.6,22.5,271.0,482.94,377.7
2016,11,3,15,30,680.0,59.0,0.6,22.0,250.0,485.33,379.67
2016,11,3,15,45,622.5,53.5,0.65,21.5,204.0,435.73,341.37
2016,11,3,16,0,565.0,48.0,0.7,21.0,158.0,383.64,299.71
2016,11,3,16,15,472.0,40.0,0.8,20.0,114.5,312.04,241.51
2016,11,3,16,30,379.0,32.0,0.9,19.0,71.0,244.95,179.78
2016,11,3,16,45,189.5,16.0,1.0,18.0,35.5,120.32,6.85
2016,11,3,17,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,6,45,117.0,11.5,1.05,11.5,18.5,10.96,0.0
2016,11,4,7,0,234.0,23.0,1.0,12.0,37.0,19.05,0.94
2016,11,4,7,15,355.0,33.5,1.15,12.5,77.5,26.81,16.99
2016,11,4,7,30,476.0,44.0,1.3,13.0,118.0,34.25,24.5
2016,11,4,7,45,550.0,51.0,1.45,14.0,163.5,38.22,28.35
2016,11,4,8,0,624.0,58.0,1.6,15.0,209.0,42.13,31.94
2016,11,4,8,15,669.5,63.0,1.45,15.5,254.0,44.26,33.87
2016,11,4,8,30,715.0,68.0,1.3,16.0,299.0,46.39,35.71
2016,11,4,8,45,747.0,71.5,1.2,17.0,341.0,75.87,43.13
2016,11,4,9,0,779.0,75.0,1.1,18.0,383.0,121.46,65.61
2016,11,4,9,15,800.0,77.5,1.05,18.5,420.0,167.26,97.67
2016,11,4,9,30,821.0,80.0,1.0,19.0,457.0,214.22,135.37
2016,11,4,9,45,836.5,82.0,0.95,20.0,488.0,260.38,174.36
2016,11,4,10,0,852.0,84.0,0.9,21.0,519.0,306.67,213.75
2016,11,4,10,15,862.0,85.5,0.85,21.5,543.5,350.64,251.4
2016,11,4,10,30,872.0,87.0,0.8,22.0,568.0,393.77,287.54
2016,11,4,10,45,879.0,87.5,0.75,22.5,585.0,433.71,320.3
2016,11,4,11,0,886.0,88.0,0.7,23.0,602.0,473.79,352.05
2016,11,4,11,15,889.0,88.5,0.65,23.0,611.5,508.06,379.33
2016,11,4,11,30,892.0,89.0,0.6,23.0,621.0,540.16,404.3
2016,11,4,11,45,761.0,126.0,0.55,23.5,581.0,533.72,400.01
2016,11,4,12,0,630.0,163.0,0.5,24.0,541.0,519.71,389.79
2016,11,4,12,15,758.0,126.0,0.6,24.0,575.5,575.95,432.97
2016,11,4,12,30,886.0,89.0,0.7,24.0,610.0,631.35,474.7
2016,11,4,12,45,879.0,88.5,0.85,24.5,595.0,645.33,485.78
2016,11,4,13,0,872.0,88.0,1.0,25.0,580.0,654.46,493.78
2016,11,4,13,15,742.5,115.0,1.1,25.0,523.0,612.45,464.99
2016,11,4,13,30,613.0,142.0,1.2,25.0,466.0,564.65,431.64
2016,11,4,13,45,719.0,111.5,1.3,25.0,472.5,606.26,464.84
2016,11,4,14,0,825.0,81.0,1.4,25.0,479.0,641.95,492.94
2016,11,4,14,15,806.5,78.5,1.4,24.5,444.5,626.08,483.04
2016,11,4,14,30,788.0,76.0,1.4,24.0,410.0,607.53,471.4
2016,11,4,14,45,761.0,73.0,1.45,24.0,370.0,580.54,452.67
2016,11,4,15,0,734.0,70.0,1.5,24.0,330.0,551.48,431.89
2016,11,4,15,15,696.0,65.5,1.35,23.0,286.5,515.47,405.64
2016,11,4,15,30,658.0,61.0,1.2,22.0,243.0,475.83,375.67
2016,11,4,15,45,600.5,55.0,1.05,21.5,198.0,422.96,333.61
2016,11,4,16,0,543.0,49.0,0.9,21.0,153.0,371.02,290.65
2016,11,4,16,15,449.0,40.0,0.95,20.0,110.0,298.71,231.24
2016,11,4,16,30,355.0,31.0,1.0,19.0,67.0,231.18,167.94
2016,11,4,16,45,177.5,15.5,1.05,18.0,33.5,112.88,0.0
2016,11,4,17,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,6,45,120.0,10.5,1.05,11.0,17.5,10.01,0.0
2016,11,5,7,0,240.0,21.0,1.0,11.0,35.0,17.24,0.0
2016,11,5,7,15,359.0,31.5,1.15,12.0,74.5,25.09,15.41
2016,11,5,7,30,478.0,42.0,1.3,13.0,114.0,32.6,23.01
2016,11,5,7,45,545.5,49.5,1.5,14.0,158.5,37.09,27.32
2016,11,5,8,0,613.0,57.0,1.7,15.0,203.0,41.46,31.32
2016,11,5,8,15,658.0,62.0,1.7,15.5,247.0,43.61,33.29
2016,11,5,8,30,703.0,67.0,1.7,16.0,291.0,45.77,35.15
2016,11,5,8,45,728.5,72.0,1.75,16.5,331.5,73.36,42.83
2016,11,5,9,0,754.0,77.0,1.8,17.0,372.0,118.62,65.12
2016,11,5,9,15,775.5,80.0,1.75,17.5,408.5,163.55,96.4
2016,11,5,9,30,797.0,83.0,1.7,18.0,445.0,209.73,133.57
2016,11,5,9,45,814.0,84.5,1.7,18.5,476.0,254.58,172.12
2016,11,5,10,0,831.0,86.0,1.7,19.0,507.0,299.72,211.59
2016,11,5,10,15,841.0,87.5,1.7,19.5,531.0,342.71,249.37
2016,11,5,10,30,851.0,89.0,1.7,20.0,555.0,384.91,285.85
2016,11,5,10,45,860.0,89.0,1.7,20.5,572.0,424.31,319.36
2016,11,5,11,0,869.0,89.0,1.7,21.0,589.0,462.38,350.96
2016,11,5,11,15,871.5,89.0,1.75,21.0,597.5,495.87,379.25
2016,11,5,11,30,874.0,89.0,1.8,21.0,606.0,527.73,405.72
2016,11,5,11,45,876.5,88.0,1.85,21.5,607.5,555.23,427.66
2016,11,5,12,0,879.0,87.0,1.9,22.0,609.0,580.27,447.33
2016,11,5,12,15,761.5,120.0,1.95,22.0,569.0,568.91,439.91
2016,11,5,12,30,644.0,153.0,2.0,22.0,529.0,550.16,426.65
2016,11,5,12,45,589.5,166.5,2.1,22.0,504.5,544.21,423.32
2016,11,5,13,0,535.0,180.0,2.2,22.0,480.0,531.77,414.89
2016,11,5,13,15,482.5,186.5,2.25,22.0,449.5,513.79,402.05
2016,11,5,13,30,430.0,193.0,2.3,22.0,419.0,493.3,387.13
2016,11,5,13,45,438.0,179.5,2.35,22.0,399.5,489.2,385.41
2016,11,5,14,0,446.0,166.0,2.4,22.0,380.0,483.15,382.07
2016,11,5,14,15,552.0,129.0,2.35,21.5,374.0,512.31,407.28
2016,11,5,14,30,658.0,92.0,2.3,21.0,368.0,542.15,432.46
2016,11,5,14,45,610.0,91.0,2.3,21.0,327.5,506.17,405.06
2016,11,5,15,0,562.0,90.0,2.3,21.0,287.0,469.03,376.59
2016,11,5,15,15,523.0,84.0,2.15,20.5,249.0,430.97,347.16
2016,11,5,15,30,484.0,78.0,2.0,20.0,211.0,392.32,316.33
2016,11,5,15,45,440.5,67.5,1.85,19.5,171.5,346.16,278.55
2016,11,5,16,0,397.0,57.0,1.7,19.0,132.0,300.55,239.83
2016,11,5,16,15,325.0,44.5,1.55,18.0,94.0,239.81,187.91
2016,11,5,16,30,253.0,32.0,1.4,17.0,56.0,182.98,132.33
2016,11,5,16,45,126.5,16.0,1.25,16.0,28.0,87.54,0.0
2016,11,5,17,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,6,45,28.5,10.0,0.8,13.5,11.5,9.53,0.0
2016,11,6,7,0,57.0,20.0,0.8,14.0,23.0,16.67,0.0
2016,11,6,7,15,118.5,36.0,0.85,14.0,50.5,29.39,18.58
2016,11,6,7,30,180.0,52.0,0.9,14.0,78.0,41.77,30.83
2016,11,6,7,45,208.5,69.0,0.95,14.5,110.0,54.47,42.53
2016,11,6,8,0,237.0,86.0,1.0,15.0,142.0,66.77,53.66
2016,11,6,8,15,255.5,102.5,1.2,15.5,173.5,78.3,63.88
2016,11,6,8,30,274.0,119.0,1.4,16.0,205.0,89.46,73.57
2016,11,6,8,45,287.5,134.0,1.6,17.0,235.5,107.9,80.27
2016,11,6,9,0,301.0,149.0,1.8,18.0,266.0,138.35,98.46
2016,11,6,9,15,290.0,166.5,1.8,18.0,288.0,168.85,121.61
2016,11,6,9,30,279.0,184.0,1.8,18.0,310.0,198.28,145.84
2016,11,6,9,45,220.0,204.0,1.85,18.5,307.5,221.16,167.03
2016,11,6,10,0,161.0,224.0,1.9,19.0,305.0,234.77,180.35
2016,11,6,10,15,276.5,218.0,1.9,19.5,365.0,274.58,209.38
2016,11,6,10,30,392.0,212.0,1.9,20.0,425.0,325.64,248.03
2016,11,6,10,45,292.0,236.5,1.9,20.5,398.0,326.66,251.19
2016,11,6,11,0,192.0,261.0,1.9,21.0,371.0,319.67,247.12
2016,11,6,11,15,297.0,247.0,1.9,21.0,420.0,367.17,284.08
2016,11,6,11,30,402.0,233.0,1.9,21.0,469.0,419.86,324.95
2016,11,6,11,45,630.0,158.0,1.9,21.0,529.0,489.76,379.64
2016,11,6,12,0,858.0,83.0,1.9,21.0,589.0,561.28,435.57
2016,11,6,12,15,855.5,82.5,1.9,21.0,582.5,580.8,451.23
2016,11,6,12,30,853.0,82.0,1.9,21.0,576.0,597.53,464.95
2016,11,6,12,45,829.0,88.0,1.9,21.5,559.0,607.23,472.13
2016,11,6,13,0,805.0,94.0,1.9,22.0,542.0,612.03,475.62
2016,11,6,13,15,524.5,160.5,1.9,22.0,448.0,511.51,399.52
2016,11,6,13,30,244.0,227.0,1.9,22.0,354.0,400.24,313.2
2016,11,6,13,45,215.5,216.5,1.9,22.0,324.5,366.9,288.8
2016,11,6,14,0,187.0,206.0,1.9,22.0,295.0,340.46,268.85
2016,11,6,14,15,173.5,191.5,1.8,21.5,269.0,318.49,252.72
2016,11,6,14,30,160.0,177.0,1.7,21.0,243.0,295.89,235.84
2016,11,6,14,45,155.5,160.0,1.65,21.0,219.5,275.46,220.21
2016,11,6,15,0,151.0,143.0,1.6,21.0,196.0,254.38,203.8
2016,11,6,15,15,142.5,125.0,1.4,20.5,169.5,229.09,183.84
2016,11,6,15,30,134.0,107.0,1.2,20.0,143.0,203.41,163.09
2016,11,6,15,45,119.5,88.0,1.05,19.5,115.5,172.71,137.69
2016,11,6,16,0,105.0,69.0,0.9,19.0,88.0,141.92,111.6
2016,11,6,16,15,78.5,50.5,0.85,18.5,62.5,105.78,80.48
2016,11,6,16,30,52.0,32.0,0.8,18.0,37.0,69.8,46.75
2016,11,6,16,45,26.0,16.0,0.8,17.5,18.5,32.11,0.0
2016,11,6,17,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,13.0,0.75,13.5,13.0,12.39,0.0
2016,11,7,7,0,0.0,26.0,0.7,14.0,26.0,22.51,0.0
2016,11,7,7,15,162.0,35.0,0.8,14.5,58.5,27.37,16.6
2016,11,7,7,30,324.0,44.0,0.9,15.0,91.0,34.72,24.54
2016,11,7,7,45,375.5,56.0,1.0,15.5,129.0,42.19,31.57
2016,11,7,8,0,427.0,68.0,1.1,16.0,167.0,50.32,38.98
2016,11,7,8,15,459.5,78.5,1.05,16.5,204.5,57.0,44.95
2016,11,7,8,30,492.0,89.0,1.0,17.0,242.0,63.85,50.91
2016,11,7,8,45,514.5,98.0,1.0,18.0,277.5,80.43,54.41
2016,11,7,9,0,537.0,107.0,1.0,19.0,313.0,118.17,73.2
2016,11,7,9,15,537.5,119.5,0.95,19.5,343.0,157.65,101.07
2016,11,7,9,30,538.0,132.0,0.9,20.0,373.0,196.96,132.33
2016,11,7,9,45,640.0,116.0,0.9,21.0,421.5,234.38,159.61
2016,11,7,10,0,742.0,100.0,0.9,22.0,470.0,279.4,194.32
2016,11,7,10,15,754.0,102.0,0.8,22.5,493.5,319.95,228.67
2016,11,7,10,30,766.0,104.0,0.7,23.0,517.0,362.75,263.91
2016,11,7,10,45,687.5,131.0,0.65,23.5,510.5,387.17,285.8
2016,11,7,11,0,609.0,158.0,0.6,24.0,504.0,407.33,303.12
2016,11,7,11,15,578.0,172.0,0.6,24.0,504.5,428.78,320.98
2016,11,7,11,30,547.0,186.0,0.6,24.0,505.0,448.55,336.92
2016,11,7,11,45,516.5,197.5,0.65,24.5,499.5,463.15,348.33
2016,11,7,12,0,486.0,209.0,0.7,25.0,494.0,474.82,357.26
2016,11,7,12,15,533.5,190.0,0.75,25.0,500.0,498.83,376.33
2016,11,7,12,30,581.0,171.0,0.8,25.0,506.0,522.44,395.0
2016,11,7,12,45,701.0,129.5,0.9,25.0,524.0,570.02,431.82
2016,11,7,13,0,821.0,88.0,1.0,25.0,542.0,612.39,464.79
2016,11,7,13,15,692.5,120.5,1.05,25.0,493.5,577.82,439.95
2016,11,7,13,30,564.0,153.0,1.1,25.0,445.0,533.37,408.21
2016,11,7,13,45,607.5,131.5,1.15,25.0,430.5,547.47,420.63
2016,11,7,14,0,651.0,110.0,1.2,25.0,416.0,554.85,427.76
2016,11,7,14,15,644.5,102.5,1.2,24.5,387.0,542.53,420.42
2016,11,7,14,30,638.0,95.0,1.2,24.0,358.0,527.8,411.25
2016,11,7,14,45,605.0,92.0,1.2,24.0,322.0,499.43,390.65
2016,11,7,15,0,572.0,89.0,1.2,24.0,286.0,469.58,368.53
2016,11,7,15,15,539.0,81.0,1.05,23.5,247.0,433.0,340.79
2016,11,7,15,30,506.0,73.0,0.9,23.0,208.0,395.65,311.55
2016,11,7,15,45,455.0,63.5,0.8,22.5,168.0,346.36,272.25
2016,11,7,16,0,404.0,54.0,0.7,22.0,128.0,297.95,232.23
2016,11,7,16,15,321.0,42.5,0.7,21.5,90.0,233.23,178.12
2016,11,7,16,30,238.0,31.0,0.7,21.0,52.0,173.25,118.5
2016,11,7,16,45,119.0,15.5,0.75,20.5,26.0,81.81,0.0
2016,11,7,17,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,13.5,0.85,13.0,13.5,12.87,0.0
2016,11,8,7,0,0.0,27.0,0.8,13.0,27.0,23.02,0.0
2016,11,8,7,15,217.5,33.0,0.9,13.5,63.5,25.86,15.12
2016,11,8,7,30,435.0,39.0,1.0,14.0,100.0,30.36,20.8
2016,11,8,7,45,508.5,46.0,1.1,15.0,142.5,34.51,24.85
2016,11,8,8,0,582.0,53.0,1.2,16.0,185.0,38.57,28.6
2016,11,8,8,15,628.5,57.5,1.1,16.5,227.5,40.45,30.34
2016,11,8,8,30,675.0,62.0,1.0,17.0,270.0,46.54,35.7
2016,11,8,8,45,707.0,65.5,0.9,18.0,310.0,60.3,36.35
2016,11,8,9,0,739.0,69.0,0.8,19.0,350.0,103.22,54.26
2016,11,8,9,15,760.5,72.0,0.7,19.5,385.5,146.99,82.98
2016,11,8,9,30,782.0,75.0,0.6,20.0,421.0,192.02,117.91
2016,11,8,9,45,800.0,76.0,0.55,21.0,451.0,235.53,153.92
2016,11,8,10,0,818.0,77.0,0.5,22.0,481.0,279.44,190.85
2016,11,8,10,15,828.0,78.5,0.45,22.0,505.0,321.5,227.09
2016,11,8,10,30,838.0,80.0,0.4,22.0,529.0,362.79,262.12
2016,11,8,10,45,842.5,81.5,0.35,22.5,545.0,400.99,293.51
2016,11,8,11,0,847.0,83.0,0.3,23.0,561.0,437.61,322.7
2016,11,8,11,15,850.5,83.5,0.3,23.5,570.0,472.26,349.88
2016,11,8,11,30,854.0,84.0,0.3,24.0,579.0,503.13,373.62
2016,11,8,11,45,852.5,85.0,0.3,24.5,580.0,529.76,393.72
2016,11,8,12,0,851.0,86.0,0.3,25.0,581.0,554.36,411.86
2016,11,8,12,15,848.5,85.5,0.35,25.0,575.0,574.29,427.74
2016,11,8,12,30,846.0,85.0,0.4,25.0,569.0,591.45,441.51
2016,11,8,12,45,839.0,85.0,0.45,25.5,555.0,603.59,450.76
2016,11,8,13,0,832.0,85.0,0.5,26.0,541.0,612.75,457.84
2016,11,8,13,15,823.5,83.5,0.55,26.0,520.5,616.37,461.94
2016,11,8,13,30,815.0,82.0,0.6,26.0,500.0,617.0,463.94
2016,11,8,13,45,801.5,80.5,0.65,26.0,473.0,611.5,461.59
