Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,14,0,788.0,79.0,0.7,26.0,446.0,603.14,457.16
2016,11,8,14,15,769.0,76.5,0.7,25.5,413.0,587.42,447.76
2016,11,8,14,30,750.0,74.0,0.7,25.0,380.0,569.15,436.34
2016,11,8,14,45,724.5,70.5,0.75,25.0,342.0,543.39,418.78
2016,11,8,15,0,699.0,67.0,0.8,25.0,304.0,515.66,399.22
2016,11,8,15,15,660.0,62.5,0.7,24.5,262.5,480.24,372.8
2016,11,8,15,30,621.0,58.0,0.6,24.0,221.0,441.45,342.97
2016,11,8,15,45,562.0,52.0,0.55,24.0,178.0,389.6,301.82
2016,11,8,16,0,503.0,46.0,0.5,24.0,135.0,338.88,260.01
2016,11,8,16,15,407.5,36.5,0.6,23.0,95.0,267.97,202.29
2016,11,8,16,30,312.0,27.0,0.7,22.0,55.0,202.26,134.99
2016,11,8,16,45,156.0,13.5,0.85,21.0,27.5,79.09,0.0
2016,11,8,17,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,6,45,65.5,8.5,0.8,12.5,11.5,8.1,0.0
2016,11,9,7,0,131.0,17.0,0.8,13.0,23.0,13.48,0.0
2016,11,9,7,15,245.5,30.5,0.95,13.5,58.0,24.84,13.92
2016,11,9,7,30,360.0,44.0,1.1,14.0,93.0,35.26,24.96
2016,11,9,7,45,440.5,53.0,1.25,14.5,135.5,40.95,30.53
2016,11,9,8,0,521.0,62.0,1.4,15.0,178.0,46.51,35.72
2016,11,9,8,15,570.5,68.0,1.4,15.5,220.5,49.25,38.25
2016,11,9,8,30,620.0,74.0,1.4,16.0,263.0,52.0,40.67
2016,11,9,8,45,659.5,77.5,1.45,17.0,303.5,62.38,40.41
2016,11,9,9,0,699.0,81.0,1.5,18.0,344.0,103.71,57.02
2016,11,9,9,15,723.0,84.5,1.55,18.5,380.0,146.56,84.97
2016,11,9,9,30,747.0,88.0,1.6,19.0,416.0,190.95,119.5
2016,11,9,9,45,779.0,86.0,1.7,20.0,449.0,237.11,157.5
2016,11,9,10,0,811.0,84.0,1.8,21.0,482.0,280.97,194.7
2016,11,9,10,15,822.0,85.5,1.7,21.0,506.0,323.04,231.83
2016,11,9,10,30,833.0,87.0,1.6,21.0,530.0,364.45,267.94
2016,11,9,10,45,841.0,88.0,1.55,21.5,547.0,403.38,300.99
2016,11,9,11,0,849.0,89.0,1.5,22.0,564.0,440.98,332.11
2016,11,9,11,15,852.5,89.5,1.4,22.5,573.0,474.55,359.16
2016,11,9,11,30,856.0,90.0,1.3,23.0,582.0,506.11,383.84
2016,11,9,11,45,855.5,90.5,1.25,23.5,583.5,533.46,404.95
2016,11,9,12,0,855.0,91.0,1.2,24.0,585.0,558.32,423.64
2016,11,9,12,15,852.5,90.5,1.15,24.0,578.5,578.43,439.32
2016,11,9,12,30,850.0,90.0,1.1,24.0,572.0,595.75,452.7
2016,11,9,12,45,850.0,87.0,1.05,24.5,559.5,609.08,462.18
2016,11,9,13,0,850.0,84.0,1.0,25.0,547.0,619.51,469.41
2016,11,9,13,15,840.5,82.5,0.9,25.0,526.0,622.72,471.79
2016,11,9,13,30,831.0,81.0,0.8,25.0,505.0,622.86,471.93
2016,11,9,13,45,814.5,80.0,0.75,25.5,476.5,616.12,466.7
2016,11,9,14,0,798.0,79.0,0.7,26.0,448.0,606.49,459.4
2016,11,9,14,15,778.5,76.5,0.65,25.5,414.5,590.5,449.34
2016,11,9,14,30,759.0,74.0,0.6,25.0,381.0,571.95,437.24
2016,11,9,14,45,729.0,71.0,0.6,25.0,342.0,544.03,417.72
2016,11,9,15,0,699.0,68.0,0.6,25.0,303.0,517.0,398.28
2016,11,9,15,15,659.0,63.5,0.55,24.5,261.0,478.55,370.14
2016,11,9,15,30,619.0,59.0,0.5,24.0,219.0,439.37,340.44
2016,11,9,15,45,557.5,52.5,0.5,23.5,176.0,385.84,298.95
2016,11,9,16,0,496.0,46.0,0.5,23.0,133.0,333.55,256.61
2016,11,9,16,15,399.5,36.5,0.6,22.5,93.0,262.71,198.14
2016,11,9,16,30,303.0,27.0,0.7,22.0,53.0,195.92,127.32
2016,11,9,16,45,151.5,13.5,0.8,21.5,26.5,76.72,0.0
2016,11,9,17,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,11.0,0.9,13.0,11.0,10.48,0.0
2016,11,10,7,0,0.0,22.0,0.9,13.0,22.0,20.97,0.0
2016,11,10,7,15,196.5,31.0,1.15,14.0,57.0,24.35,13.01
2016,11,10,7,30,393.0,40.0,1.4,15.0,92.0,31.67,21.67
2016,11,10,7,45,468.5,48.0,1.65,16.0,134.0,36.62,26.5
2016,11,10,8,0,544.0,56.0,1.9,17.0,176.0,41.46,30.96
2016,11,10,8,15,593.5,62.0,1.9,17.5,218.5,44.44,33.68
2016,11,10,8,30,643.0,68.0,1.9,18.0,261.0,47.38,36.26
2016,11,10,8,45,590.0,85.5,1.95,18.5,282.0,65.86,45.17
2016,11,10,9,0,537.0,103.0,2.0,19.0,303.0,109.46,67.71
2016,11,10,9,15,322.0,145.0,2.0,19.5,268.0,151.86,106.24
2016,11,10,9,30,107.0,187.0,2.0,20.0,233.0,171.85,130.89
2016,11,10,9,45,242.5,186.5,2.0,20.5,301.5,205.25,152.25
2016,11,10,10,0,378.0,186.0,2.0,21.0,370.0,253.89,187.09
2016,11,10,10,15,294.0,210.5,1.95,21.5,358.0,269.13,202.71
2016,11,10,10,30,210.0,235.0,1.9,22.0,346.0,278.46,212.6
2016,11,10,10,45,339.0,217.5,1.85,22.5,403.0,323.33,245.99
2016,11,10,11,0,468.0,200.0,1.8,23.0,460.0,378.03,287.29
2016,11,10,11,15,486.0,198.5,1.7,23.5,472.5,404.92,308.25
2016,11,10,11,30,504.0,197.0,1.6,24.0,485.0,431.64,328.81
2016,11,10,11,45,501.5,198.5,1.5,24.5,486.0,450.34,343.0
2016,11,10,12,0,499.0,200.0,1.4,25.0,487.0,467.45,355.66
2016,11,10,12,15,391.0,223.0,1.3,25.0,446.5,440.12,335.55
2016,11,10,12,30,283.0,246.0,1.2,25.0,406.0,411.66,314.17
2016,11,10,12,45,283.0,239.5,1.1,25.5,396.0,413.78,315.66
2016,11,10,13,0,283.0,233.0,1.0,26.0,386.0,414.8,316.07
2016,11,10,13,15,390.0,201.0,0.95,26.0,403.0,454.29,346.9
2016,11,10,13,30,497.0,169.0,0.9,26.0,420.0,501.67,382.68
2016,11,10,13,45,248.5,128.0,0.85,26.0,253.5,296.3,229.72
2016,11,10,14,0,0.0,87.0,0.8,26.0,87.0,81.22,59.8
2016,11,10,14,15,225.0,109.0,0.7,26.0,199.5,263.8,207.75
2016,11,10,14,30,450.0,131.0,0.6,26.0,312.0,439.75,340.34
2016,11,10,14,45,430.5,121.0,0.5,26.0,280.0,414.71,319.95
2016,11,10,15,0,411.0,111.0,0.4,26.0,248.0,388.5,300.15
2016,11,10,15,15,387.5,98.0,0.35,25.5,213.0,355.5,275.68
2016,11,10,15,30,364.0,85.0,0.3,25.0,178.0,321.9,249.93
2016,11,10,15,45,327.5,71.0,0.3,25.0,142.5,279.77,216.39
2016,11,10,16,0,291.0,57.0,0.3,25.0,107.0,238.32,182.24
2016,11,10,16,15,228.0,42.5,0.4,24.0,74.0,184.62,137.81
2016,11,10,16,30,165.0,28.0,0.5,23.0,41.0,132.05,81.87
2016,11,10,16,45,82.5,14.0,0.6,22.5,20.5,47.87,0.0
2016,11,10,17,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,9.0,1.1,13.5,9.0,8.58,0.0
2016,11,11,7,0,0.0,18.0,1.1,14.0,18.0,17.16,0.0
2016,11,11,7,15,155.0,29.5,1.35,14.5,49.5,23.15,11.51
2016,11,11,7,30,310.0,41.0,1.6,15.0,81.0,32.76,22.52
2016,11,11,7,45,371.0,53.0,1.85,16.0,119.5,41.34,30.57
2016,11,11,8,0,432.0,65.0,2.1,17.0,158.0,49.6,38.06
2016,11,11,8,15,472.5,74.5,2.05,17.5,197.0,55.26,43.17
2016,11,11,8,30,513.0,84.0,2.0,18.0,236.0,60.76,47.99
2016,11,11,8,45,551.5,88.0,2.0,19.0,272.5,65.67,52.07
2016,11,11,9,0,590.0,92.0,2.0,20.0,309.0,101.54,59.77
2016,11,11,9,15,612.5,97.0,2.05,20.5,342.5,139.91,84.05
2016,11,11,9,30,635.0,102.0,2.1,21.0,376.0,179.88,114.44
2016,11,11,9,45,583.5,126.0,2.2,22.0,391.5,222.6,152.06
2016,11,11,10,0,532.0,150.0,2.3,23.0,407.0,258.77,184.55
2016,11,11,10,15,437.5,181.0,2.35,23.0,399.5,283.88,209.56
2016,11,11,10,30,343.0,212.0,2.4,23.0,392.0,301.61,227.51
2016,11,11,10,45,214.5,228.5,2.5,23.5,342.5,285.48,218.18
2016,11,11,11,0,86.0,245.0,2.6,24.0,293.0,257.95,198.55
2016,11,11,11,15,62.5,238.5,2.65,24.0,274.0,247.16,190.67
2016,11,11,11,30,39.0,232.0,2.7,24.0,255.0,234.23,180.86
2016,11,11,11,45,60.0,243.0,2.75,24.5,277.5,258.3,199.38
2016,11,11,12,0,81.0,254.0,2.8,25.0,300.0,283.74,218.84
2016,11,11,12,15,148.0,253.5,2.75,25.0,337.0,328.93,254.21
2016,11,11,12,30,215.0,253.0,2.7,25.0,374.0,373.25,288.78
2016,11,11,12,45,166.5,247.5,2.7,25.0,340.0,345.93,267.92
2016,11,11,13,0,118.0,242.0,2.7,25.0,306.0,316.51,245.4
2016,11,11,13,15,114.5,234.0,2.6,24.5,294.0,310.61,241.77
2016,11,11,13,30,111.0,226.0,2.5,24.0,282.0,296.86,232.03
2016,11,11,13,45,55.5,163.5,2.45,24.0,191.5,197.79,154.47
2016,11,11,14,0,0.0,101.0,2.4,24.0,101.0,94.95,71.78
2016,11,11,14,15,52.0,134.5,2.3,23.5,155.0,167.7,131.85
2016,11,11,14,30,104.0,168.0,2.2,23.0,209.0,248.72,197.27
2016,11,11,14,45,95.5,152.0,2.15,22.5,187.0,219.06,174.07
2016,11,11,15,0,87.0,136.0,2.1,22.0,165.0,197.71,157.41
2016,11,11,15,15,78.5,118.0,1.9,21.0,141.5,173.7,138.44
2016,11,11,15,30,70.0,100.0,1.7,20.0,118.0,149.54,118.88
2016,11,11,15,45,57.5,81.0,1.55,19.5,94.0,121.73,95.59
2016,11,11,16,0,45.0,62.0,1.4,19.0,70.0,93.83,71.82
2016,11,11,16,15,22.5,44.0,1.3,18.5,48.0,62.42,44.73
2016,11,11,16,30,0.0,26.0,1.2,18.0,26.0,26.84,12.17
2016,11,11,16,45,0.0,13.0,1.15,17.5,13.0,12.39,0.0
2016,11,11,17,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,6,45,71.0,7.0,0.8,13.5,9.5,0.0,0.0
2016,11,12,7,0,142.0,14.0,0.8,14.0,19.0,13.34,0.0
2016,11,12,7,15,274.0,25.5,0.85,14.5,53.5,20.55,8.98
2016,11,12,7,30,406.0,37.0,0.9,15.0,88.0,29.24,19.45
2016,11,12,7,45,484.0,44.5,1.0,16.0,129.5,33.88,24.05
2016,11,12,8,0,562.0,52.0,1.1,17.0,171.0,38.42,28.26
2016,11,12,8,15,611.5,57.5,1.05,17.5,213.5,41.12,30.76
2016,11,12,8,30,661.0,63.0,1.0,18.0,256.0,43.8,33.13
2016,11,12,8,45,696.5,66.5,1.0,18.5,296.0,51.96,40.21
2016,11,12,9,0,732.0,70.0,1.0,19.0,336.0,93.92,49.9
2016,11,12,9,15,755.5,72.5,0.95,19.0,371.5,136.65,75.93
2016,11,12,9,30,779.0,75.0,0.9,19.0,407.0,180.83,109.42
2016,11,12,9,45,802.0,75.0,0.9,19.5,438.5,223.91,145.03
2016,11,12,10,0,825.0,75.0,0.9,20.0,470.0,267.82,182.59
2016,11,12,10,15,836.5,76.5,0.85,20.5,494.0,310.29,219.43
2016,11,12,10,30,848.0,78.0,0.8,21.0,518.0,352.11,255.17
2016,11,12,10,45,857.0,78.0,0.75,21.5,535.5,393.11,289.4
2016,11,12,11,0,866.0,78.0,0.7,22.0,553.0,429.92,319.54
2016,11,12,11,15,659.5,143.0,0.75,22.5,508.0,428.78,322.42
2016,11,12,11,30,453.0,208.0,0.8,23.0,463.0,413.7,313.29
2016,11,12,11,45,663.5,144.0,0.85,23.5,519.0,478.62,362.58
2016,11,12,12,0,874.0,80.0,0.9,24.0,575.0,547.19,413.81
2016,11,12,12,15,735.5,119.5,1.0,24.0,533.0,533.39,405.02
2016,11,12,12,30,597.0,159.0,1.1,24.0,491.0,511.36,390.15
2016,11,12,12,45,724.0,119.5,1.25,24.0,512.5,559.67,428.6
2016,11,12,13,0,851.0,80.0,1.4,24.0,534.0,606.16,465.14
2016,11,12,13,15,722.5,108.5,1.45,24.0,484.0,570.03,438.98
2016,11,12,13,30,594.0,137.0,1.5,24.0,434.0,528.16,408.67
2016,11,12,13,45,597.0,128.0,1.6,24.0,412.0,525.42,408.5
2016,11,12,14,0,600.0,119.0,1.7,24.0,390.0,520.31,406.15
2016,11,12,14,15,683.0,94.5,1.7,23.5,380.5,545.28,427.14
2016,11,12,14,30,766.0,70.0,1.7,23.0,371.0,563.42,442.73
2016,11,12,14,45,738.5,66.5,1.7,23.0,333.0,536.76,422.96
2016,11,12,15,0,711.0,63.0,1.7,23.0,295.0,508.15,401.47
2016,11,12,15,15,670.5,59.0,1.6,22.5,253.5,469.86,372.18
2016,11,12,15,30,630.0,55.0,1.5,22.0,212.0,434.25,343.75
2016,11,12,15,45,565.5,49.0,1.45,21.5,169.0,380.24,300.07
2016,11,12,16,0,501.0,43.0,1.4,21.0,126.0,327.65,255.76
2016,11,12,16,15,398.0,34.0,1.4,20.0,86.5,255.3,193.95
2016,11,12,16,30,295.0,25.0,1.4,19.0,47.0,184.23,108.67
2016,11,12,16,45,147.5,12.5,1.4,18.0,23.5,72.83,0.0
2016,11,12,17,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.05,13.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.0,13.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,6,45,67.5,6.5,0.55,13.0,8.5,0.0,0.0
2016,11,13,7,0,135.0,13.0,0.6,13.0,17.0,12.39,0.0
2016,11,13,7,15,269.0,24.5,0.65,13.5,51.5,19.75,7.72
2016,11,13,7,30,403.0,36.0,0.7,14.0,86.0,28.49,18.81
2016,11,13,7,45,476.5,45.0,0.75,14.5,127.0,34.51,24.74
2016,11,13,8,0,550.0,54.0,0.8,15.0,168.0,40.34,30.2
2016,11,13,8,15,600.5,59.5,0.75,15.0,210.5,42.95,32.73
2016,11,13,8,30,651.0,65.0,0.7,15.0,253.0,45.57,35.14
2016,11,13,8,45,684.0,69.5,0.65,15.5,292.5,47.47,36.76
2016,11,13,9,0,717.0,74.0,0.6,16.0,332.0,89.73,48.35
2016,11,13,9,15,741.0,77.0,0.55,16.0,368.0,136.55,77.56
2016,11,13,9,30,765.0,80.0,0.5,16.0,404.0,180.45,110.65
2016,11,13,9,45,784.5,82.0,0.5,16.5,434.5,223.85,146.58
2016,11,13,10,0,804.0,84.0,0.5,17.0,465.0,267.86,184.25
2016,11,13,10,15,816.5,85.5,0.55,18.0,489.5,309.74,220.38
2016,11,13,10,30,829.0,87.0,0.6,19.0,514.0,351.12,255.59
2016,11,13,10,45,839.5,87.0,0.65,20.0,531.5,389.63,287.87
2016,11,13,11,0,850.0,87.0,0.7,21.0,549.0,427.0,318.41
2016,11,13,11,15,854.0,87.5,0.75,21.0,558.5,460.64,346.7
2016,11,13,11,30,858.0,88.0,0.8,21.0,568.0,492.33,372.96
2016,11,13,11,45,859.0,88.0,0.85,21.5,570.0,519.9,394.97
2016,11,13,12,0,860.0,88.0,0.9,22.0,572.0,545.06,414.72
2016,11,13,12,15,857.5,87.5,0.95,22.0,566.0,565.25,431.33
2016,11,13,12,30,855.0,87.0,1.0,22.0,560.0,582.65,445.71
2016,11,13,12,45,853.0,85.0,1.05,22.5,547.0,595.92,456.11
2016,11,13,13,0,851.0,83.0,1.1,23.0,534.0,606.28,464.26
2016,11,13,13,15,841.5,82.0,1.1,23.0,513.5,610.22,468.16
2016,11,13,13,30,832.0,81.0,1.1,23.0,493.0,611.12,469.83
2016,11,13,13,45,818.0,79.0,1.1,23.0,465.5,605.14,466.52
2016,11,13,14,0,804.0,77.0,1.1,23.0,438.0,596.25,461.02
2016,11,13,14,15,784.0,74.5,1.05,23.0,404.5,580.31,449.88
2016,11,13,14,30,764.0,72.0,1.0,23.0,371.0,561.81,436.66
2016,11,13,14,45,735.0,69.0,1.0,23.0,332.5,534.97,417.35
2016,11,13,15,0,706.0,66.0,1.0,23.0,294.0,506.2,396.06
2016,11,13,15,15,665.0,61.0,0.9,22.5,252.0,469.92,368.45
2016,11,13,15,30,624.0,56.0,0.8,22.0,210.0,430.16,337.21
2016,11,13,15,45,560.0,50.0,0.7,21.5,167.5,376.79,294.3
2016,11,13,16,0,496.0,44.0,0.6,21.0,125.0,324.74,250.75
2016,11,13,16,15,392.0,34.5,0.7,20.0,85.5,251.81,189.37
2016,11,13,16,30,288.0,25.0,0.8,19.0,46.0,179.24,99.83
2016,11,13,16,45,144.0,12.5,0.9,18.5,23.0,71.0,0.0
2016,11,13,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,70.5,6.0,0.6,12.0,7.5,0.0,0.0
2016,11,14,7,0,141.0,12.0,0.6,12.0,15.0,11.44,0.0
2016,11,14,7,15,279.0,23.0,0.55,12.5,49.5,18.47,6.03
2016,11,14,7,30,417.0,34.0,0.5,13.0,84.0,26.81,17.37
2016,11,14,7,45,496.0,42.0,0.5,13.5,126.0,32.01,22.64
2016,11,14,8,0,575.0,50.0,0.5,14.0,168.0,37.08,27.44
2016,11,14,8,15,626.0,55.5,0.45,14.5,211.0,39.85,30.05
2016,11,14,8,30,677.0,61.0,0.4,15.0,254.0,42.6,32.53
2016,11,14,8,45,709.0,65.0,0.4,15.5,294.0,48.52,37.72
2016,11,14,9,0,741.0,69.0,0.4,16.0,334.0,88.71,47.71
2016,11,14,9,15,370.5,102.0,0.4,16.5,234.5,114.2,74.66
2016,11,14,9,30,0.0,135.0,0.4,17.0,135.0,121.18,95.37
2016,11,14,9,45,409.5,108.0,0.45,18.0,300.5,167.42,115.7
2016,11,14,10,0,819.0,81.0,0.5,19.0,466.0,265.96,180.88
2016,11,14,10,15,453.0,152.5,0.5,19.5,367.5,259.22,189.61
2016,11,14,10,30,87.0,224.0,0.5,20.0,269.0,227.21,174.72
2016,11,14,10,45,65.0,223.5,0.55,20.5,257.5,224.82,173.48
2016,11,14,11,0,43.0,223.0,0.6,21.0,246.0,220.3,170.17
2016,11,14,11,15,42.5,227.0,0.55,21.0,250.5,227.27,175.57
2016,11,14,11,30,42.0,231.0,0.5,21.0,255.0,234.12,180.8
2016,11,14,11,45,42.5,232.0,0.45,21.5,256.0,238.6,183.85
2016,11,14,12,0,43.0,233.0,0.4,22.0,257.0,242.99,186.82
2016,11,14,12,15,453.0,159.0,0.4,22.5,408.0,410.16,315.19
2016,11,14,12,30,863.0,85.0,0.4,23.0,559.0,581.95,439.53
2016,11,14,12,45,859.5,83.5,0.45,23.5,546.0,594.99,447.77
2016,11,14,13,0,856.0,82.0,0.5,24.0,533.0,605.08,455.7
2016,11,14,13,15,847.0,81.0,0.55,24.0,512.5,609.41,460.36
2016,11,14,13,30,838.0,80.0,0.6,24.0,492.0,610.7,462.84
2016,11,14,13,45,824.5,78.0,0.7,24.0,464.5,605.12,460.95
2016,11,14,14,0,811.0,76.0,0.8,24.0,437.0,596.61,456.81
2016,11,14,14,15,791.5,73.5,0.85,23.5,403.5,581.05,447.79
2016,11,14,14,30,772.0,71.0,0.9,23.0,370.0,562.9,436.57
2016,11,14,14,45,743.5,67.5,0.95,23.0,331.5,535.85,417.54
2016,11,14,15,0,715.0,64.0,1.0,23.0,293.0,506.83,396.43
2016,11,14,15,15,673.5,59.5,0.95,22.0,251.0,467.66,367.67
2016,11,14,15,30,632.0,55.0,0.9,21.0,209.0,431.34,339.71
2016,11,14,15,45,567.5,48.5,0.85,20.5,166.0,377.16,296.09
2016,11,14,16,0,503.0,42.0,0.8,20.0,123.0,324.38,251.79
2016,11,14,16,15,397.0,32.5,0.85,19.0,83.5,250.74,188.86
2016,11,14,16,30,291.0,23.0,0.9,18.0,44.0,176.88,92.89
2016,11,14,16,45,145.5,11.5,0.95,17.0,22.0,70.29,0.0
2016,11,14,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,15,6,45,95.5,5.5,0.9,10.0,7.5,0.0,0.0
2016,11,15,7,0,191.0,11.0,0.9,10.0,15.0,10.48,0.0
2016,11,15,7,15,332.5,20.5,1.1,11.0,49.5,17.75,4.54
2016,11,15,7,30,474.0,30.0,1.3,12.0,84.0,25.46,16.15
2016,11,15,7,45,547.0,36.0,1.55,13.0,125.5,29.41,20.31
2016,11,15,8,0,620.0,42.0,1.8,14.0,167.0,33.34,24.04
2016,11,15,8,15,666.0,46.5,1.9,14.5,209.0,35.82,26.39
2016,11,15,8,30,712.0,51.0,2.0,15.0,251.0,38.3,28.63
2016,11,15,8,45,367.0,92.0,2.1,15.5,196.0,65.02,52.28
2016,11,15,9,0,22.0,133.0,2.2,16.0,141.0,116.67,92.23
2016,11,15,9,15,24.0,146.0,2.3,16.5,156.0,130.31,102.76
2016,11,15,9,30,26.0,159.0,2.4,17.0,171.0,144.12,113.57
2016,11,15,9,45,409.0,119.5,2.5,17.5,310.5,175.23,122.99
2016,11,15,10,0,792.0,80.0,2.6,18.0,450.0,255.85,176.34
2016,11,15,10,15,558.0,144.0,2.65,18.0,411.5,279.65,206.48
2016,11,15,10,30,324.0,208.0,2.7,18.0,373.0,286.81,220.45
2016,11,15,10,45,320.5,217.0,2.8,18.5,384.5,309.63,239.84
2016,11,15,11,0,317.0,226.0,2.9,19.0,396.0,331.65,258.19
2016,11,15,11,15,317.5,230.0,2.95,19.0,403.0,350.1,273.9
2016,11,15,11,30,318.0,234.0,3.0,19.0,410.0,367.81,288.86
2016,11,15,11,45,283.0,240.5,3.15,19.0,397.5,369.65,291.4
2016,11,15,12,0,248.0,247.0,3.3,19.0,385.0,368.95,291.69
2016,11,15,12,15,248.0,244.0,3.4,19.0,381.0,375.73,297.81
2016,11,15,12,30,248.0,241.0,3.5,19.0,377.0,381.63,303.19
2016,11,15,12,45,194.0,238.5,3.65,19.0,343.0,350.31,279.01
2016,11,15,13,0,140.0,236.0,3.8,19.0,309.0,321.7,256.59
2016,11,15,13,15,70.0,171.0,3.85,19.0,207.5,209.95,167.49
2016,11,15,13,30,0.0,106.0,3.9,19.0,106.0,99.42,76.82
2016,11,15,13,45,107.5,147.0,3.95,19.0,194.5,218.73,176.45
2016,11,15,14,0,215.0,188.0,4.0,19.0,283.0,332.31,268.96
2016,11,15,14,15,110.5,162.0,3.95,18.5,211.0,241.85,195.54
2016,11,15,14,30,6.0,136.0,3.9,18.0,139.0,136.58,108.46
2016,11,15,14,45,3.0,123.0,3.85,17.5,124.5,122.62,97.34
2016,11,15,15,0,0.0,110.0,3.8,17.0,110.0,108.72,85.99
2016,11,15,15,15,0.0,94.5,3.65,16.5,94.5,93.74,73.6
2016,11,15,15,30,0.0,79.0,3.5,16.0,79.0,78.65,60.89
2016,11,15,15,45,0.0,62.5,3.35,16.0,62.5,62.18,46.7
2016,11,15,16,0,0.0,46.0,3.2,16.0,46.0,45.35,32.1
2016,11,15,16,15,0.0,31.0,2.85,15.0,31.0,29.88,18.5
2016,11,15,16,30,0.0,16.0,2.5,14.0,16.0,14.84,2.38
2016,11,15,16,45,0.0,8.0,2.2,13.5,8.0,7.63,0.0
2016,11,15,17,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,6,45,68.0,5.5,1.55,7.5,7.0,0.0,0.0
2016,11,16,7,0,136.0,11.0,1.6,8.0,14.0,10.48,0.0
2016,11,16,7,15,293.5,22.0,1.95,9.0,48.5,17.84,3.28
2016,11,16,7,30,451.0,33.0,2.3,10.0,83.0,26.26,16.84
2016,11,16,7,45,538.5,39.5,2.65,11.0,126.5,30.18,21.11
2016,11,16,8,0,626.0,46.0,3.0,12.0,170.0,37.29,27.73
2016,11,16,8,15,676.5,51.0,3.25,12.5,213.5,40.06,30.38
2016,11,16,8,30,727.0,56.0,3.5,13.0,257.0,42.84,32.92
2016,11,16,8,45,760.5,59.0,3.75,13.5,298.0,43.87,33.8
2016,11,16,9,0,794.0,62.0,4.0,14.0,339.0,80.22,41.62
2016,11,16,9,15,816.5,64.5,4.05,14.0,375.5,125.39,67.21
2016,11,16,9,30,839.0,67.0,4.1,14.0,412.0,171.81,102.13
2016,11,16,9,45,853.0,69.5,4.15,14.5,442.5,217.64,141.14
2016,11,16,10,0,867.0,72.0,4.2,15.0,473.0,263.44,182.07
2016,11,16,10,15,877.5,73.0,4.2,15.0,497.5,310.01,224.66
2016,11,16,10,30,888.0,74.0,4.2,15.0,522.0,351.98,263.43
2016,11,16,10,45,892.5,76.0,4.2,15.5,538.5,391.66,299.44
2016,11,16,11,0,897.0,78.0,4.2,16.0,555.0,429.64,333.26
2016,11,16,11,15,900.5,78.5,4.2,16.0,564.5,463.93,364.06
2016,11,16,11,30,904.0,79.0,4.2,16.0,574.0,496.1,392.53
2016,11,16,11,45,901.5,80.0,4.25,16.0,575.0,523.57,416.91
2016,11,16,12,0,899.0,81.0,4.3,16.0,576.0,548.36,438.71
2016,11,16,12,15,896.5,80.5,4.25,16.0,570.0,568.86,456.53
2016,11,16,12,30,894.0,80.0,4.2,16.0,564.0,586.48,471.78
2016,11,16,12,45,886.5,79.5,4.2,16.0,550.0,598.32,482.49
2016,11,16,13,0,879.0,79.0,4.2,16.0,536.0,607.06,490.63
2016,11,16,13,15,869.5,78.0,4.15,15.5,515.0,613.62,497.69
2016,11,16,13,30,860.0,77.0,4.1,15.0,494.0,614.85,500.57
2016,11,16,13,45,840.5,76.5,4.1,15.0,465.5,607.5,495.86
2016,11,16,14,0,821.0,76.0,4.1,15.0,437.0,597.17,488.69
2016,11,16,14,15,800.5,73.5,4.0,14.5,403.0,581.18,477.6
2016,11,16,14,30,780.0,71.0,3.9,14.0,369.0,562.58,464.13
2016,11,16,14,45,745.5,69.0,3.85,14.0,329.5,533.86,441.43
2016,11,16,15,0,711.0,67.0,3.8,14.0,290.0,506.29,418.95
2016,11,16,15,15,667.5,62.0,3.5,13.5,248.0,466.29,386.13
2016,11,16,15,30,624.0,57.0,3.2,13.0,206.0,425.63,351.64
2016,11,16,15,45,550.5,51.0,2.95,13.0,162.5,367.99,301.57
2016,11,16,16,0,477.0,45.0,2.7,13.0,119.0,311.99,251.39
2016,11,16,16,15,365.5,34.5,2.4,12.0,80.0,235.99,182.62
2016,11,16,16,30,254.0,24.0,2.1,11.0,41.0,158.44,72.51
2016,11,16,16,45,127.0,12.0,1.85,10.5,20.5,62.63,0.0
2016,11,16,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,17,7,15,198.5,17.0,0.8,6.5,38.0,13.21,0.0
2016,11,17,7,30,397.0,34.0,0.9,7.0,76.0,27.36,17.91
2016,11,17,7,45,493.5,40.5,1.0,7.5,119.0,31.19,22.34
2016,11,17,8,0,590.0,47.0,1.1,8.0,162.0,35.03,26.18
2016,11,17,8,15,642.5,52.0,1.2,8.5,205.0,41.08,31.86
2016,11,17,8,30,695.0,57.0,1.3,9.0,248.0,43.82,34.41
2016,11,17,8,45,737.0,59.5,1.4,9.5,289.5,44.39,34.87
2016,11,17,9,0,779.0,62.0,1.5,10.0,331.0,77.04,41.15
2016,11,17,9,15,802.5,64.5,1.6,10.5,367.5,121.44,65.69
2016,11,17,9,30,826.0,67.0,1.7,11.0,404.0,167.21,99.68
2016,11,17,9,45,847.0,67.5,1.85,12.0,435.5,211.9,137.07
2016,11,17,10,0,868.0,68.0,2.0,13.0,467.0,260.96,179.97
2016,11,17,10,15,879.0,69.5,2.05,13.5,491.5,304.29,219.32
2016,11,17,10,30,890.0,71.0,2.1,14.0,516.0,346.8,257.79
2016,11,17,10,45,898.5,71.0,2.2,14.5,533.5,386.04,293.19
2016,11,17,11,0,907.0,71.0,2.3,15.0,551.0,423.81,326.7
2016,11,17,11,15,911.0,71.5,2.25,15.0,560.5,458.51,357.38
2016,11,17,11,30,915.0,72.0,2.2,15.0,570.0,491.11,385.69
2016,11,17,11,45,916.5,71.5,2.2,15.5,572.5,519.24,409.34
2016,11,17,12,0,918.0,71.0,2.2,16.0,575.0,544.83,430.44
2016,11,17,12,15,916.0,71.0,2.2,16.0,569.0,566.39,448.83
2016,11,17,12,30,914.0,71.0,2.2,16.0,563.0,585.07,464.7
2016,11,17,12,45,908.5,70.0,2.25,16.5,549.5,597.73,475.15
2016,11,17,13,0,903.0,69.0,2.3,17.0,536.0,607.29,483.07
2016,11,17,13,15,894.5,68.0,2.25,17.0,515.0,611.95,487.6
2016,11,17,13,30,886.0,67.0,2.2,17.0,494.0,613.48,489.65
2016,11,17,13,45,872.5,65.5,2.2,17.0,466.5,608.36,486.83
2016,11,17,14,0,859.0,64.0,2.2,17.0,439.0,600.24,481.62
2016,11,17,14,15,840.5,62.0,2.1,16.5,405.5,585.67,471.75
2016,11,17,14,30,822.0,60.0,2.0,16.0,372.0,572.34,462.4
2016,11,17,14,45,795.0,57.5,1.95,16.0,333.0,547.21,443.07
2016,11,17,15,0,768.0,55.0,1.9,16.0,294.0,520.01,421.59
2016,11,17,15,15,728.0,51.0,1.65,15.0,252.0,481.97,391.56
2016,11,17,15,30,688.0,47.0,1.4,14.0,210.0,442.95,359.47
2016,11,17,15,45,627.0,41.5,1.15,13.5,166.5,390.75,314.9
2016,11,17,16,0,566.0,36.0,0.9,13.0,123.0,339.41,269.22
2016,11,17,16,15,457.5,28.5,0.95,12.5,83.0,265.52,202.3
2016,11,17,16,30,349.0,21.0,1.0,12.0,43.0,190.03,77.68
2016,11,17,16,45,174.5,10.5,1.05,11.5,21.5,79.94,0.0
2016,11,17,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,18,7,15,207.5,15.5,1.75,7.0,37.0,11.96,0.0
2016,11,18,7,30,415.0,31.0,2.0,8.0,74.0,24.68,15.33
2016,11,18,7,45,507.0,38.5,2.25,9.0,117.5,29.56,20.67
2016,11,18,8,0,599.0,46.0,2.5,10.0,161.0,34.34,25.27
2016,11,18,8,15,654.0,51.5,2.45,10.5,204.5,40.82,31.31
2016,11,18,8,30,709.0,57.0,2.4,11.0,248.0,44.04,34.28
2016,11,18,8,45,746.0,60.5,2.4,12.0,290.0,45.44,35.44
2016,11,18,9,0,783.0,64.0,2.4,13.0,332.0,76.36,41.22
2016,11,18,9,15,807.0,67.0,2.65,14.0,369.0,121.32,65.08
2016,11,18,9,30,831.0,70.0,2.9,15.0,406.0,167.72,98.63
2016,11,18,9,45,849.5,71.5,3.15,16.0,437.5,212.98,136.01
2016,11,18,10,0,868.0,73.0,3.4,17.0,469.0,258.62,175.77
2016,11,18,10,15,878.0,74.5,3.5,17.5,493.0,302.1,215.04
2016,11,18,10,30,888.0,76.0,3.6,18.0,517.0,347.59,255.72
2016,11,18,10,45,893.0,77.5,3.75,18.5,534.0,386.96,291.14
2016,11,18,11,0,898.0,79.0,3.9,19.0,551.0,424.66,324.53
2016,11,18,11,15,900.0,79.5,3.95,19.0,559.5,458.33,354.63
2016,11,18,11,30,902.0,80.0,4.0,19.0,568.0,489.8,382.37
2016,11,18,11,45,898.5,81.0,4.1,19.5,568.5,516.77,405.42
2016,11,18,12,0,895.0,82.0,4.2,20.0,569.0,541.02,425.81
2016,11,18,12,15,890.5,81.5,4.25,20.0,562.0,560.42,442.83
2016,11,18,12,30,886.0,81.0,4.3,20.0,555.0,576.9,457.34
2016,11,18,12,45,877.0,80.5,4.35,20.0,540.5,589.61,468.73
2016,11,18,13,0,868.0,80.0,4.4,20.0,526.0,597.92,476.61
2016,11,18,13,15,858.0,79.0,4.4,20.0,505.0,601.98,480.96
2016,11,18,13,30,848.0,78.0,4.4,20.0,484.0,602.97,482.84
2016,11,18,13,45,833.0,76.5,4.4,20.0,456.5,597.38,479.56
2016,11,18,14,0,818.0,75.0,4.4,20.0,429.0,588.84,473.87
2016,11,18,14,15,798.0,72.5,4.2,19.5,395.5,573.37,462.99
2016,11,18,14,30,778.0,70.0,4.0,19.0,362.0,555.29,449.9
2016,11,18,14,45,750.0,66.5,3.8,19.0,324.0,529.01,429.18
2016,11,18,15,0,722.0,63.0,3.6,19.0,286.0,500.72,406.32
2016,11,18,15,15,679.5,58.5,3.15,18.0,244.5,461.54,375.11
2016,11,18,15,30,637.0,54.0,2.7,17.0,203.0,425.35,344.91
2016,11,18,15,45,571.0,47.5,2.3,16.0,160.0,371.23,299.23
2016,11,18,16,0,505.0,41.0,1.9,15.0,117.0,318.52,252.88
