Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,9,0,542.0,73.0,2.3,16.0,224.0,52.46,41.03
2016,12,9,9,15,566.5,78.5,2.4,16.0,255.0,70.57,44.37
2016,12,9,9,30,591.0,84.0,2.5,16.0,286.0,106.32,62.36
2016,12,9,9,45,387.0,125.5,2.6,16.5,263.0,145.65,99.69
2016,12,9,10,0,183.0,167.0,2.7,17.0,240.0,171.06,129.06
2016,12,9,10,15,170.0,179.0,2.75,17.0,250.0,188.98,144.69
2016,12,9,10,30,157.0,191.0,2.8,17.0,260.0,205.66,159.4
2016,12,9,10,45,287.5,181.0,2.9,17.5,313.5,243.3,186.7
2016,12,9,11,0,418.0,171.0,3.0,18.0,367.0,291.05,223.19
2016,12,9,11,15,209.0,157.0,2.9,18.0,255.0,220.52,172.24
2016,12,9,11,30,0.0,143.0,2.8,18.0,143.0,132.42,104.06
2016,12,9,11,45,35.0,178.0,2.75,18.0,195.5,180.98,143.45
2016,12,9,12,0,70.0,213.0,2.7,18.0,248.0,231.93,184.31
2016,12,9,12,15,96.0,215.5,2.6,18.0,262.5,250.38,199.15
2016,12,9,12,30,122.0,218.0,2.5,18.0,277.0,273.83,218.1
2016,12,9,12,45,227.0,203.0,2.45,18.0,310.5,317.85,253.88
2016,12,9,13,0,332.0,188.0,2.4,18.0,344.0,369.56,295.52
2016,12,9,13,15,328.0,181.0,2.25,17.5,330.5,367.21,294.55
2016,12,9,13,30,324.0,174.0,2.1,17.0,317.0,363.56,292.7
2016,12,9,13,45,249.0,171.0,2.0,17.0,277.0,323.7,261.14
2016,12,9,14,0,174.0,168.0,1.9,17.0,237.0,275.28,222.45
2016,12,9,14,15,169.0,155.0,1.7,17.0,218.0,260.9,211.23
2016,12,9,14,30,164.0,142.0,1.5,17.0,199.0,245.83,199.17
2016,12,9,14,45,158.5,127.0,1.35,17.0,177.0,227.48,184.32
2016,12,9,15,0,153.0,112.0,1.2,17.0,155.0,208.52,168.7
2016,12,9,15,15,141.0,96.0,1.1,16.5,131.0,184.38,148.8
2016,12,9,15,30,129.0,80.0,1.0,16.0,107.0,159.93,128.15
2016,12,9,15,45,110.0,63.0,0.9,15.5,82.5,130.44,102.84
2016,12,9,16,0,91.0,46.0,0.8,15.0,58.0,100.82,76.81
2016,12,9,16,15,45.5,31.0,0.75,15.0,37.0,62.82,41.19
2016,12,9,16,30,0.0,16.0,0.7,15.0,16.0,15.31,0.0
2016,12,9,16,45,0.0,8.0,0.7,15.0,8.0,7.63,0.0
2016,12,9,17,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,2.0,4.1,15.0,2.0,1.91,0.0
2016,12,10,7,30,0.0,4.0,4.1,15.0,4.0,3.81,0.0
2016,12,10,7,45,0.0,11.0,4.1,15.0,11.0,10.19,1.9
2016,12,10,8,0,0.0,18.0,4.1,15.0,18.0,16.68,8.66
2016,12,10,8,15,0.0,26.0,4.05,15.0,26.0,24.12,15.53
2016,12,10,8,30,0.0,34.0,4.0,15.0,34.0,31.56,22.35
2016,12,10,8,45,0.0,41.5,3.95,15.0,41.5,38.54,28.73
2016,12,10,9,0,0.0,49.0,3.9,15.0,49.0,45.53,35.03
2016,12,10,9,15,0.0,56.5,3.95,15.0,56.5,52.53,39.24
2016,12,10,9,30,0.0,64.0,4.0,15.0,64.0,59.53,45.17
2016,12,10,9,45,0.0,67.0,4.1,15.5,67.0,62.33,47.39
2016,12,10,10,0,0.0,70.0,4.2,16.0,70.0,65.13,49.59
2016,12,10,10,15,0.0,38.0,4.15,16.0,38.0,35.29,24.33
2016,12,10,10,30,0.0,6.0,4.1,16.0,6.0,5.56,0.0
2016,12,10,10,45,0.0,45.5,4.05,16.0,45.5,42.28,30.19
2016,12,10,11,0,0.0,85.0,4.0,16.0,85.0,79.1,61.06
2016,12,10,11,15,0.0,47.5,3.85,16.0,47.5,44.15,31.67
2016,12,10,11,30,0.0,10.0,3.7,16.0,10.0,9.28,2.21
2016,12,10,11,45,0.0,9.5,3.6,16.0,9.5,8.82,1.81
2016,12,10,12,0,0.0,9.0,3.5,16.0,9.0,8.35,1.42
2016,12,10,12,15,0.0,35.0,3.35,16.0,35.0,32.52,21.87
2016,12,10,12,30,0.0,61.0,3.2,16.0,61.0,56.74,42.25
2016,12,10,12,45,0.0,95.5,3.05,16.0,95.5,89.1,69.31
2016,12,10,13,0,0.0,130.0,2.9,16.0,130.0,122.27,96.86
2016,12,10,13,15,0.0,100.5,2.8,16.0,100.5,94.08,73.51
2016,12,10,13,30,0.0,71.0,2.7,16.0,71.0,66.07,50.2
2016,12,10,13,45,0.0,68.5,2.6,16.0,68.5,63.73,48.33
2016,12,10,14,0,0.0,66.0,2.5,16.0,66.0,61.39,46.43
2016,12,10,14,15,0.0,61.0,2.35,15.5,61.0,56.72,42.65
2016,12,10,14,30,0.0,56.0,2.2,15.0,56.0,52.06,38.83
2016,12,10,14,45,0.0,49.5,2.05,15.0,49.5,45.99,33.7
2016,12,10,15,0,0.0,43.0,1.9,15.0,43.0,39.94,28.53
2016,12,10,15,15,0.0,36.5,1.8,15.0,36.5,33.88,23.31
2016,12,10,15,30,0.0,30.0,1.7,15.0,30.0,27.83,18.04
2016,12,10,15,45,0.0,23.0,1.6,15.0,23.0,21.33,12.34
2016,12,10,16,0,0.0,16.0,1.5,15.0,16.0,14.82,6.61
2016,12,10,16,15,0.0,10.0,1.45,14.5,10.0,9.26,1.33
2016,12,10,16,30,0.0,4.0,1.4,14.0,4.0,3.7,0.0
2016,12,10,16,45,0.0,2.0,1.35,14.0,2.0,1.91,0.0
2016,12,10,17,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,9.0,0.85,6.0,9.0,8.58,0.0
2016,12,11,7,30,0.0,18.0,0.8,6.0,18.0,17.16,0.0
2016,12,11,7,45,106.0,30.5,0.75,6.5,43.5,25.03,13.11
2016,12,11,8,0,212.0,43.0,0.7,7.0,69.0,33.3,23.71
2016,12,11,8,15,245.5,57.5,0.75,7.5,98.5,43.84,33.87
2016,12,11,8,30,279.0,72.0,0.8,8.0,128.0,54.06,43.45
2016,12,11,8,45,299.5,85.0,0.9,8.5,157.0,62.77,51.51
2016,12,11,9,0,320.0,98.0,1.0,9.0,186.0,71.24,59.19
2016,12,11,9,15,335.0,109.5,1.1,9.0,212.5,86.83,64.75
2016,12,11,9,30,350.0,121.0,1.2,9.0,239.0,116.2,82.01
2016,12,11,9,45,247.0,144.0,1.3,9.5,231.0,145.08,107.97
2016,12,11,10,0,144.0,167.0,1.4,10.0,223.0,163.65,127.65
2016,12,11,10,15,106.5,175.0,1.5,10.0,218.5,171.89,136.4
2016,12,11,10,30,69.0,183.0,1.6,10.0,214.0,178.27,143.45
2016,12,11,10,45,111.5,194.5,1.75,10.5,246.0,204.04,163.61
2016,12,11,11,0,154.0,206.0,1.9,11.0,278.0,234.6,187.95
2016,12,11,11,15,171.0,210.5,1.9,11.5,292.0,252.98,202.91
2016,12,11,11,30,188.0,215.0,1.9,12.0,306.0,272.09,218.5
2016,12,11,11,45,169.0,217.5,1.95,12.5,300.0,274.94,221.29
2016,12,11,12,0,150.0,220.0,2.0,13.0,294.0,276.28,222.69
2016,12,11,12,15,262.0,204.5,1.95,13.0,332.5,324.04,261.48
2016,12,11,12,30,374.0,189.0,1.9,13.0,371.0,372.76,300.92
2016,12,11,12,45,191.5,177.5,1.9,13.0,271.0,273.43,221.95
2016,12,11,13,0,9.0,166.0,1.9,13.0,171.0,162.02,130.5
2016,12,11,13,15,6.5,158.5,1.95,13.0,162.0,154.23,124.48
2016,12,11,13,30,4.0,151.0,2.0,13.0,153.0,146.34,118.08
2016,12,11,13,45,2.0,105.5,2.05,13.0,106.5,100.56,79.98
2016,12,11,14,0,0.0,60.0,2.1,13.0,60.0,55.79,42.2
2016,12,11,14,15,0.0,55.5,2.0,12.5,55.5,51.59,38.79
2016,12,11,14,30,0.0,51.0,1.9,12.0,51.0,47.39,35.32
2016,12,11,14,45,0.0,45.0,1.85,12.0,45.0,41.8,30.53
2016,12,11,15,0,0.0,39.0,1.8,12.0,39.0,36.21,25.7
2016,12,11,15,15,0.0,33.0,1.5,11.5,33.0,30.62,20.88
2016,12,11,15,30,0.0,27.0,1.2,11.0,27.0,25.04,16.0
2016,12,11,15,45,0.0,21.0,0.95,10.5,21.0,19.47,11.06
2016,12,11,16,0,0.0,15.0,0.7,10.0,15.0,13.9,6.08
2016,12,11,16,15,0.0,9.5,0.7,9.5,9.5,8.79,1.14
2016,12,11,16,30,0.0,4.0,0.7,9.0,4.0,3.7,0.0
2016,12,11,16,45,0.0,2.0,0.75,9.0,2.0,1.91,0.0
2016,12,11,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,8.5,0.95,5.5,8.5,8.1,0.0
2016,12,12,7,30,0.0,17.0,1.0,6.0,17.0,16.2,0.0
2016,12,12,7,45,134.5,28.5,1.1,6.5,44.5,22.39,10.68
2016,12,12,8,0,269.0,40.0,1.2,7.0,72.0,30.98,21.59
2016,12,12,8,15,310.0,53.0,1.25,7.5,104.0,40.41,30.74
2016,12,12,8,30,351.0,66.0,1.3,8.0,136.0,49.55,39.35
2016,12,12,8,45,380.5,77.0,1.4,8.5,167.5,56.85,46.15
2016,12,12,9,0,410.0,88.0,1.5,9.0,199.0,63.95,52.62
2016,12,12,9,15,432.0,96.5,1.4,9.0,228.0,77.97,56.34
2016,12,12,9,30,454.0,105.0,1.3,9.0,257.0,109.75,73.03
2016,12,12,9,45,488.0,110.0,1.25,9.5,287.5,141.7,94.56
2016,12,12,10,0,522.0,115.0,1.2,10.0,318.0,176.07,121.22
2016,12,12,10,15,672.0,92.5,1.1,10.5,372.0,212.71,146.81
2016,12,12,10,30,822.0,70.0,1.0,11.0,426.0,261.96,184.77
2016,12,12,10,45,666.0,109.5,0.95,11.5,406.0,285.95,212.51
2016,12,12,11,0,510.0,149.0,0.9,12.0,386.0,298.05,228.7
2016,12,12,11,15,538.0,146.0,0.95,12.0,401.5,326.36,253.4
2016,12,12,11,30,566.0,143.0,1.0,12.0,417.0,355.09,278.2
2016,12,12,11,45,440.0,173.0,1.05,12.0,386.5,350.6,277.91
2016,12,12,12,0,314.0,203.0,1.1,12.0,356.0,335.48,268.23
2016,12,12,12,15,278.5,206.5,1.1,12.0,342.0,333.17,267.6
2016,12,12,12,30,243.0,210.0,1.1,12.0,328.0,328.53,264.73
2016,12,12,12,45,205.0,208.0,1.15,12.0,306.0,310.38,251.11
2016,12,12,13,0,167.0,206.0,1.2,12.0,284.0,294.45,238.97
2016,12,12,13,15,148.0,198.5,1.15,12.0,265.5,281.47,228.94
2016,12,12,13,30,129.0,191.0,1.1,12.0,247.0,267.51,217.99
2016,12,12,13,45,209.5,173.5,1.1,12.0,259.0,296.66,242.82
2016,12,12,14,0,290.0,156.0,1.1,12.0,271.0,332.59,272.6
2016,12,12,14,15,278.0,146.5,1.0,12.0,249.5,318.28,261.0
2016,12,12,14,30,266.0,137.0,0.9,12.0,228.0,303.02,248.76
2016,12,12,14,45,256.5,122.5,0.85,12.0,203.0,282.4,232.16
2016,12,12,15,0,247.0,108.0,0.8,12.0,178.0,260.84,214.44
2016,12,12,15,15,228.5,93.5,0.75,11.5,150.5,233.84,192.1
2016,12,12,15,30,210.0,79.0,0.7,11.0,123.0,206.5,168.83
2016,12,12,15,45,183.5,63.0,0.65,10.5,95.0,173.1,139.83
2016,12,12,16,0,157.0,47.0,0.6,10.0,67.0,139.88,110.06
2016,12,12,16,15,78.5,33.0,0.6,9.5,43.0,88.0,61.47
2016,12,12,16,30,0.0,19.0,0.6,9.0,19.0,19.44,0.0
2016,12,12,16,45,0.0,9.5,0.65,9.0,9.5,9.05,0.0
2016,12,12,17,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,4.0,1.0,9.5,4.0,3.81,0.0
2016,12,13,7,30,0.0,8.0,1.1,10.0,8.0,7.63,0.0
2016,12,13,7,45,0.0,23.0,1.2,10.5,23.0,21.12,9.06
2016,12,13,8,0,0.0,38.0,1.3,11.0,38.0,34.24,23.94
2016,12,13,8,15,7.5,55.0,1.35,11.5,56.5,48.76,37.54
2016,12,13,8,30,15.0,72.0,1.4,12.0,75.0,63.09,50.69
2016,12,13,8,45,23.0,87.5,1.5,12.5,93.5,73.54,60.21
2016,12,13,9,0,31.0,103.0,1.6,13.0,112.0,85.6,70.97
2016,12,13,9,15,36.5,117.5,1.55,13.0,129.0,98.01,77.74
2016,12,13,9,30,42.0,132.0,1.5,13.0,146.0,113.63,89.81
2016,12,13,9,45,21.0,130.5,1.45,13.5,137.5,118.14,93.85
2016,12,13,10,0,0.0,129.0,1.4,14.0,129.0,116.03,92.69
2016,12,13,10,15,64.5,158.5,1.4,14.0,186.0,151.97,119.75
2016,12,13,10,30,129.0,188.0,1.4,14.0,243.0,194.61,152.53
2016,12,13,10,45,74.5,181.5,1.4,14.0,213.5,183.15,145.23
2016,12,13,11,0,20.0,175.0,1.4,14.0,184.0,165.93,132.74
2016,12,13,11,15,213.0,178.0,1.4,14.0,280.5,238.71,188.71
2016,12,13,11,30,406.0,181.0,1.4,14.0,377.0,327.14,257.45
2016,12,13,11,45,346.0,194.0,1.4,14.5,362.0,327.94,259.28
2016,12,13,12,0,286.0,207.0,1.4,15.0,347.0,326.25,258.95
2016,12,13,12,15,164.0,202.5,1.3,14.5,283.0,271.99,217.51
2016,12,13,12,30,42.0,198.0,1.2,14.0,219.0,210.23,168.66
2016,12,13,12,45,40.5,194.0,1.15,14.0,213.5,208.15,167.38
2016,12,13,13,0,39.0,190.0,1.1,14.0,208.0,205.87,165.71
2016,12,13,13,15,19.5,151.0,1.05,14.0,160.0,153.72,123.28
2016,12,13,13,30,0.0,112.0,1.0,14.0,112.0,105.47,83.46
2016,12,13,13,45,0.0,105.5,0.95,14.0,105.5,99.45,78.65
2016,12,13,14,0,0.0,99.0,0.9,14.0,99.0,93.41,73.72
2016,12,13,14,15,0.0,91.0,0.8,14.0,91.0,85.86,67.48
2016,12,13,14,30,0.0,83.0,0.7,14.0,83.0,78.29,61.19
2016,12,13,14,45,0.0,73.5,0.65,14.0,73.5,69.18,53.54
2016,12,13,15,0,0.0,64.0,0.6,14.0,64.0,60.04,45.78
2016,12,13,15,15,0.0,54.0,0.55,13.5,54.0,50.33,37.54
2016,12,13,15,30,0.0,44.0,0.5,13.0,44.0,40.89,29.39
2016,12,13,15,45,0.0,34.0,0.45,13.0,34.0,31.57,21.2
2016,12,13,16,0,0.0,24.0,0.4,13.0,24.0,22.27,12.95
2016,12,13,16,15,0.0,15.0,0.4,12.5,15.0,13.9,5.05
2016,12,13,16,30,0.0,6.0,0.4,12.0,6.0,5.55,0.0
2016,12,13,16,45,0.0,3.0,0.45,12.0,3.0,2.86,0.0
2016,12,13,17,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,6.5,1.9,11.5,6.5,0.0,0.0
2016,12,14,7,30,0.0,13.0,2.1,12.0,13.0,12.39,0.0
2016,12,14,7,45,73.0,27.0,2.3,12.5,35.5,22.27,9.18
2016,12,14,8,0,146.0,41.0,2.5,13.0,58.0,33.32,22.84
2016,12,14,8,15,177.0,57.0,2.55,13.0,86.0,45.52,34.41
2016,12,14,8,30,208.0,73.0,2.6,13.0,114.0,57.37,45.4
2016,12,14,8,45,227.5,88.0,2.65,13.5,141.5,68.16,55.21
2016,12,14,9,0,247.0,103.0,2.7,14.0,169.0,78.64,64.57
2016,12,14,9,15,264.5,115.0,2.75,14.0,194.5,91.3,69.59
2016,12,14,9,30,282.0,127.0,2.8,14.0,220.0,117.45,84.64
2016,12,14,9,45,318.5,135.0,2.85,14.5,250.0,144.07,102.46
2016,12,14,10,0,355.0,143.0,2.9,15.0,280.0,173.52,124.58
2016,12,14,10,15,190.0,154.5,2.9,15.0,228.5,171.19,130.28
2016,12,14,10,30,25.0,166.0,2.9,15.0,177.0,155.37,123.89
2016,12,14,10,45,178.5,175.0,2.95,15.0,257.5,205.48,160.63
2016,12,14,11,0,332.0,184.0,3.0,15.0,338.0,270.46,210.65
2016,12,14,11,15,329.5,190.0,3.0,15.0,345.5,289.76,227.74
2016,12,14,11,30,327.0,196.0,3.0,15.0,353.0,308.2,244.04
2016,12,14,11,45,217.0,206.5,3.0,15.5,311.0,283.6,226.11
2016,12,14,12,0,107.0,217.0,3.0,16.0,269.0,251.06,200.85
2016,12,14,12,15,165.0,214.5,3.0,16.0,294.5,283.6,227.46
2016,12,14,12,30,223.0,212.0,3.0,16.0,320.0,315.8,253.76
2016,12,14,12,45,122.0,194.5,3.0,16.0,253.5,254.25,204.67
2016,12,14,13,0,21.0,177.0,3.0,16.0,187.0,178.98,143.37
2016,12,14,13,15,10.5,161.0,2.95,16.0,166.0,158.78,127.03
2016,12,14,13,30,0.0,145.0,2.9,16.0,145.0,138.1,110.06
2016,12,14,13,45,0.0,131.5,2.9,16.0,131.5,125.36,99.7
2016,12,14,14,0,0.0,118.0,2.9,16.0,118.0,112.5,89.16
2016,12,14,14,15,0.0,108.5,2.75,15.5,108.5,103.62,82.04
2016,12,14,14,30,0.0,99.0,2.6,15.0,99.0,94.71,74.82
2016,12,14,14,45,0.0,88.5,2.5,15.0,88.5,84.74,66.47
2016,12,14,15,0,0.0,78.0,2.4,15.0,78.0,74.74,58.02
2016,12,14,15,15,0.0,66.0,2.25,14.5,66.0,63.08,48.15
2016,12,14,15,30,0.0,54.0,2.1,14.0,54.0,51.34,38.07
2016,12,14,15,45,0.0,41.5,1.95,14.0,41.5,38.91,27.23
2016,12,14,16,0,0.0,29.0,1.8,14.0,29.0,26.93,16.7
2016,12,14,16,15,0.0,18.5,1.8,13.5,18.5,17.16,7.52
2016,12,14,16,30,0.0,8.0,1.8,13.0,8.0,7.41,0.0
2016,12,14,16,45,0.0,4.0,1.8,13.0,4.0,3.81,0.0
2016,12,14,17,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,2.0,4.2,13.0,2.0,0.0,0.0
2016,12,15,7,30,0.0,4.0,4.2,13.0,4.0,3.81,0.0
2016,12,15,7,45,0.0,11.5,4.25,13.5,11.5,10.65,1.13
2016,12,15,8,0,0.0,19.0,4.3,14.0,19.0,17.62,9.32
2016,12,15,8,15,0.0,28.0,4.2,14.0,28.0,25.99,17.15
2016,12,15,8,30,0.0,37.0,4.1,14.0,37.0,34.36,24.87
2016,12,15,8,45,0.0,46.0,4.05,14.0,46.0,42.75,32.55
2016,12,15,9,0,0.0,55.0,4.0,14.0,55.0,51.14,40.16
2016,12,15,9,15,0.0,63.5,4.05,14.0,63.5,58.87,44.81
2016,12,15,9,30,0.0,72.0,4.1,14.0,72.0,66.55,51.34
2016,12,15,9,45,0.0,79.5,4.15,14.5,79.5,73.4,56.99
2016,12,15,10,0,0.0,87.0,4.2,15.0,87.0,80.27,62.6
2016,12,15,10,15,0.0,65.5,4.2,15.0,65.5,60.93,46.19
2016,12,15,10,30,0.0,44.0,4.2,15.0,44.0,40.88,29.16
2016,12,15,10,45,0.0,56.0,4.2,15.0,56.0,52.07,38.6
2016,12,15,11,0,0.0,68.0,4.2,15.0,68.0,63.27,48.0
2016,12,15,11,15,0.0,71.0,4.15,15.0,71.0,66.07,50.31
2016,12,15,11,30,0.0,74.0,4.1,15.0,74.0,68.88,52.64
2016,12,15,11,45,0.0,74.5,4.1,15.5,74.5,69.35,52.9
2016,12,15,12,0,0.0,75.0,4.1,16.0,75.0,69.82,53.17
2016,12,15,12,15,0.0,91.5,4.1,16.0,91.5,85.24,66.06
2016,12,15,12,30,0.0,108.0,4.1,16.0,108.0,100.8,79.02
2016,12,15,12,45,0.0,98.5,4.2,16.0,98.5,91.93,71.67
2016,12,15,13,0,0.0,89.0,4.3,16.0,89.0,82.99,64.27
2016,12,15,13,15,0.0,70.0,4.45,16.0,70.0,65.14,49.38
2016,12,15,13,30,0.0,51.0,4.6,16.0,51.0,47.41,34.52
2016,12,15,13,45,0.0,40.5,4.75,16.0,40.5,37.62,26.3
2016,12,15,14,0,0.0,30.0,4.9,16.0,30.0,27.85,18.04
2016,12,15,14,15,0.0,28.0,4.9,16.0,28.0,25.98,16.49
2016,12,15,14,30,0.0,26.0,4.9,16.0,26.0,24.12,14.93
2016,12,15,14,45,0.0,23.0,4.95,16.0,23.0,21.33,12.56
2016,12,15,15,0,0.0,20.0,5.0,16.0,20.0,18.54,10.17
2016,12,15,15,15,0.0,17.0,4.9,15.5,17.0,15.75,7.79
2016,12,15,15,30,0.0,14.0,4.8,15.0,14.0,12.97,5.38
2016,12,15,15,45,0.0,10.5,4.7,15.0,10.5,9.72,2.54
2016,12,15,16,0,0.0,7.0,4.6,15.0,7.0,6.48,0.0
2016,12,15,16,15,0.0,4.5,4.5,15.0,4.5,4.16,0.0
2016,12,15,16,30,0.0,2.0,4.4,15.0,2.0,1.85,0.0
2016,12,15,16,45,0.0,1.0,4.3,15.0,1.0,0.95,0.0
2016,12,15,17,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.55,9.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,8.5,3.7,7.0,8.5,0.0,0.0
2016,12,16,7,30,0.0,17.0,3.8,7.0,17.0,16.2,0.0
2016,12,16,7,45,214.5,26.5,3.9,7.5,50.5,20.95,7.39
2016,12,16,8,0,429.0,36.0,4.0,8.0,84.0,28.96,19.42
2016,12,16,8,15,511.5,43.0,4.15,8.0,124.0,33.33,24.18
2016,12,16,8,30,594.0,50.0,4.3,8.0,164.0,37.66,28.5
2016,12,16,8,45,648.5,54.5,4.5,8.5,204.5,39.75,30.57
2016,12,16,9,0,703.0,59.0,4.7,9.0,245.0,46.02,36.32
2016,12,16,9,15,736.0,62.0,4.75,9.0,281.5,54.14,43.76
2016,12,16,9,30,769.0,65.0,4.8,9.0,318.0,95.52,51.6
2016,12,16,9,45,795.5,66.5,4.85,9.5,351.0,137.14,78.12
2016,12,16,10,0,822.0,68.0,4.9,10.0,384.0,180.12,111.95
2016,12,16,10,15,837.5,70.0,4.9,10.0,410.0,222.49,149.35
2016,12,16,10,30,853.0,72.0,4.9,10.0,436.0,264.73,188.27
2016,12,16,10,45,863.0,73.0,4.9,10.5,455.5,304.17,225.2
2016,12,16,11,0,873.0,74.0,4.9,11.0,475.0,342.58,261.04
2016,12,16,11,15,878.5,75.0,4.85,11.0,487.0,378.18,294.65
2016,12,16,11,30,884.0,76.0,4.8,11.0,499.0,412.05,326.24
2016,12,16,11,45,884.0,77.0,4.8,11.0,503.5,441.76,354.0
2016,12,16,12,0,884.0,78.0,4.8,11.0,508.0,469.11,379.27
2016,12,16,12,15,883.0,77.5,4.7,11.0,505.5,492.01,400.28
2016,12,16,12,30,882.0,77.0,4.6,11.0,503.0,512.27,418.67
2016,12,16,12,45,878.0,76.5,4.6,11.0,492.5,528.29,433.55
2016,12,16,13,0,874.0,76.0,4.6,11.0,482.0,541.43,445.82
2016,12,16,13,15,865.5,75.0,4.55,11.0,464.5,548.74,453.05
2016,12,16,13,30,857.0,74.0,4.5,11.0,447.0,553.03,457.65
2016,12,16,13,45,841.5,73.0,4.5,11.0,422.5,550.53,456.75
2016,12,16,14,0,826.0,72.0,4.5,11.0,398.0,545.07,453.25
2016,12,16,14,15,806.0,69.5,4.4,10.5,367.5,532.64,444.46
2016,12,16,14,30,786.0,67.0,4.3,10.0,337.0,517.53,433.12
2016,12,16,14,45,755.5,64.0,4.2,10.0,301.0,493.72,413.45
2016,12,16,15,0,725.0,61.0,4.1,10.0,265.0,467.81,391.45
2016,12,16,15,15,680.0,56.5,3.75,9.5,225.5,430.96,360.05
2016,12,16,15,30,635.0,52.0,3.4,9.0,186.0,397.04,329.91
2016,12,16,15,45,566.0,45.5,3.05,8.5,145.5,345.62,284.26
2016,12,16,16,0,497.0,39.0,2.7,8.0,105.0,295.36,237.77
2016,12,16,16,15,248.5,35.0,2.55,7.5,68.0,173.05,128.11
2016,12,16,16,30,0.0,31.0,2.4,7.0,31.0,40.05,0.0
2016,12,16,16,45,0.0,15.5,2.25,6.5,15.5,14.77,0.0
2016,12,16,17,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,9.0,1.2,0.5,9.0,0.0,0.0
2016,12,17,7,30,0.0,18.0,1.2,1.0,18.0,17.16,0.0
2016,12,17,7,45,260.0,24.5,1.3,2.0,53.5,20.07,6.5
2016,12,17,8,0,520.0,31.0,1.4,3.0,89.0,26.66,17.82
2016,12,17,8,15,597.5,37.5,1.55,3.5,131.0,31.21,22.76
2016,12,17,8,30,675.0,44.0,1.7,4.0,173.0,35.71,27.22
2016,12,17,8,45,722.5,48.0,1.9,4.5,214.0,37.8,29.32
2016,12,17,9,0,770.0,52.0,2.1,5.0,255.0,39.95,31.36
2016,12,17,9,15,800.5,55.5,2.2,5.5,293.0,47.69,38.47
2016,12,17,9,30,831.0,59.0,2.3,6.0,331.0,92.37,47.89
2016,12,17,9,45,852.0,61.0,2.4,6.5,363.5,136.7,76.16
2016,12,17,10,0,873.0,63.0,2.5,7.0,396.0,181.78,111.9
2016,12,17,10,15,886.5,64.5,2.5,7.5,422.5,228.96,153.25
2016,12,17,10,30,900.0,66.0,2.5,8.0,449.0,271.92,192.54
2016,12,17,10,45,908.5,67.5,2.55,8.5,468.5,312.82,230.71
2016,12,17,11,0,917.0,69.0,2.6,9.0,488.0,352.45,267.56
2016,12,17,11,15,922.0,69.5,2.6,9.0,500.5,388.48,301.42
2016,12,17,11,30,927.0,70.0,2.6,9.0,513.0,422.59,333.11
2016,12,17,11,45,927.0,70.5,2.6,9.0,517.5,452.59,360.91
2016,12,17,12,0,927.0,71.0,2.6,9.0,522.0,480.11,386.09
2016,12,17,12,15,926.0,71.0,2.55,9.0,519.0,504.06,407.76
2016,12,17,12,30,925.0,71.0,2.5,9.0,516.0,525.28,426.77
2016,12,17,12,45,914.5,72.0,2.5,9.5,504.5,539.95,439.6
2016,12,17,13,0,904.0,73.0,2.5,10.0,493.0,551.48,449.61
2016,12,17,13,15,895.5,72.0,2.4,10.0,475.5,558.83,456.55
2016,12,17,13,30,887.0,71.0,2.3,10.0,458.0,565.39,462.55
2016,12,17,13,45,873.0,69.5,2.25,10.0,433.0,563.4,461.91
2016,12,17,14,0,859.0,68.0,2.2,10.0,408.0,558.37,458.7
2016,12,17,14,15,839.5,65.5,2.05,9.5,376.5,546.27,450.09
2016,12,17,14,30,820.0,63.0,1.9,9.0,345.0,531.39,438.93
2016,12,17,14,45,790.5,60.0,1.75,9.0,309.0,507.98,419.77
2016,12,17,15,0,761.0,57.0,1.6,9.0,273.0,482.39,398.28
2016,12,17,15,15,717.5,53.0,1.4,8.0,232.5,446.55,368.96
2016,12,17,15,30,674.0,49.0,1.2,7.0,192.0,409.53,337.43
2016,12,17,15,45,604.0,43.0,1.05,6.5,150.5,356.86,291.57
2016,12,17,16,0,534.0,37.0,0.9,6.0,109.0,304.91,244.39
2016,12,17,16,15,267.0,35.0,0.95,5.5,71.0,180.97,134.81
2016,12,17,16,30,0.0,33.0,1.0,5.0,33.0,43.88,0.0
2016,12,17,16,45,0.0,16.5,1.05,5.0,16.5,15.73,0.0
2016,12,17,17,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,7,15,105.0,6.0,1.15,-0.5,8.0,0.0,0.0
2016,12,18,7,30,210.0,12.0,1.3,0.0,16.0,11.44,0.0
2016,12,18,7,45,361.0,21.0,1.5,0.5,51.0,18.34,4.89
2016,12,18,8,0,512.0,30.0,1.7,1.0,86.0,25.7,17.06
2016,12,18,8,15,591.5,36.5,1.7,1.5,128.0,30.29,22.09
2016,12,18,8,30,671.0,43.0,1.7,2.0,170.0,34.82,26.62
2016,12,18,8,45,722.0,46.5,1.7,2.5,211.5,36.49,28.35
2016,12,18,9,0,773.0,50.0,1.7,3.0,253.0,38.26,30.06
2016,12,18,9,15,805.0,53.0,1.7,3.5,291.0,44.12,35.48
2016,12,18,9,30,837.0,56.0,1.7,4.0,329.0,88.63,45.32
2016,12,18,9,45,856.5,59.0,1.75,5.0,362.5,133.91,74.11
2016,12,18,10,0,876.0,62.0,1.8,6.0,396.0,183.63,113.56
2016,12,18,10,15,891.5,63.5,1.8,6.5,423.0,227.57,151.95
2016,12,18,10,30,907.0,65.0,1.8,7.0,450.0,271.21,191.67
2016,12,18,10,45,917.0,66.0,1.85,7.5,470.5,312.37,229.97
2016,12,18,11,0,927.0,67.0,1.9,8.0,491.0,352.35,267.02
2016,12,18,11,15,933.0,67.5,1.9,8.0,504.0,389.1,301.37
2016,12,18,11,30,939.0,68.0,1.9,8.0,517.0,423.98,333.56
2016,12,18,11,45,941.0,68.5,1.95,8.5,522.0,455.21,361.69
2016,12,18,12,0,943.0,69.0,2.0,9.0,527.0,484.03,387.21
2016,12,18,12,15,942.0,69.0,2.05,9.0,524.5,508.43,409.4
2016,12,18,12,30,941.0,69.0,2.1,9.0,522.0,530.05,428.95
2016,12,18,12,45,936.0,68.0,2.2,9.0,511.0,545.76,443.75
2016,12,18,13,0,931.0,67.0,2.3,9.0,500.0,558.38,455.86
2016,12,18,13,15,922.5,66.5,2.35,9.0,482.0,566.6,464.07
2016,12,18,13,30,914.0,66.0,2.4,9.0,464.0,571.69,469.61
2016,12,18,13,45,900.5,64.5,2.5,9.0,439.0,569.85,469.73
2016,12,18,14,0,887.0,63.0,2.6,9.0,414.0,564.94,467.19
2016,12,18,14,15,867.5,61.0,2.5,9.0,382.5,556.29,460.62
2016,12,18,14,30,848.0,59.0,2.4,9.0,351.0,541.96,449.27
2016,12,18,14,45,819.0,56.5,2.3,9.0,314.5,519.29,430.87
2016,12,18,15,0,790.0,54.0,2.2,9.0,278.0,494.36,410.03
2016,12,18,15,15,748.5,50.0,1.9,8.0,237.5,459.29,380.99
2016,12,18,15,30,707.0,46.0,1.6,7.0,197.0,422.95,349.63
2016,12,18,15,45,639.5,40.5,1.35,6.0,155.0,371.58,304.87
2016,12,18,16,0,572.0,35.0,1.1,5.0,113.0,320.85,258.53
2016,12,18,16,15,452.0,27.0,1.1,4.5,74.5,246.45,185.49
2016,12,18,16,30,332.0,19.0,1.1,4.0,36.0,168.45,7.22
2016,12,18,16,45,166.0,9.5,1.15,3.5,18.0,71.8,0.0
2016,12,18,17,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,7,15,83.0,5.5,1.15,0.5,7.5,0.0,0.0
2016,12,19,7,30,166.0,11.0,1.3,1.0,15.0,10.48,0.0
2016,12,19,7,45,311.0,21.5,1.45,1.5,48.0,17.32,3.65
2016,12,19,8,0,456.0,32.0,1.6,2.0,81.0,25.42,16.67
2016,12,19,8,15,537.5,38.5,1.65,2.5,121.5,29.51,21.27
2016,12,19,8,30,619.0,45.0,1.7,3.0,162.0,36.72,28.24
2016,12,19,8,45,671.5,49.5,1.75,3.5,202.5,39.2,30.73
2016,12,19,9,0,724.0,54.0,1.8,4.0,243.0,41.73,33.14
2016,12,19,9,15,756.5,57.5,1.85,4.5,280.0,46.25,37.3
2016,12,19,9,30,789.0,61.0,1.9,5.0,317.0,88.9,47.46
2016,12,19,9,45,811.5,63.0,2.0,6.0,349.5,131.42,73.84
2016,12,19,10,0,834.0,65.0,2.1,7.0,382.0,174.93,107.71
2016,12,19,10,15,849.0,67.0,2.2,7.5,408.5,217.74,145.04
2016,12,19,10,30,864.0,69.0,2.3,8.0,435.0,260.37,183.85
2016,12,19,10,45,872.5,70.5,2.4,8.5,454.5,300.38,221.15
2016,12,19,11,0,881.0,72.0,2.5,9.0,474.0,339.25,257.3
2016,12,19,11,15,886.5,72.5,2.45,9.0,486.5,376.6,292.04
2016,12,19,11,30,892.0,73.0,2.4,9.0,499.0,409.93,322.88
2016,12,19,11,45,893.5,73.5,2.4,9.5,504.0,439.68,349.73
2016,12,19,12,0,895.0,74.0,2.4,10.0,509.0,467.13,374.04
2016,12,19,12,15,894.0,74.0,2.4,10.0,506.5,490.51,395.26
2016,12,19,12,30,893.0,74.0,2.4,10.0,504.0,511.25,413.95
2016,12,19,12,45,715.5,109.0,2.45,10.0,449.0,478.08,389.8
2016,12,19,13,0,538.0,144.0,2.5,10.0,394.0,432.73,355.08
2016,12,19,13,15,595.5,123.5,2.45,10.0,391.0,455.38,374.77
2016,12,19,13,30,653.0,103.0,2.4,10.0,388.0,473.57,390.52
2016,12,19,13,45,745.0,86.0,2.35,10.0,394.0,512.02,422.11
2016,12,19,14,0,837.0,69.0,2.3,10.0,400.0,546.91,450.41
2016,12,19,14,15,817.0,66.5,2.1,9.5,370.0,534.74,441.28
2016,12,19,14,30,797.0,64.0,1.9,9.0,340.0,519.86,429.91
2016,12,19,14,45,769.0,61.0,1.75,9.0,304.0,497.6,411.66
2016,12,19,15,0,741.0,58.0,1.6,9.0,268.0,473.17,391.11
2016,12,19,15,15,697.0,54.0,1.4,8.0,228.5,437.47,361.92
2016,12,19,15,30,653.0,50.0,1.2,7.0,189.0,400.62,330.59
2016,12,19,15,45,583.5,44.0,1.05,6.5,148.5,352.86,288.69
