Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,16,0,514.0,38.0,0.9,6.0,108.0,302.74,243.16
2016,12,19,16,15,257.0,36.0,0.9,5.5,71.0,178.05,133.93
2016,12,19,16,30,0.0,34.0,0.9,5.0,34.0,45.25,1.03
2016,12,19,16,45,0.0,17.0,0.95,5.0,17.0,16.2,0.0
2016,12,19,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,7,15,67.0,5.5,1.2,1.0,6.5,0.0,0.0
2016,12,20,7,30,134.0,11.0,1.3,2.0,13.0,10.48,0.0
2016,12,20,7,45,276.5,21.0,1.4,3.0,44.5,16.89,2.72
2016,12,20,8,0,419.0,31.0,1.5,4.0,76.0,24.51,15.66
2016,12,20,8,15,500.5,38.0,1.5,4.5,115.0,29.07,20.67
2016,12,20,8,30,582.0,45.0,1.5,5.0,154.0,33.55,25.11
2016,12,20,8,45,632.0,49.5,1.55,5.5,192.5,39.18,30.46
2016,12,20,9,0,682.0,54.0,1.6,6.0,231.0,41.69,32.83
2016,12,20,9,15,715.0,57.5,1.55,6.5,267.5,44.77,35.65
2016,12,20,9,30,748.0,61.0,1.5,7.0,304.0,85.45,45.86
2016,12,20,9,45,775.5,62.5,1.5,8.0,336.0,126.12,70.41
2016,12,20,10,0,803.0,64.0,1.5,9.0,368.0,168.28,102.54
2016,12,20,10,15,818.0,65.5,1.55,9.5,394.0,209.31,137.86
2016,12,20,10,30,833.0,67.0,1.6,10.0,420.0,250.2,174.65
2016,12,20,10,45,843.0,68.0,1.65,10.5,439.0,288.93,210.26
2016,12,20,11,0,853.0,69.0,1.7,11.0,458.0,329.02,246.73
2016,12,20,11,15,859.0,70.0,1.7,11.5,470.5,363.77,278.35
2016,12,20,11,30,865.0,71.0,1.7,12.0,483.0,396.87,307.95
2016,12,20,11,45,867.5,71.0,1.75,12.5,488.5,425.76,333.71
2016,12,20,12,0,870.0,71.0,1.8,13.0,494.0,452.46,357.13
2016,12,20,12,15,869.0,71.0,1.85,13.0,491.5,475.25,377.66
2016,12,20,12,30,868.0,71.0,1.9,13.0,489.0,495.47,395.78
2016,12,20,12,45,858.0,72.5,1.95,13.0,478.5,511.15,410.03
2016,12,20,13,0,848.0,74.0,2.0,13.0,468.0,523.32,421.27
2016,12,20,13,15,839.5,73.0,2.05,13.0,451.5,530.65,428.59
2016,12,20,13,30,831.0,72.0,2.1,13.0,435.0,535.06,433.45
2016,12,20,13,45,817.5,70.5,2.15,13.0,411.5,533.3,433.36
2016,12,20,14,0,804.0,69.0,2.2,13.0,388.0,528.68,430.83
2016,12,20,14,15,784.5,66.5,2.05,12.5,358.5,516.88,422.51
2016,12,20,14,30,765.0,64.0,1.9,12.0,329.0,502.47,411.8
2016,12,20,14,45,737.5,60.5,1.75,12.0,294.5,480.2,393.74
2016,12,20,15,0,710.0,57.0,1.6,12.0,260.0,455.87,373.5
2016,12,20,15,15,667.5,53.0,1.45,11.0,222.0,421.43,345.78
2016,12,20,15,30,625.0,49.0,1.3,10.0,184.0,385.91,316.03
2016,12,20,15,45,562.0,43.0,1.15,9.5,144.5,341.62,277.32
2016,12,20,16,0,499.0,37.0,1.0,9.0,105.0,295.02,235.12
2016,12,20,16,15,383.5,28.0,1.0,8.5,69.5,223.92,167.85
2016,12,20,16,30,268.0,19.0,1.0,8.0,34.0,148.1,24.87
2016,12,20,16,45,134.0,9.5,1.05,7.5,17.0,59.92,0.0
2016,12,20,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,6.0,0.85,6.5,6.0,0.0,0.0
2016,12,21,7,30,0.0,12.0,1.0,7.0,12.0,11.44,0.0
2016,12,21,7,45,180.0,22.5,1.15,7.5,41.0,17.76,2.3
2016,12,21,8,0,360.0,33.0,1.3,8.0,70.0,26.43,16.95
2016,12,21,8,15,443.0,40.5,1.4,8.0,108.0,31.33,22.34
2016,12,21,8,30,526.0,48.0,1.5,8.0,146.0,36.14,27.11
2016,12,21,8,45,576.5,53.5,1.6,8.5,183.5,39.08,29.98
2016,12,21,9,0,627.0,59.0,1.7,9.0,221.0,42.02,32.72
2016,12,21,9,15,662.0,63.0,1.75,9.5,256.5,43.95,34.46
2016,12,21,9,30,697.0,67.0,1.8,10.0,292.0,82.97,45.18
2016,12,21,9,45,731.0,67.5,1.9,10.5,324.5,125.0,70.87
2016,12,21,10,0,765.0,68.0,2.0,11.0,357.0,165.22,101.01
2016,12,21,10,15,781.5,70.0,2.0,11.5,383.0,205.38,135.24
2016,12,21,10,30,798.0,72.0,2.0,12.0,409.0,245.64,171.08
2016,12,21,10,45,808.5,73.5,2.05,12.5,428.5,283.69,205.81
2016,12,21,11,0,819.0,75.0,2.1,13.0,448.0,320.89,239.69
2016,12,21,11,15,826.0,75.5,2.1,13.0,460.5,354.92,271.04
2016,12,21,11,30,833.0,76.0,2.1,13.0,473.0,387.45,300.66
2016,12,21,11,45,835.5,76.5,2.1,13.5,478.5,416.49,326.4
2016,12,21,12,0,838.0,77.0,2.1,14.0,484.0,443.46,349.84
2016,12,21,12,15,838.0,77.0,2.1,14.0,482.0,466.57,370.41
2016,12,21,12,30,838.0,77.0,2.1,14.0,480.0,487.24,388.66
2016,12,21,12,45,835.5,76.0,2.15,14.5,471.5,503.1,402.28
2016,12,21,13,0,833.0,75.0,2.2,15.0,463.0,516.26,413.49
2016,12,21,13,15,825.5,73.5,2.15,15.0,446.5,523.49,420.33
2016,12,21,13,30,818.0,72.0,2.1,15.0,430.0,527.85,424.76
2016,12,21,13,45,808.5,70.0,2.1,15.0,407.5,527.73,425.73
2016,12,21,14,0,799.0,68.0,2.1,15.0,385.0,524.79,424.34
2016,12,21,14,15,780.5,65.5,2.0,14.5,356.5,513.62,416.75
2016,12,21,14,30,762.0,63.0,1.9,14.0,328.0,499.85,406.81
2016,12,21,14,45,737.0,59.5,1.85,14.0,294.0,479.02,390.38
2016,12,21,15,0,712.0,56.0,1.8,14.0,260.0,456.09,371.73
2016,12,21,15,15,671.0,52.0,1.6,13.0,222.5,422.47,344.69
2016,12,21,15,30,630.0,48.0,1.4,12.0,185.0,387.75,315.63
2016,12,21,15,45,566.5,42.0,1.2,11.5,145.5,339.27,273.81
2016,12,21,16,0,503.0,36.0,1.0,11.0,106.0,296.01,234.47
2016,12,21,16,15,391.0,27.5,1.05,10.0,70.5,226.85,170.03
2016,12,21,16,30,279.0,19.0,1.1,9.0,35.0,153.29,35.28
2016,12,21,16,45,139.5,9.5,1.15,8.5,17.5,62.14,0.0
2016,12,21,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,22,7,45,206.0,16.5,1.5,6.5,37.5,12.76,0.0
2016,12,22,8,0,412.0,33.0,1.5,7.0,75.0,26.55,17.06
2016,12,22,8,15,498.0,40.5,1.45,7.0,115.0,31.46,22.55
2016,12,22,8,30,584.0,48.0,1.4,7.0,155.0,36.3,27.37
2016,12,22,8,45,641.0,52.5,1.35,7.5,195.5,38.42,29.51
2016,12,22,9,0,698.0,57.0,1.3,8.0,236.0,44.55,35.18
2016,12,22,9,15,731.5,60.5,1.25,8.5,273.0,46.07,36.55
2016,12,22,9,30,765.0,64.0,1.2,9.0,310.0,86.61,46.89
2016,12,22,9,45,789.5,66.0,1.15,10.0,342.5,128.22,71.33
2016,12,22,10,0,814.0,68.0,1.1,11.0,375.0,171.07,103.44
2016,12,22,10,15,829.0,70.0,1.15,11.5,401.5,213.12,139.05
2016,12,22,10,30,844.0,72.0,1.2,12.0,428.0,255.06,176.19
2016,12,22,10,45,854.5,73.0,1.25,13.0,448.0,294.53,211.55
2016,12,22,11,0,865.0,74.0,1.3,14.0,468.0,333.06,245.82
2016,12,22,11,15,871.0,75.0,1.35,14.0,480.5,368.91,278.45
2016,12,22,11,30,877.0,76.0,1.4,14.0,493.0,403.1,309.21
2016,12,22,11,45,879.0,76.0,1.5,14.5,498.5,432.88,335.55
2016,12,22,12,0,881.0,76.0,1.6,15.0,504.0,460.42,359.54
2016,12,22,12,15,880.5,76.0,1.65,15.0,502.0,484.46,380.82
2016,12,22,12,30,880.0,76.0,1.7,15.0,500.0,505.92,399.7
2016,12,22,12,45,878.0,74.5,1.75,15.0,491.0,522.39,414.46
2016,12,22,13,0,876.0,73.0,1.8,15.0,482.0,536.03,426.8
2016,12,22,13,15,868.0,72.0,1.7,15.0,465.0,544.16,434.01
2016,12,22,13,30,860.0,71.0,1.6,15.0,448.0,549.3,438.68
2016,12,22,13,45,848.0,69.5,1.55,15.0,424.5,548.73,439.07
2016,12,22,14,0,836.0,68.0,1.5,15.0,401.0,545.2,437.02
2016,12,22,14,15,816.5,65.5,1.3,14.5,371.0,533.57,428.51
2016,12,22,14,30,797.0,63.0,1.1,14.0,341.0,519.22,417.55
2016,12,22,14,45,769.0,60.0,0.95,14.0,305.5,497.19,399.8
2016,12,22,15,0,741.0,57.0,0.8,14.0,270.0,473.0,379.85
2016,12,22,15,15,698.0,53.0,0.75,13.5,231.0,438.01,352.19
2016,12,22,15,30,655.0,49.0,0.7,13.0,192.0,401.87,322.51
2016,12,22,15,45,585.0,43.5,0.7,12.5,151.0,350.27,279.69
2016,12,22,16,0,515.0,38.0,0.7,12.0,110.0,304.4,239.42
2016,12,22,16,15,400.5,29.0,0.7,11.5,73.0,233.13,174.01
2016,12,22,16,30,286.0,20.0,0.7,11.0,36.0,158.02,45.16
2016,12,22,16,45,143.0,10.0,0.75,11.0,18.0,64.1,0.0
2016,12,22,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,6.0,4.8,8.0,6.0,5.55,0.0
2016,12,23,8,0,0.0,12.0,4.9,8.0,12.0,11.11,3.77
2016,12,23,8,15,0.0,18.5,4.95,8.0,18.5,17.15,9.63
2016,12,23,8,30,0.0,25.0,5.0,8.0,25.0,23.18,15.34
2016,12,23,8,45,0.0,32.0,5.05,8.5,32.0,29.69,21.39
2016,12,23,9,0,0.0,39.0,5.1,9.0,39.0,36.21,27.39
2016,12,23,9,15,0.0,45.0,5.0,9.0,45.0,41.8,32.53
2016,12,23,9,30,0.0,51.0,4.9,9.0,51.0,47.39,35.75
2016,12,23,9,45,0.0,57.0,4.85,9.5,57.0,52.99,40.5
2016,12,23,10,0,0.0,63.0,4.8,10.0,63.0,58.59,45.2
2016,12,23,10,15,0.0,54.5,4.6,10.5,54.5,50.66,38.22
2016,12,23,10,30,0.0,46.0,4.4,11.0,46.0,42.74,31.28
2016,12,23,10,45,73.5,123.5,4.2,11.5,157.0,131.02,103.95
2016,12,23,11,0,147.0,201.0,4.0,12.0,268.0,224.22,179.66
2016,12,23,11,15,73.5,105.5,4.0,12.0,139.0,123.02,97.56
2016,12,23,11,30,0.0,10.0,4.0,12.0,10.0,9.28,2.32
2016,12,23,11,45,0.0,9.0,4.0,12.0,9.0,8.35,1.52
2016,12,23,12,0,0.0,8.0,4.0,12.0,8.0,7.42,0.72
2016,12,23,12,15,63.0,112.0,4.25,12.0,142.5,137.0,110.88
2016,12,23,12,30,126.0,216.0,4.5,12.0,277.0,270.7,221.78
2016,12,23,12,45,64.5,187.0,4.75,12.0,218.5,212.33,173.73
2016,12,23,13,0,3.0,158.0,5.0,12.0,160.0,150.77,122.32
2016,12,23,13,15,1.5,87.5,5.0,11.5,88.5,82.39,64.95
2016,12,23,13,30,0.0,17.0,5.0,11.0,17.0,15.77,7.98
2016,12,23,13,45,10.5,84.5,5.0,11.0,89.0,84.61,67.36
2016,12,23,14,0,21.0,152.0,5.0,11.0,161.0,158.73,130.49
2016,12,23,14,15,18.0,141.5,4.85,10.5,148.5,147.63,121.37
2016,12,23,14,30,15.0,131.0,4.7,10.0,136.0,136.5,112.22
2016,12,23,14,45,11.5,118.0,4.55,10.0,122.0,122.37,100.2
2016,12,23,15,0,8.0,105.0,4.4,10.0,108.0,108.23,88.05
2016,12,23,15,15,4.0,90.5,4.05,9.5,92.0,92.14,74.21
2016,12,23,15,30,0.0,76.0,3.7,9.0,76.0,76.05,60.2
2016,12,23,15,45,0.0,60.0,3.35,9.0,60.0,60.05,46.02
2016,12,23,16,0,0.0,44.0,3.0,9.0,44.0,43.67,31.42
2016,12,23,16,15,0.0,29.0,2.75,8.5,29.0,27.97,17.09
2016,12,23,16,30,0.0,14.0,2.5,8.0,14.0,12.98,0.0
2016,12,23,16,45,0.0,7.0,2.3,8.0,7.0,6.67,0.0
2016,12,23,17,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,7,45,216.0,15.0,1.6,5.0,37.0,11.49,0.0
2016,12,24,8,0,432.0,30.0,1.7,6.0,74.0,23.81,14.67
2016,12,24,8,15,517.5,37.0,1.9,6.0,113.5,28.4,19.86
2016,12,24,8,30,603.0,44.0,2.1,6.0,153.0,36.01,27.19
2016,12,24,8,45,660.0,48.0,2.35,6.5,194.0,38.03,29.24
2016,12,24,9,0,717.0,52.0,2.6,7.0,235.0,40.15,31.25
2016,12,24,9,15,750.0,55.0,2.65,7.5,272.0,41.39,32.39
2016,12,24,9,30,783.0,58.0,2.7,8.0,309.0,80.14,41.82
2016,12,24,9,45,810.5,59.0,2.8,8.5,342.5,122.01,66.0
2016,12,24,10,0,838.0,60.0,2.9,9.0,376.0,165.32,98.72
2016,12,24,10,15,853.5,62.0,2.95,9.0,402.5,212.1,139.13
2016,12,24,10,30,869.0,64.0,3.0,9.0,429.0,254.8,178.08
2016,12,24,10,45,880.5,64.5,3.1,9.5,449.5,294.69,215.23
2016,12,24,11,0,892.0,65.0,3.2,10.0,470.0,333.6,251.49
2016,12,24,11,15,898.0,65.5,3.2,10.0,483.5,369.47,285.35
2016,12,24,11,30,904.0,66.0,3.2,10.0,497.0,403.59,317.21
2016,12,24,11,45,906.5,66.5,3.25,10.0,503.0,434.4,345.89
2016,12,24,12,0,909.0,67.0,3.3,10.0,509.0,462.95,372.17
2016,12,24,12,15,908.5,67.0,3.3,10.0,507.0,487.23,394.46
2016,12,24,12,30,908.0,67.0,3.3,10.0,505.0,508.87,414.16
2016,12,24,12,45,897.0,68.5,3.3,10.0,495.0,524.12,428.41
2016,12,24,13,0,886.0,70.0,3.3,10.0,485.0,536.27,439.87
2016,12,24,13,15,878.5,69.0,3.25,10.0,468.0,544.54,447.9
2016,12,24,13,30,871.0,68.0,3.2,10.0,451.0,549.82,453.32
2016,12,24,13,45,860.0,66.5,3.15,10.0,428.0,552.2,456.18
2016,12,24,14,0,849.0,65.0,3.1,10.0,405.0,549.42,454.77
2016,12,24,14,15,830.5,63.0,2.95,9.5,375.0,539.05,447.64
2016,12,24,14,30,812.0,61.0,2.8,9.0,345.0,525.93,437.98
2016,12,24,14,45,786.0,58.0,2.65,9.0,310.0,505.02,420.87
2016,12,24,15,0,760.0,55.0,2.5,9.0,275.0,481.87,401.39
2016,12,24,15,15,719.5,51.0,2.15,8.5,236.0,448.06,372.72
2016,12,24,15,30,679.0,47.0,1.8,8.0,197.0,412.98,341.95
2016,12,24,15,45,615.0,42.0,1.45,7.5,156.5,364.5,299.12
2016,12,24,16,0,551.0,37.0,1.1,7.0,116.0,316.44,255.06
2016,12,24,16,15,438.5,29.0,1.1,6.5,78.0,245.32,188.9
2016,12,24,16,30,326.0,21.0,1.1,6.0,40.0,177.41,71.61
2016,12,24,16,45,163.0,10.5,1.1,5.5,20.0,72.63,0.0
2016,12,24,17,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,7,45,212.5,15.0,1.25,3.5,36.5,11.51,0.0
2016,12,25,8,0,425.0,30.0,1.3,4.0,73.0,23.85,14.81
2016,12,25,8,15,511.0,37.0,1.5,4.5,112.5,28.43,20.02
2016,12,25,8,30,597.0,44.0,1.7,5.0,152.0,36.05,27.33
2016,12,25,8,45,650.0,49.0,1.9,6.0,192.5,38.98,30.17
2016,12,25,9,0,703.0,54.0,2.1,7.0,233.0,41.94,32.9
2016,12,25,9,15,737.0,57.0,2.15,7.5,270.0,43.11,33.97
2016,12,25,9,30,771.0,60.0,2.2,8.0,307.0,80.36,42.75
2016,12,25,9,45,791.0,63.5,2.25,8.5,339.0,123.17,67.93
2016,12,25,10,0,811.0,67.0,2.3,9.0,371.0,166.83,101.12
2016,12,25,10,15,826.5,69.0,2.3,9.0,398.0,208.94,137.35
2016,12,25,10,30,842.0,71.0,2.3,9.0,425.0,251.0,175.48
2016,12,25,10,45,852.5,72.0,2.3,9.5,445.0,290.54,212.02
2016,12,25,11,0,863.0,73.0,2.3,10.0,465.0,329.16,247.64
2016,12,25,11,15,720.5,105.5,2.3,10.0,439.5,342.51,265.85
2016,12,25,11,30,578.0,138.0,2.3,10.0,414.0,347.0,275.07
2016,12,25,11,45,582.5,138.5,2.35,10.5,419.5,370.42,295.99
2016,12,25,12,0,587.0,139.0,2.4,11.0,425.0,392.57,315.39
2016,12,25,12,15,578.0,142.5,2.4,11.0,423.0,410.02,331.21
2016,12,25,12,30,569.0,146.0,2.4,11.0,421.0,422.75,343.0
2016,12,25,12,45,716.0,110.0,2.4,11.0,450.0,477.44,388.0
2016,12,25,13,0,863.0,74.0,2.4,11.0,479.0,530.08,431.07
2016,12,25,13,15,854.0,73.0,2.35,11.0,462.0,537.81,438.22
2016,12,25,13,30,845.0,72.0,2.3,11.0,445.0,542.56,443.07
2016,12,25,13,45,831.5,70.5,2.25,11.0,421.5,541.36,443.07
2016,12,25,14,0,818.0,69.0,2.2,11.0,398.0,537.23,440.59
2016,12,25,14,15,799.0,66.5,2.05,10.5,368.5,526.13,432.83
2016,12,25,14,30,780.0,64.0,1.9,10.0,339.0,512.35,422.62
2016,12,25,14,45,754.5,60.5,1.8,10.0,304.5,491.42,405.8
2016,12,25,15,0,729.0,57.0,1.7,10.0,270.0,468.32,386.71
2016,12,25,15,15,688.0,53.0,1.55,9.0,231.5,434.66,359.6
2016,12,25,15,30,647.0,49.0,1.4,8.0,193.0,399.8,330.39
2016,12,25,15,45,585.5,43.5,1.25,7.5,153.5,352.52,289.28
2016,12,25,16,0,524.0,38.0,1.1,7.0,114.0,310.26,250.56
2016,12,25,16,15,415.0,29.5,1.2,6.5,77.0,241.42,186.94
2016,12,25,16,30,306.0,21.0,1.3,6.0,40.0,170.2,76.6
2016,12,25,16,45,153.0,10.5,1.4,5.5,20.0,69.0,0.0
2016,12,25,17,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,7,45,228.5,14.0,1.35,1.5,36.5,11.53,0.0
2016,12,26,8,0,457.0,28.0,1.5,2.0,73.0,24.07,15.08
2016,12,26,8,15,540.0,34.5,1.55,2.5,113.0,28.67,20.4
2016,12,26,8,30,623.0,41.0,1.6,3.0,153.0,33.23,24.98
2016,12,26,8,45,672.5,45.5,1.65,3.5,193.0,35.82,27.57
2016,12,26,9,0,722.0,50.0,1.7,4.0,233.0,38.44,30.08
2016,12,26,9,15,755.0,53.0,1.7,4.5,270.5,39.73,31.28
2016,12,26,9,30,788.0,56.0,1.7,5.0,308.0,76.81,40.05
2016,12,26,9,45,804.5,60.0,1.75,6.0,340.0,120.51,65.82
2016,12,26,10,0,821.0,64.0,1.8,7.0,372.0,164.73,99.55
2016,12,26,10,15,836.5,65.5,1.8,7.5,399.0,206.84,135.66
2016,12,26,10,30,852.0,67.0,1.8,8.0,426.0,248.87,173.57
2016,12,26,10,45,859.5,69.0,1.85,9.0,446.0,288.95,210.37
2016,12,26,11,0,867.0,71.0,1.9,10.0,466.0,327.89,245.91
2016,12,26,11,15,873.5,72.0,1.8,10.0,479.0,366.14,280.97
2016,12,26,11,30,880.0,73.0,1.7,10.0,492.0,400.38,312.11
2016,12,26,11,45,881.0,73.5,1.65,10.5,498.0,430.13,338.57
2016,12,26,12,0,882.0,74.0,1.6,11.0,504.0,457.6,362.47
2016,12,26,12,15,881.0,74.0,1.55,11.0,502.0,481.28,383.45
2016,12,26,12,30,880.0,74.0,1.5,11.0,500.0,502.36,401.9
2016,12,26,12,45,876.0,73.5,1.45,11.5,491.0,518.77,415.58
2016,12,26,13,0,872.0,73.0,1.4,12.0,482.0,533.74,427.72
2016,12,26,13,15,863.5,72.0,1.35,12.0,465.5,541.94,435.18
2016,12,26,13,30,855.0,71.0,1.3,12.0,449.0,547.14,440.14
2016,12,26,13,45,842.5,69.0,1.3,12.0,425.5,546.07,440.46
2016,12,26,14,0,830.0,67.0,1.3,12.0,402.0,542.04,438.34
2016,12,26,14,15,811.0,65.0,1.2,11.5,372.5,531.57,431.2
2016,12,26,14,30,792.0,63.0,1.1,11.0,343.0,518.39,421.66
2016,12,26,14,45,764.0,60.0,1.05,11.0,308.0,496.67,404.67
2016,12,26,15,0,736.0,57.0,1.0,11.0,273.0,472.77,385.48
2016,12,26,15,15,695.5,53.0,1.0,10.0,234.5,439.32,359.65
2016,12,26,15,30,655.0,49.0,1.0,9.0,196.0,404.63,331.6
2016,12,26,15,45,589.5,43.5,1.0,8.5,155.5,355.25,289.8
2016,12,26,16,0,524.0,38.0,1.0,8.0,115.0,310.93,250.25
2016,12,26,16,15,416.5,29.5,1.05,7.0,78.0,242.6,188.11
2016,12,26,16,30,309.0,21.0,1.1,6.0,41.0,172.52,84.96
2016,12,26,16,45,154.5,10.5,1.15,5.5,20.5,69.81,0.0
2016,12,26,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,27,7,45,190.5,15.5,0.65,3.5,34.0,11.99,0.0
2016,12,27,8,0,381.0,31.0,0.6,4.0,68.0,24.84,15.6
2016,12,27,8,15,467.5,38.5,0.65,4.5,107.0,29.81,21.28
2016,12,27,8,30,554.0,46.0,0.7,5.0,146.0,34.68,26.12
2016,12,27,8,45,613.5,50.5,0.75,5.5,186.0,36.84,28.32
2016,12,27,9,0,673.0,55.0,0.8,6.0,226.0,42.83,33.9
2016,12,27,9,15,708.0,59.0,0.8,6.5,263.0,44.82,35.72
2016,12,27,9,30,743.0,63.0,0.8,7.0,300.0,80.08,44.17
2016,12,27,9,45,769.0,65.0,0.85,7.5,332.5,120.86,67.25
2016,12,27,10,0,795.0,67.0,0.9,8.0,365.0,163.08,98.68
2016,12,27,10,15,811.0,69.0,1.0,8.5,392.0,204.67,133.92
2016,12,27,10,30,827.0,71.0,1.1,9.0,419.0,246.28,171.02
2016,12,27,10,45,836.5,72.5,1.2,10.0,439.0,285.54,206.64
2016,12,27,11,0,846.0,74.0,1.3,11.0,459.0,323.85,241.24
2016,12,27,11,15,852.5,75.0,1.4,11.5,472.5,359.54,273.73
2016,12,27,11,30,859.0,76.0,1.5,12.0,486.0,393.68,304.35
2016,12,27,11,45,861.0,76.5,1.65,12.5,492.0,423.8,331.38
2016,12,27,12,0,863.0,77.0,1.8,13.0,498.0,451.76,356.11
2016,12,27,12,15,862.5,77.0,1.85,13.0,496.5,475.81,377.64
2016,12,27,12,30,862.0,77.0,1.9,13.0,495.0,497.33,396.79
2016,12,27,12,45,853.5,77.5,1.95,13.0,485.5,512.78,410.91
2016,12,27,13,0,845.0,78.0,2.0,13.0,476.0,525.3,422.48
2016,12,27,13,15,837.0,77.0,1.95,13.0,459.5,533.56,430.15
2016,12,27,13,30,829.0,76.0,1.9,13.0,443.0,538.91,435.35
2016,12,27,13,45,713.0,91.0,1.9,13.0,395.5,500.73,406.47
2016,12,27,14,0,597.0,106.0,1.9,13.0,348.0,458.07,373.68
2016,12,27,14,15,573.0,104.0,1.8,12.5,322.5,445.33,364.81
2016,12,27,14,30,549.0,102.0,1.7,12.0,297.0,430.5,353.78
2016,12,27,14,45,529.0,94.0,1.6,12.0,266.5,409.71,337.16
2016,12,27,15,0,509.0,86.0,1.5,12.0,236.0,387.2,318.74
2016,12,27,15,15,476.5,77.5,1.35,11.0,203.0,356.13,293.79
2016,12,27,15,30,444.0,69.0,1.2,10.0,170.0,324.16,267.19
2016,12,27,15,45,396.5,58.5,1.05,9.0,135.0,282.26,231.45
2016,12,27,16,0,349.0,48.0,0.9,8.0,100.0,240.88,194.86
2016,12,27,16,15,269.0,36.0,0.95,7.5,68.0,183.79,142.88
2016,12,27,16,30,189.0,24.0,1.0,7.0,36.0,125.8,65.62
2016,12,27,16,45,94.5,12.0,1.05,6.5,18.0,48.16,0.0
2016,12,27,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,28,7,45,225.0,14.0,1.7,2.0,36.0,10.7,0.0
2016,12,28,8,0,450.0,28.0,1.9,3.0,72.0,24.14,14.97
2016,12,28,8,15,534.5,34.5,1.95,3.5,112.0,28.73,20.33
2016,12,28,8,30,619.0,41.0,2.0,4.0,152.0,33.27,24.89
2016,12,28,8,45,673.5,45.5,2.05,5.0,193.0,35.86,27.42
2016,12,28,9,0,728.0,50.0,2.1,6.0,234.0,38.48,29.86
2016,12,28,9,15,761.0,53.0,2.1,6.5,271.5,39.77,31.05
2016,12,28,9,30,794.0,56.0,2.1,7.0,309.0,75.49,39.11
2016,12,28,9,45,821.5,57.0,2.15,8.0,342.5,117.95,62.68
2016,12,28,10,0,849.0,58.0,2.2,9.0,376.0,165.87,98.61
2016,12,28,10,15,864.0,59.5,2.25,9.5,403.5,208.85,135.24
2016,12,28,10,30,879.0,61.0,2.3,10.0,431.0,251.6,173.7
2016,12,28,10,45,889.5,61.5,2.35,10.5,451.5,291.82,210.9
2016,12,28,11,0,900.0,62.0,2.4,11.0,472.0,330.99,247.15
2016,12,28,11,15,905.5,63.0,2.4,11.5,485.5,367.71,280.94
2016,12,28,11,30,911.0,64.0,2.4,12.0,499.0,402.66,312.58
2016,12,28,11,45,913.5,64.0,2.4,12.5,505.0,433.51,340.25
2016,12,28,12,0,916.0,64.0,2.4,13.0,511.0,462.07,365.39
2016,12,28,12,15,915.5,64.0,2.4,13.0,509.5,486.86,387.66
2016,12,28,12,30,915.0,64.0,2.4,13.0,508.0,508.99,407.37
2016,12,28,12,45,908.0,64.5,2.45,13.5,499.0,525.65,421.83
2016,12,28,13,0,901.0,65.0,2.5,14.0,490.0,539.31,433.6
2016,12,28,13,15,893.0,64.0,2.5,14.0,473.5,547.8,441.76
2016,12,28,13,30,885.0,63.0,2.5,14.0,457.0,553.24,447.35
2016,12,28,13,45,874.0,61.5,2.5,14.0,434.0,553.46,448.71
2016,12,28,14,0,863.0,60.0,2.5,14.0,411.0,550.69,447.55
2016,12,28,14,15,845.5,58.5,2.35,13.5,381.5,541.44,441.41
2016,12,28,14,30,828.0,57.0,2.2,13.0,352.0,532.73,435.27
2016,12,28,14,45,803.0,54.5,2.1,13.0,317.5,513.08,419.65
2016,12,28,15,0,778.0,52.0,2.0,13.0,283.0,491.12,401.72
2016,12,28,15,15,740.0,48.5,1.75,12.0,244.0,459.12,376.03
2016,12,28,15,30,702.0,45.0,1.5,11.0,205.0,425.75,348.12
2016,12,28,15,45,643.5,40.0,1.25,10.0,164.5,379.56,308.69
2016,12,28,16,0,585.0,35.0,1.0,9.0,124.0,333.66,267.79
2016,12,28,16,15,484.0,28.0,1.05,8.5,85.5,267.6,207.78
2016,12,28,16,30,383.0,21.0,1.1,8.0,47.0,201.25,113.22
2016,12,28,16,45,191.5,10.5,1.15,7.5,23.5,84.75,0.0
2016,12,28,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,29,7,45,210.0,15.0,2.2,5.5,35.5,11.59,0.0
2016,12,29,8,0,420.0,30.0,2.3,6.0,71.0,23.98,14.58
2016,12,29,8,15,508.5,37.5,2.25,6.0,111.0,29.0,20.34
2016,12,29,8,30,597.0,45.0,2.2,6.0,151.0,33.91,25.25
2016,12,29,8,45,648.5,50.5,2.2,6.5,192.0,40.49,31.47
2016,12,29,9,0,700.0,56.0,2.2,7.0,233.0,43.84,34.63
2016,12,29,9,15,735.5,59.5,2.2,7.5,271.0,45.36,36.02
2016,12,29,9,30,771.0,63.0,2.2,8.0,309.0,79.9,43.68
2016,12,29,9,45,775.5,70.0,2.25,9.0,339.5,124.56,70.11
2016,12,29,10,0,780.0,77.0,2.3,10.0,370.0,168.76,103.78
2016,12,29,10,15,798.0,79.5,2.3,10.5,397.5,210.66,139.01
2016,12,29,10,30,816.0,82.0,2.3,11.0,425.0,252.84,176.35
2016,12,29,10,45,831.0,82.5,2.3,11.5,446.5,292.42,212.3
2016,12,29,11,0,846.0,83.0,2.3,12.0,468.0,331.51,247.78
2016,12,29,11,15,852.5,84.0,2.25,12.5,482.0,367.47,280.4
2016,12,29,11,30,859.0,85.0,2.2,13.0,496.0,401.9,311.06
2016,12,29,11,45,863.5,84.5,2.15,13.5,502.5,432.36,337.88
2016,12,29,12,0,868.0,84.0,2.1,14.0,509.0,460.78,362.39
2016,12,29,12,15,866.5,84.0,2.05,14.0,507.5,484.79,383.57
2016,12,29,12,30,865.0,84.0,2.0,14.0,506.0,506.21,402.26
2016,12,29,12,45,869.0,81.0,1.95,14.5,498.0,524.63,417.48
2016,12,29,13,0,873.0,78.0,1.9,15.0,490.0,540.42,430.32
2016,12,29,13,15,864.0,77.0,1.85,15.0,473.5,548.72,437.93
2016,12,29,13,30,855.0,76.0,1.8,15.0,457.0,554.0,443.04
2016,12,29,13,45,841.0,74.5,1.75,15.5,433.5,552.99,442.35
2016,12,29,14,0,827.0,73.0,1.7,16.0,410.0,548.99,439.21
2016,12,29,14,15,807.5,70.5,1.55,15.5,380.5,537.96,431.63
2016,12,29,14,30,788.0,68.0,1.4,15.0,351.0,524.19,421.65
2016,12,29,14,45,758.5,65.0,1.25,15.0,315.5,501.84,403.93
2016,12,29,15,0,729.0,62.0,1.1,15.0,280.0,477.3,384.03
2016,12,29,15,15,688.0,58.0,1.05,14.0,241.5,443.69,358.33
2016,12,29,15,30,647.0,54.0,1.0,13.0,203.0,412.29,333.14
2016,12,29,15,45,579.5,48.5,1.0,12.5,162.0,362.51,291.87
2016,12,29,16,0,512.0,43.0,1.0,12.0,121.0,313.55,249.63
2016,12,29,16,15,405.5,33.5,1.05,11.0,83.0,244.26,188.87
2016,12,29,16,30,299.0,24.0,1.1,10.0,45.0,175.24,102.92
2016,12,29,16,45,149.5,12.0,1.15,9.5,22.5,70.05,0.0
2016,12,29,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,7,45,159.0,16.5,1.05,8.5,31.5,12.94,0.0
2016,12,30,8,0,318.0,33.0,1.0,9.0,63.0,26.84,16.74
2016,12,30,8,15,407.0,42.0,1.25,9.5,101.0,33.07,23.63
2016,12,30,8,30,496.0,51.0,1.5,10.0,139.0,39.15,29.52
2016,12,30,8,45,550.0,57.5,1.75,11.0,177.5,42.8,32.96
2016,12,30,9,0,604.0,64.0,2.0,12.0,216.0,46.42,36.24
2016,12,30,9,15,642.0,68.5,2.0,12.5,252.5,48.31,37.94
2016,12,30,9,30,680.0,73.0,2.0,13.0,289.0,79.85,45.36
2016,12,30,9,45,724.5,72.0,2.05,13.5,324.5,121.3,68.29
2016,12,30,10,0,769.0,71.0,2.1,14.0,360.0,161.41,96.56
2016,12,30,10,15,786.0,73.0,2.15,14.5,387.0,202.21,130.44
2016,12,30,10,30,803.0,75.0,2.2,15.0,414.0,243.2,166.34
2016,12,30,10,45,815.5,76.5,2.3,15.5,435.0,282.51,201.73
2016,12,30,11,0,828.0,78.0,2.4,16.0,456.0,321.18,236.54
2016,12,30,11,15,835.0,78.5,2.4,16.0,469.5,356.2,268.54
2016,12,30,11,30,842.0,79.0,2.4,16.0,483.0,389.75,298.85
2016,12,30,11,45,426.0,127.5,2.45,16.5,332.0,294.25,231.05
2016,12,30,12,0,10.0,176.0,2.5,17.0,181.0,167.76,132.97
2016,12,30,12,15,10.0,175.5,2.5,17.0,180.5,168.28,133.7
2016,12,30,12,30,10.0,175.0,2.5,17.0,180.0,168.76,134.15
2016,12,30,12,45,423.5,127.5,2.5,17.0,328.5,345.98,278.34
2016,12,30,13,0,837.0,80.0,2.5,17.0,477.0,524.36,418.25
2016,12,30,13,15,829.0,79.0,2.5,16.5,461.0,532.81,425.99
2016,12,30,13,30,821.0,78.0,2.5,16.0,445.0,538.36,432.35
2016,12,30,13,45,807.5,76.5,2.5,16.0,422.5,537.47,432.79
2016,12,30,14,0,794.0,75.0,2.5,16.0,400.0,533.7,430.83
2016,12,30,14,15,775.0,72.5,2.45,15.5,371.5,523.0,423.94
2016,12,30,14,30,756.0,70.0,2.4,15.0,343.0,509.65,414.69
2016,12,30,14,45,726.0,67.5,2.4,15.0,308.5,487.81,397.78
2016,12,30,15,0,696.0,65.0,2.4,15.0,274.0,466.46,380.66
2016,12,30,15,15,655.0,60.5,2.1,14.0,236.0,433.15,354.05
2016,12,30,15,30,614.0,56.0,1.8,13.0,198.0,398.8,325.58
2016,12,30,15,45,545.0,50.0,1.55,12.5,158.0,348.2,282.55
2016,12,30,16,0,476.0,44.0,1.3,12.0,118.0,298.57,239.02
2016,12,30,16,15,374.5,34.5,1.35,11.0,81.5,232.18,180.68
2016,12,30,16,30,273.0,25.0,1.4,10.0,45.0,166.67,102.46
2016,12,30,16,45,136.5,12.5,1.45,9.5,22.5,65.68,0.0
2016,12,30,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
